Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,1.5,34.0,58.69,2.54
2016,1,1,8,0,370.0,32.0,1.6,2.0,68.0,135.21,91.7
2016,1,1,8,15,461.5,40.5,1.6,2.5,108.0,189.45,143.33
2016,1,1,8,30,553.0,49.0,1.6,3.0,148.0,251.72,199.59
2016,1,1,8,45,609.0,55.0,1.6,4.0,189.0,305.0,248.07
2016,1,1,9,0,665.0,61.0,1.6,5.0,230.0,361.81,298.26
2016,1,1,9,15,702.5,65.0,1.6,5.5,268.5,410.77,341.28
2016,1,1,9,30,740.0,69.0,1.6,6.0,307.0,458.68,382.2
2016,1,1,9,45,756.0,74.5,1.65,7.0,339.5,499.45,415.56
2016,1,1,10,0,772.0,80.0,1.7,8.0,372.0,539.03,446.87
2016,1,1,10,15,790.0,82.5,1.6,8.0,400.0,575.12,475.44
2016,1,1,10,30,808.0,85.0,1.5,8.0,428.0,609.6,501.97
2016,1,1,10,45,818.5,87.0,1.45,8.5,449.0,636.84,521.74
2016,1,1,11,0,829.0,89.0,1.4,9.0,470.0,661.68,539.24
2016,1,1,11,15,836.0,90.0,1.3,9.0,484.0,680.47,552.38
2016,1,1,11,30,843.0,91.0,1.2,9.0,498.0,696.43,562.89
2016,1,1,11,45,847.0,91.5,1.15,9.5,505.0,706.8,568.5
2016,1,1,12,0,851.0,92.0,1.1,10.0,512.0,714.11,571.97
2016,1,1,12,15,850.5,91.5,1.05,10.0,511.0,714.0,571.17
2016,1,1,12,30,850.0,91.0,1.0,10.0,510.0,710.73,568.29
2016,1,1,12,45,851.0,89.0,1.0,10.5,502.0,703.69,562.4
2016,1,1,13,0,852.0,87.0,1.0,11.0,494.0,693.52,554.39
2016,1,1,13,15,843.5,85.5,1.0,11.0,478.0,674.43,540.58
2016,1,1,13,30,835.0,84.0,1.0,11.0,462.0,652.59,524.41
2016,1,1,13,45,823.0,82.0,1.0,11.0,439.0,625.38,503.99
2016,1,1,14,0,811.0,80.0,1.0,11.0,416.0,595.91,481.51
2016,1,1,14,15,791.0,77.5,0.95,10.5,386.5,559.15,453.4
2016,1,1,14,30,771.0,75.0,0.9,10.0,357.0,521.0,423.55
2016,1,1,14,45,745.0,71.5,0.9,10.0,322.0,477.54,388.37
2016,1,1,15,0,719.0,68.0,0.9,10.0,287.0,435.9,353.56
2016,1,1,15,15,677.5,63.5,0.85,9.5,248.0,384.09,310.05
2016,1,1,15,30,636.0,59.0,0.8,9.0,209.0,333.87,266.58
2016,1,1,15,45,573.5,52.5,0.75,8.5,168.0,275.89,215.97
2016,1,1,16,0,511.0,46.0,0.7,8.0,127.0,222.27,168.09
2016,1,1,16,15,408.5,36.5,0.75,7.5,88.5,159.71,113.37
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,105.07,56.66
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,39.21,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,1.35,4.0,11.0,10.61,0.0
2016,1,2,8,0,0.0,22.0,1.5,5.0,22.0,21.24,11.52
2016,1,2,8,15,0.0,35.0,1.5,5.5,35.0,34.0,23.49
2016,1,2,8,30,0.0,48.0,1.5,6.0,48.0,47.09,35.25
2016,1,2,8,45,0.0,61.0,1.5,6.5,61.0,60.16,46.87
2016,1,2,9,0,0.0,74.0,1.5,7.0,74.0,73.24,58.33
2016,1,2,9,15,0.0,86.5,1.5,7.5,86.5,85.81,69.16
2016,1,2,9,30,0.0,99.0,1.5,8.0,99.0,98.43,79.86
2016,1,2,9,45,0.0,110.5,1.55,9.0,110.5,110.02,89.37
2016,1,2,10,0,0.0,122.0,1.6,10.0,122.0,121.68,98.76
2016,1,2,10,15,64.0,153.5,1.75,10.5,180.5,199.22,164.55
2016,1,2,10,30,128.0,185.0,1.9,11.0,239.0,283.17,233.95
2016,1,2,10,45,141.0,194.5,2.1,12.0,257.0,304.82,250.61
2016,1,2,11,0,154.0,204.0,2.3,13.0,275.0,326.63,267.47
2016,1,2,11,15,148.0,210.5,2.4,13.0,280.5,332.07,271.59
2016,1,2,11,30,142.0,217.0,2.5,13.0,286.0,336.92,275.28
2016,1,2,11,45,322.0,191.5,2.6,13.5,350.5,442.74,362.81
2016,1,2,12,0,502.0,166.0,2.7,14.0,415.0,551.03,449.25
2016,1,2,12,15,280.0,188.0,2.7,14.0,327.0,410.91,335.53
2016,1,2,12,30,58.0,210.0,2.7,14.0,239.0,263.03,212.9
2016,1,2,12,45,89.0,212.0,2.7,14.5,255.5,286.82,232.98
2016,1,2,13,0,120.0,214.0,2.7,15.0,272.0,317.77,257.96
2016,1,2,13,15,105.5,205.5,2.6,15.0,255.5,289.25,234.83
2016,1,2,13,30,91.0,197.0,2.5,15.0,239.0,268.75,218.2
2016,1,2,13,45,80.5,186.0,2.45,15.0,221.5,248.27,201.63
2016,1,2,14,0,70.0,175.0,2.4,15.0,204.0,228.12,185.26
2016,1,2,14,15,66.5,163.5,2.15,14.5,189.5,211.94,172.37
2016,1,2,14,30,63.0,152.0,1.9,14.0,175.0,195.9,159.45
2016,1,2,14,45,59.0,138.0,1.65,14.0,158.0,176.85,143.61
2016,1,2,15,0,55.0,124.0,1.4,14.0,141.0,158.04,127.81
2016,1,2,15,15,49.5,108.0,1.2,13.5,122.0,136.48,109.76
2016,1,2,15,30,44.0,92.0,1.0,13.0,103.0,115.32,91.79
2016,1,2,15,45,34.5,75.0,0.85,12.5,83.0,91.95,71.75
2016,1,2,16,0,25.0,58.0,0.7,12.0,63.0,69.35,52.21
2016,1,2,16,15,12.5,41.5,0.75,11.5,44.0,47.3,33.02
2016,1,2,16,30,0.0,25.0,0.8,11.0,25.0,24.8,11.71
2016,1,2,16,45,0.0,12.5,0.9,10.5,12.5,12.29,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,50.0,17.5,1.8,8.5,22.0,30.48,0.0
2016,1,3,8,0,100.0,35.0,1.9,9.0,44.0,68.2,45.26
2016,1,3,8,15,129.5,51.5,1.9,9.5,70.5,99.78,74.68
2016,1,3,8,30,159.0,68.0,1.9,10.0,97.0,133.91,104.99
2016,1,3,8,45,174.5,84.5,1.95,10.5,123.5,165.13,132.86
2016,1,3,9,0,190.0,101.0,2.0,11.0,150.0,197.39,161.13
2016,1,3,9,15,200.0,116.5,1.9,11.5,175.0,226.82,186.41
2016,1,3,9,30,210.0,132.0,1.8,12.0,200.0,256.6,211.35
2016,1,3,9,45,220.5,143.5,1.7,12.5,221.5,282.24,232.35
2016,1,3,10,0,231.0,155.0,1.6,13.0,243.0,308.04,252.99
2016,1,3,10,15,372.5,143.5,1.55,13.0,297.5,393.19,322.83
2016,1,3,10,30,514.0,132.0,1.5,13.0,352.0,478.43,390.96
2016,1,3,10,45,428.5,157.5,1.5,13.5,347.0,463.56,376.88
2016,1,3,11,0,343.0,183.0,1.5,14.0,342.0,435.83,353.42
2016,1,3,11,15,344.5,189.0,1.6,14.0,352.5,448.96,364.09
2016,1,3,11,30,346.0,195.0,1.7,14.0,363.0,460.95,373.52
2016,1,3,11,45,414.0,183.5,1.85,14.0,387.0,506.78,410.44
2016,1,3,12,0,482.0,172.0,2.0,14.0,411.0,544.11,440.55
2016,1,3,12,15,493.5,169.0,2.1,14.0,413.5,549.47,445.03
2016,1,3,12,30,505.0,166.0,2.2,14.0,416.0,552.95,448.28
2016,1,3,12,45,392.0,185.0,2.35,14.5,377.5,483.55,392.7
2016,1,3,13,0,279.0,204.0,2.5,15.0,339.0,423.81,343.94
2016,1,3,13,15,371.0,180.5,2.45,15.0,353.5,455.3,370.78
2016,1,3,13,30,463.0,157.0,2.4,15.0,368.0,491.23,399.92
2016,1,3,13,45,339.0,167.5,2.35,15.5,318.0,406.47,330.89
2016,1,3,14,0,215.0,178.0,2.3,16.0,268.0,327.52,266.15
2016,1,3,14,15,145.5,166.0,1.95,15.5,225.0,267.75,217.63
2016,1,3,14,30,76.0,154.0,1.6,15.0,182.0,205.47,166.47
2016,1,3,14,45,68.0,140.0,1.3,15.0,163.5,183.89,148.7
2016,1,3,15,0,60.0,126.0,1.0,15.0,145.0,162.81,131.05
2016,1,3,15,15,53.0,110.0,0.85,14.5,125.0,140.37,112.42
2016,1,3,15,30,46.0,94.0,0.7,14.0,105.0,118.46,93.96
2016,1,3,15,45,33.5,76.5,0.6,13.5,84.0,93.3,72.6
2016,1,3,16,0,21.0,59.0,0.5,13.0,63.0,69.17,51.97
2016,1,3,16,15,10.5,42.0,0.5,12.5,44.0,45.35,31.45
2016,1,3,16,30,0.0,25.0,0.5,12.0,25.0,24.7,12.07
2016,1,3,16,45,0.0,12.5,0.55,12.0,12.5,12.29,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.65,11.5,14.5,13.99,0.0
2016,1,4,8,0,0.0,29.0,2.7,12.0,29.0,28.68,16.9
2016,1,4,8,15,2.0,46.0,2.8,12.0,46.5,46.91,33.48
2016,1,4,8,30,4.0,63.0,2.9,12.0,64.0,65.13,49.5
2016,1,4,8,45,11.0,79.0,3.0,12.5,81.5,84.24,66.01
2016,1,4,9,0,18.0,95.0,3.1,13.0,99.0,103.96,82.89
2016,1,4,9,15,22.5,109.5,3.15,13.0,116.0,121.42,97.87
2016,1,4,9,30,27.0,124.0,3.2,13.0,133.0,144.03,117.0
2016,1,4,9,45,29.5,136.5,3.3,13.5,147.0,159.39,129.63
2016,1,4,10,0,32.0,149.0,3.4,14.0,161.0,174.96,142.27
2016,1,4,10,15,303.5,134.5,3.5,14.5,263.0,334.11,276.78
2016,1,4,10,30,575.0,120.0,3.6,15.0,365.0,506.31,416.57
2016,1,4,10,45,401.0,160.5,3.75,15.5,335.5,449.3,367.92
2016,1,4,11,0,227.0,201.0,3.9,16.0,306.0,371.75,303.02
2016,1,4,11,15,205.0,209.5,3.95,16.0,306.5,369.77,301.17
2016,1,4,11,30,183.0,218.0,4.0,16.0,307.0,366.56,298.03
2016,1,4,11,45,223.5,217.0,4.05,16.0,327.5,395.16,321.65
2016,1,4,12,0,264.0,216.0,4.1,16.0,348.0,431.93,351.33
2016,1,4,12,15,234.5,219.0,4.05,16.0,336.0,406.5,330.55
2016,1,4,12,30,205.0,222.0,4.0,16.0,324.0,388.67,315.81
2016,1,4,12,45,105.5,194.5,4.0,16.0,247.0,286.18,232.17
2016,1,4,13,0,6.0,167.0,4.0,16.0,170.0,171.46,136.86
2016,1,4,13,15,197.5,170.0,3.9,16.0,260.5,326.4,267.53
2016,1,4,13,30,389.0,173.0,3.8,16.0,351.0,453.03,370.83
2016,1,4,13,45,277.0,177.5,3.75,16.0,301.5,378.85,309.59
2016,1,4,14,0,165.0,182.0,3.7,16.0,252.0,301.67,246.02
2016,1,4,14,15,138.5,169.5,3.4,15.5,225.5,267.88,218.78
2016,1,4,14,30,112.0,157.0,3.1,15.0,199.0,235.28,192.12
2016,1,4,14,45,104.0,143.5,2.85,14.5,179.5,212.71,173.68
2016,1,4,15,0,96.0,130.0,2.6,14.0,160.0,190.52,155.27
2016,1,4,15,15,87.5,113.5,2.35,13.5,138.5,165.0,133.82
2016,1,4,15,30,79.0,97.0,2.1,13.0,117.0,140.04,112.5
2016,1,4,15,45,66.0,79.5,1.85,13.0,94.0,108.77,85.46
2016,1,4,16,0,53.0,62.0,1.6,13.0,71.0,83.01,62.95
2016,1,4,16,15,30.0,45.5,1.65,12.5,50.0,56.79,40.36
2016,1,4,16,30,7.0,29.0,1.7,12.0,29.0,30.97,16.81
2016,1,4,16,45,3.5,14.5,1.75,12.0,14.5,14.66,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,52.5,17.0,1.7,11.5,22.0,30.23,0.0
2016,1,5,8,0,105.0,34.0,1.8,12.0,44.0,67.92,44.31
2016,1,5,8,15,133.5,50.5,2.0,12.0,70.0,99.48,73.6
2016,1,5,8,30,162.0,67.0,2.2,12.0,96.0,133.48,103.82
2016,1,5,8,45,183.0,83.0,2.45,12.0,123.5,166.37,133.18
2016,1,5,9,0,204.0,99.0,2.7,12.0,151.0,200.77,163.55
2016,1,5,9,15,212.5,114.5,2.8,12.0,176.0,230.12,189.31
2016,1,5,9,30,221.0,130.0,2.9,12.0,201.0,259.67,214.76
2016,1,5,9,45,228.5,143.0,3.0,12.5,223.5,285.88,236.6
2016,1,5,10,0,236.0,156.0,3.1,13.0,246.0,312.01,257.95
2016,1,5,10,15,119.5,151.5,3.2,13.0,197.0,236.59,194.92
2016,1,5,10,30,3.0,147.0,3.3,13.0,148.0,149.11,120.29
2016,1,5,10,45,1.5,102.5,3.4,13.0,103.0,101.16,80.22
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,56.05,42.12
2016,1,5,11,15,0.0,53.5,3.55,13.0,53.5,51.7,38.41
2016,1,5,11,30,0.0,49.0,3.6,13.0,49.0,47.35,34.69
2016,1,5,11,45,0.0,56.0,3.65,13.0,56.0,54.12,40.41
2016,1,5,12,0,0.0,63.0,3.7,13.0,63.0,60.9,46.12
2016,1,5,12,15,1.5,115.0,3.65,12.5,115.5,113.64,90.63
2016,1,5,12,30,3.0,167.0,3.6,12.0,168.0,169.08,136.95
2016,1,5,12,45,1.5,146.0,3.6,12.0,146.5,145.87,117.61
2016,1,5,13,0,0.0,125.0,3.6,12.0,125.0,123.02,98.6
2016,1,5,13,15,0.0,106.0,3.45,11.5,106.0,103.56,82.54
2016,1,5,13,30,0.0,87.0,3.3,11.0,87.0,84.34,66.54
2016,1,5,13,45,4.0,119.0,3.2,11.0,121.0,119.86,96.79
2016,1,5,14,0,8.0,151.0,3.1,11.0,155.0,156.64,127.83
2016,1,5,14,15,4.0,138.0,2.95,11.0,140.0,140.67,114.42
2016,1,5,14,30,0.0,125.0,2.8,11.0,125.0,124.99,101.29
2016,1,5,14,45,0.0,113.5,2.7,11.0,113.5,113.36,91.59
2016,1,5,15,0,0.0,102.0,2.6,11.0,102.0,101.8,81.85
2016,1,5,15,15,0.0,88.5,2.35,10.5,88.5,88.14,70.33
2016,1,5,15,30,0.0,75.0,2.1,10.0,75.0,74.52,58.67
2016,1,5,15,45,0.0,61.0,1.9,10.0,61.0,60.38,46.3
2016,1,5,16,0,0.0,47.0,1.7,10.0,47.0,46.25,33.81
2016,1,5,16,15,0.0,33.0,1.6,9.5,33.0,32.08,21.24
2016,1,5,16,30,0.0,19.0,1.5,9.0,19.0,18.34,8.22
2016,1,5,16,45,0.0,9.5,1.45,9.0,9.5,9.16,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,3.3,12.0,22.0,24.15,0.0
2016,1,6,8,0,38.0,40.0,3.3,12.0,44.0,53.39,35.06
2016,1,6,8,15,86.0,60.5,3.15,12.0,74.5,94.75,70.94
2016,1,6,8,30,134.0,81.0,3.0,12.0,105.0,137.31,107.55
2016,1,6,8,45,177.5,97.5,2.95,12.0,138.0,181.52,145.86
2016,1,6,9,0,221.0,114.0,2.9,12.0,171.0,225.61,184.0
2016,1,6,9,15,252.0,128.0,2.95,12.0,202.5,264.21,217.36
2016,1,6,9,30,283.0,142.0,3.0,12.0,234.0,304.74,251.88
2016,1,6,9,45,339.0,138.5,3.05,12.0,260.0,340.03,282.12
2016,1,6,10,0,395.0,135.0,3.1,12.0,286.0,385.6,320.35
2016,1,6,10,15,217.0,154.0,3.15,12.0,238.0,304.86,252.92
2016,1,6,10,30,39.0,173.0,3.2,12.0,190.0,206.58,169.08
2016,1,6,10,45,20.0,163.5,3.25,12.0,172.5,177.41,144.6
2016,1,6,11,0,1.0,154.0,3.3,12.0,155.0,154.49,124.95
2016,1,6,11,15,0.5,115.0,3.4,12.0,115.5,113.1,90.33
2016,1,6,11,30,0.0,76.0,3.5,12.0,76.0,73.49,56.97
2016,1,6,11,45,222.5,129.5,3.6,12.0,241.0,303.01,253.84
2016,1,6,12,0,445.0,183.0,3.7,12.0,406.0,531.75,439.37
2016,1,6,12,15,462.5,179.0,3.65,12.0,410.5,540.46,445.3
2016,1,6,12,30,480.0,175.0,3.6,12.0,415.0,547.38,450.93
2016,1,6,12,45,264.5,189.5,3.55,12.0,321.5,400.72,330.9
2016,1,6,13,0,49.0,204.0,3.5,12.0,228.0,249.41,203.77
2016,1,6,13,15,24.5,126.5,3.35,12.0,138.5,145.78,118.28
2016,1,6,13,30,0.0,49.0,3.2,12.0,49.0,47.34,34.86
2016,1,6,13,45,0.0,85.0,3.1,12.0,85.0,82.39,64.75
2016,1,6,14,0,0.0,121.0,3.0,12.0,121.0,119.65,96.24
2016,1,6,14,15,211.0,124.5,2.85,11.5,204.0,266.36,222.72
2016,1,6,14,30,422.0,128.0,2.7,11.0,287.0,390.69,325.62
2016,1,6,14,45,393.0,123.0,2.55,11.0,260.5,355.5,295.09
2016,1,6,15,0,364.0,118.0,2.4,11.0,234.0,321.16,265.58
2016,1,6,15,15,338.5,106.0,2.2,10.5,203.0,281.89,232.04
2016,1,6,15,30,313.0,94.0,2.0,10.0,172.0,243.84,198.84
2016,1,6,15,45,268.5,80.0,1.8,10.0,138.5,193.29,154.63
2016,1,6,16,0,224.0,66.0,1.6,10.0,105.0,151.38,117.44
2016,1,6,16,15,164.5,50.5,1.55,9.5,74.5,107.3,79.13
2016,1,6,16,30,105.0,35.0,1.5,9.0,44.0,68.82,43.6
2016,1,6,16,45,52.5,17.5,1.45,9.0,22.0,30.04,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,92.5,20.0,0.55,8.5,29.0,43.8,0.0
2016,1,7,8,0,185.0,40.0,0.5,9.0,58.0,98.22,66.07
2016,1,7,8,15,275.5,53.0,0.5,9.5,95.0,147.36,109.63
2016,1,7,8,30,366.0,66.0,0.5,10.0,132.0,205.06,158.87
2016,1,7,8,45,458.0,70.0,0.5,10.5,173.5,261.9,207.31
2016,1,7,9,0,550.0,74.0,0.5,11.0,215.0,326.12,261.06
2016,1,7,9,15,591.5,79.5,0.6,11.0,252.5,374.61,302.57
2016,1,7,9,30,633.0,85.0,0.7,11.0,290.0,424.76,344.61
2016,1,7,9,45,706.5,77.5,0.8,11.5,329.5,478.86,388.48
2016,1,7,10,0,780.0,70.0,0.9,12.0,369.0,533.6,431.96
2016,1,7,10,15,797.5,72.5,1.0,12.0,397.0,570.12,461.12
2016,1,7,10,30,815.0,75.0,1.1,12.0,425.0,605.05,488.73
2016,1,7,10,45,584.5,129.5,1.2,12.0,387.0,537.48,435.39
2016,1,7,11,0,354.0,184.0,1.3,12.0,349.0,445.15,362.0
2016,1,7,11,15,601.5,132.5,1.35,12.0,423.0,574.21,466.28
2016,1,7,11,30,849.0,81.0,1.4,12.0,497.0,694.06,557.88
2016,1,7,11,45,849.5,82.0,1.5,12.0,504.0,703.2,563.89
2016,1,7,12,0,850.0,83.0,1.6,12.0,511.0,709.22,568.92
2016,1,7,12,15,849.5,83.5,1.65,12.0,510.5,710.81,570.4
2016,1,7,12,30,849.0,84.0,1.7,12.0,510.0,709.25,569.73
2016,1,7,12,45,842.0,84.5,1.75,12.0,502.0,699.98,563.49
2016,1,7,13,0,835.0,85.0,1.8,12.0,494.0,687.71,555.17
2016,1,7,13,15,827.0,84.0,1.85,12.0,478.5,670.16,542.97
2016,1,7,13,30,819.0,83.0,1.9,12.0,463.0,649.89,528.07
2016,1,7,13,45,804.5,82.0,1.95,12.0,440.5,622.83,507.61
2016,1,7,14,0,790.0,81.0,2.0,12.0,418.0,593.63,485.14
2016,1,7,14,15,772.0,78.5,1.95,12.0,389.5,558.75,457.36
2016,1,7,14,30,754.0,76.0,1.9,12.0,361.0,522.4,427.9
2016,1,7,14,45,730.5,72.0,1.85,12.0,327.5,480.26,393.23
2016,1,7,15,0,707.0,68.0,1.8,12.0,294.0,439.56,358.82
2016,1,7,15,15,669.0,64.0,1.55,11.5,256.0,390.04,316.52
2016,1,7,15,30,631.0,60.0,1.3,11.0,218.0,341.81,274.25
2016,1,7,15,45,578.0,53.5,1.05,10.5,178.5,286.85,225.79
2016,1,7,16,0,525.0,47.0,0.8,10.0,139.0,235.37,179.45
2016,1,7,16,15,433.0,38.5,0.8,9.5,100.0,174.7,126.57
2016,1,7,16,30,341.0,30.0,0.8,9.0,61.0,122.38,77.52
2016,1,7,16,45,170.5,15.0,0.85,8.5,30.5,52.05,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,47.0,17.0,0.85,6.5,22.0,29.08,0.0
2016,1,8,8,0,94.0,34.0,0.9,7.0,44.0,65.0,43.38
2016,1,8,8,15,121.5,51.5,0.95,7.0,69.5,96.97,73.21
2016,1,8,8,30,149.0,69.0,1.0,7.0,95.0,131.26,103.94
2016,1,8,8,45,167.0,85.0,1.05,7.5,122.0,162.4,131.8
2016,1,8,9,0,185.0,101.0,1.1,8.0,149.0,194.86,160.32
2016,1,8,9,15,194.0,117.0,1.0,8.5,174.0,224.3,185.58
2016,1,8,9,30,203.0,133.0,0.9,9.0,199.0,254.03,210.36
2016,1,8,9,45,204.0,146.5,0.85,9.5,219.0,270.56,223.85
2016,1,8,10,0,205.0,160.0,0.8,10.0,239.0,292.46,241.26
2016,1,8,10,15,204.5,172.5,0.7,10.5,256.0,311.85,256.01
2016,1,8,10,30,204.0,185.0,0.6,11.0,273.0,330.67,269.91
2016,1,8,10,45,232.0,192.0,0.55,11.5,297.0,368.58,299.04
2016,1,8,11,0,260.0,199.0,0.5,12.0,321.0,399.73,322.33
2016,1,8,11,15,263.5,205.5,0.45,12.0,332.0,413.67,332.3
2016,1,8,11,30,267.0,212.0,0.4,12.0,343.0,426.8,341.72
2016,1,8,11,45,262.5,218.0,0.35,12.5,348.5,432.85,344.92
2016,1,8,12,0,258.0,224.0,0.3,13.0,354.0,437.9,347.4
2016,1,8,12,15,214.0,226.0,0.3,13.0,334.0,400.89,318.62
2016,1,8,12,30,170.0,228.0,0.3,13.0,314.0,371.5,295.67
2016,1,8,12,45,218.0,219.5,0.35,13.5,328.0,394.74,314.65
2016,1,8,13,0,266.0,211.0,0.4,14.0,342.0,424.75,337.88
2016,1,8,13,15,321.5,195.0,0.45,14.0,348.5,441.05,351.53
2016,1,8,13,30,377.0,179.0,0.5,14.0,355.0,454.62,363.12
2016,1,8,13,45,377.0,170.0,0.6,14.0,339.0,436.96,350.41
2016,1,8,14,0,377.0,161.0,0.7,14.0,323.0,418.07,336.73
2016,1,8,14,15,333.5,155.5,0.65,13.5,292.0,375.99,303.98
2016,1,8,14,30,290.0,150.0,0.6,13.0,261.0,335.38,272.05
2016,1,8,14,45,266.5,141.0,0.55,13.0,235.5,303.4,246.19
2016,1,8,15,0,243.0,132.0,0.5,13.0,210.0,272.38,220.63
2016,1,8,15,15,227.5,116.5,0.5,12.5,182.5,238.69,193.1
2016,1,8,15,30,212.0,101.0,0.5,12.0,155.0,205.74,165.47
2016,1,8,15,45,185.0,85.0,0.55,11.5,126.0,168.76,134.03
2016,1,8,16,0,158.0,69.0,0.6,11.0,97.0,133.87,103.79
2016,1,8,16,15,120.0,52.0,0.65,10.5,70.0,96.9,71.79
2016,1,8,16,30,82.0,35.0,0.7,10.0,43.0,63.35,41.3
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.5,28.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,28.5,17.0,3.25,9.0,20.0,23.82,0.0
2016,1,9,8,0,57.0,34.0,3.4,9.0,40.0,52.68,34.49
2016,1,9,8,15,79.0,51.5,3.35,9.0,63.5,80.94,60.49
2016,1,9,8,30,101.0,69.0,3.3,9.0,87.0,110.99,87.31
2016,1,9,8,45,113.0,86.0,3.25,9.5,111.5,138.46,111.84
2016,1,9,9,0,125.0,103.0,3.2,10.0,136.0,166.81,136.76
2016,1,9,9,15,132.0,119.5,3.1,10.0,158.5,193.03,159.73
2016,1,9,9,30,139.0,136.0,3.0,10.0,181.0,219.57,182.57
2016,1,9,9,45,136.5,150.0,2.95,10.0,198.0,238.3,198.46
2016,1,9,10,0,134.0,164.0,2.9,10.0,215.0,256.58,213.68
2016,1,9,10,15,168.5,175.0,2.8,10.0,244.5,293.17,244.34
2016,1,9,10,30,203.0,186.0,2.7,10.0,274.0,331.27,275.85
2016,1,9,10,45,238.5,192.0,2.65,10.5,300.5,372.94,309.37
2016,1,9,11,0,274.0,198.0,2.6,11.0,327.0,408.16,337.31
2016,1,9,11,15,320.5,196.5,2.45,11.0,352.0,442.71,365.17
2016,1,9,11,30,367.0,195.0,2.3,11.0,377.0,477.52,392.85
2016,1,9,11,45,328.5,205.5,2.2,11.0,370.0,465.56,382.05
2016,1,9,12,0,290.0,216.0,2.1,11.0,363.0,451.87,370.13
2016,1,9,12,15,201.0,222.0,1.95,11.0,324.0,387.17,317.01
2016,1,9,12,30,112.0,228.0,1.8,11.0,285.0,322.14,263.16
2016,1,9,12,45,159.0,224.0,1.65,11.0,303.0,358.43,293.31
2016,1,9,13,0,206.0,220.0,1.5,11.0,321.0,385.43,315.26
2016,1,9,13,15,143.5,212.0,1.45,11.0,281.5,330.95,270.58
2016,1,9,13,30,81.0,204.0,1.4,11.0,242.0,270.35,220.95
2016,1,9,13,45,49.5,183.5,1.35,11.0,206.5,225.34,184.14
2016,1,9,14,0,18.0,163.0,1.3,11.0,171.0,175.62,142.94
2016,1,9,14,15,78.5,163.0,1.2,11.0,194.0,218.52,179.76
2016,1,9,14,30,139.0,163.0,1.1,11.0,217.0,258.21,212.72
2016,1,9,14,45,130.0,150.5,1.0,11.0,197.0,235.32,193.42
2016,1,9,15,0,121.0,138.0,0.9,11.0,177.0,212.8,174.54
2016,1,9,15,15,111.5,121.5,0.85,11.0,154.0,185.81,151.77
2016,1,9,15,30,102.0,105.0,0.8,11.0,131.0,159.38,129.13
2016,1,9,15,45,88.0,87.5,0.8,11.0,107.0,130.7,104.33
2016,1,9,16,0,74.0,70.0,0.8,11.0,83.0,103.12,80.19
2016,1,9,16,15,51.0,52.0,0.8,11.0,60.0,73.48,54.41
2016,1,9,16,30,28.0,34.0,0.8,11.0,37.0,42.83,27.32
2016,1,9,16,45,14.0,17.0,0.8,11.0,18.5,19.62,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,17.0,1.6,8.5,33.5,55.33,2.85
2016,1,10,8,0,335.0,34.0,1.8,9.0,67.0,126.83,84.07
2016,1,10,8,15,425.0,42.5,1.85,9.0,106.0,179.09,132.5
2016,1,10,8,30,515.0,51.0,1.9,9.0,145.0,239.38,186.15
2016,1,10,8,45,581.5,56.0,2.0,9.5,187.0,294.33,235.43
2016,1,10,9,0,648.0,61.0,2.1,10.0,229.0,353.85,287.7
2016,1,10,9,15,685.0,65.0,2.1,10.5,267.0,402.56,330.09
2016,1,10,9,30,722.0,69.0,2.1,11.0,305.0,450.46,370.63
2016,1,10,9,45,758.0,69.5,2.15,11.5,341.0,496.71,408.88
2016,1,10,10,0,794.0,70.0,2.2,12.0,377.0,543.08,446.2
2016,1,10,10,15,670.5,99.0,2.1,12.0,371.5,527.48,433.17
2016,1,10,10,30,547.0,128.0,2.0,12.0,366.0,496.86,408.14
2016,1,10,10,45,558.0,133.0,1.95,12.5,386.0,522.63,427.79
2016,1,10,11,0,569.0,138.0,1.9,13.0,406.0,546.97,445.54
2016,1,10,11,15,340.5,180.0,1.8,13.0,342.0,437.92,356.88
2016,1,10,11,30,112.0,222.0,1.7,13.0,278.0,314.13,254.6
2016,1,10,11,45,134.5,226.0,1.6,13.5,294.5,343.47,278.14
2016,1,10,12,0,157.0,230.0,1.5,14.0,311.0,364.82,294.43
2016,1,10,12,15,236.5,221.5,1.45,14.0,342.5,412.28,333.03
2016,1,10,12,30,316.0,213.0,1.4,14.0,374.0,467.46,376.57
2016,1,10,12,45,208.0,217.0,1.35,14.5,322.5,385.3,310.02
2016,1,10,13,0,100.0,221.0,1.3,15.0,271.0,304.59,244.39
2016,1,10,13,15,127.5,215.5,1.25,15.0,277.0,324.14,260.84
2016,1,10,13,30,155.0,210.0,1.2,15.0,283.0,334.61,269.57
2016,1,10,13,45,137.5,200.0,1.15,15.0,262.5,309.06,249.14
2016,1,10,14,0,120.0,190.0,1.1,15.0,242.0,283.92,229.11
2016,1,10,14,15,267.5,162.0,1.05,14.5,268.0,345.02,280.47
2016,1,10,14,30,415.0,134.0,1.0,14.0,294.0,397.21,322.67
2016,1,10,14,45,398.0,124.5,1.0,14.0,267.0,363.54,295.01
2016,1,10,15,0,381.0,115.0,1.0,14.0,240.0,329.88,267.44
2016,1,10,15,15,365.0,102.0,0.9,13.5,210.0,293.05,236.9
2016,1,10,15,30,349.0,89.0,0.8,13.0,180.0,256.59,205.87
2016,1,10,15,45,319.5,76.0,0.75,12.5,148.0,215.52,170.51
2016,1,10,16,0,290.0,63.0,0.7,12.0,116.0,176.47,136.14
2016,1,10,16,15,245.5,48.5,0.75,11.5,85.0,133.65,98.64
2016,1,10,16,30,201.0,34.0,0.8,11.0,54.0,94.85,63.04
2016,1,10,16,45,100.5,17.0,0.9,11.0,27.0,41.96,4.2
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,51.5,17.5,1.05,9.5,22.5,30.49,0.11
2016,1,11,8,0,103.0,35.0,1.1,10.0,45.0,68.15,45.31
2016,1,11,8,15,133.0,51.5,1.25,10.0,71.5,100.01,74.7
2016,1,11,8,30,163.0,68.0,1.4,10.0,98.0,134.51,105.41
2016,1,11,8,45,180.5,85.0,1.55,10.5,125.5,167.36,134.61
2016,1,11,9,0,198.0,102.0,1.7,11.0,153.0,201.44,164.38
2016,1,11,9,15,208.0,117.5,1.7,11.5,179.0,231.34,190.06
2016,1,11,9,30,218.0,133.0,1.7,12.0,205.0,261.6,215.41
2016,1,11,9,45,226.5,146.0,1.7,12.5,227.5,288.39,237.37
2016,1,11,10,0,235.0,159.0,1.7,13.0,250.0,315.2,258.88
2016,1,11,10,15,207.0,174.0,1.65,13.0,258.5,315.28,258.53
2016,1,11,10,30,179.0,189.0,1.6,13.0,267.0,319.81,261.52
2016,1,11,10,45,148.0,199.0,1.55,13.5,266.0,314.7,256.13
2016,1,11,11,0,117.0,209.0,1.5,14.0,265.0,307.85,249.29
2016,1,11,11,15,146.5,216.5,1.45,14.5,288.0,338.38,273.35
2016,1,11,11,30,176.0,224.0,1.4,15.0,311.0,369.35,297.24
2016,1,11,11,45,211.5,224.0,1.4,15.5,331.0,396.03,317.88
2016,1,11,12,0,247.0,224.0,1.4,16.0,351.0,430.95,344.49
2016,1,11,12,15,243.5,224.5,1.4,16.0,349.5,429.49,343.03
2016,1,11,12,30,240.0,225.0,1.4,16.0,348.0,418.77,334.91
2016,1,11,12,45,276.0,216.5,1.4,16.0,356.0,441.81,353.37
2016,1,11,13,0,312.0,208.0,1.4,16.0,364.0,454.97,364.1
2016,1,11,13,15,290.5,204.5,1.4,16.0,346.5,432.25,346.36
2016,1,11,13,30,269.0,201.0,1.4,16.0,329.0,409.14,328.46
2016,1,11,13,45,360.5,175.5,1.4,16.0,338.5,434.74,350.24
2016,1,11,14,0,452.0,150.0,1.4,16.0,348.0,463.33,373.3
2016,1,11,14,15,439.0,143.0,1.3,16.0,325.5,435.39,350.8
2016,1,11,14,30,426.0,136.0,1.2,16.0,303.0,406.77,327.87
