Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,577.0,100.0,1.1,16.0,304.0,437.17,351.53
2016,1,11,15,0,728.0,64.0,1.0,16.0,305.0,451.05,360.38
2016,1,11,15,15,693.5,60.0,0.95,15.5,267.5,402.09,320.0
2016,1,11,15,30,659.0,56.0,0.9,15.0,230.0,354.01,279.56
2016,1,11,15,45,612.0,50.5,0.85,14.5,190.0,302.52,235.29
2016,1,11,16,0,565.0,45.0,0.8,14.0,150.0,252.19,190.91
2016,1,11,16,15,481.5,37.5,0.85,13.5,110.5,192.26,139.13
2016,1,11,16,30,398.0,30.0,0.9,13.0,71.0,139.76,91.83
2016,1,11,16,45,199.0,15.0,0.95,13.0,35.5,60.45,13.04
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,9.0,35.5,60.25,6.2
2016,1,12,8,0,417.0,29.0,2.1,10.0,71.0,141.31,92.87
2016,1,12,8,15,503.0,36.5,2.05,10.0,111.5,195.15,143.26
2016,1,12,8,30,589.0,44.0,2.0,10.0,152.0,254.84,196.9
2016,1,12,8,45,641.0,49.0,1.95,10.5,193.5,307.78,244.85
2016,1,12,9,0,693.0,54.0,1.9,11.0,235.0,363.89,294.24
2016,1,12,9,15,727.0,57.5,1.75,11.5,273.5,412.67,336.2
2016,1,12,9,30,761.0,61.0,1.6,12.0,312.0,462.25,377.17
2016,1,12,9,45,753.0,65.0,1.45,12.5,335.0,490.09,399.64
2016,1,12,10,0,745.0,69.0,1.3,13.0,358.0,515.18,418.94
2016,1,12,10,15,608.5,107.5,1.35,13.5,355.5,500.66,406.4
2016,1,12,10,30,472.0,146.0,1.4,14.0,353.0,470.86,381.65
2016,1,12,10,45,389.5,171.0,1.5,14.5,347.5,456.0,368.86
2016,1,12,11,0,307.0,196.0,1.6,15.0,342.0,428.85,346.18
2016,1,12,11,15,403.0,182.5,1.6,15.0,380.5,493.02,397.36
2016,1,12,11,30,499.0,169.0,1.6,15.0,419.0,551.2,442.69
2016,1,12,11,45,413.5,191.0,1.6,15.5,400.5,519.43,415.65
2016,1,12,12,0,328.0,213.0,1.6,16.0,382.0,476.94,381.19
2016,1,12,12,15,361.0,206.5,1.6,16.0,392.5,494.01,395.18
2016,1,12,12,30,394.0,200.0,1.6,16.0,403.0,509.77,407.69
2016,1,12,12,45,375.5,200.5,1.6,16.5,391.5,495.07,395.4
2016,1,12,13,0,357.0,201.0,1.6,17.0,380.0,479.28,382.52
2016,1,12,13,15,378.5,190.5,1.55,17.0,375.5,477.77,381.88
2016,1,12,13,30,400.0,180.0,1.5,17.0,371.0,482.32,385.47
2016,1,12,13,45,279.5,186.5,1.45,17.0,317.0,394.83,316.47
2016,1,12,14,0,159.0,193.0,1.4,17.0,263.0,312.37,250.58
2016,1,12,14,15,301.5,162.0,1.3,16.5,284.5,366.8,296.36
2016,1,12,14,30,444.0,131.0,1.2,16.0,306.0,412.68,333.27
2016,1,12,14,45,423.5,123.5,1.1,16.0,278.0,378.32,304.91
2016,1,12,15,0,403.0,116.0,1.0,16.0,250.0,344.13,276.8
2016,1,12,15,15,385.5,103.5,1.0,15.5,219.5,306.23,246.01
2016,1,12,15,30,368.0,91.0,1.0,15.0,189.0,268.76,214.65
2016,1,12,15,45,334.0,78.0,1.0,14.5,155.5,224.97,177.43
2016,1,12,16,0,300.0,65.0,1.0,14.0,122.0,183.55,141.41
2016,1,12,16,15,254.0,50.5,1.0,13.5,90.5,139.55,103.11
2016,1,12,16,30,208.0,36.0,1.0,13.0,59.0,99.7,67.33
2016,1,12,16,45,104.0,18.0,1.05,12.5,29.5,44.85,12.5
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.5,57.31,7.13
2016,1,13,8,0,367.0,32.0,3.1,13.0,69.0,132.46,86.87
2016,1,13,8,15,458.0,40.0,3.2,13.0,109.5,186.05,135.88
2016,1,13,8,30,549.0,48.0,3.3,13.0,150.0,247.84,190.59
2016,1,13,8,45,597.0,55.0,3.45,13.5,190.5,299.64,237.46
2016,1,13,9,0,645.0,62.0,3.6,14.0,231.0,354.47,285.92
2016,1,13,9,15,322.5,87.0,3.8,14.0,171.5,256.13,209.82
2016,1,13,9,30,0.0,112.0,4.0,14.0,112.0,112.05,89.42
2016,1,13,9,45,368.0,98.5,4.25,14.5,242.0,318.19,264.27
2016,1,13,10,0,736.0,85.0,4.5,15.0,372.0,530.77,437.91
2016,1,13,10,15,435.0,138.5,4.55,15.0,311.5,427.58,352.73
2016,1,13,10,30,134.0,192.0,4.6,15.0,251.0,294.99,241.35
2016,1,13,10,45,375.0,159.5,4.7,15.0,335.5,434.28,358.65
2016,1,13,11,0,616.0,127.0,4.8,15.0,420.0,572.37,471.67
2016,1,13,11,15,492.5,163.0,4.85,15.0,402.5,534.01,438.8
2016,1,13,11,30,369.0,199.0,4.9,15.0,385.0,485.39,398.13
2016,1,13,11,45,239.0,215.5,4.95,15.0,337.0,414.74,339.43
2016,1,13,12,0,109.0,232.0,5.0,15.0,289.0,324.72,264.34
2016,1,13,12,15,101.5,231.5,4.95,14.5,284.5,318.87,260.07
2016,1,13,12,30,94.0,231.0,4.9,14.0,280.0,312.78,255.42
2016,1,13,12,45,58.0,212.5,4.9,14.0,242.5,265.39,216.16
2016,1,13,13,0,22.0,194.0,4.9,14.0,205.0,211.21,171.08
2016,1,13,13,15,11.0,152.5,4.8,14.0,158.0,159.2,128.17
2016,1,13,13,30,0.0,111.0,4.7,14.0,111.0,108.6,85.95
2016,1,13,13,45,249.0,127.0,4.6,14.0,237.5,307.46,256.45
2016,1,13,14,0,498.0,143.0,4.5,14.0,364.0,487.0,403.47
2016,1,13,14,15,249.0,93.0,4.3,13.5,203.5,264.68,220.65
2016,1,13,14,30,0.0,43.0,4.1,13.0,43.0,41.53,29.87
2016,1,13,14,45,349.5,60.0,3.95,13.0,178.0,269.92,226.61
2016,1,13,15,0,699.0,77.0,3.8,13.0,313.0,456.51,377.12
2016,1,13,15,15,662.0,72.5,3.25,12.5,274.5,406.66,333.28
2016,1,13,15,30,625.0,68.0,2.7,12.0,236.0,357.97,290.44
2016,1,13,15,45,585.5,60.0,2.2,11.5,197.0,306.05,244.16
2016,1,13,16,0,546.0,52.0,1.7,11.0,158.0,256.37,198.84
2016,1,13,16,15,457.5,44.0,1.55,10.5,117.0,194.7,144.69
2016,1,13,16,30,369.0,36.0,1.4,10.0,76.0,140.82,96.38
2016,1,13,16,45,228.5,24.0,1.25,9.5,45.0,77.93,29.87
2016,1,13,17,0,88.0,12.0,1.1,9.0,14.0,24.88,0.0
2016,1,13,17,15,44.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.15,8.5,26.5,39.45,5.14
2016,1,14,8,0,171.0,35.0,1.2,9.0,53.0,88.23,59.68
2016,1,14,8,15,204.5,51.0,1.35,9.5,82.5,124.1,93.07
2016,1,14,8,30,238.0,67.0,1.5,10.0,112.0,158.42,124.08
2016,1,14,8,45,262.5,81.5,1.7,10.5,142.0,194.53,156.48
2016,1,14,9,0,287.0,96.0,1.9,11.0,172.0,232.39,189.8
2016,1,14,9,15,302.5,109.5,1.95,11.0,200.5,266.37,219.61
2016,1,14,9,30,318.0,123.0,2.0,11.0,229.0,300.91,249.27
2016,1,14,9,45,363.5,130.0,2.15,11.5,263.5,351.4,291.11
2016,1,14,10,0,409.0,137.0,2.3,12.0,298.0,397.87,329.08
2016,1,14,10,15,303.5,164.0,2.3,12.0,288.5,369.59,305.22
2016,1,14,10,30,198.0,191.0,2.3,12.0,279.0,334.4,275.33
2016,1,14,10,45,331.5,179.0,2.35,12.5,334.5,420.12,345.9
2016,1,14,11,0,465.0,167.0,2.4,13.0,390.0,512.0,419.03
2016,1,14,11,15,350.5,194.5,2.45,13.0,366.0,463.11,378.37
2016,1,14,11,30,236.0,222.0,2.5,13.0,342.0,409.9,334.39
2016,1,14,11,45,231.0,227.5,2.55,13.0,346.0,414.72,338.3
2016,1,14,12,0,226.0,233.0,2.6,13.0,350.0,418.7,341.25
2016,1,14,12,15,158.5,232.5,2.65,13.0,314.5,369.62,300.98
2016,1,14,12,30,91.0,232.0,2.7,13.0,279.0,311.77,253.47
2016,1,14,12,45,54.5,211.5,2.8,13.0,240.0,261.7,212.64
2016,1,14,13,0,18.0,191.0,2.9,13.0,201.0,205.07,165.88
2016,1,14,13,15,11.5,179.0,2.9,13.0,185.0,187.68,151.7
2016,1,14,13,30,5.0,167.0,2.9,13.0,169.0,170.55,137.6
2016,1,14,13,45,2.5,152.0,2.95,13.0,153.0,153.18,123.39
2016,1,14,14,0,0.0,137.0,3.0,13.0,137.0,136.02,109.28
2016,1,14,14,15,0.0,97.0,2.85,12.5,97.0,94.71,75.02
2016,1,14,14,30,0.0,57.0,2.7,12.0,57.0,55.08,41.65
2016,1,14,14,45,0.0,51.5,2.55,12.0,51.5,49.75,37.19
2016,1,14,15,0,0.0,46.0,2.4,12.0,46.0,44.43,32.67
2016,1,14,15,15,0.0,40.0,2.15,11.5,40.0,38.62,27.77
2016,1,14,15,30,0.0,34.0,1.9,11.0,34.0,32.82,22.8
2016,1,14,15,45,0.0,28.0,1.7,11.0,28.0,27.02,17.72
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,21.22,12.6
2016,1,14,16,15,0.0,16.0,1.65,11.0,16.0,15.43,7.45
2016,1,14,16,30,0.0,10.0,1.8,11.0,10.0,9.64,2.26
2016,1,14,16,45,0.0,5.5,1.95,11.0,5.5,5.3,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.25,10.5,34.5,55.91,10.55
2016,1,15,8,0,338.0,34.0,0.2,11.0,69.0,127.61,84.78
2016,1,15,8,15,426.5,42.5,0.3,11.0,108.5,179.83,131.5
2016,1,15,8,30,515.0,51.0,0.4,11.0,148.0,240.06,183.86
2016,1,15,8,45,570.0,57.0,0.5,11.5,188.5,292.11,229.63
2016,1,15,9,0,625.0,63.0,0.6,12.0,229.0,347.85,277.49
2016,1,15,9,15,662.5,67.5,0.7,12.0,267.5,396.93,319.64
2016,1,15,9,30,700.0,72.0,0.8,12.0,306.0,447.31,361.83
2016,1,15,9,45,713.0,78.5,0.9,12.5,338.5,487.54,394.43
2016,1,15,10,0,726.0,85.0,1.0,13.0,371.0,526.6,425.28
2016,1,15,10,15,745.0,87.5,1.05,13.0,400.0,563.36,454.22
2016,1,15,10,30,764.0,90.0,1.1,13.0,429.0,598.81,481.63
2016,1,15,10,45,696.0,107.5,1.2,13.0,428.0,592.45,476.8
2016,1,15,11,0,628.0,125.0,1.3,13.0,427.0,580.27,467.64
2016,1,15,11,15,548.5,152.5,1.3,13.0,422.5,562.79,453.17
2016,1,15,11,30,469.0,180.0,1.3,13.0,418.0,544.59,437.86
2016,1,15,11,45,477.0,181.0,1.35,13.5,426.5,556.22,446.36
2016,1,15,12,0,485.0,182.0,1.4,14.0,435.0,566.16,453.26
2016,1,15,12,15,432.0,194.5,1.3,14.0,420.5,542.6,433.77
2016,1,15,12,30,379.0,207.0,1.2,14.0,406.0,509.08,407.21
2016,1,15,12,45,246.0,218.5,1.15,14.0,346.5,424.38,340.17
2016,1,15,13,0,113.0,230.0,1.1,14.0,287.0,324.41,260.23
2016,1,15,13,15,350.5,184.0,1.0,14.0,355.5,453.14,365.76
2016,1,15,13,30,588.0,138.0,0.9,14.0,424.0,570.45,456.24
2016,1,15,13,45,694.0,109.5,0.8,14.0,432.5,597.95,475.92
2016,1,15,14,0,800.0,81.0,0.7,14.0,441.0,615.41,488.58
2016,1,15,14,15,782.0,78.5,0.65,14.0,412.5,580.29,461.3
2016,1,15,14,30,764.0,76.0,0.6,14.0,384.0,543.62,432.98
2016,1,15,14,45,748.0,71.5,0.6,14.5,351.0,504.56,401.99
2016,1,15,15,0,732.0,67.0,0.6,15.0,318.0,464.35,369.34
2016,1,15,15,15,696.5,63.0,0.5,14.5,279.5,414.42,328.92
2016,1,15,15,30,661.0,59.0,0.4,14.0,241.0,367.15,289.44
2016,1,15,15,45,613.5,53.5,0.35,14.0,201.0,313.14,243.47
2016,1,15,16,0,566.0,48.0,0.3,14.0,161.0,262.0,198.78
2016,1,15,16,15,485.5,40.5,0.35,13.5,120.5,201.94,147.61
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,148.94,101.28
2016,1,15,16,45,267.0,22.5,0.45,13.0,48.0,86.53,40.46
2016,1,15,17,0,129.0,12.0,0.5,13.0,16.0,31.61,0.0
2016,1,15,17,15,64.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,66.0,19.5,2.85,11.5,26.5,35.72,6.51
2016,1,16,8,0,132.0,39.0,2.9,12.0,53.0,79.73,53.89
2016,1,16,8,15,180.5,55.0,2.85,12.0,84.0,117.7,87.85
2016,1,16,8,30,229.0,71.0,2.8,12.0,115.0,160.18,125.2
2016,1,16,8,45,266.0,85.5,2.8,12.5,148.0,200.71,160.9
2016,1,16,9,0,303.0,100.0,2.8,13.0,181.0,244.12,198.55
2016,1,16,9,15,337.0,108.5,2.75,13.5,211.5,287.63,235.6
2016,1,16,9,30,371.0,117.0,2.7,14.0,242.0,327.88,269.31
2016,1,16,9,45,240.5,143.0,2.7,14.5,227.5,293.1,240.46
2016,1,16,10,0,110.0,169.0,2.7,15.0,213.0,248.49,202.47
2016,1,16,10,15,63.0,167.5,2.65,15.0,193.5,214.02,173.73
2016,1,16,10,30,16.0,166.0,2.6,15.0,174.0,177.18,142.49
2016,1,16,10,45,22.5,178.5,2.6,15.5,189.5,194.77,156.62
2016,1,16,11,0,29.0,191.0,2.6,16.0,205.0,219.88,176.57
2016,1,16,11,15,93.0,211.0,2.55,16.0,258.0,287.32,232.07
2016,1,16,11,30,157.0,231.0,2.5,16.0,311.0,364.64,294.14
2016,1,16,11,45,78.5,177.5,2.5,16.5,217.5,240.64,193.64
2016,1,16,12,0,0.0,124.0,2.5,17.0,124.0,121.57,95.01
2016,1,16,12,15,45.0,179.0,2.4,17.0,203.0,218.38,174.98
2016,1,16,12,30,90.0,234.0,2.3,17.0,282.0,313.36,251.01
2016,1,16,12,45,49.5,207.5,2.25,17.0,234.0,253.45,202.32
2016,1,16,13,0,9.0,181.0,2.2,17.0,186.0,187.78,148.9
2016,1,16,13,15,11.0,180.0,2.1,17.0,186.0,188.25,149.58
2016,1,16,13,30,13.0,179.0,2.0,17.0,186.0,188.72,150.11
2016,1,16,13,45,9.5,169.0,1.95,17.0,174.0,175.82,139.75
2016,1,16,14,0,6.0,159.0,1.9,17.0,162.0,163.12,129.56
2016,1,16,14,15,3.0,82.5,1.8,17.0,84.0,81.78,62.95
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,5.3,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,4.82,0.0
2016,1,16,15,15,0.0,4.5,1.3,16.5,4.5,4.34,0.0
2016,1,16,15,30,0.0,4.0,1.1,16.0,4.0,3.86,0.0
2016,1,16,15,45,0.0,3.0,0.9,15.5,3.0,2.89,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,14.0,1.0,0.96,0.0
2016,1,17,8,0,0.0,2.0,2.7,14.0,2.0,1.93,0.0
2016,1,17,8,15,0.0,4.0,2.75,14.0,4.0,3.85,0.0
2016,1,17,8,30,0.0,6.0,2.8,14.0,6.0,5.78,0.0
2016,1,17,8,45,0.0,7.5,2.85,14.5,7.5,7.23,0.52
2016,1,17,9,0,0.0,9.0,2.9,15.0,9.0,8.68,1.77
2016,1,17,9,15,0.0,10.5,2.95,15.0,10.5,10.12,3.02
2016,1,17,9,30,0.0,12.0,3.0,15.0,12.0,11.57,4.25
2016,1,17,9,45,0.0,20.5,3.1,15.5,20.5,19.78,11.22
2016,1,17,10,0,0.0,29.0,3.2,16.0,29.0,27.99,18.14
2016,1,17,10,15,0.0,48.5,3.2,16.0,48.5,46.85,34.02
2016,1,17,10,30,0.0,68.0,3.2,16.0,68.0,65.74,49.8
2016,1,17,10,45,0.0,77.0,3.2,16.0,77.0,74.46,57.0
2016,1,17,11,0,0.0,86.0,3.2,16.0,86.0,83.24,64.22
2016,1,17,11,15,0.0,100.5,3.2,16.0,100.5,97.78,76.2
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,112.44,88.22
2016,1,17,11,45,0.0,125.0,3.2,16.0,125.0,122.6,96.51
2016,1,17,12,0,0.0,135.0,3.2,16.0,135.0,132.84,104.86
2016,1,17,12,15,0.0,110.0,3.1,16.0,110.0,107.27,83.8
2016,1,17,12,30,0.0,85.0,3.0,16.0,85.0,82.22,63.14
2016,1,17,12,45,0.0,100.5,2.95,16.0,100.5,97.69,75.98
2016,1,17,13,0,0.0,116.0,2.9,16.0,116.0,113.43,89.0
2016,1,17,13,15,0.0,121.5,2.85,16.0,121.5,119.13,93.74
2016,1,17,13,30,0.0,127.0,2.8,16.0,127.0,124.92,98.58
2016,1,17,13,45,6.5,147.0,2.75,16.0,150.0,150.36,119.77
2016,1,17,14,0,13.0,167.0,2.7,16.0,173.0,176.15,141.11
2016,1,17,14,15,6.5,115.5,2.65,15.5,118.5,117.71,93.3
2016,1,17,14,30,0.0,64.0,2.6,15.0,64.0,61.86,46.82
2016,1,17,14,45,0.0,58.5,2.55,15.0,58.5,56.53,42.44
2016,1,17,15,0,0.0,53.0,2.5,15.0,53.0,51.2,37.99
2016,1,17,15,15,0.0,46.5,2.3,14.5,46.5,44.91,32.75
2016,1,17,15,30,0.0,40.0,2.1,14.0,40.0,38.62,27.45
2016,1,17,15,45,0.0,33.5,1.95,14.0,33.5,32.34,22.02
2016,1,17,16,0,0.0,27.0,1.8,14.0,27.0,26.05,16.54
2016,1,17,16,15,0.0,20.0,1.75,14.0,20.0,19.29,10.61
2016,1,17,16,30,0.0,13.0,1.7,14.0,13.0,12.53,4.65
2016,1,17,16,45,0.0,8.0,1.65,14.0,8.0,7.71,0.0
2016,1,17,17,0,0.0,3.0,1.6,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.65,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.5,0.5,12.5,37.0,60.92,17.21
2016,1,18,8,0,404.0,31.0,0.6,13.0,74.0,140.83,93.34
2016,1,18,8,15,488.5,38.5,0.65,13.5,115.0,194.19,140.94
2016,1,18,8,30,573.0,46.0,0.7,14.0,156.0,255.2,193.77
2016,1,18,8,45,628.0,50.5,0.8,15.0,198.0,306.83,238.81
2016,1,18,9,0,683.0,55.0,0.9,16.0,240.0,363.8,286.92
2016,1,18,9,15,717.5,59.0,1.0,16.0,279.5,413.61,329.38
2016,1,18,9,30,752.0,63.0,1.1,16.0,319.0,464.34,371.48
2016,1,18,9,45,772.5,66.5,1.2,16.5,353.5,507.38,405.94
2016,1,18,10,0,793.0,70.0,1.3,17.0,388.0,549.59,438.85
2016,1,18,10,15,808.5,72.5,1.45,17.0,417.0,586.48,468.19
2016,1,18,10,30,824.0,75.0,1.6,17.0,446.0,621.68,495.79
2016,1,18,10,45,832.0,77.0,1.8,17.5,468.0,649.37,516.81
2016,1,18,11,0,840.0,79.0,2.0,18.0,490.0,674.57,535.19
2016,1,18,11,15,665.0,128.5,2.15,18.0,460.5,624.63,496.5
2016,1,18,11,30,490.0,178.0,2.3,18.0,431.0,560.03,445.99
2016,1,18,11,45,484.5,183.0,2.45,18.0,436.0,566.69,451.78
2016,1,18,12,0,479.0,188.0,2.6,18.0,441.0,571.41,455.58
2016,1,18,12,15,311.0,215.5,2.55,18.0,380.0,471.51,376.4
2016,1,18,12,30,143.0,243.0,2.5,18.0,319.0,370.89,295.24
2016,1,18,12,45,219.5,232.5,2.45,18.0,347.5,413.96,330.99
2016,1,18,13,0,296.0,222.0,2.4,18.0,376.0,463.7,370.54
2016,1,18,13,15,148.0,188.5,2.3,17.5,265.5,308.97,248.23
2016,1,18,13,30,0.0,155.0,2.2,17.0,155.0,154.07,121.46
2016,1,18,13,45,0.0,106.5,2.15,17.0,106.5,103.99,80.99
2016,1,18,14,0,0.0,58.0,2.1,17.0,58.0,56.05,41.43
2016,1,18,14,15,0.0,49.5,1.9,17.0,49.5,47.82,34.65
2016,1,18,14,30,0.0,41.0,1.7,17.0,41.0,39.6,27.81
2016,1,18,14,45,0.0,39.0,1.55,17.0,39.0,37.66,26.24
2016,1,18,15,0,0.0,37.0,1.4,17.0,37.0,35.72,24.65
2016,1,18,15,15,0.0,33.0,1.2,16.5,33.0,31.85,21.46
2016,1,18,15,30,0.0,29.0,1.0,16.0,29.0,27.99,18.22
2016,1,18,15,45,0.0,24.0,0.8,15.5,24.0,23.15,14.12
2016,1,18,16,0,0.0,19.0,0.6,15.0,19.0,18.32,9.96
2016,1,18,16,15,0.0,14.5,0.6,14.5,14.5,13.98,6.16
2016,1,18,16,30,0.0,10.0,0.6,14.0,10.0,9.64,2.32
2016,1,18,16,45,0.0,6.0,0.65,14.0,6.0,5.78,0.0
2016,1,18,17,0,0.0,2.0,0.7,14.0,2.0,1.97,0.0
2016,1,18,17,15,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,63.5,5.25,15.5,63.5,61.37,46.47
2016,1,19,10,0,0.0,122.0,5.3,16.0,122.0,120.93,96.12
2016,1,19,10,15,0.5,137.0,5.3,16.0,137.5,136.58,108.91
2016,1,19,10,30,1.0,152.0,5.3,16.0,153.0,152.35,121.75
2016,1,19,10,45,110.5,184.5,5.3,16.5,239.0,273.76,223.23
2016,1,19,11,0,220.0,217.0,5.3,17.0,325.0,388.01,316.32
2016,1,19,11,15,518.0,156.0,5.35,17.0,421.5,549.24,449.68
2016,1,19,11,30,816.0,95.0,5.4,17.0,518.0,703.54,572.81
2016,1,19,11,45,408.0,64.5,5.5,17.0,276.0,380.48,316.29
2016,1,19,12,0,0.0,34.0,5.6,17.0,34.0,32.85,21.8
2016,1,19,12,15,36.0,134.5,5.45,16.5,153.5,163.37,131.23
2016,1,19,12,30,72.0,235.0,5.3,16.0,273.0,301.27,243.94
2016,1,19,12,45,36.0,139.0,5.2,16.0,158.0,168.03,134.99
2016,1,19,13,0,0.0,43.0,5.1,16.0,43.0,41.55,29.25
2016,1,19,13,15,155.0,125.5,4.9,16.0,203.0,251.11,206.92
2016,1,19,13,30,310.0,208.0,4.7,16.0,363.0,450.01,367.95
2016,1,19,13,45,202.0,205.0,4.55,16.0,304.5,359.96,293.62
2016,1,19,14,0,94.0,202.0,4.4,16.0,246.0,274.72,223.04
2016,1,19,14,15,110.5,191.0,4.25,15.5,239.5,277.79,226.53
2016,1,19,14,30,127.0,180.0,4.1,15.0,233.0,272.53,222.98
2016,1,19,14,45,276.5,149.5,4.0,15.0,252.0,325.21,267.78
2016,1,19,15,0,426.0,119.0,3.9,15.0,271.0,367.15,302.0
2016,1,19,15,15,381.0,114.5,3.55,14.5,239.0,323.37,264.98
2016,1,19,15,30,336.0,110.0,3.2,14.0,207.0,282.11,229.79
2016,1,19,15,45,301.5,96.0,2.9,14.0,173.0,232.9,187.34
2016,1,19,16,0,267.0,82.0,2.6,14.0,139.0,191.48,150.85
2016,1,19,16,15,218.0,66.5,2.25,13.5,106.0,146.54,111.78
2016,1,19,16,30,169.0,51.0,1.9,13.0,73.0,106.12,76.54
2016,1,19,16,45,84.5,34.5,1.6,13.0,45.5,61.63,37.02
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,17.85,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,9.83,0.0
2016,1,20,7,45,115.5,24.0,0.85,9.5,36.5,53.69,19.53
2016,1,20,8,0,231.0,38.0,0.9,10.0,63.0,106.15,73.1
2016,1,20,8,15,272.5,53.0,1.0,10.5,96.5,146.45,109.84
2016,1,20,8,30,314.0,68.0,1.1,11.0,130.0,190.54,149.0
2016,1,20,8,45,349.5,80.0,1.25,11.5,164.0,232.39,186.12
2016,1,20,9,0,385.0,92.0,1.4,12.0,198.0,276.83,224.73
2016,1,20,9,15,407.5,102.0,1.35,12.5,229.0,315.11,257.25
2016,1,20,9,30,430.0,112.0,1.3,13.0,260.0,354.23,289.5
2016,1,20,9,45,583.0,93.0,1.3,13.5,316.0,436.69,356.15
2016,1,20,10,0,736.0,74.0,1.3,14.0,372.0,523.2,424.16
2016,1,20,10,15,576.5,119.5,1.25,14.5,363.5,500.64,403.88
2016,1,20,10,30,417.0,165.0,1.2,15.0,355.0,461.73,371.23
2016,1,20,10,45,352.0,187.0,1.2,15.5,353.0,445.61,357.52
2016,1,20,11,0,287.0,209.0,1.2,16.0,351.0,433.15,345.98
2016,1,20,11,15,415.0,187.5,1.15,16.0,400.0,512.46,408.2
2016,1,20,11,30,543.0,166.0,1.1,16.0,449.0,586.85,464.64
2016,1,20,11,45,582.0,156.0,1.1,16.5,464.0,609.81,480.59
2016,1,20,12,0,621.0,146.0,1.1,17.0,479.0,635.18,498.49
2016,1,20,12,15,524.0,175.0,1.0,17.0,456.0,593.8,465.36
2016,1,20,12,30,427.0,204.0,0.9,17.0,433.0,553.67,433.48
2016,1,20,12,45,657.0,139.5,0.8,17.5,487.5,652.79,508.41
2016,1,20,13,0,887.0,75.0,0.7,18.0,542.0,734.31,563.87
2016,1,20,13,15,880.5,74.0,0.6,18.0,527.0,717.9,550.34
2016,1,20,13,30,874.0,73.0,0.5,18.0,512.0,698.49,536.11
2016,1,20,13,45,864.0,71.5,0.45,18.0,490.5,673.27,518.64
2016,1,20,14,0,854.0,70.0,0.4,18.0,469.0,645.47,499.08
2016,1,20,14,15,687.5,98.5,0.35,18.0,407.5,556.31,432.58
2016,1,20,14,30,521.0,127.0,0.3,18.0,346.0,463.87,363.14
2016,1,20,14,45,540.5,112.0,0.3,18.0,322.5,443.75,348.74
2016,1,20,15,0,560.0,97.0,0.3,18.0,299.0,418.15,328.82
2016,1,20,15,15,535.5,89.5,0.25,17.5,265.5,375.69,295.39
2016,1,20,15,30,511.0,82.0,0.2,17.0,232.0,333.71,261.49
2016,1,20,15,45,474.5,73.5,0.15,16.5,196.0,286.51,222.58
2016,1,20,16,0,438.0,65.0,0.1,16.0,160.0,241.45,184.36
2016,1,20,16,15,391.0,53.0,0.15,15.5,123.5,191.98,142.28
2016,1,20,16,30,344.0,41.0,0.2,15.0,87.0,146.48,102.69
2016,1,20,16,45,172.0,32.0,0.3,15.0,55.0,81.09,49.03
2016,1,20,17,0,0.0,23.0,0.4,15.0,23.0,23.47,0.0
2016,1,20,17,15,0.0,11.5,0.35,14.5,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.5,2.15,10.5,4.5,0.0,0.0
2016,1,21,7,30,0.0,9.0,2.3,11.0,9.0,8.85,0.0
2016,1,21,7,45,70.0,24.5,2.45,11.5,32.5,42.96,16.19
2016,1,21,8,0,140.0,40.0,2.6,12.0,56.0,82.53,56.83
2016,1,21,8,15,173.5,57.0,2.65,12.5,85.5,118.0,88.57
2016,1,21,8,30,207.0,74.0,2.7,13.0,115.0,156.49,122.48
2016,1,21,8,45,232.5,89.5,2.75,13.5,146.0,192.98,154.62
2016,1,21,9,0,258.0,105.0,2.8,14.0,177.0,231.39,187.86
2016,1,21,9,15,275.0,118.5,2.75,14.5,205.5,265.16,216.62
2016,1,21,9,30,292.0,132.0,2.7,15.0,234.0,299.71,245.35
2016,1,21,9,45,538.5,102.0,2.7,15.5,313.5,422.75,346.19
2016,1,21,10,0,785.0,72.0,2.7,16.0,393.0,550.93,448.25
2016,1,21,10,15,633.5,112.5,2.75,16.5,383.5,529.32,429.15
2016,1,21,10,30,482.0,153.0,2.8,17.0,374.0,491.16,397.35
2016,1,21,10,45,657.5,117.0,2.9,18.0,434.5,584.58,470.74
2016,1,21,11,0,833.0,81.0,3.0,19.0,495.0,677.07,540.25
2016,1,21,11,15,721.5,113.0,3.0,19.0,480.0,651.54,519.37
2016,1,21,11,30,610.0,145.0,3.0,19.0,465.0,616.64,491.38
2016,1,21,11,45,596.5,154.0,3.0,19.0,471.0,622.99,495.9
2016,1,21,12,0,583.0,163.0,3.0,19.0,477.0,623.69,496.02
2016,1,21,12,15,502.0,185.0,2.85,19.0,456.0,589.85,468.46
2016,1,21,12,30,421.0,207.0,2.7,19.0,435.0,553.55,439.13
2016,1,21,12,45,359.5,217.0,2.55,19.0,410.0,509.15,404.37
2016,1,21,13,0,298.0,227.0,2.4,19.0,385.0,472.75,375.3
2016,1,21,13,15,322.5,216.0,2.1,18.5,383.0,474.27,377.29
2016,1,21,13,30,347.0,205.0,1.8,18.0,381.0,473.97,377.5
2016,1,21,13,45,256.5,206.5,1.5,17.5,334.0,407.4,324.83
2016,1,21,14,0,166.0,208.0,1.2,17.0,287.0,336.37,268.53
2016,1,21,14,15,139.0,195.5,1.15,16.5,258.5,301.22,241.55
2016,1,21,14,30,112.0,183.0,1.1,16.0,230.0,267.22,214.89
2016,1,21,14,45,167.0,166.0,1.05,16.0,230.0,276.34,223.12
2016,1,21,15,0,222.0,149.0,1.0,16.0,230.0,287.36,231.99
2016,1,21,15,15,207.5,134.5,1.0,15.5,204.0,255.62,206.33
2016,1,21,15,30,193.0,120.0,1.0,15.0,178.0,224.57,180.87
2016,1,21,15,45,178.0,103.0,1.05,15.0,150.0,191.27,152.75
2016,1,21,16,0,163.0,86.0,1.1,15.0,122.0,158.98,124.89
2016,1,21,16,15,139.0,68.0,1.15,14.5,94.0,123.76,94.55
2016,1,21,16,30,115.0,50.0,1.2,14.0,66.0,90.62,65.69
2016,1,21,16,45,57.5,34.0,1.25,14.0,42.0,51.7,32.0
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,17.69,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
