Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,625.0,90.0,4.9,9.0,327.0,446.81,376.9
2016,2,1,9,45,760.5,79.0,4.95,9.5,395.5,535.08,450.93
2016,2,1,10,0,896.0,68.0,5.0,10.0,464.0,629.27,527.9
2016,2,1,10,15,909.5,70.0,4.9,10.0,495.5,668.85,559.56
2016,2,1,10,30,923.0,72.0,4.8,10.0,527.0,706.32,588.36
2016,2,1,10,45,930.0,74.0,4.7,10.5,551.5,736.91,609.42
2016,2,1,11,0,937.0,76.0,4.6,11.0,576.0,764.61,628.02
2016,2,1,11,15,942.5,77.0,4.5,11.0,593.5,787.02,643.63
2016,2,1,11,30,948.0,78.0,4.4,11.0,611.0,806.18,656.76
2016,2,1,11,45,945.0,80.5,4.35,11.5,619.5,817.22,662.9
2016,2,1,12,0,942.0,83.0,4.3,12.0,628.0,824.66,666.49
2016,2,1,12,15,941.5,83.0,4.2,12.0,629.0,827.6,667.78
2016,2,1,12,30,941.0,83.0,4.1,12.0,630.0,826.96,666.77
2016,2,1,12,45,934.5,84.5,4.0,12.0,622.5,819.85,661.2
2016,2,1,13,0,928.0,86.0,3.9,12.0,615.0,809.3,653.26
2016,2,1,13,15,922.0,85.0,3.75,12.0,600.5,792.93,640.91
2016,2,1,13,30,916.0,84.0,3.6,12.0,586.0,773.32,626.28
2016,2,1,13,45,904.0,83.5,3.45,12.0,563.0,746.86,606.6
2016,2,1,14,0,892.0,83.0,3.3,12.0,540.0,721.66,587.93
2016,2,1,14,15,878.0,81.0,3.15,11.5,510.5,686.73,562.64
2016,2,1,14,30,864.0,79.0,3.0,11.0,481.0,649.61,534.15
2016,2,1,14,45,851.0,74.5,2.85,11.0,446.0,608.35,500.99
2016,2,1,15,0,838.0,70.0,2.7,11.0,411.0,565.35,465.77
2016,2,1,15,15,810.0,67.0,2.35,10.5,370.0,514.55,423.6
2016,2,1,15,30,782.0,64.0,2.0,10.0,329.0,463.71,380.34
2016,2,1,15,45,745.0,59.5,1.65,10.0,284.5,407.52,331.06
2016,2,1,16,0,708.0,55.0,1.3,10.0,240.0,352.84,281.9
2016,2,1,16,15,647.5,49.0,1.2,9.5,193.5,290.17,226.64
2016,2,1,16,30,587.0,43.0,1.1,9.0,147.0,232.13,174.27
2016,2,1,16,45,492.5,34.5,1.05,8.5,104.0,169.77,119.11
2016,2,1,17,0,398.0,26.0,1.0,8.0,61.0,115.4,66.87
2016,2,1,17,15,199.0,13.0,1.0,7.5,30.5,45.31,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,8.36,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,16.54,0.0
2016,2,2,7,45,46.5,35.0,1.6,7.5,41.5,49.03,31.64
2016,2,2,8,0,93.0,53.0,1.7,8.0,66.0,82.8,61.52
2016,2,2,8,15,117.0,72.0,1.75,8.0,95.0,115.36,90.58
2016,2,2,8,30,141.0,91.0,1.8,8.0,124.0,150.16,121.56
2016,2,2,8,45,159.0,109.5,1.85,8.0,153.5,184.05,151.59
2016,2,2,9,0,177.0,128.0,1.9,8.0,183.0,219.37,182.39
2016,2,2,9,15,193.5,143.0,1.9,8.0,210.5,251.22,209.8
2016,2,2,9,30,210.0,158.0,1.9,8.0,238.0,284.09,237.61
2016,2,2,9,45,256.5,169.0,1.9,8.5,276.0,336.91,281.09
2016,2,2,10,0,303.0,180.0,1.9,9.0,314.0,386.64,321.26
2016,2,2,10,15,547.5,139.5,1.8,9.0,403.0,516.84,427.94
2016,2,2,10,30,792.0,99.0,1.7,9.0,492.0,654.48,535.92
2016,2,2,10,45,799.5,102.5,1.65,9.5,516.0,684.12,555.67
2016,2,2,11,0,807.0,106.0,1.6,10.0,540.0,711.3,573.37
2016,2,2,11,15,816.0,107.5,1.45,10.0,558.0,734.78,588.26
2016,2,2,11,30,825.0,109.0,1.3,10.0,576.0,755.54,600.93
2016,2,2,11,45,835.5,107.5,1.2,10.0,587.5,771.26,610.38
2016,2,2,12,0,846.0,106.0,1.1,10.0,599.0,783.97,617.67
2016,2,2,12,15,649.0,164.0,1.0,10.0,542.5,700.91,555.42
2016,2,2,12,30,452.0,222.0,0.9,10.0,486.0,607.84,482.93
2016,2,2,12,45,450.5,222.0,0.85,10.5,483.5,604.74,480.37
2016,2,2,13,0,449.0,222.0,0.8,11.0,481.0,599.84,475.47
2016,2,2,13,15,653.5,158.5,0.85,11.0,525.0,682.3,540.88
2016,2,2,13,30,858.0,95.0,0.9,11.0,569.0,750.22,591.26
2016,2,2,13,45,853.0,92.0,0.95,11.0,548.0,726.84,574.98
2016,2,2,14,0,848.0,89.0,1.0,11.0,527.0,700.6,557.73
2016,2,2,14,15,834.5,87.0,1.1,11.0,498.5,667.06,535.02
2016,2,2,14,30,821.0,85.0,1.2,11.0,470.0,631.44,509.38
2016,2,2,14,45,806.5,81.0,1.3,11.5,436.0,591.15,478.57
2016,2,2,15,0,792.0,77.0,1.4,12.0,402.0,549.33,445.68
2016,2,2,15,15,764.0,73.5,1.3,11.5,362.0,499.56,406.01
2016,2,2,15,30,736.0,70.0,1.2,11.0,322.0,449.87,365.26
2016,2,2,15,45,688.5,66.5,1.1,10.5,277.5,393.43,317.94
2016,2,2,16,0,641.0,63.0,1.0,10.0,233.0,338.04,270.19
2016,2,2,16,15,579.5,56.5,1.0,9.5,188.5,277.42,217.47
2016,2,2,16,30,518.0,50.0,1.0,9.0,144.0,221.71,167.79
2016,2,2,16,45,414.0,40.5,1.0,8.5,101.5,157.46,112.07
2016,2,2,17,0,310.0,31.0,1.0,8.0,59.0,103.71,62.89
2016,2,2,17,15,155.0,15.5,1.05,8.0,29.5,42.2,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,31.16,0.0
2016,2,3,7,45,224.0,36.0,1.95,5.5,68.5,93.38,61.36
2016,2,3,8,0,448.0,42.0,2.0,6.0,107.0,171.57,125.65
2016,2,3,8,15,521.0,49.5,2.05,6.5,151.0,226.53,175.7
2016,2,3,8,30,594.0,57.0,2.1,7.0,195.0,288.06,231.17
2016,2,3,8,45,644.0,61.5,2.15,8.0,239.5,342.8,280.04
2016,2,3,9,0,694.0,66.0,2.2,9.0,284.0,400.8,330.14
2016,2,3,9,15,726.0,70.0,2.15,9.5,325.0,450.52,372.5
2016,2,3,9,30,758.0,74.0,2.1,10.0,366.0,502.53,415.22
2016,2,3,9,45,776.5,78.0,2.1,11.0,402.5,547.08,450.05
2016,2,3,10,0,795.0,82.0,2.1,12.0,439.0,590.68,482.97
2016,2,3,10,15,640.0,126.5,2.0,12.0,426.5,567.35,462.58
2016,2,3,10,30,485.0,171.0,1.9,12.0,414.0,526.95,428.84
2016,2,3,10,45,669.0,130.0,1.85,12.5,482.5,627.72,508.02
2016,2,3,11,0,853.0,89.0,1.8,13.0,551.0,728.09,581.47
2016,2,3,11,15,689.0,140.5,1.7,13.5,521.0,682.19,543.57
2016,2,3,11,30,525.0,192.0,1.6,14.0,491.0,621.28,493.87
2016,2,3,11,45,554.0,185.0,1.55,14.5,505.5,641.95,508.94
2016,2,3,12,0,583.0,178.0,1.5,15.0,520.0,660.95,521.86
2016,2,3,12,15,578.0,182.0,1.45,15.0,522.0,663.66,523.01
2016,2,3,12,30,573.0,186.0,1.4,15.0,524.0,664.08,522.67
2016,2,3,12,45,473.0,212.0,1.4,15.0,489.0,612.67,482.99
2016,2,3,13,0,373.0,238.0,1.4,15.0,454.0,552.22,436.74
2016,2,3,13,15,218.5,240.5,1.35,15.0,366.5,425.21,338.49
2016,2,3,13,30,64.0,243.0,1.3,15.0,279.0,302.26,240.35
2016,2,3,13,45,62.0,234.5,1.3,15.0,268.5,290.52,232.01
2016,2,3,14,0,60.0,226.0,1.3,15.0,258.0,278.77,223.04
2016,2,3,14,15,32.0,193.5,1.2,14.5,210.5,222.53,178.28
2016,2,3,14,30,4.0,161.0,1.1,14.0,163.0,162.91,130.12
2016,2,3,14,45,8.0,156.5,1.05,14.0,160.0,161.04,129.12
2016,2,3,15,0,12.0,152.0,1.0,14.0,157.0,159.0,127.73
2016,2,3,15,15,8.0,137.5,0.85,13.5,141.0,141.74,113.82
2016,2,3,15,30,4.0,123.0,0.7,13.0,125.0,124.84,100.11
2016,2,3,15,45,2.0,106.5,0.6,13.0,107.5,107.1,85.38
2016,2,3,16,0,0.0,90.0,0.5,13.0,90.0,89.58,70.65
2016,2,3,16,15,0.0,72.5,0.55,12.5,72.5,71.93,55.71
2016,2,3,16,30,0.0,55.0,0.6,12.0,55.0,54.28,40.5
2016,2,3,16,45,0.0,39.0,0.7,11.5,39.0,38.21,26.41
2016,2,3,17,0,0.0,23.0,0.8,11.0,23.0,22.21,11.73
2016,2,3,17,15,0.0,11.5,0.8,10.5,11.5,11.09,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,10.0,1.15,6.5,16.5,22.4,0.0
2016,2,4,7,30,238.0,20.0,1.3,7.0,33.0,62.63,2.93
2016,2,4,7,45,358.5,30.5,1.5,7.5,72.0,116.78,75.26
2016,2,4,8,0,479.0,41.0,1.7,8.0,111.0,179.58,130.62
2016,2,4,8,15,550.5,48.0,1.75,8.5,156.0,235.29,181.13
2016,2,4,8,30,622.0,55.0,1.8,9.0,201.0,297.38,236.68
2016,2,4,8,45,665.5,60.5,1.85,9.5,245.5,352.02,285.56
2016,2,4,9,0,709.0,66.0,1.9,10.0,290.0,407.83,334.06
2016,2,4,9,15,740.0,69.5,1.9,10.0,331.5,458.81,377.82
2016,2,4,9,30,771.0,73.0,1.9,10.0,373.0,510.44,420.81
2016,2,4,9,45,649.5,106.0,1.95,10.5,375.5,507.72,418.15
2016,2,4,10,0,528.0,139.0,2.0,11.0,378.0,488.98,402.28
2016,2,4,10,15,678.0,114.0,1.95,11.0,442.5,580.25,475.47
2016,2,4,10,30,828.0,89.0,1.9,11.0,507.0,672.37,546.8
2016,2,4,10,45,838.0,91.0,1.9,11.5,531.5,703.14,567.18
2016,2,4,11,0,848.0,93.0,1.9,12.0,556.0,731.45,585.94
2016,2,4,11,15,855.5,94.0,1.85,12.0,573.5,754.11,601.14
2016,2,4,11,30,863.0,95.0,1.8,12.0,591.0,773.85,614.23
2016,2,4,11,45,867.5,95.5,1.75,12.5,601.0,787.67,621.94
2016,2,4,12,0,872.0,96.0,1.7,13.0,611.0,798.26,627.44
2016,2,4,12,15,737.5,134.5,1.65,13.0,571.5,742.05,586.4
2016,2,4,12,30,603.0,173.0,1.6,13.0,532.0,678.4,538.51
2016,2,4,12,45,740.5,132.0,1.6,13.5,568.0,738.43,583.67
2016,2,4,13,0,878.0,91.0,1.6,14.0,604.0,789.88,619.03
2016,2,4,13,15,705.0,138.0,1.6,14.0,543.5,703.38,556.73
2016,2,4,13,30,532.0,185.0,1.6,14.0,483.0,611.28,486.6
2016,2,4,13,45,569.5,165.0,1.65,14.5,473.5,605.99,484.08
2016,2,4,14,0,607.0,145.0,1.7,15.0,464.0,600.61,480.44
2016,2,4,14,15,511.0,160.0,1.7,14.5,419.0,532.44,428.5
2016,2,4,14,30,415.0,175.0,1.7,14.0,374.0,471.07,381.07
2016,2,4,14,45,479.5,148.5,1.75,14.0,362.0,467.82,380.1
2016,2,4,15,0,544.0,122.0,1.8,14.0,350.0,458.47,373.35
2016,2,4,15,15,513.0,117.0,1.6,13.5,315.5,414.79,337.86
2016,2,4,15,30,482.0,112.0,1.4,13.0,281.0,372.16,302.69
2016,2,4,15,45,458.5,99.5,1.25,13.0,243.5,326.13,263.74
2016,2,4,16,0,435.0,87.0,1.1,13.0,206.0,281.18,224.79
2016,2,4,16,15,393.5,75.0,1.05,12.0,167.5,231.63,182.32
2016,2,4,16,30,352.0,63.0,1.0,11.0,129.0,185.51,141.81
2016,2,4,16,45,291.0,48.0,1.0,10.5,92.5,134.78,97.48
2016,2,4,17,0,230.0,33.0,1.0,10.0,56.0,90.26,57.19
2016,2,4,17,15,115.0,16.5,1.0,9.5,28.0,37.73,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,11.0,1.05,6.0,17.0,21.58,0.0
2016,2,5,7,30,201.0,22.0,1.1,7.0,34.0,59.44,9.16
2016,2,5,7,45,317.0,34.5,1.2,8.0,73.0,112.6,73.97
2016,2,5,8,0,433.0,47.0,1.3,9.0,112.0,174.43,127.49
2016,2,5,8,15,508.0,55.0,1.35,9.5,157.5,230.35,177.34
2016,2,5,8,30,583.0,63.0,1.4,10.0,203.0,293.02,232.55
2016,2,5,8,45,635.0,68.5,1.45,10.5,248.5,349.63,282.24
2016,2,5,9,0,687.0,74.0,1.5,11.0,294.0,409.7,333.38
2016,2,5,9,15,720.0,78.5,1.6,11.5,336.5,462.03,377.18
2016,2,5,9,30,753.0,83.0,1.7,12.0,379.0,515.26,420.41
2016,2,5,9,45,785.5,83.5,1.85,13.0,418.5,562.46,457.4
2016,2,5,10,0,818.0,84.0,2.0,14.0,458.0,611.48,494.7
2016,2,5,10,15,834.5,86.5,1.95,14.5,490.0,651.83,524.18
2016,2,5,10,30,851.0,89.0,1.9,15.0,522.0,690.44,551.49
2016,2,5,10,45,862.0,90.5,1.9,15.5,547.0,722.04,572.33
2016,2,5,11,0,873.0,92.0,1.9,16.0,572.0,751.12,591.18
2016,2,5,11,15,721.0,135.5,1.85,16.0,540.0,704.79,556.25
2016,2,5,11,30,569.0,179.0,1.8,16.0,508.0,643.61,508.6
2016,2,5,11,45,633.5,161.0,1.8,16.5,533.0,684.22,539.01
2016,2,5,12,0,698.0,143.0,1.8,17.0,558.0,720.08,564.41
2016,2,5,12,15,650.5,159.0,1.65,17.0,547.0,702.83,549.74
2016,2,5,12,30,603.0,175.0,1.5,17.0,536.0,682.45,532.94
2016,2,5,12,45,588.5,178.0,1.4,17.5,527.0,668.47,521.15
2016,2,5,13,0,574.0,181.0,1.3,18.0,518.0,655.85,510.19
2016,2,5,13,15,509.0,196.5,1.1,18.0,490.5,616.45,479.03
2016,2,5,13,30,444.0,212.0,0.9,18.0,463.0,576.57,447.64
2016,2,5,13,45,459.5,199.5,0.7,18.0,450.5,565.42,438.84
2016,2,5,14,0,475.0,187.0,0.5,18.0,438.0,551.91,427.81
2016,2,5,14,15,648.5,137.5,0.65,17.5,461.0,606.3,472.62
2016,2,5,14,30,822.0,88.0,0.8,17.0,484.0,643.2,503.49
2016,2,5,14,45,810.5,83.0,0.95,17.0,450.0,603.41,475.08
2016,2,5,15,0,799.0,78.0,1.1,17.0,416.0,561.88,445.04
2016,2,5,15,15,773.5,74.5,1.0,16.5,376.5,512.85,407.12
2016,2,5,15,30,748.0,71.0,0.9,16.0,337.0,463.67,367.99
2016,2,5,15,45,713.5,66.0,0.85,15.5,293.0,408.92,323.62
2016,2,5,16,0,679.0,61.0,0.8,15.0,249.0,357.0,279.95
2016,2,5,16,15,623.0,55.0,0.9,14.0,203.5,296.48,229.21
2016,2,5,16,30,567.0,49.0,1.0,13.0,158.0,240.29,180.35
2016,2,5,16,45,468.5,40.5,1.1,12.5,114.0,175.05,124.27
2016,2,5,17,0,370.0,32.0,1.2,12.0,70.0,119.65,75.4
2016,2,5,17,15,185.0,16.0,1.15,11.5,35.0,49.42,0.44
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,128.0,11.0,1.1,6.5,18.5,24.73,0.0
2016,2,6,7,30,256.0,22.0,1.3,7.0,37.0,69.1,17.2
2016,2,6,7,45,370.5,32.5,1.55,8.0,77.5,122.76,80.85
2016,2,6,8,0,485.0,43.0,1.8,9.0,118.0,185.24,135.39
2016,2,6,8,15,554.5,50.0,1.75,9.5,163.0,241.07,185.81
2016,2,6,8,30,624.0,57.0,1.7,10.0,208.0,303.08,240.92
2016,2,6,8,45,673.5,61.0,1.7,10.5,253.5,359.0,290.32
2016,2,6,9,0,723.0,65.0,1.7,11.0,299.0,416.77,339.81
2016,2,6,9,15,752.5,68.5,1.75,11.5,340.5,467.84,382.66
2016,2,6,9,30,782.0,72.0,1.8,12.0,382.0,519.41,424.55
2016,2,6,9,45,801.5,75.0,1.85,13.0,419.0,564.67,459.46
2016,2,6,10,0,821.0,78.0,1.9,14.0,456.0,608.96,492.51
2016,2,6,10,15,835.5,80.0,1.8,14.5,487.0,647.59,520.37
2016,2,6,10,30,850.0,82.0,1.7,15.0,518.0,684.36,545.46
2016,2,6,10,45,860.0,83.5,1.65,15.5,542.5,715.26,565.33
2016,2,6,11,0,870.0,85.0,1.6,16.0,567.0,743.62,583.12
2016,2,6,11,15,876.5,86.0,1.65,16.0,584.5,761.62,595.45
2016,2,6,11,30,883.0,87.0,1.7,16.0,602.0,780.88,608.85
2016,2,6,11,45,887.5,87.0,1.8,16.5,611.5,794.33,617.53
2016,2,6,12,0,892.0,87.0,1.9,17.0,621.0,804.52,624.04
2016,2,6,12,15,724.0,140.5,1.95,17.0,574.5,742.71,580.36
2016,2,6,12,30,556.0,194.0,2.0,17.0,528.0,664.78,522.17
2016,2,6,12,45,605.0,175.0,2.15,17.0,535.5,683.43,538.55
2016,2,6,13,0,654.0,156.0,2.3,17.0,543.0,696.31,549.97
2016,2,6,13,15,505.0,196.0,2.3,17.0,491.0,614.41,486.59
2016,2,6,13,30,356.0,236.0,2.3,17.0,439.0,530.18,420.98
2016,2,6,13,45,445.5,204.0,2.35,17.0,448.5,561.45,447.49
2016,2,6,14,0,535.0,172.0,2.4,17.0,458.0,579.54,463.23
2016,2,6,14,15,484.0,174.0,2.35,17.0,422.0,532.44,426.58
2016,2,6,14,30,433.0,176.0,2.3,17.0,386.0,486.4,390.75
2016,2,6,14,45,590.5,126.0,2.3,17.0,391.0,518.12,417.66
2016,2,6,15,0,748.0,76.0,2.3,17.0,396.0,532.21,429.56
2016,2,6,15,15,623.0,91.0,2.05,16.5,340.5,452.63,365.55
2016,2,6,15,30,498.0,106.0,1.8,16.0,285.0,376.36,303.86
2016,2,6,15,45,471.0,96.5,1.55,15.5,248.5,331.11,266.28
2016,2,6,16,0,444.0,87.0,1.3,15.0,212.0,287.24,228.71
2016,2,6,16,15,406.5,75.0,1.2,14.0,173.5,238.41,186.99
2016,2,6,16,30,369.0,63.0,1.1,13.0,135.0,192.59,146.82
2016,2,6,16,45,315.5,48.5,1.05,12.0,98.5,143.09,103.63
2016,2,6,17,0,262.0,34.0,1.0,11.0,62.0,99.68,64.69
2016,2,6,17,15,131.0,17.0,1.0,10.5,31.0,41.8,5.15
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.5,21.0,28.26,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,42.0,79.81,25.11
2016,2,7,7,45,449.5,28.5,1.5,10.0,84.0,135.12,87.91
2016,2,7,8,0,565.0,37.0,1.7,11.0,126.0,200.26,144.67
2016,2,7,8,15,630.0,42.5,1.75,11.5,172.5,257.37,196.5
2016,2,7,8,30,695.0,48.0,1.8,12.0,219.0,320.01,252.34
2016,2,7,8,45,738.5,51.5,1.85,12.5,265.0,376.39,302.22
2016,2,7,9,0,782.0,55.0,1.9,13.0,311.0,435.23,352.53
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.0,487.56,396.19
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,537.4,436.57
2016,2,7,9,45,852.0,65.0,2.05,15.0,434.0,582.46,471.05
2016,2,7,10,0,866.0,69.0,2.1,16.0,471.0,626.04,503.23
2016,2,7,10,15,880.5,71.0,2.1,16.5,503.0,665.92,532.44
2016,2,7,10,30,895.0,73.0,2.1,17.0,535.0,703.84,558.07
2016,2,7,10,45,904.0,74.5,2.1,17.5,560.0,735.03,578.42
2016,2,7,11,0,913.0,76.0,2.1,18.0,585.0,763.5,596.67
2016,2,7,11,15,919.5,77.0,2.1,18.0,603.0,786.61,612.16
2016,2,7,11,30,926.0,78.0,2.1,18.0,621.0,806.56,625.47
2016,2,7,11,45,929.0,78.5,2.15,18.5,631.0,819.93,633.47
2016,2,7,12,0,932.0,79.0,2.2,19.0,641.0,829.85,639.2
2016,2,7,12,15,932.5,79.0,2.2,19.0,643.0,833.7,641.64
2016,2,7,12,30,933.0,79.0,2.2,19.0,645.0,833.98,641.81
2016,2,7,12,45,932.5,78.0,2.25,19.0,639.0,828.76,638.73
2016,2,7,13,0,932.0,77.0,2.3,19.0,633.0,820.0,633.34
2016,2,7,13,15,927.0,76.5,2.3,19.0,618.5,804.84,623.2
2016,2,7,13,30,922.0,76.0,2.3,19.0,604.0,786.36,610.84
2016,2,7,13,45,913.0,75.0,2.3,19.5,582.0,761.16,592.64
2016,2,7,14,0,904.0,74.0,2.3,20.0,560.0,733.07,572.45
2016,2,7,14,15,892.0,72.5,2.15,19.5,531.0,699.63,549.57
2016,2,7,14,30,880.0,71.0,2.0,19.0,502.0,663.86,524.67
2016,2,7,14,45,862.5,69.0,1.95,19.0,467.0,621.97,493.02
2016,2,7,15,0,845.0,67.0,1.9,19.0,432.0,581.59,461.73
2016,2,7,15,15,820.5,64.0,1.65,18.5,391.5,531.75,422.45
2016,2,7,15,30,796.0,61.0,1.4,18.0,351.0,481.57,381.89
2016,2,7,15,45,761.0,57.5,1.15,17.5,306.5,425.94,336.0
2016,2,7,16,0,726.0,54.0,0.9,17.0,262.0,371.62,289.83
2016,2,7,16,15,673.0,49.5,0.95,16.5,215.5,311.21,238.81
2016,2,7,16,30,620.0,45.0,1.0,16.0,169.0,254.66,189.41
2016,2,7,16,45,531.5,37.5,1.05,15.5,123.5,189.77,133.58
2016,2,7,17,0,443.0,30.0,1.1,15.0,78.0,135.02,85.46
2016,2,7,17,15,221.5,15.0,1.1,14.5,39.0,55.62,12.82
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.5,20.5,26.04,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,72.56,27.48
2016,2,8,7,45,370.0,35.0,1.55,12.0,82.5,126.71,83.94
2016,2,8,8,0,486.0,46.0,1.7,13.0,124.0,190.76,138.53
2016,2,8,8,15,557.0,53.0,1.75,13.5,170.5,247.62,189.01
2016,2,8,8,30,628.0,60.0,1.8,14.0,217.0,310.8,244.26
2016,2,8,8,45,672.0,65.0,1.9,15.0,262.5,366.1,292.01
2016,2,8,9,0,716.0,70.0,2.0,16.0,308.0,424.07,340.36
2016,2,8,9,15,747.0,74.0,2.0,16.5,350.5,474.98,382.13
2016,2,8,9,30,778.0,78.0,2.0,17.0,393.0,528.03,424.13
2016,2,8,9,45,810.0,78.0,2.0,17.5,432.5,577.53,462.23
2016,2,8,10,0,842.0,78.0,2.0,18.0,472.0,626.9,499.13
2016,2,8,10,15,857.0,80.0,2.0,18.5,504.0,666.72,527.87
2016,2,8,10,30,872.0,82.0,2.0,19.0,536.0,704.65,553.64
2016,2,8,10,45,882.0,83.5,2.0,19.5,561.0,732.21,571.17
2016,2,8,11,0,892.0,85.0,2.0,20.0,586.0,761.0,589.49
2016,2,8,11,15,898.0,86.0,1.95,20.5,604.0,783.4,602.76
2016,2,8,11,30,904.0,87.0,1.9,21.0,622.0,802.7,613.84
2016,2,8,11,45,907.0,87.5,1.85,21.5,631.5,815.86,620.68
2016,2,8,12,0,910.0,88.0,1.8,22.0,641.0,825.64,625.3
2016,2,8,12,15,910.0,88.0,1.75,22.0,642.5,829.03,626.88
2016,2,8,12,30,910.0,88.0,1.7,22.0,644.0,828.93,626.27
2016,2,8,12,45,913.5,85.5,1.65,22.0,639.0,825.29,623.42
2016,2,8,13,0,917.0,83.0,1.6,22.0,634.0,818.11,618.33
2016,2,8,13,15,911.5,82.5,1.5,22.0,619.5,802.71,607.26
2016,2,8,13,30,906.0,82.0,1.4,22.0,605.0,784.06,594.14
2016,2,8,13,45,897.0,81.0,1.35,22.5,583.0,759.12,576.23
2016,2,8,14,0,888.0,80.0,1.3,23.0,561.0,731.33,556.49
2016,2,8,14,15,875.5,78.0,1.2,23.0,532.5,697.33,532.99
2016,2,8,14,30,863.0,76.0,1.1,23.0,504.0,664.61,509.98
2016,2,8,14,45,845.5,74.0,1.0,23.0,468.5,622.91,479.11
2016,2,8,15,0,828.0,72.0,0.9,23.0,433.0,579.75,446.65
2016,2,8,15,15,803.5,69.0,0.85,22.5,392.5,530.42,410.15
2016,2,8,15,30,779.0,66.0,0.8,22.0,352.0,480.78,372.26
2016,2,8,15,45,744.0,62.0,0.8,21.5,308.0,425.15,328.87
2016,2,8,16,0,709.0,58.0,0.8,21.0,264.0,370.85,284.87
2016,2,8,16,15,655.0,53.0,0.85,20.5,217.5,310.09,234.65
2016,2,8,16,30,601.0,48.0,0.9,20.0,171.0,254.68,187.18
2016,2,8,16,45,513.5,40.5,1.0,19.5,125.5,190.8,133.22
2016,2,8,17,0,426.0,33.0,1.1,19.0,80.0,135.55,85.81
2016,2,8,17,15,213.0,16.5,1.15,18.5,40.0,56.78,17.18
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,12.0,1.3,12.0,23.0,29.18,0.0
2016,2,9,7,30,305.0,24.0,1.4,13.0,46.0,82.12,34.75
2016,2,9,7,45,417.5,33.5,1.5,14.0,88.5,136.52,89.94
2016,2,9,8,0,530.0,43.0,1.6,15.0,131.0,200.86,144.72
2016,2,9,8,15,598.0,50.0,1.7,15.5,178.5,259.16,196.34
2016,2,9,8,30,666.0,57.0,1.8,16.0,226.0,323.46,252.32
2016,2,9,8,45,709.0,61.5,1.9,16.5,272.0,378.45,300.11
2016,2,9,9,0,752.0,66.0,2.0,17.0,318.0,437.27,349.51
2016,2,9,9,15,782.0,69.5,2.0,17.5,361.5,490.28,392.64
2016,2,9,9,30,812.0,73.0,2.0,18.0,405.0,543.76,434.67
2016,2,9,9,45,795.0,76.5,2.05,18.5,426.5,569.23,454.44
2016,2,9,10,0,778.0,80.0,2.1,19.0,448.0,591.05,470.88
2016,2,9,10,15,755.5,94.0,2.05,19.5,470.5,617.23,489.06
2016,2,9,10,30,733.0,108.0,2.0,20.0,493.0,641.8,505.32
2016,2,9,10,45,647.0,142.5,1.95,20.5,494.0,637.29,498.78
2016,2,9,11,0,561.0,177.0,1.9,21.0,495.0,622.41,484.81
2016,2,9,11,15,501.0,203.0,1.85,21.5,493.5,616.12,477.49
2016,2,9,11,30,441.0,229.0,1.8,22.0,492.0,605.65,467.03
2016,2,9,11,45,480.5,220.0,1.75,22.5,510.5,632.41,485.88
2016,2,9,12,0,520.0,211.0,1.7,23.0,529.0,657.89,503.29
2016,2,9,12,15,618.5,177.5,1.6,23.0,557.0,705.42,538.02
2016,2,9,12,30,717.0,144.0,1.5,23.0,585.0,747.89,567.52
2016,2,9,12,45,818.0,115.0,1.4,23.5,613.5,790.14,594.03
2016,2,9,13,0,919.0,86.0,1.3,24.0,642.0,826.09,615.75
2016,2,9,13,15,913.5,85.5,1.15,24.0,627.5,810.64,603.53
2016,2,9,13,30,908.0,85.0,1.0,24.0,613.0,791.92,589.75
2016,2,9,13,45,780.0,112.0,0.9,24.0,554.5,713.95,536.61
2016,2,9,14,0,652.0,139.0,0.8,24.0,496.0,636.24,481.77
2016,2,9,14,15,596.0,147.5,0.8,23.5,460.5,588.75,449.33
2016,2,9,14,30,540.0,156.0,0.8,23.0,425.0,539.51,414.66
2016,2,9,14,45,450.5,161.5,0.8,23.0,375.5,470.73,363.93
2016,2,9,15,0,361.0,167.0,0.8,23.0,326.0,400.02,310.96
2016,2,9,15,15,305.0,157.5,0.8,22.0,283.5,344.36,269.76
2016,2,9,15,30,249.0,148.0,0.8,21.0,241.0,292.43,230.22
2016,2,9,15,45,231.0,132.5,0.8,20.5,210.5,255.97,201.62
2016,2,9,16,0,213.0,117.0,0.8,20.0,180.0,220.69,173.12
2016,2,9,16,15,194.0,98.5,0.85,19.0,148.5,183.01,142.32
2016,2,9,16,30,175.0,80.0,0.9,18.0,117.0,146.93,111.98
2016,2,9,16,45,145.0,61.0,1.0,17.5,86.0,108.99,79.72
2016,2,9,17,0,115.0,42.0,1.1,17.0,55.0,74.04,49.63
2016,2,9,17,15,57.5,25.0,1.1,16.5,31.5,38.33,14.55
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,128.0,13.0,0.5,12.5,22.5,27.63,0.0
2016,2,10,7,30,256.0,26.0,0.5,13.0,45.0,76.89,35.99
2016,2,10,7,45,352.0,38.0,0.55,13.5,85.0,127.33,85.36
2016,2,10,8,0,448.0,50.0,0.6,14.0,125.0,186.57,135.73
2016,2,10,8,15,512.5,58.0,0.65,14.0,169.5,240.89,183.51
2016,2,10,8,30,577.0,66.0,0.7,14.0,214.0,300.95,235.55
2016,2,10,8,45,639.0,64.5,0.8,14.5,257.5,354.79,281.61
2016,2,10,9,0,701.0,63.0,0.9,15.0,301.0,411.73,329.09
2016,2,10,9,15,691.5,75.0,0.95,15.5,334.5,452.72,362.48
2016,2,10,9,30,682.0,87.0,1.0,16.0,368.0,490.01,391.84
2016,2,10,9,45,754.5,85.5,1.1,16.5,423.5,557.12,443.56
2016,2,10,10,0,827.0,84.0,1.2,17.0,479.0,629.03,497.21
2016,2,10,10,15,841.5,86.5,1.25,17.5,511.0,668.81,525.47
2016,2,10,10,30,856.0,89.0,1.3,18.0,543.0,706.71,551.2
2016,2,10,10,45,864.5,91.5,1.4,18.5,567.5,738.12,572.09
2016,2,10,11,0,873.0,94.0,1.5,19.0,592.0,766.88,591.05
2016,2,10,11,15,766.5,125.5,1.5,19.0,572.5,739.68,570.98
2016,2,10,11,30,660.0,157.0,1.5,19.0,553.0,703.14,544.34
2016,2,10,11,45,777.0,127.0,1.55,19.5,600.5,770.47,591.67
2016,2,10,12,0,894.0,97.0,1.6,20.0,648.0,833.78,633.72
2016,2,10,12,15,725.0,149.0,1.6,20.0,596.5,762.24,583.52
2016,2,10,12,30,556.0,201.0,1.6,20.0,545.0,679.46,523.26
2016,2,10,12,45,726.0,147.5,1.6,20.0,593.0,758.36,582.55
2016,2,10,13,0,896.0,94.0,1.6,20.0,641.0,819.92,624.66
2016,2,10,13,15,891.0,93.0,1.6,20.0,626.5,804.53,613.83
2016,2,10,13,30,886.0,92.0,1.6,20.0,612.0,790.43,604.81
2016,2,10,13,45,880.0,90.0,1.6,20.5,591.0,766.69,588.02
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,740.0,569.29
2016,2,10,14,15,758.0,107.0,1.55,20.5,510.0,659.29,513.14
2016,2,10,14,30,642.0,126.0,1.5,20.0,450.0,579.95,455.07
2016,2,10,14,45,559.5,136.0,1.5,20.0,404.0,513.29,405.11
2016,2,10,15,0,477.0,146.0,1.5,20.0,358.0,454.26,359.68
2016,2,10,15,15,501.0,127.0,1.3,19.5,331.5,427.87,339.56
2016,2,10,15,30,525.0,108.0,1.1,19.0,305.0,398.11,315.79
2016,2,10,15,45,484.5,102.0,0.95,18.5,266.5,348.67,275.8
2016,2,10,16,0,444.0,96.0,0.8,18.0,228.0,301.77,237.04
2016,2,10,16,15,406.0,83.5,0.85,17.5,188.5,251.63,195.37
2016,2,10,16,30,368.0,71.0,0.9,17.0,149.0,204.58,155.1
2016,2,10,16,45,313.5,56.0,0.95,16.5,110.5,153.63,111.5
2016,2,10,17,0,259.0,41.0,1.0,16.0,72.0,108.18,72.23
2016,2,10,17,15,129.5,26.5,1.0,15.5,42.0,54.79,24.44
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,13.0,1.1,12.5,23.0,27.54,0.0
2016,2,11,7,30,250.0,26.0,1.2,13.0,46.0,76.96,38.56
2016,2,11,7,45,333.5,39.0,1.35,14.0,85.0,124.95,84.55
2016,2,11,8,0,417.0,52.0,1.5,15.0,124.0,180.98,132.51
2016,2,11,8,15,471.5,61.5,1.45,15.5,166.5,232.15,177.61
2016,2,11,8,30,526.0,71.0,1.4,16.0,209.0,288.14,226.0
2016,2,11,8,45,569.5,75.5,1.35,16.5,250.0,338.41,268.89
2016,2,11,9,0,613.0,80.0,1.3,17.0,291.0,391.47,312.67
2016,2,11,9,15,491.5,117.0,1.15,17.5,299.5,393.05,314.07
2016,2,11,9,30,370.0,154.0,1.0,18.0,308.0,379.31,302.36
2016,2,11,9,45,432.0,156.5,0.9,19.0,352.5,440.75,348.61
2016,2,11,10,0,494.0,159.0,0.8,20.0,397.0,499.25,390.62
2016,2,11,10,15,514.5,165.5,0.75,20.0,427.5,536.85,417.48
2016,2,11,10,30,535.0,172.0,0.7,20.0,458.0,574.0,443.61
2016,2,11,10,45,525.0,186.5,0.65,20.5,477.5,597.0,457.67
2016,2,11,11,0,515.0,201.0,0.6,21.0,497.0,617.6,469.84
2016,2,11,11,15,569.5,186.0,0.55,21.0,522.5,653.23,494.85
2016,2,11,11,30,624.0,171.0,0.5,21.0,548.0,692.04,521.34
2016,2,11,11,45,611.0,181.5,0.5,21.0,556.0,700.31,525.86
2016,2,11,12,0,598.0,192.0,0.5,21.0,564.0,702.91,527.03
2016,2,11,12,15,471.5,230.5,0.5,21.0,524.5,645.3,484.6
2016,2,11,12,30,345.0,269.0,0.5,21.0,485.0,577.02,434.9
2016,2,11,12,45,266.5,278.5,0.55,21.0,444.5,523.19,396.45
2016,2,11,13,0,188.0,288.0,0.6,21.0,404.0,460.56,350.79
2016,2,11,13,15,277.0,267.0,0.6,21.0,433.0,513.27,391.74
2016,2,11,13,30,366.0,246.0,0.6,21.0,462.0,553.89,422.47
2016,2,11,13,45,326.0,244.0,0.6,21.0,431.5,514.62,393.49
2016,2,11,14,0,286.0,242.0,0.6,21.0,401.0,475.84,365.38
2016,2,11,14,15,251.0,233.0,0.6,20.5,367.5,433.73,335.35
2016,2,11,14,30,216.0,224.0,0.6,20.0,334.0,385.65,300.42
2016,2,11,14,45,303.5,195.0,0.6,19.5,337.5,409.23,320.83
2016,2,11,15,0,391.0,166.0,0.6,19.0,341.0,425.44,334.51
2016,2,11,15,15,472.5,135.0,0.6,18.5,327.5,421.95,332.83
2016,2,11,15,30,554.0,104.0,0.6,18.0,314.0,413.04,326.16
2016,2,11,15,45,494.5,103.0,0.65,18.0,274.0,355.84,280.65
2016,2,11,16,0,435.0,102.0,0.7,18.0,234.0,305.56,239.79
2016,2,11,16,15,389.5,89.0,0.75,17.5,192.5,252.32,196.05
2016,2,11,16,30,344.0,76.0,0.8,17.0,151.0,202.93,154.35
2016,2,11,16,45,277.5,60.5,0.85,16.5,111.5,149.2,109.14
2016,2,11,17,0,211.0,45.0,0.9,16.0,72.0,102.32,69.59
2016,2,11,17,15,105.5,28.0,0.9,15.5,41.5,50.58,24.44
2016,2,11,17,30,0.0,11.0,0.9,15.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
