Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,15.0,0.75,11.5,25.0,29.84,0.0
2016,2,12,7,30,251.0,30.0,0.8,12.0,50.0,82.14,44.26
2016,2,12,7,45,353.5,42.0,0.85,12.5,92.0,133.36,91.43
2016,2,12,8,0,456.0,54.0,0.9,13.0,134.0,195.16,143.95
2016,2,12,8,15,522.5,62.0,0.9,13.5,180.0,251.08,192.89
2016,2,12,8,30,589.0,70.0,0.9,14.0,226.0,312.91,245.93
2016,2,12,8,45,634.0,75.5,0.9,14.5,271.5,368.11,292.69
2016,2,12,9,0,679.0,81.0,0.9,15.0,317.0,426.15,340.16
2016,2,12,9,15,709.5,85.5,0.9,15.5,359.5,477.85,381.23
2016,2,12,9,30,740.0,90.0,0.9,16.0,402.0,530.28,421.45
2016,2,12,9,45,760.0,94.0,0.95,16.5,439.0,576.12,455.87
2016,2,12,10,0,780.0,98.0,1.0,17.0,476.0,619.15,487.4
2016,2,12,10,15,644.5,140.0,1.1,17.5,466.0,601.66,472.34
2016,2,12,10,30,509.0,182.0,1.2,18.0,456.0,568.2,445.59
2016,2,12,10,45,494.0,196.5,1.3,18.5,472.5,586.82,458.72
2016,2,12,11,0,479.0,211.0,1.4,19.0,489.0,602.9,469.32
2016,2,12,11,15,455.5,224.5,1.5,19.0,495.5,608.9,473.32
2016,2,12,11,30,432.0,238.0,1.6,19.0,502.0,612.31,475.47
2016,2,12,11,45,433.0,242.5,1.7,19.0,510.0,623.25,483.75
2016,2,12,12,0,434.0,247.0,1.8,19.0,518.0,632.44,490.7
2016,2,12,12,15,468.0,236.0,1.8,19.0,529.5,649.89,504.06
2016,2,12,12,30,502.0,225.0,1.8,19.0,541.0,665.47,515.98
2016,2,12,12,45,505.0,221.5,1.8,19.0,537.0,661.99,513.54
2016,2,12,13,0,508.0,218.0,1.8,19.0,533.0,656.42,509.8
2016,2,12,13,15,349.0,247.5,1.8,18.5,461.5,548.91,429.23
2016,2,12,13,30,190.0,277.0,1.8,18.0,390.0,445.28,349.65
2016,2,12,13,45,211.0,264.5,1.8,18.0,386.0,443.64,349.97
2016,2,12,14,0,232.0,252.0,1.8,18.0,382.0,440.43,348.42
2016,2,12,14,15,159.5,238.5,1.7,17.5,326.0,368.53,292.61
2016,2,12,14,30,87.0,225.0,1.6,17.0,270.0,293.28,233.54
2016,2,12,14,45,279.5,188.0,1.5,17.0,317.5,386.8,310.77
2016,2,12,15,0,472.0,151.0,1.4,17.0,365.0,459.38,368.11
2016,2,12,15,15,276.0,155.5,1.25,16.5,278.0,327.88,263.56
2016,2,12,15,30,80.0,160.0,1.1,16.0,191.0,208.09,166.84
2016,2,12,15,45,71.0,142.0,0.95,15.5,167.0,181.42,145.7
2016,2,12,16,0,62.0,124.0,0.8,15.0,143.0,155.5,124.44
2016,2,12,16,15,52.5,104.0,0.8,14.5,118.5,127.95,101.55
2016,2,12,16,30,43.0,84.0,0.8,14.0,94.0,101.31,79.01
2016,2,12,16,45,28.0,64.0,0.8,14.0,70.0,74.05,55.69
2016,2,12,17,0,13.0,44.0,0.8,14.0,46.0,48.29,33.62
2016,2,12,17,15,6.5,26.0,0.8,13.5,27.0,26.76,12.96
2016,2,12,17,30,0.0,8.0,0.8,13.0,8.0,7.86,0.0
2016,2,12,17,45,0.0,4.0,0.8,13.0,4.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,14.0,1.3,10.5,29.0,35.15,0.0
2016,2,13,7,30,349.0,28.0,1.4,11.0,58.0,98.69,54.67
2016,2,13,7,45,452.0,37.0,1.55,11.5,102.5,152.09,104.16
2016,2,13,8,0,555.0,46.0,1.7,12.0,147.0,216.43,160.07
2016,2,13,8,15,618.0,52.5,1.7,12.5,195.0,274.74,212.33
2016,2,13,8,30,681.0,59.0,1.7,13.0,243.0,337.25,267.23
2016,2,13,8,45,340.5,76.0,1.75,13.5,168.0,238.65,193.36
2016,2,13,9,0,0.0,93.0,1.8,14.0,93.0,91.06,71.59
2016,2,13,9,15,4.5,122.5,1.85,14.5,124.5,123.47,98.65
2016,2,13,9,30,9.0,152.0,1.9,15.0,156.0,156.52,125.53
2016,2,13,9,45,10.0,163.5,2.0,15.5,168.5,168.93,135.14
2016,2,13,10,0,11.0,175.0,2.1,16.0,181.0,181.44,144.78
2016,2,13,10,15,9.0,180.0,2.15,16.5,185.0,185.2,147.19
2016,2,13,10,30,7.0,185.0,2.2,17.0,189.0,188.87,149.54
2016,2,13,10,45,61.5,227.0,2.25,17.5,263.0,280.5,223.34
2016,2,13,11,0,116.0,269.0,2.3,18.0,337.0,369.43,292.8
2016,2,13,11,15,159.5,278.0,2.3,18.0,374.5,423.26,334.41
2016,2,13,11,30,203.0,287.0,2.3,18.0,412.0,470.05,370.43
2016,2,13,11,45,579.5,182.5,2.35,18.5,546.0,680.13,534.72
2016,2,13,12,0,956.0,78.0,2.4,19.0,680.0,866.52,666.51
2016,2,13,12,15,755.0,142.5,2.4,19.0,619.0,786.59,608.6
2016,2,13,12,30,554.0,207.0,2.4,19.0,558.0,689.71,537.19
2016,2,13,12,45,748.0,145.0,2.45,19.5,614.0,780.53,605.19
2016,2,13,13,0,942.0,83.0,2.5,20.0,670.0,853.24,654.9
2016,2,13,13,15,937.5,82.5,2.55,20.0,655.5,838.18,644.57
2016,2,13,13,30,933.0,82.0,2.6,20.0,641.0,819.71,632.71
2016,2,13,13,45,926.0,80.5,2.65,20.0,619.5,794.94,616.43
2016,2,13,14,0,919.0,79.0,2.7,20.0,598.0,767.11,597.96
2016,2,13,14,15,907.5,77.5,2.75,19.5,568.0,733.21,576.1
2016,2,13,14,30,896.0,76.0,2.8,19.0,538.0,696.86,552.16
2016,2,13,14,45,878.5,74.0,2.9,19.0,502.0,653.86,521.09
2016,2,13,15,0,861.0,72.0,3.0,19.0,466.0,612.34,489.49
2016,2,13,15,15,838.0,69.0,2.7,18.5,424.5,561.98,449.92
2016,2,13,15,30,815.0,66.0,2.4,18.0,383.0,511.11,408.95
2016,2,13,15,45,782.0,62.5,2.1,17.5,337.0,454.65,362.51
2016,2,13,16,0,749.0,59.0,1.8,17.0,291.0,399.27,315.58
2016,2,13,16,15,699.5,54.0,1.65,16.0,243.0,337.32,263.14
2016,2,13,16,30,650.0,49.0,1.5,15.0,195.0,278.88,212.01
2016,2,13,16,45,565.5,42.5,1.35,14.0,147.0,212.85,154.72
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,156.36,105.28
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,92.06,48.99
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,36.52,0.0
2016,2,13,17,45,95.0,7.0,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,12.5,1.4,10.5,30.5,39.72,0.0
2016,2,14,7,30,397.0,25.0,1.6,11.0,61.0,103.78,58.29
2016,2,14,7,45,492.0,33.0,1.85,12.0,105.0,157.26,107.34
2016,2,14,8,0,587.0,41.0,2.1,13.0,149.0,220.68,162.76
2016,2,14,8,15,644.0,46.5,2.15,13.5,196.5,277.75,214.4
2016,2,14,8,30,701.0,52.0,2.2,14.0,244.0,339.56,269.06
2016,2,14,8,45,473.5,96.0,2.3,15.0,236.0,320.51,258.36
2016,2,14,9,0,246.0,140.0,2.4,16.0,228.0,274.53,222.4
2016,2,14,9,15,431.5,123.5,2.6,16.5,300.5,372.25,302.78
2016,2,14,9,30,617.0,107.0,2.8,17.0,373.0,482.63,391.36
2016,2,14,9,45,492.5,149.5,3.0,17.5,373.5,473.99,382.93
2016,2,14,10,0,368.0,192.0,3.2,18.0,374.0,450.63,362.73
2016,2,14,10,15,247.5,220.5,3.35,18.5,346.5,412.1,330.08
2016,2,14,10,30,127.0,249.0,3.5,19.0,319.0,357.86,284.51
2016,2,14,10,45,353.0,214.0,3.7,19.5,419.5,496.72,396.82
2016,2,14,11,0,579.0,179.0,3.9,20.0,520.0,646.97,513.3
2016,2,14,11,15,541.5,199.0,3.95,20.0,525.5,651.05,514.35
2016,2,14,11,30,504.0,219.0,4.0,20.0,531.0,651.67,513.61
2016,2,14,11,45,459.0,238.0,4.05,20.5,525.5,642.06,504.23
2016,2,14,12,0,414.0,257.0,4.1,21.0,520.0,621.36,486.93
2016,2,14,12,15,452.5,245.0,4.1,21.0,533.5,649.88,508.89
2016,2,14,12,30,491.0,233.0,4.1,21.0,547.0,668.33,523.33
2016,2,14,12,45,495.5,228.5,4.1,21.0,542.5,665.04,521.07
2016,2,14,13,0,500.0,224.0,4.1,21.0,538.0,659.67,517.43
2016,2,14,13,15,530.5,207.5,4.05,21.0,534.0,659.78,518.5
2016,2,14,13,30,561.0,191.0,4.0,21.0,530.0,656.92,517.33
2016,2,14,13,45,558.5,184.5,3.95,21.0,512.5,636.75,502.55
2016,2,14,14,0,556.0,178.0,3.9,21.0,495.0,614.62,486.29
2016,2,14,14,15,708.0,128.5,3.8,21.0,511.0,657.1,520.87
2016,2,14,14,30,860.0,79.0,3.7,21.0,527.0,682.07,541.05
2016,2,14,14,45,704.0,108.5,3.6,21.0,459.0,586.97,467.39
2016,2,14,15,0,548.0,138.0,3.5,21.0,391.0,494.3,394.62
2016,2,14,15,15,544.5,124.5,3.3,20.5,357.0,455.56,364.91
2016,2,14,15,30,541.0,111.0,3.1,20.0,323.0,418.21,335.14
2016,2,14,15,45,504.5,104.0,2.9,19.5,283.5,365.67,292.46
2016,2,14,16,0,468.0,97.0,2.7,19.0,244.0,317.88,252.59
2016,2,14,16,15,432.0,85.0,2.55,18.5,203.5,267.33,209.69
2016,2,14,16,30,396.0,73.0,2.4,18.0,163.0,219.62,168.21
2016,2,14,16,45,339.0,59.0,2.25,17.5,123.0,166.85,122.66
2016,2,14,17,0,282.0,45.0,2.1,17.0,83.0,119.83,82.03
2016,2,14,17,15,141.0,31.5,2.05,16.5,50.5,64.7,36.87
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,17.69,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.5,1.6,12.5,34.0,44.17,0.0
2016,2,15,7,30,442.0,27.0,1.8,13.0,68.0,114.95,65.95
2016,2,15,7,45,539.0,34.0,2.05,14.0,114.5,170.8,116.36
2016,2,15,8,0,636.0,41.0,2.3,15.0,161.0,236.63,173.68
2016,2,15,8,15,691.5,46.0,2.35,15.5,210.0,295.42,226.68
2016,2,15,8,30,747.0,51.0,2.4,16.0,259.0,358.71,282.34
2016,2,15,8,45,783.5,54.5,2.45,16.5,306.0,415.92,331.88
2016,2,15,9,0,820.0,58.0,2.5,17.0,353.0,474.85,381.13
2016,2,15,9,15,845.0,60.5,2.45,17.5,397.0,525.3,422.02
2016,2,15,9,30,870.0,63.0,2.4,18.0,441.0,577.86,462.97
2016,2,15,9,45,887.5,65.0,2.4,18.5,479.5,624.78,498.51
2016,2,15,10,0,905.0,67.0,2.4,19.0,518.0,670.35,531.99
2016,2,15,10,15,917.0,68.5,2.4,19.0,550.5,709.94,559.72
2016,2,15,10,30,929.0,70.0,2.4,19.0,583.0,747.26,585.36
2016,2,15,10,45,937.5,71.0,2.45,19.5,608.5,778.91,605.92
2016,2,15,11,0,946.0,72.0,2.5,20.0,634.0,807.66,624.34
2016,2,15,11,15,951.5,72.5,2.5,20.0,651.5,830.42,639.34
2016,2,15,11,30,957.0,73.0,2.5,20.0,669.0,849.84,652.09
2016,2,15,11,45,959.0,73.5,2.55,20.5,678.5,862.96,659.71
2016,2,15,12,0,961.0,74.0,2.6,21.0,688.0,872.46,664.97
2016,2,15,12,15,961.5,74.0,2.65,21.0,690.0,876.48,667.89
2016,2,15,12,30,962.0,74.0,2.7,21.0,692.0,876.78,668.44
2016,2,15,12,45,954.0,77.0,2.75,21.5,684.5,869.83,662.89
2016,2,15,13,0,946.0,80.0,2.8,22.0,677.0,859.29,655.06
2016,2,15,13,15,941.0,79.0,2.8,22.0,662.5,843.14,644.39
2016,2,15,13,30,936.0,78.0,2.8,22.0,648.0,823.57,631.48
2016,2,15,13,45,928.0,77.5,2.8,22.0,626.0,799.0,615.11
2016,2,15,14,0,920.0,77.0,2.8,22.0,604.0,771.4,596.62
2016,2,15,14,15,909.0,75.5,2.65,21.5,574.5,737.67,573.97
2016,2,15,14,30,898.0,74.0,2.5,21.0,545.0,701.46,549.4
2016,2,15,14,45,881.0,72.5,2.45,21.0,509.0,659.08,519.01
2016,2,15,15,0,864.0,71.0,2.4,21.0,473.0,615.11,485.68
2016,2,15,15,15,842.0,68.0,2.1,20.5,431.5,568.0,448.97
2016,2,15,15,30,820.0,65.0,1.8,20.0,390.0,517.26,408.63
2016,2,15,15,45,786.0,62.0,1.55,19.5,344.0,460.37,362.7
2016,2,15,16,0,752.0,59.0,1.3,19.0,298.0,404.63,316.33
2016,2,15,16,15,705.0,54.5,1.25,18.0,250.0,343.68,265.8
2016,2,15,16,30,658.0,50.0,1.2,17.0,202.0,285.99,216.15
2016,2,15,16,45,581.0,43.5,1.15,16.5,154.5,221.17,160.08
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,164.99,110.98
2016,2,15,17,15,367.5,26.5,1.1,16.0,66.5,100.83,56.33
2016,2,15,17,30,231.0,16.0,1.1,16.0,26.0,47.2,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,13.0,16.06,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,209.0,14.0,1.0,13.5,34.5,44.09,0.0
2016,2,16,7,30,418.0,28.0,1.1,14.0,69.0,113.99,67.02
2016,2,16,7,45,511.5,36.5,1.2,14.5,115.0,168.18,115.18
2016,2,16,8,0,605.0,45.0,1.3,15.0,161.0,233.43,171.68
2016,2,16,8,15,661.5,50.5,1.3,15.5,209.5,291.78,223.47
2016,2,16,8,30,718.0,56.0,1.3,16.0,258.0,354.76,277.86
2016,2,16,8,45,754.0,60.0,1.3,16.5,305.0,411.11,325.63
2016,2,16,9,0,790.0,64.0,1.3,17.0,352.0,469.18,373.0
2016,2,16,9,15,815.5,67.0,1.35,17.5,395.5,521.79,414.83
2016,2,16,9,30,841.0,70.0,1.4,18.0,439.0,574.41,455.28
2016,2,16,9,45,862.5,71.0,1.45,19.0,478.0,618.91,487.74
2016,2,16,10,0,884.0,72.0,1.5,20.0,517.0,665.17,520.37
2016,2,16,10,15,896.5,74.0,1.5,20.5,549.0,705.06,546.63
2016,2,16,10,30,909.0,76.0,1.5,21.0,581.0,742.77,570.73
2016,2,16,10,45,916.0,77.5,1.5,21.5,606.0,773.4,589.6
2016,2,16,11,0,923.0,79.0,1.5,22.0,631.0,801.13,606.36
2016,2,16,11,15,928.0,80.0,1.5,22.0,648.5,823.66,620.7
2016,2,16,11,30,933.0,81.0,1.5,22.0,666.0,842.92,632.89
2016,2,16,11,45,934.5,82.0,1.5,22.5,675.5,855.94,639.76
2016,2,16,12,0,936.0,83.0,1.5,23.0,685.0,865.41,644.41
2016,2,16,12,15,936.0,83.0,1.5,23.0,686.5,868.91,646.49
2016,2,16,12,30,936.0,83.0,1.5,23.0,688.0,868.79,646.38
2016,2,16,12,45,936.0,81.5,1.55,23.5,682.0,863.34,642.26
2016,2,16,13,0,936.0,80.0,1.6,24.0,676.0,854.28,635.91
2016,2,16,13,15,931.5,79.5,1.65,24.0,661.5,839.17,626.87
2016,2,16,13,30,927.0,79.0,1.7,24.0,647.0,820.66,615.64
2016,2,16,13,45,918.5,78.0,1.75,24.0,625.0,795.25,599.72
2016,2,16,14,0,910.0,77.0,1.8,24.0,603.0,766.86,581.72
2016,2,16,14,15,899.0,75.5,1.75,24.0,574.0,733.31,559.22
2016,2,16,14,30,888.0,74.0,1.7,24.0,545.0,697.32,534.89
2016,2,16,14,45,874.0,71.5,1.7,24.0,509.5,656.0,506.55
2016,2,16,15,0,860.0,69.0,1.7,24.0,474.0,612.9,475.03
2016,2,16,15,15,838.5,66.5,1.5,23.5,432.5,566.68,440.0
2016,2,16,15,30,817.0,64.0,1.3,23.0,391.0,516.81,401.4
2016,2,16,15,45,787.0,60.5,1.1,22.5,346.0,461.32,357.51
2016,2,16,16,0,757.0,57.0,0.9,22.0,301.0,406.64,312.89
2016,2,16,16,15,711.5,52.5,0.95,21.0,253.0,345.89,263.85
2016,2,16,16,30,666.0,48.0,1.0,20.0,205.0,288.26,215.31
2016,2,16,16,45,592.0,42.0,1.05,19.5,157.5,224.23,160.66
2016,2,16,17,0,518.0,36.0,1.1,19.0,110.0,167.21,111.4
2016,2,16,17,15,259.0,32.0,1.1,18.5,69.0,87.41,50.81
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.24,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,16.45,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,33.74,20.85
2016,2,17,7,45,13.5,53.0,3.8,16.0,56.0,56.17,40.38
2016,2,17,8,0,27.0,72.0,4.0,16.0,78.0,82.05,62.48
2016,2,17,8,15,36.5,92.0,4.1,16.5,102.0,107.5,84.17
2016,2,17,8,30,46.0,112.0,4.2,17.0,126.0,133.91,106.43
2016,2,17,8,45,54.0,131.0,4.35,17.5,149.5,159.48,127.68
2016,2,17,9,0,62.0,150.0,4.5,18.0,173.0,185.78,149.2
2016,2,17,9,15,295.0,142.5,4.65,18.0,271.0,316.38,257.76
2016,2,17,9,30,528.0,135.0,4.8,18.0,369.0,463.58,377.77
2016,2,17,9,45,554.5,140.5,4.95,18.5,405.0,507.28,412.06
2016,2,17,10,0,581.0,146.0,5.1,19.0,441.0,554.31,448.57
2016,2,17,10,15,461.5,190.5,5.25,19.0,434.0,536.66,432.75
2016,2,17,10,30,342.0,235.0,5.4,19.0,427.0,505.63,406.23
2016,2,17,10,45,326.0,250.0,5.55,19.0,439.5,519.36,416.44
2016,2,17,11,0,310.0,265.0,5.7,19.0,452.0,531.17,424.94
2016,2,17,11,15,308.5,274.5,5.8,19.0,465.5,546.55,436.5
2016,2,17,11,30,307.0,284.0,5.9,19.0,479.0,560.72,447.11
2016,2,17,11,45,301.5,291.0,6.0,19.0,484.5,567.63,452.13
2016,2,17,12,0,296.0,298.0,6.1,19.0,490.0,573.25,456.21
2016,2,17,12,15,346.0,287.0,6.1,19.0,512.0,603.57,480.73
2016,2,17,12,30,396.0,276.0,6.1,19.0,534.0,632.69,504.15
2016,2,17,12,45,375.5,281.0,6.15,19.0,524.0,619.71,493.78
2016,2,17,13,0,355.0,286.0,6.2,19.0,514.0,605.48,482.61
2016,2,17,13,15,365.5,272.5,6.1,18.5,503.0,594.66,475.79
2016,2,17,13,30,376.0,259.0,6.0,18.0,492.0,582.16,467.64
2016,2,17,13,45,407.5,241.0,5.95,18.0,485.5,579.06,466.43
2016,2,17,14,0,439.0,223.0,5.9,18.0,479.0,581.01,468.82
2016,2,17,14,15,388.5,222.0,5.75,17.5,440.0,523.97,424.51
2016,2,17,14,30,338.0,221.0,5.6,17.0,401.0,476.27,387.01
2016,2,17,14,45,259.0,215.0,5.5,17.0,348.0,406.42,330.49
2016,2,17,15,0,180.0,209.0,5.4,17.0,295.0,334.99,272.27
2016,2,17,15,15,240.5,184.0,5.25,16.5,288.0,341.8,279.28
2016,2,17,15,30,301.0,159.0,5.1,16.0,281.0,336.81,275.98
2016,2,17,15,45,277.0,146.0,4.95,16.0,248.0,297.28,242.72
2016,2,17,16,0,253.0,133.0,4.8,16.0,215.0,259.38,210.42
2016,2,17,16,15,228.5,114.0,4.7,15.5,179.5,216.51,173.97
2016,2,17,16,30,204.0,95.0,4.6,15.0,144.0,175.74,138.67
2016,2,17,16,45,166.5,76.0,4.6,15.0,109.5,133.44,101.85
2016,2,17,17,0,129.0,57.0,4.6,15.0,75.0,95.02,68.54
2016,2,17,17,15,64.5,38.0,4.75,15.0,47.0,53.47,33.6
2016,2,17,17,30,0.0,19.0,4.9,15.0,19.0,18.55,0.0
2016,2,17,17,45,0.0,9.5,5.1,15.0,9.5,9.34,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,32.0,36.57,2.58
2016,2,18,7,30,185.0,44.0,3.0,11.0,64.0,88.09,58.09
2016,2,18,7,45,291.0,57.5,3.1,11.5,107.5,139.15,101.17
2016,2,18,8,0,397.0,71.0,3.2,12.0,151.0,201.8,154.58
2016,2,18,8,15,464.5,80.5,3.3,12.0,198.0,257.41,204.07
2016,2,18,8,30,532.0,90.0,3.4,12.0,245.0,320.76,259.67
2016,2,18,8,45,341.0,123.0,3.55,12.5,228.5,289.9,237.78
2016,2,18,9,0,150.0,156.0,3.7,13.0,212.0,241.29,198.14
2016,2,18,9,15,424.0,134.0,3.75,13.0,318.5,384.57,318.21
2016,2,18,9,30,698.0,112.0,3.8,13.0,425.0,543.38,447.66
2016,2,18,9,45,726.5,114.0,3.85,13.5,464.0,591.49,484.95
2016,2,18,10,0,755.0,116.0,3.9,14.0,503.0,639.46,521.8
2016,2,18,10,15,442.5,188.0,3.9,14.0,418.5,522.18,425.77
2016,2,18,10,30,130.0,260.0,3.9,14.0,334.0,372.86,301.48
2016,2,18,10,45,65.0,174.0,3.9,14.5,211.0,225.9,182.69
2016,2,18,11,0,0.0,88.0,3.9,15.0,88.0,85.16,65.34
2016,2,18,11,15,114.5,193.0,3.85,15.0,266.0,295.38,240.02
2016,2,18,11,30,229.0,298.0,3.8,15.0,444.0,505.36,405.49
2016,2,18,11,45,222.5,306.5,3.8,15.0,450.5,512.07,409.18
2016,2,18,12,0,216.0,315.0,3.8,15.0,457.0,517.84,413.12
2016,2,18,12,15,316.0,291.5,3.75,15.0,499.0,584.57,466.59
2016,2,18,12,30,416.0,268.0,3.7,15.0,541.0,641.57,511.84
2016,2,18,12,45,219.0,257.0,3.65,15.0,401.0,464.73,372.6
2016,2,18,13,0,22.0,246.0,3.6,15.0,261.0,263.95,209.92
2016,2,18,13,15,11.0,144.0,3.55,15.0,151.5,149.81,118.52
2016,2,18,13,30,0.0,42.0,3.5,15.0,42.0,40.6,28.35
2016,2,18,13,45,6.0,124.5,3.45,15.0,128.0,126.03,99.42
2016,2,18,14,0,12.0,207.0,3.4,15.0,214.0,214.97,171.92
2016,2,18,14,15,15.0,204.0,3.3,15.0,212.5,214.03,171.31
2016,2,18,14,30,18.0,201.0,3.2,15.0,211.0,212.95,170.79
2016,2,18,14,45,263.0,177.5,3.15,15.0,304.0,368.27,301.44
2016,2,18,15,0,508.0,154.0,3.1,15.0,397.0,492.81,402.06
2016,2,18,15,15,475.5,150.0,2.85,14.5,362.0,448.81,366.18
2016,2,18,15,30,443.0,146.0,2.6,14.0,327.0,406.07,331.53
2016,2,18,15,45,549.0,113.0,2.35,14.0,311.5,402.75,327.7
2016,2,18,16,0,655.0,80.0,2.1,14.0,296.0,390.81,314.86
2016,2,18,16,15,603.5,73.5,1.85,13.0,248.5,329.92,262.95
2016,2,18,16,30,552.0,67.0,1.6,12.0,201.0,272.96,213.21
2016,2,18,16,45,481.5,57.0,1.35,11.5,155.0,211.11,158.8
2016,2,18,17,0,411.0,47.0,1.1,11.0,109.0,156.17,110.28
2016,2,18,17,15,283.0,34.0,1.1,10.5,69.5,94.95,59.03
2016,2,18,17,30,155.0,21.0,1.1,10.0,30.0,44.19,0.0
2016,2,18,17,45,77.5,10.5,1.1,10.0,15.0,16.22,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,2.75,10.5,37.5,46.57,9.34
2016,2,19,7,30,363.0,35.0,3.0,11.0,75.0,113.82,72.51
2016,2,19,7,45,451.5,44.5,3.25,11.5,120.0,167.06,119.38
2016,2,19,8,0,540.0,54.0,3.5,12.0,165.0,229.61,174.59
2016,2,19,8,15,597.5,60.5,3.6,12.5,212.5,286.63,226.13
2016,2,19,8,30,655.0,67.0,3.7,13.0,260.0,348.56,280.92
2016,2,19,8,45,691.0,72.0,3.85,13.5,306.0,403.45,328.99
2016,2,19,9,0,727.0,77.0,4.0,14.0,352.0,460.24,377.23
2016,2,19,9,15,754.0,80.5,4.0,14.0,394.5,510.61,419.63
2016,2,19,9,30,781.0,84.0,4.0,14.0,437.0,562.56,462.13
2016,2,19,9,45,794.5,88.5,4.05,14.5,474.0,607.01,496.89
2016,2,19,10,0,808.0,93.0,4.1,15.0,511.0,650.05,529.68
2016,2,19,10,15,729.0,120.0,4.1,15.0,514.5,653.62,530.96
2016,2,19,10,30,650.0,147.0,4.1,15.0,518.0,647.64,524.82
2016,2,19,10,45,585.5,178.0,4.15,15.5,523.0,646.54,521.45
2016,2,19,11,0,521.0,209.0,4.2,16.0,528.0,643.93,516.59
2016,2,19,11,15,433.5,243.5,4.15,16.0,514.0,621.81,497.13
2016,2,19,11,30,346.0,278.0,4.1,16.0,500.0,587.38,468.45
2016,2,19,11,45,312.5,290.0,4.05,16.0,493.0,577.16,459.59
2016,2,19,12,0,279.0,302.0,4.0,16.0,486.0,565.07,449.2
2016,2,19,12,15,284.0,302.0,3.85,15.5,489.5,570.33,453.82
2016,2,19,12,30,289.0,302.0,3.7,15.0,493.0,574.44,457.53
2016,2,19,12,45,276.5,304.0,3.55,15.0,485.5,565.04,449.73
2016,2,19,13,0,264.0,306.0,3.4,15.0,478.0,554.66,441.3
2016,2,19,13,15,177.5,297.0,3.2,14.5,411.5,462.68,369.64
2016,2,19,13,30,91.0,288.0,3.0,14.0,345.0,372.89,298.5
2016,2,19,13,45,85.0,276.5,2.9,14.0,328.5,354.07,284.15
2016,2,19,14,0,79.0,265.0,2.8,14.0,312.0,335.3,269.52
2016,2,19,14,15,219.5,242.0,2.8,14.0,363.5,417.68,338.53
2016,2,19,14,30,360.0,219.0,2.8,14.0,415.0,491.01,398.38
2016,2,19,14,45,248.5,216.5,2.8,14.0,347.5,402.19,326.76
2016,2,19,15,0,137.0,214.0,2.8,14.0,280.0,314.09,255.3
2016,2,19,15,15,95.5,191.0,2.55,13.5,235.5,253.68,206.74
2016,2,19,15,30,54.0,168.0,2.3,13.0,191.0,202.63,165.0
2016,2,19,15,45,46.5,150.0,2.1,13.0,168.0,177.7,144.51
2016,2,19,16,0,39.0,132.0,1.9,13.0,145.0,153.45,124.3
2016,2,19,16,15,31.5,112.5,1.65,12.5,122.0,128.27,103.27
2016,2,19,16,30,24.0,93.0,1.4,12.0,99.0,103.87,82.58
2016,2,19,16,45,13.0,73.0,1.15,12.0,76.0,76.64,59.2
2016,2,19,17,0,2.0,53.0,0.9,12.0,53.0,53.14,38.98
2016,2,19,17,15,1.0,33.5,0.85,11.5,33.5,33.2,21.13
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,13.51,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,6.88,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,46.0,21.0,1.25,6.5,26.0,28.43,7.9
2016,2,20,7,30,92.0,42.0,1.3,7.0,52.0,65.65,45.27
2016,2,20,7,45,121.5,62.5,1.4,7.5,83.5,97.63,73.77
2016,2,20,8,0,151.0,83.0,1.5,8.0,115.0,137.98,109.28
2016,2,20,8,15,169.5,103.0,1.45,8.5,147.5,170.66,138.32
2016,2,20,8,30,188.0,123.0,1.4,9.0,180.0,208.13,170.81
2016,2,20,8,45,211.0,139.0,1.4,9.5,212.0,249.35,205.67
2016,2,20,9,0,234.0,155.0,1.4,10.0,244.0,288.4,238.02
2016,2,20,9,15,393.5,144.5,1.3,10.5,315.0,381.56,314.16
2016,2,20,9,30,553.0,134.0,1.2,11.0,386.0,482.28,393.82
2016,2,20,9,45,687.5,117.5,1.2,11.5,457.5,575.33,465.37
2016,2,20,10,0,822.0,101.0,1.2,12.0,529.0,670.85,536.66
2016,2,20,10,15,680.0,144.0,1.15,12.5,512.5,647.66,514.88
2016,2,20,10,30,538.0,187.0,1.1,13.0,496.0,607.61,481.64
2016,2,20,10,45,561.5,187.5,1.05,13.5,522.5,640.63,505.03
2016,2,20,11,0,585.0,188.0,1.0,14.0,549.0,672.72,526.49
2016,2,20,11,15,446.0,238.5,0.95,14.0,518.5,627.83,489.56
2016,2,20,11,30,307.0,289.0,0.9,14.0,488.0,568.7,442.82
2016,2,20,11,45,347.0,284.0,0.9,14.5,511.5,599.89,466.02
2016,2,20,12,0,387.0,279.0,0.9,15.0,535.0,630.45,487.56
2016,2,20,12,15,429.0,266.5,0.95,15.0,551.0,661.76,510.87
2016,2,20,12,30,471.0,254.0,1.0,15.0,567.0,683.46,527.52
2016,2,20,12,45,504.5,238.0,1.1,15.0,571.0,692.08,535.54
2016,2,20,13,0,538.0,222.0,1.2,15.0,575.0,698.12,541.9
2016,2,20,13,15,565.5,207.0,1.2,15.0,570.5,697.47,542.4
2016,2,20,13,30,593.0,192.0,1.2,15.0,566.0,693.79,540.82
2016,2,20,13,45,733.0,144.5,1.3,15.5,591.5,743.07,578.56
2016,2,20,14,0,873.0,97.0,1.4,16.0,617.0,776.74,602.55
2016,2,20,14,15,862.0,95.0,1.4,15.5,587.5,743.02,580.39
2016,2,20,14,30,851.0,93.0,1.4,15.0,558.0,706.92,557.01
2016,2,20,14,45,839.5,89.0,1.45,15.0,523.0,666.13,528.59
2016,2,20,15,0,828.0,85.0,1.5,15.0,488.0,623.47,497.27
2016,2,20,15,15,806.0,82.0,1.4,14.5,447.0,574.06,459.75
2016,2,20,15,30,784.0,79.0,1.3,14.0,406.0,524.13,420.79
2016,2,20,15,45,757.5,73.5,1.25,14.0,360.5,469.04,376.24
2016,2,20,16,0,731.0,68.0,1.2,14.0,315.0,414.51,330.74
2016,2,20,16,15,685.5,63.0,1.15,13.0,266.5,354.77,280.84
2016,2,20,16,30,640.0,58.0,1.1,12.0,218.0,297.18,230.99
2016,2,20,16,45,568.5,50.5,1.05,11.5,169.5,232.68,174.48
2016,2,20,17,0,497.0,43.0,1.0,11.0,121.0,175.08,123.45
2016,2,20,17,15,375.0,32.0,1.0,10.5,78.5,111.62,69.87
2016,2,20,17,30,253.0,21.0,1.0,10.0,36.0,58.94,12.07
2016,2,20,17,45,126.5,10.5,1.05,10.0,18.0,20.38,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,2,21,7,15,214.0,23.5,1.2,8.5,49.0,59.26,23.01
2016,2,21,7,30,428.0,35.0,1.4,9.0,86.0,128.91,83.97
2016,2,21,7,45,519.0,43.5,1.6,10.0,134.5,185.94,133.97
2016,2,21,8,0,610.0,52.0,1.8,11.0,183.0,252.48,192.42
2016,2,21,8,15,665.0,58.0,1.85,11.5,233.0,312.13,246.03
2016,2,21,8,30,720.0,64.0,1.9,12.0,283.0,375.29,301.32
2016,2,21,8,45,760.0,67.5,2.0,12.5,332.0,433.9,351.69
2016,2,21,9,0,800.0,71.0,2.1,13.0,381.0,494.58,402.11
2016,2,21,9,15,825.0,74.0,2.1,13.5,425.5,548.0,444.98
2016,2,21,9,30,850.0,77.0,2.1,14.0,470.0,601.35,486.35
2016,2,21,9,45,870.0,79.0,2.1,14.5,509.5,649.96,522.87
2016,2,21,10,0,890.0,81.0,2.1,15.0,549.0,694.03,554.79
2016,2,21,10,15,903.0,83.0,2.1,15.0,582.5,734.79,583.13
2016,2,21,10,30,916.0,85.0,2.1,15.0,616.0,773.36,609.58
2016,2,21,10,45,925.0,86.0,2.1,15.5,642.0,805.32,629.93
2016,2,21,11,0,934.0,87.0,2.1,16.0,668.0,834.42,648.12
2016,2,21,11,15,940.0,88.0,2.1,16.0,686.0,858.06,663.65
2016,2,21,11,30,946.0,89.0,2.1,16.0,704.0,878.38,676.94
2016,2,21,11,45,949.0,89.5,2.15,16.0,714.5,892.22,686.34
2016,2,21,12,0,952.0,90.0,2.2,16.0,725.0,902.45,693.45
2016,2,21,12,15,952.5,90.0,2.2,16.0,726.5,906.35,695.88
2016,2,21,12,30,953.0,90.0,2.2,16.0,728.0,906.53,695.98
2016,2,21,12,45,951.5,89.5,2.25,16.5,721.5,900.76,691.35
2016,2,21,13,0,950.0,89.0,2.3,17.0,715.0,891.31,684.38
2016,2,21,13,15,945.0,88.5,2.35,17.0,700.5,875.37,674.34
2016,2,21,13,30,940.0,88.0,2.4,17.0,686.0,855.97,662.01
2016,2,21,13,45,929.5,88.0,2.5,17.0,662.5,829.5,645.1
2016,2,21,14,0,919.0,88.0,2.6,17.0,639.0,800.08,626.01
2016,2,21,14,15,809.5,106.0,2.6,16.5,574.5,719.23,569.84
2016,2,21,14,30,700.0,124.0,2.6,16.0,510.0,639.47,512.04
2016,2,21,14,45,779.5,103.0,2.6,16.0,507.0,643.61,516.75
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,642.07,515.93
2016,2,21,15,15,637.0,114.5,2.4,15.5,413.0,512.94,414.58
2016,2,21,15,30,415.0,147.0,2.2,15.0,322.0,394.94,320.39
2016,2,21,15,45,394.0,134.5,2.0,15.0,286.0,351.47,284.95
2016,2,21,16,0,373.0,122.0,1.8,15.0,250.0,309.02,249.24
2016,2,21,16,15,351.5,106.0,1.65,14.0,212.0,263.91,211.53
2016,2,21,16,30,330.0,90.0,1.5,13.0,174.0,220.34,174.01
2016,2,21,16,45,291.5,73.5,1.4,12.0,136.0,172.83,132.75
2016,2,21,17,0,253.0,57.0,1.3,11.0,98.0,129.17,94.35
2016,2,21,17,15,185.5,40.0,1.3,10.5,64.0,83.5,55.21
2016,2,21,17,30,118.0,23.0,1.3,10.0,30.0,42.86,12.11
2016,2,21,17,45,59.0,11.5,1.3,10.0,15.0,16.09,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
