Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,11.0,1.0,9.0,15.0,25.6,0.0
2016,2,22,7,15,317.0,22.5,1.25,9.5,53.5,74.44,32.17
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,137.85,89.84
2016,2,22,7,45,554.5,41.5,1.75,11.0,140.5,194.55,139.95
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,258.97,197.0
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,318.7,250.82
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,382.58,306.78
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,440.1,356.37
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,499.1,405.58
2016,2,22,9,15,834.5,71.0,2.6,14.5,430.5,552.76,449.01
2016,2,22,9,30,859.0,74.0,2.7,15.0,475.0,606.29,491.03
2016,2,22,9,45,876.0,76.5,2.85,15.5,514.0,650.87,525.42
2016,2,22,10,0,893.0,79.0,3.0,16.0,553.0,696.86,559.39
2016,2,22,10,15,905.5,80.5,3.0,16.0,586.0,736.85,587.55
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,774.62,613.82
2016,2,22,10,45,925.5,84.0,3.05,16.5,644.5,806.63,634.85
2016,2,22,11,0,933.0,86.0,3.1,17.0,670.0,835.7,653.67
2016,2,22,11,15,785.5,136.0,3.15,17.0,637.5,797.08,625.3
2016,2,22,11,30,638.0,186.0,3.2,17.0,605.0,742.35,584.75
2016,2,22,11,45,666.5,179.5,3.25,17.5,622.5,766.86,602.51
2016,2,22,12,0,695.0,173.0,3.3,18.0,640.0,789.1,617.3
2016,2,22,12,15,683.0,178.0,3.35,18.0,638.0,786.98,615.72
2016,2,22,12,30,671.0,183.0,3.4,18.0,636.0,781.99,612.4
2016,2,22,12,45,650.5,188.0,3.45,18.5,624.0,767.13,600.49
2016,2,22,13,0,630.0,193.0,3.5,19.0,612.0,749.79,586.82
2016,2,22,13,15,638.0,185.0,3.5,19.0,601.5,739.96,580.34
2016,2,22,13,30,646.0,177.0,3.5,19.0,591.0,727.34,571.77
2016,2,22,13,45,673.0,160.5,3.5,19.0,579.0,717.74,565.91
2016,2,22,14,0,700.0,144.0,3.5,19.0,567.0,704.3,557.12
2016,2,22,14,15,797.0,115.0,3.4,18.5,575.0,722.15,572.1
2016,2,22,14,30,894.0,86.0,3.3,18.0,583.0,730.74,580.02
2016,2,22,14,45,880.5,83.5,3.2,18.0,547.0,692.33,552.27
2016,2,22,15,0,867.0,81.0,3.1,18.0,511.0,648.4,518.61
2016,2,22,15,15,769.5,86.0,2.8,17.5,444.0,561.0,450.94
2016,2,22,15,30,672.0,91.0,2.5,17.0,377.0,480.69,387.53
2016,2,22,15,45,720.0,79.5,2.2,16.5,355.5,461.53,370.96
2016,2,22,16,0,768.0,68.0,1.9,16.0,334.0,435.19,346.98
2016,2,22,16,15,724.5,63.0,1.75,15.0,284.5,373.03,294.78
2016,2,22,16,30,681.0,58.0,1.6,14.0,235.0,313.76,243.39
2016,2,22,16,45,611.0,51.5,1.45,13.5,184.5,249.22,186.63
2016,2,22,17,0,541.0,45.0,1.3,13.0,134.0,190.29,134.28
2016,2,22,17,15,420.5,34.5,1.3,12.5,89.0,124.51,78.9
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,70.09,24.4
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,24.22,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,16.71,0.0
2016,2,23,7,15,232.0,27.5,0.6,10.5,57.0,68.19,33.41
2016,2,23,7,30,464.0,38.0,0.6,11.0,97.0,141.94,93.43
2016,2,23,7,45,549.5,46.5,0.6,11.5,147.0,200.25,144.13
2016,2,23,8,0,635.0,55.0,0.6,12.0,197.0,267.4,202.41
2016,2,23,8,15,689.0,60.5,0.65,12.0,248.0,327.94,255.98
2016,2,23,8,30,743.0,66.0,0.7,12.0,299.0,391.82,311.01
2016,2,23,8,45,781.0,70.0,0.75,12.5,349.0,451.51,360.68
2016,2,23,9,0,819.0,74.0,0.8,13.0,399.0,513.02,409.99
2016,2,23,9,15,843.5,77.5,0.9,13.5,444.5,567.8,452.98
2016,2,23,9,30,868.0,81.0,1.0,14.0,490.0,622.4,494.56
2016,2,23,9,45,888.0,82.5,1.1,15.0,530.0,671.37,529.93
2016,2,23,10,0,908.0,84.0,1.2,16.0,570.0,715.69,560.48
2016,2,23,10,15,824.0,104.5,1.2,16.5,565.5,712.05,555.2
2016,2,23,10,30,740.0,125.0,1.2,17.0,561.0,699.23,544.09
2016,2,23,10,45,752.5,128.0,1.3,17.5,587.5,732.03,566.56
2016,2,23,11,0,765.0,131.0,1.4,18.0,614.0,762.69,586.88
2016,2,23,11,15,862.5,111.0,1.35,18.5,669.5,831.92,631.9
2016,2,23,11,30,960.0,91.0,1.3,19.0,725.0,898.62,673.51
2016,2,23,11,45,961.5,92.0,1.3,19.5,735.0,911.9,679.73
2016,2,23,12,0,963.0,93.0,1.3,20.0,745.0,921.48,684.3
2016,2,23,12,15,962.5,93.0,1.2,20.0,746.0,924.52,684.48
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,923.79,682.35
2016,2,23,12,45,957.5,93.5,1.05,20.5,739.5,916.48,675.63
2016,2,23,13,0,953.0,94.0,1.0,21.0,732.0,905.5,666.77
2016,2,23,13,15,947.5,93.5,0.9,21.0,716.5,888.98,654.91
2016,2,23,13,30,942.0,93.0,0.8,21.0,701.0,869.01,640.96
2016,2,23,13,45,931.5,92.5,0.75,21.0,677.0,841.77,623.23
2016,2,23,14,0,921.0,92.0,0.7,21.0,653.0,811.56,603.63
2016,2,23,14,15,909.5,90.5,0.65,21.0,622.0,776.75,580.95
2016,2,23,14,30,898.0,89.0,0.6,21.0,591.0,743.12,559.01
2016,2,23,14,45,881.5,86.5,0.55,21.0,553.5,698.79,529.57
2016,2,23,15,0,865.0,84.0,0.5,21.0,516.0,652.8,496.94
2016,2,23,15,15,843.0,81.0,0.5,20.5,473.0,601.59,461.3
2016,2,23,15,30,821.0,78.0,0.5,20.0,430.0,549.75,423.95
2016,2,23,15,45,789.0,74.5,0.55,19.5,382.5,491.97,381.2
2016,2,23,16,0,757.0,71.0,0.6,19.0,335.0,435.16,337.32
2016,2,23,16,15,711.5,65.5,0.7,18.0,285.0,371.99,287.55
2016,2,23,16,30,666.0,60.0,0.8,17.0,235.0,313.05,238.77
2016,2,23,16,45,588.5,53.5,0.9,16.5,184.0,245.7,181.82
2016,2,23,17,0,511.0,47.0,1.0,16.0,133.0,185.86,130.29
2016,2,23,17,15,393.5,36.0,1.0,15.5,88.5,121.5,77.0
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,68.63,26.99
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.0,23.94,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,64.41,33.95
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,130.08,87.2
2016,2,24,7,45,477.5,49.5,1.1,12.0,139.5,185.96,135.36
2016,2,24,8,0,564.0,59.0,1.2,13.0,187.0,250.89,191.48
2016,2,24,8,15,617.5,65.5,1.1,13.5,236.0,308.81,242.13
2016,2,24,8,30,671.0,72.0,1.0,14.0,285.0,371.19,294.85
2016,2,24,8,45,712.0,75.5,0.95,14.5,333.0,428.38,341.94
2016,2,24,9,0,753.0,79.0,0.9,15.0,381.0,486.7,388.15
2016,2,24,9,15,778.5,82.5,0.9,16.0,425.0,539.25,427.79
2016,2,24,9,30,804.0,86.0,0.9,17.0,469.0,591.87,465.94
2016,2,24,9,45,825.0,88.0,0.9,18.0,508.0,639.65,499.21
2016,2,24,10,0,846.0,90.0,0.9,19.0,547.0,686.46,530.49
2016,2,24,10,15,859.0,92.0,0.85,19.5,579.5,726.25,554.98
2016,2,24,10,30,872.0,94.0,0.8,20.0,612.0,763.94,577.57
2016,2,24,10,45,880.5,95.5,0.8,20.5,637.5,795.26,596.21
2016,2,24,11,0,889.0,97.0,0.8,21.0,663.0,819.33,609.91
2016,2,24,11,15,894.5,98.0,0.7,21.0,680.5,841.75,622.03
2016,2,24,11,30,900.0,99.0,0.6,21.0,698.0,860.99,631.91
2016,2,24,11,45,901.0,100.5,0.55,21.5,707.5,873.71,637.27
2016,2,24,12,0,902.0,102.0,0.5,22.0,717.0,882.94,640.53
2016,2,24,12,15,902.5,102.0,0.5,22.0,718.5,886.59,642.58
2016,2,24,12,30,903.0,102.0,0.5,22.0,720.0,886.69,642.6
2016,2,24,12,45,900.5,102.0,0.5,22.0,713.0,880.71,638.94
2016,2,24,13,0,898.0,102.0,0.5,22.0,706.0,871.25,633.27
2016,2,24,13,15,893.0,101.0,0.6,22.0,691.5,855.19,625.4
2016,2,24,13,30,888.0,100.0,0.7,22.0,677.0,835.86,615.4
2016,2,24,13,45,881.5,98.0,0.8,22.0,654.5,811.08,601.7
2016,2,24,14,0,875.0,96.0,0.9,22.0,632.0,787.59,588.68
2016,2,24,14,15,863.5,94.0,0.95,21.5,602.5,753.1,568.36
2016,2,24,14,30,852.0,92.0,1.0,21.0,573.0,716.26,546.15
2016,2,24,14,45,836.0,89.5,1.05,21.0,536.5,673.69,518.29
2016,2,24,15,0,820.0,87.0,1.1,21.0,500.0,629.57,487.26
2016,2,24,15,15,798.0,83.5,1.05,20.5,458.5,579.45,451.0
2016,2,24,15,30,776.0,80.0,1.0,20.0,417.0,528.85,413.3
2016,2,24,15,45,743.0,76.5,1.0,20.0,370.5,472.43,369.55
2016,2,24,16,0,710.0,73.0,1.0,20.0,324.0,418.28,326.11
2016,2,24,16,15,665.5,67.5,1.0,18.5,275.5,357.68,277.98
2016,2,24,16,30,621.0,62.0,1.0,17.0,227.0,300.25,230.36
2016,2,24,16,45,551.0,54.5,1.0,16.0,178.5,236.33,176.11
2016,2,24,17,0,481.0,47.0,1.0,15.0,130.0,179.21,126.76
2016,2,24,17,15,371.0,35.5,1.0,14.5,87.0,117.24,75.17
2016,2,24,17,30,261.0,24.0,1.0,14.0,44.0,66.39,28.59
2016,2,24,17,45,130.5,12.0,1.05,13.5,22.0,23.04,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,12.5,9.0,6.88,0.0
2016,2,25,7,0,107.0,14.0,0.4,13.0,18.0,24.36,0.0
2016,2,25,7,15,234.0,29.0,0.35,13.0,55.5,72.2,39.31
2016,2,25,7,30,361.0,44.0,0.3,13.0,93.0,128.91,86.89
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,181.54,131.88
2016,2,25,8,0,508.0,66.0,0.2,14.0,185.0,241.84,183.2
2016,2,25,8,15,562.0,74.0,0.25,14.5,233.0,298.87,231.87
2016,2,25,8,30,616.0,82.0,0.3,15.0,281.0,360.52,282.98
2016,2,25,8,45,647.5,89.5,0.35,16.0,326.5,415.05,326.6
2016,2,25,9,0,679.0,97.0,0.4,17.0,372.0,471.14,369.79
2016,2,25,9,15,706.0,101.5,0.5,17.5,415.0,522.63,409.28
2016,2,25,9,30,733.0,106.0,0.6,18.0,458.0,574.52,448.0
2016,2,25,9,45,752.5,109.5,0.7,18.5,496.0,620.47,481.48
2016,2,25,10,0,772.0,113.0,0.8,19.0,534.0,665.56,513.62
2016,2,25,10,15,786.0,115.5,0.8,19.5,566.0,702.2,537.71
2016,2,25,10,30,800.0,118.0,0.8,20.0,598.0,739.18,560.77
2016,2,25,10,45,732.0,144.0,0.85,20.5,597.0,738.84,558.79
2016,2,25,11,0,664.0,170.0,0.9,21.0,596.0,729.7,550.91
2016,2,25,11,15,654.5,180.0,0.85,21.0,609.0,745.72,560.65
2016,2,25,11,30,645.0,190.0,0.8,21.0,622.0,758.83,567.99
2016,2,25,11,45,643.0,195.5,0.8,21.5,631.5,770.65,574.31
2016,2,25,12,0,641.0,201.0,0.8,22.0,641.0,779.79,578.85
2016,2,25,12,15,569.5,226.5,0.75,22.0,618.5,745.37,553.24
2016,2,25,12,30,498.0,252.0,0.7,22.0,596.0,711.58,528.38
2016,2,25,12,45,687.5,179.0,0.65,22.5,648.0,795.17,587.22
2016,2,25,13,0,877.0,106.0,0.6,23.0,700.0,860.79,627.1
2016,2,25,13,15,729.0,155.5,0.55,23.0,642.5,789.61,579.41
2016,2,25,13,30,581.0,205.0,0.5,23.0,585.0,706.93,523.01
2016,2,25,13,45,716.0,153.5,0.45,23.0,606.0,750.29,555.11
2016,2,25,14,0,851.0,102.0,0.4,23.0,627.0,778.3,572.99
2016,2,25,14,15,840.0,100.0,0.3,23.0,598.0,744.71,549.67
2016,2,25,14,30,829.0,98.0,0.2,23.0,569.0,708.82,525.73
2016,2,25,14,45,809.0,96.5,0.15,23.0,532.5,665.26,496.85
2016,2,25,15,0,789.0,95.0,0.1,23.0,496.0,620.48,465.66
2016,2,25,15,15,767.0,91.5,0.15,22.5,455.0,571.43,432.55
2016,2,25,15,30,745.0,88.0,0.2,22.0,414.0,523.34,398.88
2016,2,25,15,45,709.5,84.5,0.3,21.5,368.0,466.8,358.13
2016,2,25,16,0,674.0,81.0,0.4,21.0,322.0,411.77,316.73
2016,2,25,16,15,629.0,75.0,0.5,20.0,274.0,351.97,270.4
2016,2,25,16,30,584.0,69.0,0.6,19.0,226.0,295.46,224.52
2016,2,25,16,45,521.0,60.0,0.75,18.5,178.5,233.86,173.02
2016,2,25,17,0,458.0,51.0,0.9,18.0,131.0,178.34,125.53
2016,2,25,17,15,352.0,38.5,0.9,17.5,88.5,117.14,75.23
2016,2,25,17,30,246.0,26.0,0.9,17.0,46.0,67.09,31.0
2016,2,25,17,45,123.0,13.0,0.95,17.0,23.0,23.58,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,20.49,0.0
2016,2,26,7,15,182.0,33.5,0.95,13.5,59.0,68.83,39.87
2016,2,26,7,30,364.0,46.0,1.1,14.0,97.0,132.7,90.17
2016,2,26,7,45,439.0,57.0,1.3,14.5,143.5,186.21,136.33
2016,2,26,8,0,514.0,68.0,1.5,15.0,190.0,247.53,189.48
2016,2,26,8,15,361.0,101.5,1.5,15.5,196.5,251.54,198.78
2016,2,26,8,30,208.0,135.0,1.5,16.0,203.0,236.33,189.4
2016,2,26,8,45,227.5,151.0,1.5,16.5,236.0,273.36,219.92
2016,2,26,9,0,247.0,167.0,1.5,17.0,269.0,311.85,250.68
2016,2,26,9,15,192.5,190.5,1.6,17.5,275.5,311.8,249.85
2016,2,26,9,30,138.0,214.0,1.7,18.0,282.0,311.66,248.43
2016,2,26,9,45,440.5,162.0,1.8,18.5,400.5,472.02,377.12
2016,2,26,10,0,743.0,110.0,1.9,19.0,519.0,644.82,509.1
2016,2,26,10,15,591.0,171.0,1.95,19.0,508.0,625.54,490.56
2016,2,26,10,30,439.0,232.0,2.0,19.0,497.0,591.81,462.46
2016,2,26,10,45,540.0,206.0,2.05,19.0,545.5,654.97,511.09
2016,2,26,11,0,641.0,180.0,2.1,19.0,594.0,724.1,562.45
2016,2,26,11,15,589.0,205.0,2.1,19.0,593.5,717.54,555.55
2016,2,26,11,30,537.0,230.0,2.1,19.0,593.0,710.49,548.81
2016,2,26,11,45,455.0,264.0,2.15,19.5,574.5,683.92,526.66
2016,2,26,12,0,373.0,298.0,2.2,20.0,556.0,645.96,496.59
2016,2,26,12,15,400.0,292.0,2.25,20.0,569.0,663.9,510.67
2016,2,26,12,30,427.0,286.0,2.3,20.0,582.0,688.45,528.81
2016,2,26,12,45,470.0,264.5,2.4,20.0,588.0,700.24,539.06
2016,2,26,13,0,513.0,243.0,2.5,20.0,594.0,709.37,547.53
2016,2,26,13,15,506.0,240.5,2.55,20.0,580.5,694.22,537.01
2016,2,26,13,30,499.0,238.0,2.6,20.0,567.0,677.23,525.3
2016,2,26,13,45,457.0,243.0,2.7,20.0,536.5,638.59,497.23
2016,2,26,14,0,415.0,248.0,2.8,20.0,506.0,599.88,468.88
2016,2,26,14,15,480.5,215.0,2.8,19.5,500.5,601.72,473.5
2016,2,26,14,30,546.0,182.0,2.8,19.0,495.0,597.87,473.44
2016,2,26,14,45,512.0,179.0,2.85,19.0,458.0,552.25,439.03
2016,2,26,15,0,478.0,176.0,2.9,19.0,421.0,507.35,404.83
2016,2,26,15,15,597.5,135.5,2.85,18.5,416.5,519.26,416.19
2016,2,26,15,30,717.0,95.0,2.8,18.0,412.0,517.04,415.36
2016,2,26,15,45,693.0,88.0,2.8,17.5,367.0,463.72,372.83
2016,2,26,16,0,669.0,81.0,2.8,17.0,322.0,410.94,329.56
2016,2,26,16,15,623.5,75.0,2.55,16.5,274.5,351.03,278.93
2016,2,26,16,30,578.0,69.0,2.3,16.0,227.0,294.48,229.83
2016,2,26,16,45,517.0,60.0,2.1,15.5,180.0,233.65,176.74
2016,2,26,17,0,456.0,51.0,1.9,15.0,133.0,178.72,128.24
2016,2,26,17,15,348.0,39.5,1.65,14.5,90.0,117.99,77.44
2016,2,26,17,30,240.0,28.0,1.4,14.0,47.0,69.05,34.53
2016,2,26,17,45,120.0,14.0,1.2,13.5,23.5,24.51,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,25.58,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,75.69,45.0
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,145.91,99.41
2016,2,27,7,45,520.5,49.5,1.25,12.5,155.0,202.39,148.65
2016,2,27,8,0,604.0,57.0,1.4,13.0,204.0,267.49,205.6
2016,2,27,8,15,653.5,63.0,1.4,13.5,253.5,326.02,257.11
2016,2,27,8,30,703.0,69.0,1.4,14.0,303.0,388.55,310.38
2016,2,27,8,45,741.5,72.0,1.45,14.5,351.0,445.08,357.56
2016,2,27,9,0,780.0,75.0,1.5,15.0,399.0,504.52,405.42
2016,2,27,9,15,803.5,78.0,1.5,15.5,443.0,556.83,446.03
2016,2,27,9,30,827.0,81.0,1.5,16.0,487.0,608.97,485.17
2016,2,27,9,45,844.5,83.0,1.55,16.5,525.5,655.54,519.36
2016,2,27,10,0,862.0,85.0,1.6,17.0,564.0,700.81,550.82
2016,2,27,10,15,874.5,87.0,1.6,17.0,596.5,737.16,575.27
2016,2,27,10,30,887.0,89.0,1.6,17.0,629.0,774.77,600.47
2016,2,27,10,45,893.5,91.5,1.6,17.5,654.0,805.84,619.69
2016,2,27,11,0,900.0,94.0,1.6,18.0,679.0,834.0,636.79
2016,2,27,11,15,905.0,95.0,1.6,18.0,697.0,856.22,650.98
2016,2,27,11,30,910.0,96.0,1.6,18.0,715.0,875.18,663.05
2016,2,27,11,45,773.5,150.0,1.6,18.5,681.0,836.82,635.09
2016,2,27,12,0,637.0,204.0,1.6,19.0,647.0,783.69,596.78
2016,2,27,12,15,607.5,215.0,1.65,18.5,638.5,772.07,590.07
2016,2,27,12,30,578.0,226.0,1.7,18.0,630.0,755.38,579.41
2016,2,27,12,45,733.0,166.5,1.75,18.0,674.0,824.92,630.79
2016,2,27,13,0,888.0,107.0,1.8,18.0,718.0,876.67,666.36
2016,2,27,13,15,884.0,106.0,1.8,18.0,703.5,861.38,655.8
2016,2,27,13,30,880.0,105.0,1.8,18.0,689.0,847.57,647.1
2016,2,27,13,45,878.0,101.5,1.85,18.0,667.5,824.46,632.52
2016,2,27,14,0,876.0,98.0,1.9,18.0,646.0,798.18,615.76
2016,2,27,14,15,865.5,96.0,1.9,18.0,616.5,764.13,593.03
2016,2,27,14,30,855.0,94.0,1.9,18.0,587.0,727.67,568.46
2016,2,27,14,45,842.5,91.0,1.9,18.0,551.5,686.53,540.27
2016,2,27,15,0,830.0,88.0,1.9,18.0,516.0,643.58,508.9
2016,2,27,15,15,809.5,84.5,1.7,17.5,474.5,593.63,471.07
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,543.04,431.84
2016,2,27,15,45,761.5,76.5,1.35,17.0,387.0,487.4,387.21
2016,2,27,16,0,734.0,72.0,1.2,17.0,341.0,432.42,341.9
2016,2,27,16,15,692.0,67.0,1.1,16.0,292.0,372.7,293.0
2016,2,27,16,30,650.0,62.0,1.0,15.0,243.0,314.92,244.01
2016,2,27,16,45,591.5,54.5,0.95,14.5,194.0,252.51,189.93
2016,2,27,17,0,533.0,47.0,0.9,14.0,145.0,195.61,139.69
2016,2,27,17,15,425.0,37.0,0.9,13.5,99.5,131.86,86.13
2016,2,27,17,30,317.0,27.0,0.9,13.0,54.0,80.26,41.13
2016,2,27,17,45,158.5,13.5,0.95,12.5,27.0,27.74,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,21.48,0.0
2016,2,28,7,15,99.0,39.5,1.5,10.5,54.0,60.33,38.61
2016,2,28,7,30,198.0,57.0,1.7,11.0,86.0,106.51,76.47
2016,2,28,7,45,241.5,75.5,1.95,11.5,125.0,149.46,114.02
2016,2,28,8,0,285.0,94.0,2.2,12.0,164.0,197.06,155.69
2016,2,28,8,15,334.5,104.0,2.2,12.5,203.5,246.14,198.13
2016,2,28,8,30,384.0,114.0,2.2,13.0,243.0,296.58,241.09
2016,2,28,8,45,334.0,140.5,2.25,13.5,265.0,315.21,257.38
2016,2,28,9,0,284.0,167.0,2.3,14.0,287.0,333.01,271.77
2016,2,28,9,15,303.5,183.5,2.3,14.5,323.5,375.12,305.28
2016,2,28,9,30,323.0,200.0,2.3,15.0,360.0,418.17,338.66
2016,2,28,9,45,198.0,222.5,2.3,15.5,323.0,366.28,295.06
2016,2,28,10,0,73.0,245.0,2.3,16.0,286.0,303.81,242.46
2016,2,28,10,15,83.5,262.5,2.3,16.0,312.5,332.5,265.02
2016,2,28,10,30,94.0,280.0,2.3,16.0,339.0,361.67,287.41
2016,2,28,10,45,349.0,238.5,2.35,16.5,466.0,534.95,425.78
2016,2,28,11,0,604.0,197.0,2.4,17.0,593.0,716.3,562.69
2016,2,28,11,15,443.0,256.5,2.45,17.0,551.0,655.89,513.08
2016,2,28,11,30,282.0,316.0,2.5,17.0,509.0,583.76,455.88
2016,2,28,11,45,245.0,326.5,2.6,17.5,496.0,558.12,435.79
2016,2,28,12,0,208.0,337.0,2.7,18.0,483.0,539.61,420.43
2016,2,28,12,15,269.5,326.5,2.7,18.0,516.0,591.02,460.14
2016,2,28,12,30,331.0,316.0,2.7,18.0,549.0,632.54,491.94
2016,2,28,12,45,272.0,323.5,2.75,18.0,513.5,588.44,458.02
2016,2,28,13,0,213.0,331.0,2.8,18.0,478.0,535.15,417.62
2016,2,28,13,15,199.0,324.5,2.75,18.0,460.0,513.6,401.63
2016,2,28,13,30,185.0,318.0,2.7,18.0,442.0,491.7,385.17
2016,2,28,13,45,271.5,292.5,2.65,18.0,467.5,537.74,422.41
2016,2,28,14,0,358.0,267.0,2.6,18.0,493.0,570.67,449.17
2016,2,28,14,15,366.0,251.5,2.55,17.5,473.0,549.76,434.76
2016,2,28,14,30,374.0,236.0,2.5,17.0,453.0,527.15,419.2
2016,2,28,14,45,491.5,188.0,2.45,17.0,455.0,550.25,439.41
2016,2,28,15,0,609.0,140.0,2.4,17.0,457.0,559.44,448.22
2016,2,28,15,15,580.0,135.0,2.15,16.5,417.5,510.93,410.42
2016,2,28,15,30,551.0,130.0,1.9,16.0,378.0,460.57,370.87
2016,2,28,15,45,275.5,120.5,1.7,16.0,244.5,274.48,221.99
2016,2,28,16,0,0.0,111.0,1.5,16.0,111.0,109.01,85.73
2016,2,28,16,15,0.0,95.0,1.35,15.5,95.0,93.11,73.08
2016,2,28,16,30,0.0,79.0,1.2,15.0,79.0,77.25,59.92
2016,2,28,16,45,0.0,63.0,1.1,14.5,63.0,61.42,46.54
2016,2,28,17,0,0.0,47.0,1.0,14.0,47.0,45.62,32.94
2016,2,28,17,15,0.0,32.0,1.0,13.5,32.0,30.9,20.08
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,16.4,6.76
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.36,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.0,10.0,1.0,10.5,16.0,15.64,0.0
2016,2,29,7,0,198.0,20.0,1.0,11.0,32.0,45.38,8.13
2016,2,29,7,15,324.5,32.5,1.15,11.5,73.5,94.87,58.06
2016,2,29,7,30,451.0,45.0,1.3,12.0,115.0,156.49,108.9
2016,2,29,7,45,538.0,51.5,1.45,12.5,165.0,214.66,159.67
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,281.78,218.29
2016,2,29,8,15,312.5,80.0,1.6,13.5,158.5,213.87,171.06
2016,2,29,8,30,0.0,102.0,1.6,14.0,102.0,99.99,79.09
2016,2,29,8,45,23.0,136.5,1.65,15.0,146.5,146.36,117.47
2016,2,29,9,0,46.0,171.0,1.7,16.0,191.0,199.63,160.42
2016,2,29,9,15,54.5,191.5,1.75,16.5,217.5,228.12,182.75
2016,2,29,9,30,63.0,212.0,1.8,17.0,244.0,257.3,205.38
2016,2,29,9,45,464.5,150.0,1.85,17.5,411.0,480.83,386.35
2016,2,29,10,0,866.0,88.0,1.9,18.0,578.0,715.98,563.01
2016,2,29,10,15,877.5,90.0,1.85,18.0,610.0,751.79,584.87
2016,2,29,10,30,889.0,92.0,1.8,18.0,642.0,788.82,609.16
2016,2,29,10,45,892.5,95.5,1.8,18.5,666.5,818.66,627.46
2016,2,29,11,0,896.0,99.0,1.8,19.0,691.0,845.45,643.58
2016,2,29,11,15,901.5,99.5,1.75,19.5,708.0,867.43,655.82
2016,2,29,11,30,907.0,100.0,1.7,20.0,725.0,886.17,665.85
2016,2,29,11,45,914.0,98.5,1.7,20.5,735.5,900.65,673.64
2016,2,29,12,0,921.0,97.0,1.7,21.0,746.0,911.69,679.26
2016,2,29,12,15,922.0,96.5,1.75,21.0,747.5,915.05,681.85
2016,2,29,12,30,923.0,96.0,1.8,21.0,749.0,914.78,682.24
2016,2,29,12,45,926.5,93.5,1.85,21.0,743.5,910.82,680.35
2016,2,29,13,0,930.0,91.0,1.9,21.0,738.0,903.18,676.16
2016,2,29,13,15,926.0,90.0,1.9,21.0,723.5,887.17,665.96
2016,2,29,13,30,922.0,89.0,1.9,21.0,709.0,867.73,653.61
2016,2,29,13,45,756.5,140.5,1.9,21.5,638.0,778.95,592.53
2016,2,29,14,0,591.0,192.0,1.9,22.0,567.0,685.33,525.13
2016,2,29,14,15,601.0,178.0,1.8,22.0,544.5,661.29,508.95
2016,2,29,14,30,611.0,164.0,1.7,22.0,522.0,634.48,489.98
2016,2,29,14,45,568.5,166.0,1.6,22.0,483.0,582.35,451.53
2016,2,29,15,0,526.0,168.0,1.5,22.0,444.0,534.7,415.92
2016,2,29,15,15,662.5,124.0,1.35,21.5,443.0,552.97,431.22
2016,2,29,15,30,799.0,80.0,1.2,21.0,442.0,553.26,431.66
2016,2,29,15,45,760.0,78.5,1.05,20.5,394.0,493.96,385.54
2016,2,29,16,0,721.0,77.0,0.9,20.0,346.0,437.35,340.62
2016,2,29,16,15,678.5,71.5,0.9,19.5,297.0,376.09,291.6
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,317.83,243.19
2016,2,29,16,45,565.0,59.5,0.9,18.5,197.5,252.63,188.44
2016,2,29,17,0,494.0,53.0,0.9,18.0,147.0,194.34,138.56
2016,2,29,17,15,391.0,42.0,0.9,17.5,102.5,132.01,87.03
2016,2,29,17,30,288.0,31.0,0.9,17.0,58.0,81.27,45.07
2016,2,29,17,45,144.0,15.5,0.95,17.0,29.0,30.6,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,12.5,18.5,18.26,0.0
2016,3,1,7,0,258.0,21.0,1.1,13.0,37.0,54.49,15.33
2016,3,1,7,15,383.0,32.0,1.35,13.5,81.0,105.66,64.43
2016,3,1,7,30,508.0,43.0,1.6,14.0,125.0,169.22,116.97
2016,3,1,7,45,583.5,50.0,1.85,15.0,175.5,228.05,168.51
2016,3,1,8,0,659.0,57.0,2.1,16.0,226.0,294.56,226.4
2016,3,1,8,15,705.0,62.0,2.15,16.5,277.0,353.61,278.15
2016,3,1,8,30,751.0,67.0,2.2,17.0,328.0,416.86,331.75
2016,3,1,8,45,785.0,70.5,2.3,17.5,377.5,475.55,380.32
2016,3,1,9,0,819.0,74.0,2.4,18.0,427.0,535.67,428.44
2016,3,1,9,15,840.5,76.5,2.45,18.0,471.0,588.32,470.14
2016,3,1,9,30,862.0,79.0,2.5,18.0,515.0,640.52,510.42
2016,3,1,9,45,805.5,96.5,2.65,18.5,528.0,655.9,521.06
2016,3,1,10,0,749.0,114.0,2.8,19.0,541.0,666.25,527.58
2016,3,1,10,15,730.0,130.0,2.8,19.0,565.0,695.01,547.86
2016,3,1,10,30,711.0,146.0,2.8,19.0,589.0,719.99,564.87
2016,3,1,10,45,824.5,116.0,2.85,19.5,649.5,794.36,616.35
2016,3,1,11,0,938.0,86.0,2.9,20.0,710.0,868.57,666.2
2016,3,1,11,15,942.5,87.0,2.9,20.0,727.5,891.03,680.41
2016,3,1,11,30,947.0,88.0,2.9,20.0,745.0,910.06,692.75
2016,3,1,11,45,950.0,88.0,2.9,20.0,755.0,923.15,701.13
2016,3,1,12,0,953.0,88.0,2.9,20.0,765.0,932.59,707.18
2016,3,1,12,15,953.5,88.0,2.85,20.0,766.5,936.13,708.98
2016,3,1,12,30,954.0,88.0,2.8,20.0,768.0,935.9,708.42
2016,3,1,12,45,952.5,88.0,2.8,20.0,761.0,930.18,704.7
2016,3,1,13,0,951.0,88.0,2.8,20.0,754.0,920.74,698.64
2016,3,1,13,15,947.0,87.5,2.8,20.0,739.5,904.95,688.39
2016,3,1,13,30,943.0,87.0,2.8,20.0,725.0,885.65,675.87
2016,3,1,13,45,937.0,85.5,2.8,20.0,702.0,860.21,659.17
2016,3,1,14,0,931.0,84.0,2.8,20.0,679.0,831.58,640.29
2016,3,1,14,15,921.5,82.5,2.8,19.5,649.0,797.26,618.51
2016,3,1,14,30,912.0,81.0,2.8,19.0,619.0,760.31,594.64
2016,3,1,14,45,897.5,79.5,2.8,19.0,582.0,717.44,565.08
2016,3,1,15,0,883.0,78.0,2.8,19.0,545.0,672.74,533.56
2016,3,1,15,15,864.0,75.5,2.65,18.5,502.0,625.29,497.86
2016,3,1,15,30,845.0,73.0,2.5,18.0,459.0,573.95,458.35
2016,3,1,15,45,819.0,69.5,2.45,17.5,411.5,517.21,413.86
2016,3,1,16,0,793.0,66.0,2.4,17.0,364.0,460.88,368.15
2016,3,1,16,15,753.5,61.5,2.1,16.0,313.5,398.37,316.11
2016,3,1,16,30,714.0,57.0,1.8,15.0,263.0,338.37,264.42
2016,3,1,16,45,653.5,51.5,1.5,14.5,212.0,273.36,207.3
2016,3,1,17,0,593.0,46.0,1.2,14.0,161.0,213.94,154.2
2016,3,1,17,15,491.5,37.0,1.15,13.5,113.5,148.9,98.71
2016,3,1,17,30,390.0,28.0,1.1,13.0,66.0,94.54,52.66
2016,3,1,17,45,195.0,14.0,1.05,12.5,33.0,34.45,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,86.0,11.5,0.8,12.5,17.0,16.85,0.0
2016,3,2,7,0,172.0,23.0,0.9,13.0,34.0,46.76,16.94
2016,3,2,7,15,256.5,38.0,1.05,13.5,71.5,89.59,57.07
2016,3,2,7,30,341.0,53.0,1.2,14.0,109.0,140.67,99.73
2016,3,2,7,45,388.0,66.5,1.4,14.5,151.5,188.57,141.92
2016,3,2,8,0,435.0,80.0,1.6,15.0,194.0,241.31,188.08
2016,3,2,8,15,475.0,89.5,1.6,15.5,237.0,291.45,231.4
2016,3,2,8,30,515.0,99.0,1.6,16.0,280.0,347.21,278.08
2016,3,2,8,45,530.5,112.0,1.6,17.0,321.5,395.34,316.8
2016,3,2,9,0,546.0,125.0,1.6,18.0,363.0,441.23,352.4
2016,3,2,9,15,580.5,129.5,1.6,18.0,405.5,494.74,394.16
2016,3,2,9,30,615.0,134.0,1.6,18.0,448.0,547.03,434.02
2016,3,2,9,45,742.0,111.0,1.6,18.5,517.5,633.13,498.43
2016,3,2,10,0,869.0,88.0,1.6,19.0,587.0,720.7,560.12
2016,3,2,10,15,763.5,127.0,1.65,19.5,583.5,719.19,556.41
2016,3,2,10,30,658.0,166.0,1.7,20.0,580.0,702.77,542.23
2016,3,2,10,45,655.5,176.0,1.8,20.5,602.0,729.28,560.26
2016,3,2,11,0,653.0,186.0,1.9,21.0,624.0,753.22,575.86
2016,3,2,11,15,578.0,220.0,1.95,21.0,615.0,735.91,561.66
2016,3,2,11,30,503.0,254.0,2.0,21.0,606.0,717.27,546.66
2016,3,2,11,45,559.0,237.5,2.15,21.0,633.5,754.07,574.89
2016,3,2,12,0,615.0,221.0,2.3,21.0,661.0,792.34,603.46
2016,3,2,12,15,499.5,265.0,2.4,21.0,623.0,737.46,562.24
2016,3,2,12,30,384.0,309.0,2.5,21.0,585.0,674.63,515.54
2016,3,2,12,45,448.5,281.0,2.6,21.0,600.0,707.05,541.49
2016,3,2,13,0,513.0,253.0,2.7,21.0,615.0,728.75,559.28
2016,3,2,13,15,486.0,265.0,2.75,20.5,602.5,711.7,547.65
2016,3,2,13,30,459.0,277.0,2.8,20.0,590.0,693.28,535.24
2016,3,2,13,45,447.0,265.0,2.85,20.0,561.5,660.81,512.55
2016,3,2,14,0,435.0,253.0,2.9,20.0,533.0,627.12,488.81
2016,3,2,14,15,442.5,238.0,2.9,19.5,511.5,604.17,473.83
2016,3,2,14,30,450.0,223.0,2.9,19.0,490.0,579.2,457.01
2016,3,2,14,45,436.0,211.0,2.9,19.0,457.0,540.34,428.21
2016,3,2,15,0,422.0,199.0,2.9,19.0,424.0,501.07,398.72
2016,3,2,15,15,429.5,179.5,2.85,18.5,393.0,467.1,373.77
2016,3,2,15,30,437.0,160.0,2.8,18.0,362.0,431.3,346.65
2016,3,2,15,45,377.5,151.5,2.8,17.5,313.0,369.58,297.83
2016,3,2,16,0,318.0,143.0,2.8,17.0,264.0,307.9,248.21
2016,3,2,16,15,279.5,130.5,2.65,16.5,226.5,261.58,209.97
2016,3,2,16,30,241.0,118.0,2.5,16.0,189.0,218.77,173.94
2016,3,2,16,45,218.5,97.5,2.4,15.5,152.5,176.36,137.59
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,136.21,102.59
2016,3,2,17,15,146.5,57.0,2.1,14.5,81.5,93.17,66.16
2016,3,2,17,30,97.0,37.0,1.9,14.0,47.0,55.74,34.54
2016,3,2,17,45,48.5,18.5,1.75,14.0,23.5,23.83,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
