Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,14.47,3.9
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,30.46,19.5
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,46.73,33.77
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,65.56,49.99
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,84.43,65.96
2016,3,3,8,15,1.0,104.5,1.0,15.5,105.0,103.22,81.52
2016,3,3,8,30,2.0,123.0,0.9,16.0,124.0,122.17,96.86
2016,3,3,8,45,80.0,156.5,0.8,16.5,191.5,199.7,160.01
2016,3,3,9,0,158.0,190.0,0.7,17.0,259.0,286.92,228.9
2016,3,3,9,15,172.0,209.5,0.6,17.0,292.0,323.22,256.22
2016,3,3,9,30,186.0,229.0,0.5,17.0,325.0,360.36,283.82
2016,3,3,9,45,219.0,244.0,0.45,17.5,365.0,406.24,317.4
2016,3,3,10,0,252.0,259.0,0.4,18.0,405.0,460.89,356.34
2016,3,3,10,15,221.5,278.0,0.5,18.0,412.0,460.05,354.82
2016,3,3,10,30,191.0,297.0,0.6,18.0,419.0,463.53,356.78
2016,3,3,10,45,189.5,309.5,0.7,18.5,434.5,480.95,368.91
2016,3,3,11,0,188.0,322.0,0.8,19.0,450.0,497.66,380.28
2016,3,3,11,15,143.5,327.5,1.05,19.0,426.5,469.58,359.73
2016,3,3,11,30,99.0,333.0,1.3,19.0,403.0,430.79,331.07
2016,3,3,11,45,101.5,335.5,1.55,19.0,408.0,436.67,336.48
2016,3,3,12,0,104.0,338.0,1.8,19.0,413.0,442.25,341.32
2016,3,3,12,15,228.0,329.5,1.9,18.5,494.0,551.61,426.63
2016,3,3,12,30,352.0,321.0,2.0,18.0,575.0,660.49,508.97
2016,3,3,12,45,265.0,332.5,2.1,18.0,523.0,595.03,459.15
2016,3,3,13,0,178.0,344.0,2.2,18.0,471.0,520.8,403.39
2016,3,3,13,15,180.5,335.5,2.05,18.0,461.5,511.33,396.75
2016,3,3,13,30,183.0,327.0,1.9,18.0,452.0,501.09,389.15
2016,3,3,13,45,175.5,317.0,1.8,18.0,434.0,480.27,373.65
2016,3,3,14,0,168.0,307.0,1.7,18.0,416.0,459.15,357.97
2016,3,3,14,15,91.0,260.0,1.6,18.0,319.0,336.9,264.27
2016,3,3,14,30,14.0,213.0,1.5,18.0,222.0,221.37,173.3
2016,3,3,14,45,15.5,205.0,1.45,18.0,214.0,214.01,168.28
2016,3,3,15,0,17.0,197.0,1.4,18.0,206.0,206.55,162.77
2016,3,3,15,15,35.0,194.5,1.3,18.0,211.0,220.06,174.19
2016,3,3,15,30,53.0,192.0,1.2,18.0,216.0,226.91,180.11
2016,3,3,15,45,55.0,173.5,1.1,18.0,196.5,206.35,163.9
2016,3,3,16,0,57.0,155.0,1.0,18.0,177.0,185.56,147.37
2016,3,3,16,15,49.5,135.0,0.9,17.5,152.0,158.77,125.9
2016,3,3,16,30,42.0,115.0,0.8,17.0,127.0,132.75,104.7
2016,3,3,16,45,32.5,94.0,0.7,16.5,102.5,105.81,82.39
2016,3,3,17,0,23.0,73.0,0.6,16.0,78.0,79.94,60.66
2016,3,3,17,15,11.5,52.5,0.6,15.5,55.0,54.15,38.92
2016,3,3,17,30,0.0,32.0,0.6,15.0,32.0,31.22,19.27
2016,3,3,17,45,0.0,16.0,0.65,15.0,16.0,15.45,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,13.0,1.2,13.5,15.5,14.76,0.0
2016,3,4,7,0,56.0,26.0,1.3,14.0,31.0,34.13,16.25
2016,3,4,7,15,101.0,45.5,1.35,14.0,61.0,67.96,46.26
2016,3,4,7,30,146.0,65.0,1.4,14.0,91.0,105.4,77.85
2016,3,4,7,45,167.0,86.0,1.5,14.5,124.5,142.3,109.96
2016,3,4,8,0,188.0,107.0,1.6,15.0,158.0,181.42,143.62
2016,3,4,8,15,207.5,125.5,1.75,15.5,192.5,219.32,175.79
2016,3,4,8,30,227.0,144.0,1.9,16.0,227.0,258.99,208.76
2016,3,4,8,45,187.5,168.0,2.05,16.5,243.0,271.43,218.92
2016,3,4,9,0,148.0,192.0,2.2,17.0,259.0,283.82,228.26
2016,3,4,9,15,74.0,170.0,2.35,17.5,203.5,216.84,173.49
2016,3,4,9,30,0.0,148.0,2.5,18.0,148.0,145.17,113.81
2016,3,4,9,45,0.0,119.0,2.65,18.5,119.0,115.86,89.73
2016,3,4,10,0,0.0,90.0,2.8,19.0,90.0,87.09,66.03
2016,3,4,10,15,0.0,126.0,2.8,19.0,126.0,122.71,94.78
2016,3,4,10,30,0.0,162.0,2.8,19.0,162.0,158.75,123.43
2016,3,4,10,45,3.0,183.5,2.85,19.0,186.0,182.83,142.44
2016,3,4,11,0,6.0,205.0,2.9,19.0,210.0,207.15,161.53
2016,3,4,11,15,43.5,267.0,2.8,18.5,298.5,310.76,243.76
2016,3,4,11,30,81.0,329.0,2.7,18.0,387.0,410.87,321.12
2016,3,4,11,45,43.5,268.5,2.65,18.0,300.0,313.37,245.08
2016,3,4,12,0,6.0,208.0,2.6,18.0,213.0,210.31,163.75
2016,3,4,12,15,3.0,159.5,2.65,18.0,162.0,158.7,123.07
2016,3,4,12,30,0.0,111.0,2.7,18.0,111.0,107.78,82.28
2016,3,4,12,45,0.0,64.5,2.75,18.0,64.5,62.43,45.59
2016,3,4,13,0,0.0,18.0,2.8,18.0,18.0,17.4,8.72
2016,3,4,13,15,0.0,17.5,2.8,17.5,17.5,16.92,8.36
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,16.43,8.0
2016,3,4,13,45,0.0,46.5,2.85,17.0,46.5,44.97,31.64
2016,3,4,14,0,0.0,76.0,2.9,17.0,76.0,73.54,55.2
2016,3,4,14,15,0.0,70.5,2.7,17.0,70.5,68.2,50.89
2016,3,4,14,30,0.0,65.0,2.5,17.0,65.0,62.87,46.59
2016,3,4,14,45,0.0,63.0,2.35,17.0,63.0,60.92,45.1
2016,3,4,15,0,0.0,61.0,2.2,17.0,61.0,58.97,43.61
2016,3,4,15,15,0.0,43.5,1.95,16.5,43.5,42.03,29.68
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,25.1,15.6
2016,3,4,15,45,0.0,31.5,1.45,16.0,31.5,30.41,20.16
2016,3,4,16,0,0.0,37.0,1.2,16.0,37.0,35.73,24.73
2016,3,4,16,15,0.0,31.5,1.1,16.0,31.5,30.41,20.27
2016,3,4,16,30,0.0,26.0,1.0,16.0,26.0,25.09,15.77
2016,3,4,16,45,0.0,21.0,0.95,16.0,21.0,20.26,11.62
2016,3,4,17,0,0.0,16.0,0.9,16.0,16.0,15.43,7.43
2016,3,4,17,15,0.0,11.0,0.95,15.5,11.0,10.6,3.23
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,14.5,9.5,9.34,0.0
2016,3,5,7,0,0.0,19.0,3.1,15.0,19.0,18.34,7.75
2016,3,5,7,15,0.0,37.0,3.2,15.0,37.0,35.95,24.02
2016,3,5,7,30,0.0,55.0,3.3,15.0,55.0,53.73,39.55
2016,3,5,7,45,0.0,75.0,3.45,15.5,75.0,73.58,56.58
2016,3,5,8,0,0.0,95.0,3.6,16.0,95.0,93.47,73.36
2016,3,5,8,15,5.0,113.5,3.6,16.0,115.5,113.92,90.43
2016,3,5,8,30,10.0,132.0,3.6,16.0,136.0,134.94,107.78
2016,3,5,8,45,5.0,117.5,3.65,16.0,119.5,117.59,93.16
2016,3,5,9,0,0.0,103.0,3.7,16.0,103.0,100.19,78.45
2016,3,5,9,15,0.0,123.5,3.75,16.0,123.5,120.58,95.09
2016,3,5,9,30,0.0,144.0,3.8,16.0,144.0,141.06,111.62
2016,3,5,9,45,0.0,140.5,3.9,16.5,140.5,137.37,108.09
2016,3,5,10,0,0.0,137.0,4.0,17.0,137.0,133.75,104.7
2016,3,5,10,15,0.0,117.5,4.25,17.5,117.5,114.24,88.45
2016,3,5,10,30,0.0,98.0,4.5,18.0,98.0,94.93,72.45
2016,3,5,10,45,0.0,122.0,4.75,18.5,122.0,118.67,91.46
2016,3,5,11,0,0.0,146.0,5.0,19.0,146.0,142.56,110.37
2016,3,5,11,15,0.0,145.0,5.1,19.0,145.0,141.55,109.42
2016,3,5,11,30,0.0,144.0,5.2,19.0,144.0,140.54,108.53
2016,3,5,11,45,0.0,146.0,5.3,19.5,146.0,142.53,109.86
2016,3,5,12,0,0.0,148.0,5.4,20.0,148.0,144.52,111.2
2016,3,5,12,15,80.0,253.0,5.35,19.5,311.5,329.63,260.51
2016,3,5,12,30,160.0,358.0,5.3,19.0,475.0,523.12,410.73
2016,3,5,12,45,214.0,349.0,5.3,19.0,504.0,560.1,439.91
2016,3,5,13,0,268.0,340.0,5.3,19.0,533.0,604.33,474.69
2016,3,5,13,15,276.0,327.0,5.35,18.5,522.5,593.39,468.01
2016,3,5,13,30,284.0,314.0,5.4,18.0,512.0,581.1,460.5
2016,3,5,13,45,146.0,262.5,5.5,18.0,364.0,397.13,316.67
2016,3,5,14,0,8.0,211.0,5.6,18.0,216.0,214.79,169.05
2016,3,5,14,15,4.0,125.0,5.85,17.5,127.5,124.77,97.14
2016,3,5,14,30,0.0,39.0,6.1,17.0,39.0,37.7,25.72
2016,3,5,14,45,0.0,38.0,6.35,17.0,38.0,36.72,24.99
2016,3,5,15,0,0.0,37.0,6.6,17.0,37.0,35.75,24.25
2016,3,5,15,15,0.0,23.0,6.75,16.5,23.0,22.21,13.02
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,11.0,7.05,16.0,11.0,10.61,3.34
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.54,5.0
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.61,3.39
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.68,1.76
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.75,0.1
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,18.0,1.5,11.5,24.0,23.29,0.0
2016,3,6,7,0,145.0,36.0,1.6,12.0,48.0,58.7,33.31
2016,3,6,7,15,257.0,51.5,1.8,12.0,92.0,107.01,73.09
2016,3,6,7,30,369.0,67.0,2.0,12.0,136.0,166.82,122.73
2016,3,6,7,45,452.5,76.0,2.25,12.5,186.5,223.58,171.99
2016,3,6,8,0,536.0,85.0,2.5,13.0,237.0,290.67,230.03
2016,3,6,8,15,586.5,92.5,2.6,13.0,287.0,349.58,281.63
2016,3,6,8,30,637.0,100.0,2.7,13.0,337.0,412.67,335.57
2016,3,6,8,45,676.5,104.5,2.85,13.5,386.0,470.63,383.71
2016,3,6,9,0,716.0,109.0,3.0,14.0,435.0,530.76,432.26
2016,3,6,9,15,740.5,113.0,3.05,14.0,479.0,582.96,473.96
2016,3,6,9,30,765.0,117.0,3.1,14.0,523.0,635.2,514.75
2016,3,6,9,45,785.0,119.5,3.2,14.5,562.0,682.41,550.06
2016,3,6,10,0,805.0,122.0,3.3,15.0,601.0,726.51,581.87
2016,3,6,10,15,559.5,204.5,3.3,15.0,545.5,654.33,522.86
2016,3,6,10,30,314.0,287.0,3.3,15.0,490.0,558.62,444.69
2016,3,6,10,45,580.5,209.0,3.35,15.0,602.5,708.63,564.32
2016,3,6,11,0,847.0,131.0,3.4,15.0,715.0,861.98,676.96
2016,3,6,11,15,427.5,175.0,3.4,15.0,470.0,565.13,453.39
2016,3,6,11,30,8.0,219.0,3.4,15.0,225.0,223.12,175.71
2016,3,6,11,45,58.0,286.0,3.45,15.0,328.5,344.83,274.12
2016,3,6,12,0,108.0,353.0,3.5,15.0,432.0,462.31,365.47
2016,3,6,12,15,257.0,333.0,3.55,15.0,521.5,591.71,467.58
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,702.34,553.27
2016,3,6,12,45,241.0,324.0,3.7,15.0,501.0,566.07,447.27
2016,3,6,13,0,76.0,335.0,3.8,15.0,391.0,413.39,326.68
2016,3,6,13,15,75.0,328.5,3.85,15.0,383.0,404.58,320.71
2016,3,6,13,30,74.0,322.0,3.9,15.0,375.0,395.55,314.06
2016,3,6,13,45,240.0,296.5,3.95,15.0,457.0,520.05,415.67
2016,3,6,14,0,406.0,271.0,4.0,15.0,539.0,619.51,495.42
2016,3,6,14,15,242.5,272.5,4.05,15.0,431.0,482.72,387.23
2016,3,6,14,30,79.0,274.0,4.1,15.0,323.0,340.62,272.9
2016,3,6,14,45,82.5,258.5,4.15,15.0,306.5,324.03,260.83
2016,3,6,15,0,86.0,243.0,4.2,15.0,290.0,307.02,247.92
2016,3,6,15,15,94.5,225.0,4.1,14.5,273.0,290.04,235.33
2016,3,6,15,30,103.0,207.0,4.0,14.0,256.0,272.17,221.77
2016,3,6,15,45,51.5,159.0,3.95,14.0,183.5,188.78,153.19
2016,3,6,16,0,0.0,111.0,3.9,14.0,111.0,108.52,86.27
2016,3,6,16,15,0.0,95.5,3.75,13.5,95.5,93.18,73.77
2016,3,6,16,30,0.0,80.0,3.6,13.0,80.0,77.88,61.03
2016,3,6,16,45,0.0,64.0,3.45,12.5,64.0,62.12,47.65
2016,3,6,17,0,0.0,48.0,3.3,12.0,48.0,46.39,34.09
2016,3,6,17,15,0.0,34.5,3.3,12.0,34.5,33.32,22.57
2016,3,6,17,30,0.0,21.0,3.3,12.0,21.0,20.26,10.97
2016,3,6,17,45,0.0,10.5,3.3,12.0,10.5,10.12,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,2.0,15.0,1.7,8.5,15.0,14.64,0.0
2016,3,7,7,0,4.0,30.0,1.8,9.0,30.0,29.83,17.75
2016,3,7,7,15,24.5,50.5,1.95,9.0,54.5,55.47,40.36
2016,3,7,7,30,45.0,71.0,2.1,9.0,79.0,82.91,64.13
2016,3,7,7,45,56.0,92.5,2.3,9.5,106.0,110.79,88.51
2016,3,7,8,0,67.0,114.0,2.5,10.0,133.0,139.9,113.68
2016,3,7,8,15,75.0,135.0,2.6,10.0,160.0,168.39,138.19
2016,3,7,8,30,83.0,156.0,2.7,10.0,187.0,197.68,163.01
2016,3,7,8,45,211.5,167.5,2.85,10.0,261.5,289.41,240.14
2016,3,7,9,0,340.0,179.0,3.0,10.0,336.0,385.19,319.66
2016,3,7,9,15,593.0,133.0,3.0,10.0,438.0,516.18,427.82
2016,3,7,9,30,846.0,87.0,3.0,10.0,540.0,657.03,540.86
2016,3,7,9,45,754.0,120.0,3.0,10.5,545.0,664.1,543.01
2016,3,7,10,0,662.0,153.0,3.0,11.0,550.0,660.28,537.24
2016,3,7,10,15,782.0,123.5,3.0,11.0,616.5,740.25,598.21
2016,3,7,10,30,902.0,94.0,3.0,11.0,683.0,822.58,657.31
2016,3,7,10,45,629.0,199.0,3.05,11.5,617.0,742.56,594.46
2016,3,7,11,0,356.0,304.0,3.1,12.0,551.0,629.12,501.73
2016,3,7,11,15,357.5,310.5,3.15,12.0,564.0,644.38,513.71
2016,3,7,11,30,359.0,317.0,3.2,12.0,577.0,658.28,523.84
2016,3,7,11,45,179.5,171.0,3.3,12.0,301.0,344.75,281.19
2016,3,7,12,0,0.0,25.0,3.4,12.0,25.0,24.18,14.63
2016,3,7,12,15,2.5,111.5,3.45,12.0,114.0,110.51,86.72
2016,3,7,12,30,5.0,198.0,3.5,12.0,203.0,199.18,159.09
2016,3,7,12,45,17.0,244.0,3.6,12.0,257.0,256.67,205.69
2016,3,7,13,0,29.0,290.0,3.7,12.0,311.0,323.3,259.0
2016,3,7,13,15,107.0,315.0,3.7,12.0,390.5,426.15,342.48
2016,3,7,13,30,185.0,340.0,3.7,12.0,470.0,517.81,415.37
2016,3,7,13,45,92.5,250.5,3.7,12.0,315.5,340.19,274.86
2016,3,7,14,0,0.0,161.0,3.7,12.0,161.0,157.59,125.39
2016,3,7,14,15,3.0,178.0,3.7,12.0,180.0,177.14,142.02
2016,3,7,14,30,6.0,195.0,3.7,12.0,199.0,196.7,158.34
2016,3,7,14,45,118.0,220.5,3.7,12.0,286.0,314.85,257.74
2016,3,7,15,0,230.0,246.0,3.7,12.0,373.0,413.4,338.58
2016,3,7,15,15,213.0,233.0,3.5,12.0,343.5,379.33,310.74
2016,3,7,15,30,196.0,220.0,3.3,12.0,314.0,346.17,283.9
2016,3,7,15,45,402.5,167.0,3.15,12.0,335.5,402.64,331.34
2016,3,7,16,0,609.0,114.0,3.0,12.0,357.0,430.98,353.13
2016,3,7,16,15,563.5,106.0,2.55,11.5,308.0,370.15,301.17
2016,3,7,16,30,518.0,98.0,2.1,11.0,259.0,311.44,250.34
2016,3,7,16,45,466.5,85.5,1.7,11.0,210.5,251.86,197.74
2016,3,7,17,0,415.0,73.0,1.3,11.0,162.0,197.35,149.04
2016,3,7,17,15,319.0,59.0,1.25,10.5,116.5,136.72,97.67
2016,3,7,17,30,223.0,45.0,1.2,10.0,71.0,87.02,56.67
2016,3,7,17,45,111.5,22.5,1.15,9.5,35.5,36.44,12.21
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.0,16.5,1.2,8.0,31.0,30.28,0.0
2016,3,8,7,0,312.0,33.0,1.2,9.0,62.0,82.11,47.08
2016,3,8,7,15,419.0,43.5,1.3,9.5,109.5,133.73,90.21
2016,3,8,7,30,526.0,54.0,1.4,10.0,157.0,197.56,144.73
2016,3,8,7,45,587.0,62.0,1.5,10.5,208.0,256.02,197.18
2016,3,8,8,0,648.0,70.0,1.6,11.0,259.0,320.5,254.08
2016,3,8,8,15,689.5,75.5,1.6,11.5,309.5,379.63,305.49
2016,3,8,8,30,731.0,81.0,1.6,12.0,360.0,441.79,357.64
2016,3,8,8,45,746.0,89.5,1.6,12.5,406.0,495.91,401.68
2016,3,8,9,0,761.0,98.0,1.6,13.0,452.0,549.75,443.86
2016,3,8,9,15,782.0,101.5,1.6,13.0,495.5,599.95,482.9
2016,3,8,9,30,803.0,105.0,1.6,13.0,539.0,651.04,521.51
2016,3,8,9,45,766.0,118.0,1.65,13.5,555.5,672.87,536.28
2016,3,8,10,0,729.0,131.0,1.7,14.0,572.0,688.08,545.99
2016,3,8,10,15,638.5,173.5,1.75,14.0,574.5,688.71,544.2
2016,3,8,10,30,548.0,216.0,1.8,14.0,577.0,678.25,534.28
2016,3,8,10,45,590.0,211.0,1.9,14.0,612.5,722.24,567.47
2016,3,8,11,0,632.0,206.0,2.0,14.0,648.0,769.17,601.86
2016,3,8,11,15,604.5,223.0,2.0,14.0,653.5,775.42,604.63
2016,3,8,11,30,577.0,240.0,2.0,14.0,659.0,776.15,603.95
2016,3,8,11,45,516.0,267.5,2.0,14.0,646.0,757.97,588.94
2016,3,8,12,0,455.0,295.0,2.0,14.0,633.0,736.35,571.63
2016,3,8,12,15,313.0,330.0,1.95,14.0,563.0,639.75,498.05
2016,3,8,12,30,171.0,365.0,1.9,14.0,493.0,541.13,421.82
2016,3,8,12,45,97.5,323.5,1.85,14.0,396.5,420.58,330.5
2016,3,8,13,0,24.0,282.0,1.8,14.0,300.0,301.84,237.63
2016,3,8,13,15,20.0,266.0,1.85,14.0,280.5,281.61,222.5
2016,3,8,13,30,16.0,250.0,1.9,14.0,261.0,261.49,206.93
2016,3,8,13,45,13.0,234.5,2.0,14.0,243.5,242.87,192.54
2016,3,8,14,0,10.0,219.0,2.1,14.0,226.0,224.4,178.16
2016,3,8,14,15,71.5,253.5,2.15,13.5,298.0,314.81,252.62
2016,3,8,14,30,133.0,288.0,2.2,13.0,370.0,403.0,323.49
2016,3,8,14,45,242.5,257.0,2.3,13.0,396.0,449.78,362.81
2016,3,8,15,0,352.0,226.0,2.4,13.0,422.0,480.96,389.64
2016,3,8,15,15,176.0,190.0,2.2,12.5,288.0,309.91,252.77
2016,3,8,15,30,0.0,154.0,2.0,12.0,154.0,151.39,121.58
2016,3,8,15,45,82.5,161.5,1.8,12.0,195.0,208.27,170.37
2016,3,8,16,0,165.0,169.0,1.6,12.0,236.0,257.99,211.05
2016,3,8,16,15,154.0,148.5,1.35,11.5,204.5,223.07,181.82
2016,3,8,16,30,143.0,128.0,1.1,11.0,173.0,189.08,153.17
2016,3,8,16,45,128.5,106.0,0.85,11.0,141.0,153.33,122.33
2016,3,8,17,0,114.0,84.0,0.6,11.0,109.0,119.1,92.43
2016,3,8,17,15,89.5,63.0,0.55,10.5,79.5,85.26,63.3
2016,3,8,17,30,65.0,42.0,0.5,10.0,50.0,54.23,36.64
2016,3,8,17,45,32.5,21.0,0.5,10.0,25.0,24.79,8.93
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.0,16.5,1.75,10.5,31.5,30.33,0.0
2016,3,9,7,0,296.0,33.0,1.9,11.0,63.0,80.86,47.06
2016,3,9,7,15,396.5,43.5,1.95,11.0,108.0,130.59,88.48
2016,3,9,7,30,497.0,54.0,2.0,11.0,153.0,191.82,141.09
2016,3,9,7,45,248.5,56.5,2.15,11.5,106.0,142.28,110.4
2016,3,9,8,0,0.0,59.0,2.3,12.0,59.0,57.02,43.4
2016,3,9,8,15,0.0,70.5,2.35,12.5,70.5,68.2,52.89
2016,3,9,8,30,0.0,82.0,2.4,13.0,82.0,79.47,62.21
2016,3,9,8,45,18.5,134.5,2.5,13.5,143.0,141.77,114.25
2016,3,9,9,0,37.0,187.0,2.6,14.0,204.0,211.13,170.87
2016,3,9,9,15,170.0,208.5,2.6,14.5,299.5,323.19,262.65
2016,3,9,9,30,303.0,230.0,2.6,15.0,395.0,447.6,361.26
2016,3,9,9,45,488.5,191.0,2.6,15.5,479.0,555.38,446.13
2016,3,9,10,0,674.0,152.0,2.6,16.0,563.0,672.51,535.57
2016,3,9,10,15,589.0,193.5,2.6,16.0,566.0,670.68,530.98
2016,3,9,10,30,504.0,235.0,2.6,16.0,569.0,665.01,524.08
2016,3,9,10,45,408.0,277.0,2.6,16.5,554.0,636.45,499.25
2016,3,9,11,0,312.0,319.0,2.6,17.0,539.0,609.91,475.65
2016,3,9,11,15,331.0,323.0,2.6,17.0,561.0,636.81,495.6
2016,3,9,11,30,350.0,327.0,2.6,17.0,583.0,663.01,514.57
2016,3,9,11,45,347.5,332.0,2.6,17.5,589.0,670.17,518.24
2016,3,9,12,0,345.0,337.0,2.6,18.0,595.0,675.84,521.0
2016,3,9,12,15,239.0,351.5,2.6,18.0,530.0,588.07,454.51
2016,3,9,12,30,133.0,366.0,2.6,18.0,465.0,508.22,392.89
2016,3,9,12,45,122.0,360.5,2.65,18.5,450.5,491.64,380.25
2016,3,9,13,0,111.0,355.0,2.7,19.0,436.0,465.95,360.59
2016,3,9,13,15,84.5,336.0,2.65,19.0,397.5,420.79,326.32
2016,3,9,13,30,58.0,317.0,2.6,19.0,359.0,376.21,292.24
2016,3,9,13,45,63.0,310.0,2.6,19.0,354.0,371.77,289.56
2016,3,9,14,0,68.0,303.0,2.6,19.0,349.0,366.92,286.43
2016,3,9,14,15,129.0,296.5,2.55,19.0,378.5,413.33,323.9
2016,3,9,14,30,190.0,290.0,2.5,19.0,408.0,448.03,351.87
2016,3,9,14,45,116.5,260.5,2.45,19.0,331.5,356.85,280.99
2016,3,9,15,0,43.0,231.0,2.4,19.0,255.0,264.8,208.53
2016,3,9,15,15,36.5,210.5,2.2,18.5,230.0,237.42,187.8
2016,3,9,15,30,30.0,190.0,2.0,18.0,205.0,210.59,167.05
2016,3,9,15,45,53.5,179.0,1.85,18.0,202.5,210.91,167.99
2016,3,9,16,0,77.0,168.0,1.7,18.0,200.0,208.96,166.68
2016,3,9,16,15,67.5,148.0,1.5,17.5,173.0,180.19,143.52
2016,3,9,16,30,58.0,128.0,1.3,17.0,146.0,152.37,120.85
2016,3,9,16,45,49.5,106.0,1.1,16.5,119.5,123.77,97.16
2016,3,9,17,0,41.0,84.0,0.9,16.0,93.0,96.13,73.89
2016,3,9,17,15,25.0,62.5,0.9,15.5,68.0,68.3,50.51
2016,3,9,17,30,9.0,41.0,0.9,15.0,43.0,41.62,28.07
2016,3,9,17,45,4.5,23.5,0.9,14.5,24.5,23.29,9.52
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,2.5,12.5,9.5,9.16,0.0
2016,3,10,7,0,0.0,19.0,2.7,13.0,19.0,18.33,9.21
2016,3,10,7,15,0.0,33.0,2.8,13.5,33.0,31.86,21.15
2016,3,10,7,30,0.0,47.0,2.9,14.0,47.0,45.42,32.96
2016,3,10,7,45,0.0,61.5,3.0,14.5,61.5,59.62,45.16
2016,3,10,8,0,0.0,76.0,3.1,15.0,76.0,73.84,57.16
2016,3,10,8,15,0.0,91.0,3.3,15.5,91.0,88.61,69.4
2016,3,10,8,30,0.0,106.0,3.5,16.0,106.0,103.41,81.45
2016,3,10,8,45,21.0,149.0,3.7,16.5,159.0,157.85,126.24
2016,3,10,9,0,42.0,192.0,3.9,17.0,212.0,219.28,175.91
2016,3,10,9,15,21.0,163.5,4.0,17.0,173.5,173.86,138.37
2016,3,10,9,30,0.0,135.0,4.1,17.0,135.0,131.78,103.37
2016,3,10,9,45,18.0,192.5,4.2,17.5,204.0,202.45,160.61
2016,3,10,10,0,36.0,250.0,4.3,18.0,273.0,281.9,223.4
2016,3,10,10,15,18.0,157.0,4.3,18.0,168.5,171.43,134.76
2016,3,10,10,30,0.0,64.0,4.3,18.0,64.0,61.92,45.34
2016,3,10,10,45,43.0,197.0,4.3,18.5,228.0,234.65,185.68
2016,3,10,11,0,86.0,330.0,4.3,19.0,392.0,413.68,324.39
2016,3,10,11,15,130.0,345.0,4.2,19.0,440.0,478.15,373.51
2016,3,10,11,30,174.0,360.0,4.1,19.0,488.0,535.36,416.98
2016,3,10,11,45,173.5,364.0,4.1,19.5,493.0,541.2,420.04
2016,3,10,12,0,173.0,368.0,4.1,20.0,498.0,546.32,422.83
2016,3,10,12,15,86.5,260.0,4.05,20.0,325.0,351.78,274.72
2016,3,10,12,30,0.0,152.0,4.0,20.0,152.0,148.43,113.69
2016,3,10,12,45,47.0,252.0,3.95,20.0,287.0,298.94,233.71
2016,3,10,13,0,94.0,352.0,3.9,20.0,422.0,447.58,347.66
2016,3,10,13,15,48.5,268.0,3.75,19.5,304.5,316.19,246.72
2016,3,10,13,30,3.0,184.0,3.6,19.0,187.0,183.11,142.03
2016,3,10,13,45,1.5,138.0,3.45,19.0,139.5,135.76,104.65
2016,3,10,14,0,0.0,92.0,3.3,19.0,92.0,89.07,67.18
2016,3,10,14,15,0.0,93.5,3.1,19.0,93.5,90.51,68.5
2016,3,10,14,30,0.0,95.0,2.9,19.0,95.0,91.98,69.83
2016,3,10,14,45,0.0,57.0,2.75,19.0,57.0,55.12,39.86
2016,3,10,15,0,0.0,19.0,2.6,19.0,19.0,18.35,9.6
2016,3,10,15,15,0.0,25.0,2.35,18.5,25.0,24.15,14.51
2016,3,10,15,30,0.0,31.0,2.1,18.0,31.0,29.94,19.45
2016,3,10,15,45,0.0,80.5,1.9,18.0,80.5,77.85,59.43
2016,3,10,16,0,0.0,130.0,1.7,18.0,130.0,127.53,100.44
2016,3,10,16,15,0.0,112.5,1.5,17.5,112.5,110.15,86.46
2016,3,10,16,30,0.0,95.0,1.3,17.0,95.0,92.82,72.4
2016,3,10,16,45,0.0,78.0,1.15,16.5,78.0,76.04,58.54
2016,3,10,17,0,0.0,61.0,1.0,16.0,61.0,59.3,44.44
2016,3,10,17,15,0.0,44.5,1.05,15.5,44.5,43.1,30.54
2016,3,10,17,30,0.0,28.0,1.1,15.0,28.0,27.03,16.61
2016,3,10,17,45,0.0,16.0,1.2,15.0,16.0,15.44,4.97
2016,3,10,18,0,0.0,4.0,1.3,15.0,4.0,3.93,0.0
2016,3,10,18,15,0.0,2.0,1.4,14.5,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,4.8,13.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.0,13.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,8.0,4.9,12.5,8.0,7.71,0.87
2016,3,11,7,30,0.0,11.0,4.8,12.0,11.0,10.6,3.45
2016,3,11,7,45,0.0,14.5,4.7,12.0,14.5,13.98,6.42
2016,3,11,8,0,0.0,18.0,4.6,12.0,18.0,17.36,9.36
2016,3,11,8,15,0.0,21.5,4.55,12.0,21.5,20.75,12.26
2016,3,11,8,30,0.0,25.0,4.5,12.0,25.0,24.13,15.14
2016,3,11,8,45,0.0,42.5,4.45,12.5,42.5,41.05,29.51
2016,3,11,9,0,0.0,60.0,4.4,13.0,60.0,57.99,43.71
2016,3,11,9,15,0.0,50.5,4.45,13.0,50.5,48.81,35.81
2016,3,11,9,30,0.0,41.0,4.5,13.0,41.0,39.62,27.95
2016,3,11,9,45,162.5,154.5,4.6,13.5,255.0,280.95,231.71
2016,3,11,10,0,325.0,268.0,4.7,14.0,469.0,530.11,430.28
2016,3,11,10,15,231.5,294.5,4.9,14.0,441.5,489.69,395.49
2016,3,11,10,30,138.0,321.0,5.1,14.0,414.0,449.74,361.42
2016,3,11,10,45,155.0,333.5,5.3,14.5,441.5,481.11,385.63
2016,3,11,11,0,172.0,346.0,5.5,15.0,469.0,512.74,409.68
2016,3,11,11,15,87.5,262.0,5.55,14.5,324.5,351.62,282.39
2016,3,11,11,30,3.0,178.0,5.6,14.0,180.0,177.09,140.12
2016,3,11,11,45,6.0,200.5,5.65,14.0,205.0,202.46,160.88
2016,3,11,12,0,9.0,223.0,5.7,14.0,230.0,227.98,181.47
2016,3,11,12,15,119.0,296.0,5.6,14.0,386.5,420.03,338.02
2016,3,11,12,30,229.0,369.0,5.5,14.0,543.0,598.55,478.08
2016,3,11,12,45,369.0,321.5,5.4,14.0,598.0,680.7,544.38
2016,3,11,13,0,509.0,274.0,5.3,14.0,653.0,759.22,607.02
2016,3,11,13,15,335.0,312.0,5.4,14.0,559.5,631.8,506.32
2016,3,11,13,30,161.0,350.0,5.5,14.0,466.0,508.72,407.11
2016,3,11,13,45,91.5,304.0,5.65,14.0,369.5,389.05,312.75
2016,3,11,14,0,22.0,258.0,5.8,14.0,273.0,273.99,219.55
2016,3,11,14,15,136.0,273.0,5.7,13.5,359.0,393.59,319.89
2016,3,11,14,30,250.0,288.0,5.6,13.0,445.0,498.54,406.28
2016,3,11,14,45,125.0,208.5,5.55,13.0,287.0,307.43,251.62
2016,3,11,15,0,0.0,129.0,5.5,13.0,129.0,125.71,99.84
2016,3,11,15,15,20.5,164.5,5.25,12.5,174.5,174.74,141.71
2016,3,11,15,30,41.0,200.0,5.0,12.0,220.0,227.54,186.21
2016,3,11,15,45,20.5,136.5,4.8,12.0,146.5,145.06,117.63
2016,3,11,16,0,0.0,73.0,4.6,12.0,73.0,70.58,54.78
2016,3,11,16,15,0.0,63.5,4.35,11.5,63.5,61.37,47.2
2016,3,11,16,30,0.0,54.0,4.1,11.0,54.0,52.17,39.47
2016,3,11,16,45,0.0,44.0,3.9,11.0,44.0,42.49,31.12
2016,3,11,17,0,0.0,34.0,3.7,11.0,34.0,32.82,22.67
2016,3,11,17,15,0.0,25.0,3.55,10.5,25.0,24.12,15.02
2016,3,11,17,30,0.0,16.0,3.4,10.0,16.0,15.43,7.31
2016,3,11,17,45,0.0,9.0,3.3,10.0,9.0,8.67,0.63
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,1.85,9.5,15.5,14.96,3.16
2016,3,12,7,0,0.0,31.0,2.1,10.0,31.0,29.99,19.25
2016,3,12,7,15,0.0,52.5,2.25,10.0,52.5,51.21,38.05
2016,3,12,7,30,0.0,74.0,2.4,10.0,74.0,72.5,56.78
2016,3,12,7,45,7.5,95.0,2.6,10.5,97.5,95.8,76.72
2016,3,12,8,0,15.0,116.0,2.8,11.0,121.0,119.99,97.17
2016,3,12,8,15,23.0,135.5,2.9,11.0,144.0,143.7,117.16
2016,3,12,8,30,31.0,155.0,3.0,11.0,167.0,171.58,140.42
2016,3,12,8,45,29.0,171.0,3.2,11.5,183.5,188.42,153.89
2016,3,12,9,0,27.0,187.0,3.4,12.0,200.0,200.78,163.45
2016,3,12,9,15,41.5,212.0,3.45,12.0,234.5,241.52,196.71
2016,3,12,9,30,56.0,237.0,3.5,12.0,269.0,279.26,227.13
2016,3,12,9,45,50.5,249.5,3.6,12.5,279.5,290.51,235.09
2016,3,12,10,0,45.0,262.0,3.7,13.0,290.0,301.27,242.65
2016,3,12,10,15,33.5,258.5,3.75,13.0,280.0,289.8,232.76
2016,3,12,10,30,22.0,255.0,3.8,13.0,270.0,270.73,216.88
2016,3,12,10,45,47.5,292.0,3.85,13.5,326.0,338.83,270.97
2016,3,12,11,0,73.0,329.0,3.9,14.0,382.0,401.44,319.57
2016,3,12,11,15,64.0,330.5,3.9,14.0,378.0,396.39,314.83
2016,3,12,11,30,55.0,332.0,3.9,14.0,374.0,390.85,309.99
2016,3,12,11,45,47.0,327.0,3.9,14.0,363.0,378.78,300.22
2016,3,12,12,0,39.0,322.0,3.9,14.0,352.0,366.43,290.28
2016,3,12,12,15,25.0,281.0,3.95,14.0,300.0,309.96,245.82
2016,3,12,12,30,11.0,240.0,4.0,14.0,248.0,247.05,195.83
2016,3,12,12,45,11.0,241.0,4.05,14.0,249.5,248.03,196.82
2016,3,12,13,0,11.0,242.0,4.1,14.0,251.0,248.97,197.69
2016,3,12,13,15,5.5,130.5,4.2,14.0,135.0,131.88,103.45
2016,3,12,13,30,0.0,19.0,4.3,14.0,19.0,18.37,9.71
2016,3,12,13,45,19.0,151.0,4.4,14.0,164.5,167.29,133.43
2016,3,12,14,0,38.0,283.0,4.5,14.0,310.0,320.64,256.85
2016,3,12,14,15,25.0,250.0,4.5,14.0,267.5,267.64,214.3
2016,3,12,14,30,12.0,217.0,4.5,14.0,225.0,223.37,178.77
2016,3,12,14,45,6.0,185.0,4.5,14.0,189.0,186.22,148.89
2016,3,12,15,0,0.0,153.0,4.5,14.0,153.0,149.72,119.21
2016,3,12,15,15,0.0,152.5,4.3,14.0,152.5,149.38,119.26
2016,3,12,15,30,0.0,152.0,4.1,14.0,152.0,149.09,119.33
2016,3,12,15,45,1.0,146.0,3.9,14.0,146.5,143.84,115.33
2016,3,12,16,0,2.0,140.0,3.7,14.0,141.0,138.56,111.26
2016,3,12,16,15,1.0,122.0,3.55,13.5,122.5,120.11,96.3
2016,3,12,16,30,0.0,104.0,3.4,13.0,104.0,101.81,81.24
2016,3,12,16,45,0.0,85.0,3.25,13.0,85.0,83.0,65.33
2016,3,12,17,0,0.0,66.0,3.1,13.0,66.0,64.25,49.23
2016,3,12,17,15,0.0,48.5,3.05,12.5,48.5,47.05,34.32
2016,3,12,17,30,0.0,31.0,3.0,12.0,31.0,29.94,19.34
2016,3,12,17,45,0.0,18.0,3.0,12.0,18.0,17.37,7.2
2016,3,12,18,0,0.0,5.0,3.0,12.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,20.0,2.7,13.5,20.0,19.31,6.89
2016,3,13,7,0,0.0,40.0,2.9,14.0,40.0,39.0,26.39
2016,3,13,7,15,15.0,61.0,2.9,14.0,64.5,63.05,46.85
2016,3,13,7,30,30.0,82.0,2.9,14.0,89.0,90.34,70.11
2016,3,13,7,45,40.5,104.0,2.95,14.0,116.0,117.9,93.69
2016,3,13,8,0,51.0,126.0,3.0,14.0,143.0,146.68,118.06
2016,3,13,8,15,60.5,147.0,3.0,14.0,169.5,175.11,141.86
2016,3,13,8,30,70.0,168.0,3.0,14.0,196.0,204.53,166.15
2016,3,13,8,45,35.0,119.0,3.05,14.5,133.0,137.57,110.36
2016,3,13,9,0,0.0,70.0,3.1,15.0,70.0,67.68,51.38
2016,3,13,9,15,0.0,97.0,3.15,14.5,97.0,94.0,73.33
2016,3,13,9,30,0.0,124.0,3.2,14.0,124.0,120.71,95.35
2016,3,13,9,45,0.0,73.5,3.3,14.0,73.5,71.1,54.01
2016,3,13,10,0,0.0,23.0,3.4,14.0,23.0,22.23,13.06
2016,3,13,10,15,3.5,115.0,3.45,14.0,117.5,114.43,89.8
2016,3,13,10,30,7.0,207.0,3.5,14.0,212.0,209.47,166.82
2016,3,13,10,45,3.5,186.0,3.6,14.5,189.0,185.42,146.66
2016,3,13,11,0,0.0,165.0,3.7,15.0,166.0,161.38,126.77
2016,3,13,11,15,0.0,151.5,3.75,15.0,152.0,147.89,115.8
2016,3,13,11,30,0.0,138.0,3.8,15.0,138.0,134.47,104.88
2016,3,13,11,45,0.0,122.5,3.9,15.0,122.5,119.13,92.39
2016,3,13,12,0,0.0,107.0,4.0,15.0,107.0,103.85,79.94
2016,3,13,12,15,0.5,136.5,4.05,15.0,137.0,133.45,104.04
2016,3,13,12,30,1.0,166.0,4.1,15.0,167.0,163.27,128.12
2016,3,13,12,45,9.5,219.0,4.2,15.0,226.0,224.28,177.38
2016,3,13,13,0,18.0,272.0,4.3,15.0,285.0,285.89,226.49
2016,3,13,13,15,14.0,251.0,4.25,15.0,261.5,260.66,206.4
2016,3,13,13,30,10.0,230.0,4.2,15.0,238.0,235.6,186.58
2016,3,13,13,45,15.0,242.5,4.2,15.0,254.0,252.45,200.43
