Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,20.0,255.0,4.2,15.0,270.0,269.13,214.07
2016,3,13,14,15,21.0,247.5,4.1,15.0,262.0,261.85,208.55
2016,3,13,14,30,22.0,240.0,4.0,15.0,254.0,254.47,203.03
2016,3,13,14,45,11.0,133.5,3.9,15.0,140.5,138.07,109.15
2016,3,13,15,0,0.0,27.0,3.8,15.0,27.0,26.09,16.29
2016,3,13,15,15,0.0,73.0,3.65,15.0,73.0,70.6,53.7
2016,3,13,15,30,0.0,119.0,3.5,15.0,119.0,115.89,91.51
2016,3,13,15,45,0.0,121.0,3.4,15.0,121.0,118.04,93.51
2016,3,13,16,0,0.0,123.0,3.3,15.0,123.0,120.27,95.63
2016,3,13,16,15,0.0,107.0,3.1,14.5,107.0,104.44,82.82
2016,3,13,16,30,0.0,91.0,2.9,14.0,91.0,88.66,69.85
2016,3,13,16,45,0.0,75.0,2.75,14.0,75.0,72.91,56.56
2016,3,13,17,0,0.0,59.0,2.6,14.0,59.0,57.21,43.1
2016,3,13,17,15,0.0,43.5,2.55,14.0,43.5,42.04,29.93
2016,3,13,17,30,0.0,28.0,2.5,14.0,28.0,27.03,16.81
2016,3,13,17,45,0.0,16.5,2.5,14.0,16.5,15.92,6.3
2016,3,13,18,0,0.0,5.0,2.5,14.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,2.45,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,100.5,30.5,1.8,10.5,43.0,42.29,20.63
2016,3,14,7,0,201.0,50.0,2.0,11.0,75.0,86.96,58.1
2016,3,14,7,15,278.5,66.5,2.1,11.0,119.0,133.84,97.28
2016,3,14,7,30,356.0,83.0,2.2,11.0,163.0,189.65,145.31
2016,3,14,7,45,403.0,97.5,2.3,11.5,210.0,241.67,191.15
2016,3,14,8,0,450.0,112.0,2.4,12.0,257.0,298.45,240.35
2016,3,14,8,15,527.5,106.5,2.45,12.0,304.0,354.36,288.49
2016,3,14,8,30,605.0,101.0,2.5,12.0,351.0,415.81,340.54
2016,3,14,8,45,515.0,139.5,2.55,12.5,370.0,435.37,356.39
2016,3,14,9,0,425.0,178.0,2.6,13.0,389.0,447.47,364.96
2016,3,14,9,15,335.5,215.0,2.6,13.0,390.5,443.49,360.55
2016,3,14,9,30,246.0,252.0,2.6,13.0,392.0,436.47,352.95
2016,3,14,9,45,347.0,247.5,2.6,13.5,460.0,514.51,414.46
2016,3,14,10,0,448.0,243.0,2.6,14.0,528.0,605.79,483.89
2016,3,14,10,15,420.5,265.0,2.6,14.0,542.5,622.76,494.63
2016,3,14,10,30,393.0,287.0,2.6,14.0,557.0,629.7,498.44
2016,3,14,10,45,501.0,256.5,2.6,14.0,613.5,706.53,557.34
2016,3,14,11,0,609.0,226.0,2.6,14.0,670.0,781.64,613.5
2016,3,14,11,15,621.0,228.5,2.6,14.0,690.0,806.55,630.5
2016,3,14,11,30,633.0,231.0,2.6,14.0,710.0,829.31,646.32
2016,3,14,11,45,582.0,253.5,2.6,14.5,697.5,811.22,630.44
2016,3,14,12,0,531.0,276.0,2.6,15.0,685.0,792.61,614.51
2016,3,14,12,15,527.5,277.5,2.6,15.0,684.0,792.37,614.34
2016,3,14,12,30,524.0,279.0,2.6,15.0,683.0,789.88,612.49
2016,3,14,12,45,593.0,249.5,2.65,15.0,702.5,817.96,635.01
2016,3,14,13,0,662.0,220.0,2.7,15.0,722.0,845.65,656.82
2016,3,14,13,15,598.5,237.5,2.75,15.0,684.5,798.07,621.86
2016,3,14,13,30,535.0,255.0,2.8,15.0,647.0,748.33,585.59
2016,3,14,13,45,510.5,255.0,2.85,15.0,619.5,715.61,562.38
2016,3,14,14,0,486.0,255.0,2.9,15.0,592.0,681.99,538.14
2016,3,14,14,15,634.0,198.5,2.9,15.0,618.0,727.91,576.26
2016,3,14,14,30,782.0,142.0,2.9,15.0,644.0,760.23,602.51
2016,3,14,14,45,765.0,138.5,2.95,15.0,606.0,715.95,570.79
2016,3,14,15,0,748.0,135.0,3.0,15.0,568.0,670.44,537.28
2016,3,14,15,15,725.0,130.5,2.95,14.5,524.5,619.02,499.07
2016,3,14,15,30,702.0,126.0,2.9,14.0,481.0,567.46,459.77
2016,3,14,15,45,671.5,120.0,2.9,14.0,433.5,510.32,414.38
2016,3,14,16,0,641.0,114.0,2.9,14.0,386.0,454.43,368.78
2016,3,14,16,15,598.5,107.0,2.65,13.5,336.0,393.6,318.25
2016,3,14,16,30,556.0,100.0,2.4,13.0,286.0,335.97,269.08
2016,3,14,16,45,493.5,90.5,2.15,12.5,235.0,271.08,213.31
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,214.15,163.51
2016,3,14,17,15,342.5,67.5,1.8,11.5,136.5,153.61,111.84
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,103.13,69.83
2016,3,14,17,45,144.5,34.5,1.65,10.5,52.5,54.46,30.62
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,16.54,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,8.0,14.0,14.39,0.0
2016,3,15,6,45,188.5,28.5,1.15,8.5,50.5,51.56,25.71
2016,3,15,7,0,326.0,45.0,1.2,9.0,87.0,103.49,67.28
2016,3,15,7,15,416.0,56.0,1.25,9.5,135.5,156.17,111.65
2016,3,15,7,30,506.0,67.0,1.3,10.0,184.0,218.39,165.48
2016,3,15,7,45,574.5,72.5,1.4,11.0,236.5,277.39,217.2
2016,3,15,8,0,643.0,78.0,1.5,12.0,289.0,343.14,273.61
2016,3,15,8,15,682.0,83.5,1.6,12.5,340.0,401.92,323.85
2016,3,15,8,30,721.0,89.0,1.7,13.0,391.0,463.46,374.76
2016,3,15,8,45,753.5,91.5,1.8,13.5,439.5,519.67,420.11
2016,3,15,9,0,786.0,94.0,1.9,14.0,488.0,577.99,465.71
2016,3,15,9,15,805.5,97.5,1.95,14.5,532.0,629.88,504.83
2016,3,15,9,30,825.0,101.0,2.0,15.0,576.0,681.18,542.42
2016,3,15,9,45,841.0,102.5,2.15,15.5,614.0,726.86,574.29
2016,3,15,10,0,857.0,104.0,2.3,16.0,652.0,771.05,604.46
2016,3,15,10,15,867.5,106.0,2.35,16.0,684.0,809.66,630.8
2016,3,15,10,30,878.0,108.0,2.4,16.0,716.0,841.62,652.35
2016,3,15,10,45,781.0,153.0,2.5,16.5,708.0,837.76,647.97
2016,3,15,11,0,684.0,198.0,2.6,17.0,700.0,819.35,633.82
2016,3,15,11,15,669.5,211.0,2.65,17.0,711.0,833.09,643.33
2016,3,15,11,30,655.0,224.0,2.7,17.0,722.0,843.61,650.05
2016,3,15,11,45,782.5,167.5,2.75,17.5,769.0,906.46,692.9
2016,3,15,12,0,910.0,111.0,2.8,18.0,816.0,958.37,726.68
2016,3,15,12,15,760.5,180.5,2.85,18.0,770.0,907.36,691.63
2016,3,15,12,30,611.0,250.0,2.9,18.0,724.0,842.13,645.45
2016,3,15,12,45,621.0,240.5,2.95,18.0,718.0,837.8,643.86
2016,3,15,13,0,631.0,231.0,3.0,18.0,712.0,830.66,639.84
2016,3,15,13,15,770.0,167.0,3.0,18.0,742.0,877.34,674.1
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,907.64,695.39
2016,3,15,13,45,903.5,101.0,3.0,18.0,749.0,881.63,677.82
2016,3,15,14,0,898.0,99.0,3.0,18.0,726.0,852.53,658.57
2016,3,15,14,15,889.0,97.5,2.95,17.5,695.0,818.26,636.51
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,781.44,612.46
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,738.66,583.0
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,696.97,554.04
2016,3,15,15,15,837.5,88.5,2.7,16.5,547.0,647.16,517.35
2016,3,15,15,30,820.0,86.0,2.5,16.0,504.0,596.45,478.52
2016,3,15,15,45,796.5,82.0,2.4,16.0,456.5,540.16,433.93
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,484.15,388.35
2016,3,15,16,15,738.0,73.5,2.0,15.5,358.0,422.94,337.53
2016,3,15,16,30,703.0,69.0,1.7,15.0,307.0,363.88,287.0
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,301.4,232.73
2016,3,15,17,0,606.0,57.0,1.2,14.0,204.0,242.92,180.75
2016,3,15,17,15,524.5,48.5,1.2,13.0,153.5,178.79,125.53
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,123.69,78.75
2016,3,15,17,45,304.5,28.0,1.2,11.5,62.5,67.63,34.78
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,25.63,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,8.36,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,6.88,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,19.79,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.0,56.5,59.56,29.95
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,114.91,73.17
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,169.13,119.17
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,233.09,174.83
2016,3,16,7,45,634.0,65.5,1.6,12.5,249.0,292.7,227.97
2016,3,16,8,0,689.0,72.0,1.8,13.0,302.0,357.53,284.5
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.5,416.85,335.26
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,479.1,386.72
2016,3,16,8,45,789.0,86.0,2.1,14.5,454.0,536.22,432.63
2016,3,16,9,0,815.0,90.0,2.2,15.0,503.0,593.92,477.56
2016,3,16,9,15,834.0,93.0,2.25,15.5,547.0,646.24,516.91
2016,3,16,9,30,853.0,96.0,2.3,16.0,591.0,697.84,554.41
2016,3,16,9,45,867.0,98.5,2.35,16.5,630.0,744.21,585.67
2016,3,16,10,0,881.0,101.0,2.4,17.0,669.0,785.26,612.68
2016,3,16,10,15,891.0,102.5,2.4,17.0,700.5,823.36,638.16
2016,3,16,10,30,901.0,104.0,2.4,17.0,732.0,859.0,661.72
2016,3,16,10,45,908.0,105.5,2.45,17.5,757.0,889.41,680.69
2016,3,16,11,0,915.0,107.0,2.5,18.0,782.0,916.82,697.54
2016,3,16,11,15,919.5,108.0,2.5,18.5,798.5,938.29,709.89
2016,3,16,11,30,924.0,109.0,2.5,19.0,815.0,956.37,720.01
2016,3,16,11,45,926.0,109.0,2.55,19.5,823.5,967.59,726.08
2016,3,16,12,0,928.0,109.0,2.6,20.0,832.0,975.2,729.91
2016,3,16,12,15,928.0,109.0,2.6,20.0,832.0,977.29,731.15
2016,3,16,12,30,928.0,109.0,2.6,20.0,832.0,975.7,730.12
2016,3,16,12,45,931.5,105.5,2.6,20.0,825.5,969.83,726.42
2016,3,16,13,0,935.0,102.0,2.6,20.0,819.0,960.22,720.4
2016,3,16,13,15,930.5,101.0,2.6,20.0,802.0,942.47,709.06
2016,3,16,13,30,926.0,100.0,2.6,20.0,785.0,921.27,695.53
2016,3,16,13,45,919.5,98.5,2.6,20.0,761.0,894.51,678.27
2016,3,16,14,0,913.0,97.0,2.6,20.0,737.0,864.65,658.91
2016,3,16,14,15,903.0,95.5,2.55,20.0,705.0,829.07,635.16
2016,3,16,14,30,893.0,94.0,2.5,20.0,673.0,790.97,609.56
2016,3,16,14,45,879.5,91.5,2.5,20.0,635.0,746.91,579.87
2016,3,16,15,0,866.0,89.0,2.5,20.0,597.0,701.06,548.55
2016,3,16,15,15,847.5,86.5,2.35,19.5,553.5,652.97,514.21
2016,3,16,15,30,829.0,84.0,2.2,19.0,510.0,601.14,475.39
2016,3,16,15,45,804.5,80.5,2.05,19.0,461.5,544.33,430.92
2016,3,16,16,0,780.0,77.0,1.9,19.0,413.0,487.88,385.58
2016,3,16,16,15,745.5,72.5,1.65,18.5,362.0,426.46,335.52
2016,3,16,16,30,711.0,68.0,1.4,18.0,311.0,367.13,285.63
2016,3,16,16,45,660.5,62.0,1.2,17.5,258.5,303.35,231.24
2016,3,16,17,0,610.0,56.0,1.0,17.0,206.0,243.86,179.28
2016,3,16,17,15,530.5,48.0,1.0,16.0,156.0,180.37,125.24
2016,3,16,17,30,451.0,40.0,1.0,15.0,106.0,125.66,79.24
2016,3,16,17,45,314.0,28.0,1.0,14.5,65.0,69.09,35.52
2016,3,16,18,0,177.0,16.0,1.0,14.0,24.0,26.58,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,12.0,8.46,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,7.58,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,23.92,0.0
2016,3,17,6,45,309.0,27.0,1.05,13.0,62.0,65.88,33.21
2016,3,17,7,0,452.0,39.0,1.1,14.0,103.0,122.59,77.0
2016,3,17,7,15,535.0,47.5,1.15,14.5,154.0,178.4,124.28
2016,3,17,7,30,618.0,56.0,1.2,15.0,205.0,243.45,180.47
2016,3,17,7,45,669.5,62.0,1.3,15.5,258.5,303.66,233.5
2016,3,17,8,0,721.0,68.0,1.4,16.0,312.0,368.31,288.97
2016,3,17,8,15,756.5,72.5,1.45,16.5,364.0,428.69,339.54
2016,3,17,8,30,792.0,77.0,1.5,17.0,416.0,491.28,390.08
2016,3,17,8,45,817.0,80.5,1.6,18.0,465.0,548.75,434.48
2016,3,17,9,0,842.0,84.0,1.7,19.0,514.0,606.64,477.58
2016,3,17,9,15,860.0,86.5,1.65,19.0,558.5,658.95,516.12
2016,3,17,9,30,878.0,89.0,1.6,19.0,603.0,707.52,550.06
2016,3,17,9,45,891.0,91.5,1.6,19.5,641.5,753.77,579.87
2016,3,17,10,0,904.0,94.0,1.6,20.0,680.0,798.17,607.86
2016,3,17,10,15,913.0,95.5,1.55,20.5,712.0,836.18,630.49
2016,3,17,10,30,922.0,97.0,1.5,21.0,744.0,871.59,651.04
2016,3,17,10,45,928.0,98.5,1.45,21.5,768.5,901.64,667.74
2016,3,17,11,0,934.0,100.0,1.4,22.0,793.0,928.55,682.23
2016,3,17,11,15,938.0,101.0,1.3,22.0,809.5,949.86,693.54
2016,3,17,11,30,942.0,102.0,1.2,22.0,826.0,967.69,702.56
2016,3,17,11,45,943.5,102.5,1.2,22.5,834.5,979.11,707.85
2016,3,17,12,0,945.0,103.0,1.2,23.0,843.0,986.83,710.99
2016,3,17,12,15,944.5,103.0,1.2,23.0,842.5,988.43,711.82
2016,3,17,12,30,944.0,103.0,1.2,23.0,842.0,986.27,710.5
2016,3,17,12,45,941.5,102.5,1.2,23.0,833.5,977.99,705.51
2016,3,17,13,0,939.0,102.0,1.2,23.0,825.0,966.04,698.39
2016,3,17,13,15,934.5,101.0,1.2,23.0,808.5,948.15,687.65
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,926.81,674.83
2016,3,17,13,45,922.5,99.0,1.25,23.5,767.5,899.56,657.73
2016,3,17,14,0,915.0,98.0,1.3,24.0,743.0,869.26,638.64
2016,3,17,14,15,905.0,96.5,1.3,23.5,711.5,833.54,617.64
2016,3,17,14,30,895.0,95.0,1.3,23.0,680.0,795.29,594.72
2016,3,17,14,45,881.0,93.0,1.3,23.0,641.5,751.25,566.43
2016,3,17,15,0,867.0,91.0,1.3,23.0,603.0,708.35,538.58
2016,3,17,15,15,849.0,88.0,1.25,23.0,559.0,657.01,502.81
2016,3,17,15,30,831.0,85.0,1.2,23.0,515.0,604.79,464.76
2016,3,17,15,45,805.5,82.0,1.2,23.0,466.5,547.77,422.47
2016,3,17,16,0,780.0,79.0,1.2,23.0,418.0,491.2,379.12
2016,3,17,16,15,745.5,74.5,1.1,22.0,366.5,429.67,331.45
2016,3,17,16,30,711.0,70.0,1.0,21.0,315.0,370.24,283.59
2016,3,17,16,45,660.5,64.0,0.95,20.5,262.5,306.36,230.49
2016,3,17,17,0,610.0,58.0,0.9,20.0,210.0,246.74,179.51
2016,3,17,17,15,531.0,49.5,0.95,19.0,159.5,182.7,125.78
2016,3,17,17,30,452.0,41.0,1.0,18.0,109.0,127.39,79.83
2016,3,17,17,45,318.0,29.0,1.05,17.5,67.0,70.92,36.69
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,28.28,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,9.06,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.5,12.0,8.82,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,26.82,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.5,68.94,36.57
2016,3,18,7,0,440.0,42.0,2.0,13.0,107.0,125.12,80.32
2016,3,18,7,15,522.0,50.5,2.0,13.0,158.0,180.33,127.78
2016,3,18,7,30,604.0,59.0,2.0,13.0,209.0,244.66,184.31
2016,3,18,7,45,302.0,55.0,2.0,13.5,130.0,166.86,130.75
2016,3,18,8,0,0.0,51.0,2.0,14.0,51.0,49.27,36.42
2016,3,18,8,15,0.0,72.0,1.95,14.5,72.0,69.61,53.55
2016,3,18,8,30,0.0,93.0,1.9,15.0,93.0,90.2,70.49
2016,3,18,8,45,0.0,105.5,1.9,15.5,105.5,102.48,80.29
2016,3,18,9,0,0.0,118.0,1.9,16.0,118.0,114.79,89.99
2016,3,18,9,15,7.5,164.5,1.9,16.0,169.5,166.08,131.62
2016,3,18,9,30,15.0,211.0,1.9,16.0,221.0,218.5,173.32
2016,3,18,9,45,23.0,236.0,1.9,16.5,251.0,250.23,197.7
2016,3,18,10,0,31.0,261.0,1.9,17.0,281.0,289.07,227.32
2016,3,18,10,15,106.5,300.0,1.9,17.0,374.5,391.87,307.97
2016,3,18,10,30,182.0,339.0,1.9,17.0,468.0,506.75,394.82
2016,3,18,10,45,388.0,290.0,1.9,17.5,576.5,643.16,498.44
2016,3,18,11,0,594.0,241.0,1.9,18.0,685.0,788.69,603.81
2016,3,18,11,15,583.5,252.5,1.85,18.0,696.0,802.68,610.79
2016,3,18,11,30,573.0,264.0,1.8,18.0,707.0,813.99,617.19
2016,3,18,11,45,582.0,264.5,1.8,18.5,719.0,828.88,626.05
2016,3,18,12,0,591.0,265.0,1.8,19.0,731.0,841.48,633.3
2016,3,18,12,15,539.5,283.0,1.8,19.0,708.5,814.24,613.15
2016,3,18,12,30,488.0,301.0,1.8,19.0,686.0,784.56,591.67
2016,3,18,12,45,581.0,262.0,1.85,19.0,715.5,825.56,623.45
2016,3,18,13,0,674.0,223.0,1.9,19.0,745.0,865.6,653.54
2016,3,18,13,15,640.5,230.5,1.9,19.0,718.5,833.59,630.85
2016,3,18,13,30,607.0,238.0,1.9,19.0,692.0,799.89,607.59
2016,3,18,13,45,637.0,216.5,1.95,19.0,679.5,789.69,602.73
2016,3,18,14,0,667.0,195.0,2.0,19.0,667.0,775.5,594.79
2016,3,18,14,15,548.5,227.0,2.05,18.5,604.5,691.21,534.53
2016,3,18,14,30,430.0,259.0,2.1,18.0,542.0,614.77,478.77
2016,3,18,14,45,458.0,234.0,2.15,18.0,520.0,592.98,464.92
2016,3,18,15,0,486.0,209.0,2.2,18.0,498.0,567.65,447.65
2016,3,18,15,15,507.0,186.0,2.2,17.5,468.0,536.14,425.71
2016,3,18,15,30,528.0,163.0,2.2,17.0,438.0,501.42,400.62
2016,3,18,15,45,530.0,145.0,2.2,17.0,399.5,457.96,366.93
2016,3,18,16,0,532.0,127.0,2.2,17.0,361.0,413.08,331.13
2016,3,18,16,15,486.0,122.5,2.0,16.0,316.5,358.72,287.25
2016,3,18,16,30,440.0,118.0,1.8,15.0,272.0,308.17,245.41
2016,3,18,16,45,408.5,102.5,1.6,14.5,227.0,255.66,200.59
2016,3,18,17,0,377.0,87.0,1.4,14.0,182.0,206.15,157.39
2016,3,18,17,15,322.0,70.5,1.3,13.5,138.0,153.16,111.78
2016,3,18,17,30,267.0,54.0,1.2,13.0,94.0,106.4,71.99
2016,3,18,17,45,133.5,38.5,1.1,12.5,58.5,56.3,33.82
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,22.02,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,6.88,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,13.51,0.0
2016,3,19,6,45,15.0,33.5,1.35,11.5,36.0,34.79,21.81
2016,3,19,7,0,30.0,53.0,1.5,12.0,58.0,57.88,41.87
2016,3,19,7,15,43.5,75.0,1.55,12.5,85.0,85.01,65.15
2016,3,19,7,30,57.0,97.0,1.6,13.0,112.0,113.79,89.75
2016,3,19,7,45,69.0,118.5,1.65,13.5,140.5,143.09,114.55
2016,3,19,8,0,81.0,140.0,1.7,14.0,169.0,173.73,140.06
2016,3,19,8,15,167.5,159.5,1.75,14.5,229.5,241.61,195.55
2016,3,19,8,30,254.0,179.0,1.8,15.0,290.0,319.48,258.29
2016,3,19,8,45,310.5,191.0,1.85,16.0,342.0,377.14,303.34
2016,3,19,9,0,367.0,203.0,1.9,17.0,394.0,439.54,351.09
2016,3,19,9,15,368.0,222.0,1.9,17.0,427.5,477.1,379.26
2016,3,19,9,30,369.0,241.0,1.9,17.0,461.0,513.8,406.33
2016,3,19,9,45,476.0,221.5,1.95,17.5,523.5,593.56,466.62
2016,3,19,10,0,583.0,202.0,2.0,18.0,586.0,673.5,525.48
2016,3,19,10,15,720.0,156.5,2.0,18.0,653.0,758.37,587.39
2016,3,19,10,30,857.0,111.0,2.0,18.0,720.0,838.11,641.37
2016,3,19,10,45,720.5,179.0,2.05,18.5,703.0,822.97,628.48
2016,3,19,11,0,584.0,247.0,2.1,19.0,686.0,787.87,600.39
2016,3,19,11,15,730.0,182.0,2.1,19.0,742.0,864.0,655.1
2016,3,19,11,30,876.0,117.0,2.1,19.0,798.0,928.87,697.77
2016,3,19,11,45,670.0,215.0,2.15,19.0,739.0,861.9,651.92
2016,3,19,12,0,464.0,313.0,2.2,19.0,680.0,775.91,587.59
2016,3,19,12,15,485.5,304.5,2.2,19.0,689.0,787.98,597.36
2016,3,19,12,30,507.0,296.0,2.2,19.0,698.0,797.91,604.81
2016,3,19,12,45,523.5,280.5,2.2,19.5,692.0,793.47,601.39
2016,3,19,13,0,540.0,265.0,2.2,20.0,686.0,786.5,596.42
2016,3,19,13,15,462.0,295.5,2.2,19.5,650.5,740.74,563.61
2016,3,19,13,30,384.0,326.0,2.2,19.0,615.0,688.08,525.97
2016,3,19,13,45,390.0,310.5,2.2,19.0,596.0,667.91,512.88
2016,3,19,14,0,396.0,295.0,2.2,19.0,577.0,646.03,498.2
2016,3,19,14,15,460.5,259.0,2.15,19.0,573.5,654.87,506.75
2016,3,19,14,30,525.0,223.0,2.1,19.0,570.0,651.18,506.03
2016,3,19,14,45,579.5,190.5,2.1,19.0,553.5,637.56,498.01
2016,3,19,15,0,634.0,158.0,2.1,19.0,537.0,621.18,487.58
2016,3,19,15,15,594.5,156.5,2.1,18.5,491.5,566.14,447.28
2016,3,19,15,30,555.0,155.0,2.1,18.0,446.0,510.29,405.69
2016,3,19,15,45,588.5,130.5,2.15,18.0,413.0,479.18,382.16
2016,3,19,16,0,622.0,106.0,2.2,18.0,380.0,440.9,351.82
2016,3,19,16,15,583.0,101.5,2.15,17.5,334.0,384.9,306.38
2016,3,19,16,30,544.0,97.0,2.1,17.0,288.0,331.75,262.04
2016,3,19,16,45,509.0,85.0,2.05,16.5,241.5,275.65,214.19
2016,3,19,17,0,474.0,73.0,2.0,16.0,195.0,222.75,167.88
2016,3,19,17,15,415.0,60.5,1.85,15.0,149.0,166.99,119.72
2016,3,19,17,30,356.0,48.0,1.7,14.0,103.0,117.79,77.66
2016,3,19,17,45,178.0,37.5,1.6,13.5,65.0,61.99,36.62
2016,3,19,18,0,0.0,27.0,1.5,13.0,27.0,25.76,0.12
2016,3,19,18,15,0.0,13.5,1.45,12.5,13.5,13.27,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,16.41,0.0
2016,3,20,6,45,27.5,36.5,1.65,13.0,41.0,39.41,25.12
2016,3,20,7,0,55.0,56.0,1.9,14.0,65.0,66.79,48.03
2016,3,20,7,15,70.0,78.0,2.0,14.5,93.5,96.23,73.23
2016,3,20,7,30,85.0,100.0,2.1,15.0,122.0,127.48,99.91
2016,3,20,7,45,95.5,122.0,2.25,15.5,152.0,158.83,126.47
2016,3,20,8,0,106.0,144.0,2.4,16.0,182.0,191.34,153.51
2016,3,20,8,15,247.5,151.5,2.45,16.5,257.0,274.77,221.4
2016,3,20,8,30,389.0,159.0,2.5,17.0,332.0,373.92,301.02
2016,3,20,8,45,339.0,189.5,2.65,17.5,352.0,392.7,315.2
2016,3,20,9,0,289.0,220.0,2.8,18.0,372.0,410.45,327.93
2016,3,20,9,15,440.5,196.5,2.9,18.0,450.0,505.06,403.35
2016,3,20,9,30,592.0,173.0,3.0,18.0,528.0,608.78,483.94
2016,3,20,9,45,712.0,142.0,3.15,18.5,595.5,689.0,544.63
2016,3,20,10,0,832.0,111.0,3.3,19.0,663.0,772.86,604.01
2016,3,20,10,15,842.0,113.0,3.4,19.0,694.0,810.16,629.51
2016,3,20,10,30,852.0,115.0,3.5,19.0,725.0,845.13,653.59
2016,3,20,10,45,576.0,233.0,3.65,19.5,651.5,754.46,584.97
2016,3,20,11,0,300.0,351.0,3.8,20.0,578.0,641.47,494.44
2016,3,20,11,15,163.0,328.0,3.9,20.0,452.0,490.78,380.7
2016,3,20,11,30,26.0,305.0,4.0,20.0,326.0,335.02,258.83
2016,3,20,11,45,14.0,236.5,4.1,20.0,248.0,245.93,190.37
2016,3,20,12,0,2.0,168.0,4.2,20.0,170.0,166.08,127.58
2016,3,20,12,15,6.0,201.5,4.25,19.5,206.5,203.31,157.43
2016,3,20,12,30,10.0,235.0,4.3,19.0,243.0,240.77,187.2
2016,3,20,12,45,60.0,307.5,4.35,19.0,355.0,369.34,288.48
2016,3,20,13,0,110.0,380.0,4.4,19.0,467.0,491.93,382.34
2016,3,20,13,15,57.0,285.0,4.35,19.0,330.5,341.37,266.62
2016,3,20,13,30,4.0,190.0,4.3,19.0,194.0,189.73,147.06
2016,3,20,13,45,2.0,147.5,4.3,19.0,149.5,145.53,112.29
2016,3,20,14,0,0.0,105.0,4.3,19.0,105.0,101.82,77.32
2016,3,20,14,15,0.0,128.0,4.2,18.5,128.0,124.49,95.94
2016,3,20,14,30,0.0,151.0,4.1,18.0,151.0,147.32,114.69
2016,3,20,14,45,176.5,199.5,4.05,18.0,305.5,342.77,275.52
2016,3,20,15,0,353.0,248.0,4.0,18.0,460.0,510.62,407.78
2016,3,20,15,15,189.0,224.5,3.85,17.5,337.0,356.82,285.99
2016,3,20,15,30,25.0,201.0,3.7,17.0,214.0,213.59,169.99
2016,3,20,15,45,152.0,189.5,3.55,17.0,258.5,281.43,227.13
2016,3,20,16,0,279.0,178.0,3.4,17.0,303.0,331.78,267.82
2016,3,20,16,15,266.5,158.5,3.15,16.5,266.0,290.63,234.1
2016,3,20,16,30,254.0,139.0,2.9,16.0,229.0,250.37,200.63
2016,3,20,16,45,234.5,118.5,2.7,16.0,191.5,207.59,164.13
2016,3,20,17,0,215.0,98.0,2.5,16.0,154.0,166.75,128.74
2016,3,20,17,15,185.0,77.5,2.3,15.5,118.0,125.43,93.23
2016,3,20,17,30,155.0,57.0,2.1,15.0,82.0,87.56,60.86
2016,3,20,17,45,93.0,38.5,1.95,15.0,52.0,51.27,31.62
2016,3,20,18,0,31.0,20.0,1.8,15.0,22.0,21.46,1.16
2016,3,20,18,15,15.5,10.0,1.75,14.5,11.0,10.0,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,10.0,10.5,1.3,11.5,11.5,10.47,0.0
2016,3,21,6,30,20.0,21.0,1.5,12.0,23.0,21.78,4.5
2016,3,21,6,45,72.5,41.5,1.75,12.5,53.0,51.18,33.09
2016,3,21,7,0,125.0,62.0,2.0,13.0,83.0,87.65,62.92
2016,3,21,7,15,159.0,83.5,2.15,13.0,119.5,125.94,95.74
2016,3,21,7,30,193.0,105.0,2.3,13.0,156.0,168.18,132.24
2016,3,21,7,45,229.0,121.0,2.5,13.5,194.0,209.21,167.41
2016,3,21,8,0,265.0,137.0,2.7,14.0,232.0,254.01,205.34
2016,3,21,8,15,230.0,163.5,2.8,14.0,255.0,279.75,227.48
2016,3,21,8,30,195.0,190.0,2.9,14.0,278.0,297.44,242.15
2016,3,21,8,45,334.5,186.0,3.05,14.5,356.0,387.45,315.55
2016,3,21,9,0,474.0,182.0,3.2,15.0,434.0,491.44,398.38
2016,3,21,9,15,517.0,184.0,3.35,15.0,479.0,544.15,439.81
2016,3,21,9,30,560.0,186.0,3.5,15.0,524.0,599.0,482.54
2016,3,21,9,45,472.5,231.5,3.65,15.0,529.0,604.19,484.08
2016,3,21,10,0,385.0,277.0,3.8,15.0,534.0,594.94,474.69
2016,3,21,10,15,320.5,307.5,3.9,15.0,528.0,588.01,467.37
2016,3,21,10,30,256.0,338.0,4.0,15.0,522.0,576.16,456.12
2016,3,21,10,45,398.5,302.0,4.1,15.5,599.5,667.9,528.12
2016,3,21,11,0,541.0,266.0,4.2,16.0,677.0,772.97,607.47
2016,3,21,11,15,273.5,236.0,4.35,16.0,444.0,500.57,399.29
2016,3,21,11,30,6.0,206.0,4.5,16.0,211.0,207.71,162.68
2016,3,21,11,45,33.5,285.5,4.65,16.0,312.5,321.56,253.93
2016,3,21,12,0,61.0,365.0,4.8,16.0,414.0,431.88,339.74
2016,3,21,12,15,61.0,365.0,4.9,16.0,414.0,432.0,339.6
2016,3,21,12,30,61.0,365.0,5.0,16.0,414.0,431.86,339.67
2016,3,21,12,45,30.5,225.0,5.1,16.5,249.5,255.51,201.59
2016,3,21,13,0,0.0,85.0,5.2,17.0,85.0,82.34,61.74
2016,3,21,13,15,0.0,83.5,5.1,16.5,83.5,80.87,60.81
2016,3,21,13,30,0.0,82.0,5.0,16.0,82.0,79.41,59.8
2016,3,21,13,45,0.0,108.5,4.95,16.0,108.5,105.28,81.01
2016,3,21,14,0,0.0,135.0,4.9,16.0,135.0,131.4,102.36
2016,3,21,14,15,6.0,179.5,4.8,16.0,183.5,180.57,142.52
2016,3,21,14,30,12.0,224.0,4.7,16.0,232.0,229.96,182.51
2016,3,21,14,45,7.5,203.5,4.6,16.0,208.5,205.58,163.05
2016,3,21,15,0,3.0,183.0,4.5,16.0,185.0,181.58,143.93
2016,3,21,15,15,1.5,102.5,4.35,15.5,103.5,100.36,78.05
2016,3,21,15,30,0.0,22.0,4.2,15.0,22.0,21.25,12.29
2016,3,21,15,45,0.0,36.5,4.1,15.0,36.5,35.26,24.2
2016,3,21,16,0,0.0,51.0,4.0,15.0,51.0,49.28,36.13
2016,3,21,16,15,0.0,56.0,3.75,14.5,56.0,54.11,40.41
2016,3,21,16,30,0.0,61.0,3.5,14.0,61.0,58.95,44.71
2016,3,21,16,45,0.0,51.0,3.25,13.5,51.0,49.27,36.6
2016,3,21,17,0,0.0,41.0,3.0,13.0,41.0,39.59,28.36
2016,3,21,17,15,95.0,56.0,2.75,12.5,71.5,79.76,59.21
2016,3,21,17,30,190.0,71.0,2.5,12.0,102.0,108.54,77.79
2016,3,21,17,45,129.0,47.5,2.3,12.0,65.0,65.05,41.84
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,27.93,5.26
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,12.2,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,14.02,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,39.16,12.55
2016,3,22,6,45,317.5,37.5,1.65,10.0,81.0,83.04,49.38
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,140.73,95.01
2016,3,22,7,15,524.0,58.5,2.05,11.0,177.0,196.56,143.83
2016,3,22,7,30,602.0,67.0,2.2,11.0,229.0,260.99,200.99
2016,3,22,7,45,655.0,73.0,2.35,11.5,282.5,321.81,255.22
2016,3,22,8,0,708.0,79.0,2.5,12.0,336.0,387.55,312.36
2016,3,22,8,15,742.0,83.5,2.55,12.0,388.0,447.15,363.73
2016,3,22,8,30,776.0,88.0,2.6,12.0,440.0,508.24,414.84
2016,3,22,8,45,807.0,89.5,2.65,12.5,490.0,566.59,461.61
2016,3,22,9,0,838.0,91.0,2.7,13.0,540.0,625.87,507.65
2016,3,22,9,15,855.5,93.5,2.75,13.0,584.0,677.77,547.71
2016,3,22,9,30,873.0,96.0,2.8,13.0,628.0,728.72,584.88
2016,3,22,9,45,755.0,142.0,2.85,13.5,622.5,725.49,579.93
2016,3,22,10,0,637.0,188.0,2.9,14.0,617.0,709.1,564.18
2016,3,22,10,15,720.5,164.5,2.9,14.0,670.5,773.65,612.3
2016,3,22,10,30,804.0,141.0,2.9,14.0,724.0,837.44,656.8
2016,3,22,10,45,810.5,143.5,2.95,14.5,747.0,866.16,674.9
2016,3,22,11,0,817.0,146.0,3.0,15.0,770.0,892.15,691.28
2016,3,22,11,15,817.5,149.5,3.0,15.0,785.5,910.87,703.53
2016,3,22,11,30,818.0,153.0,3.0,15.0,801.0,926.4,713.69
2016,3,22,11,45,818.5,155.0,3.05,15.0,808.5,937.09,721.01
2016,3,22,12,0,819.0,157.0,3.1,15.0,816.0,944.49,726.21
2016,3,22,12,15,818.5,157.0,3.15,15.0,815.5,945.51,727.17
2016,3,22,12,30,818.0,157.0,3.2,15.0,815.0,943.2,726.01
2016,3,22,12,45,813.0,157.5,3.25,15.0,806.0,933.93,720.16
2016,3,22,13,0,808.0,158.0,3.3,15.0,797.0,921.45,712.25
2016,3,22,13,15,872.0,129.5,3.35,15.0,806.0,937.38,724.34
2016,3,22,13,30,936.0,101.0,3.4,15.0,815.0,942.76,728.97
2016,3,22,13,45,929.0,99.5,3.5,15.0,790.0,914.86,710.83
2016,3,22,14,0,922.0,98.0,3.6,15.0,765.0,883.88,690.67
2016,3,22,14,15,912.5,96.5,3.6,15.0,733.0,847.96,666.27
2016,3,22,14,30,903.0,95.0,3.6,15.0,701.0,809.46,639.89
2016,3,22,14,45,890.0,93.0,3.65,15.0,662.5,765.48,609.49
2016,3,22,15,0,877.0,91.0,3.7,15.0,624.0,719.65,577.36
2016,3,22,15,15,859.5,88.5,3.6,14.5,580.0,671.2,542.61
2016,3,22,15,30,842.0,86.0,3.5,14.0,536.0,619.0,502.71
2016,3,22,15,45,817.5,83.0,3.45,14.0,487.0,561.63,456.92
2016,3,22,16,0,793.0,80.0,3.4,14.0,438.0,504.62,410.16
2016,3,22,16,15,760.0,76.0,3.15,13.5,386.5,443.25,358.91
2016,3,22,16,30,727.0,72.0,2.9,13.0,335.0,383.82,307.72
2016,3,22,16,45,678.0,66.5,2.65,13.0,281.5,319.53,250.94
2016,3,22,17,0,629.0,61.0,2.4,13.0,228.0,259.44,196.76
2016,3,22,17,15,553.5,53.5,2.15,12.0,176.5,195.56,140.69
2016,3,22,17,30,478.0,46.0,1.9,11.0,125.0,139.98,92.48
2016,3,22,17,45,349.5,34.5,1.7,10.5,81.0,82.17,46.86
2016,3,22,18,0,221.0,23.0,1.5,10.0,37.0,38.39,9.19
2016,3,22,18,15,110.5,11.5,1.5,10.0,18.5,12.73,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.5,1.2,7.5,15.5,13.24,0.0
2016,3,23,6,30,88.0,25.0,1.4,8.0,31.0,31.75,12.8
2016,3,23,6,45,149.5,43.5,1.6,9.0,64.5,65.11,42.26
2016,3,23,7,0,211.0,62.0,1.8,10.0,98.0,105.4,75.5
2016,3,23,7,15,245.0,81.0,1.9,10.5,137.5,146.39,111.44
2016,3,23,7,30,279.0,100.0,2.0,11.0,177.0,191.22,150.8
2016,3,23,7,45,310.0,115.5,2.15,11.5,217.0,234.97,189.01
2016,3,23,8,0,341.0,131.0,2.3,12.0,257.0,281.79,229.12
2016,3,23,8,15,415.5,137.5,2.35,12.5,313.0,347.04,283.24
2016,3,23,8,30,490.0,144.0,2.4,13.0,369.0,415.75,339.14
2016,3,23,8,45,558.5,140.5,2.5,13.5,423.0,479.36,390.14
2016,3,23,9,0,627.0,137.0,2.6,14.0,477.0,546.03,442.5
2016,3,23,9,15,725.5,118.0,2.65,14.5,541.0,620.61,500.2
2016,3,23,9,30,824.0,99.0,2.7,15.0,605.0,699.81,558.96
2016,3,23,9,45,841.5,102.0,2.8,15.5,646.0,748.18,592.03
2016,3,23,10,0,859.0,105.0,2.9,16.0,687.0,795.14,623.86
2016,3,23,10,15,887.0,106.0,2.9,16.0,730.5,842.87,656.42
2016,3,23,10,30,915.0,107.0,2.9,16.0,774.0,892.84,690.17
2016,3,23,10,45,923.0,107.0,2.9,16.5,799.0,922.54,708.14
2016,3,23,11,0,931.0,107.0,2.9,17.0,824.0,949.19,724.09
2016,3,23,11,15,870.5,135.5,2.85,17.0,816.0,946.2,720.74
2016,3,23,11,30,810.0,164.0,2.8,17.0,808.0,932.64,710.58
2016,3,23,11,45,876.0,137.0,2.75,17.5,840.0,973.41,736.33
2016,3,23,12,0,942.0,110.0,2.7,18.0,872.0,1005.71,755.56
2016,3,23,12,15,801.5,176.5,2.7,18.0,824.5,951.81,718.92
2016,3,23,12,30,661.0,243.0,2.7,18.0,777.0,892.67,678.67
2016,3,23,12,45,657.0,241.0,2.7,18.5,767.5,882.48,671.07
2016,3,23,13,0,653.0,239.0,2.7,19.0,758.0,869.6,661.23
2016,3,23,13,15,664.0,227.5,2.65,19.0,746.0,857.91,653.72
2016,3,23,13,30,675.0,216.0,2.6,19.0,734.0,843.16,644.1
2016,3,23,13,45,667.5,211.5,2.6,19.0,710.5,816.56,626.1
2016,3,23,14,0,660.0,207.0,2.6,19.0,687.0,787.76,606.52
2016,3,23,14,15,697.0,179.0,2.55,18.5,667.0,768.63,595.74
2016,3,23,14,30,734.0,151.0,2.5,18.0,647.0,744.48,580.52
2016,3,23,14,45,784.0,131.0,2.5,18.0,634.0,731.57,572.62
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,714.86,561.94
2016,3,23,15,15,762.5,114.0,2.4,17.5,554.5,635.06,503.36
2016,3,23,15,30,691.0,117.0,2.3,17.0,488.0,560.43,447.22
2016,3,23,15,45,719.5,106.0,2.2,17.0,461.5,531.69,424.62
