Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,748.0,95.0,2.1,17.0,435.0,498.5,397.26
2016,3,23,16,15,712.5,89.5,1.85,16.5,383.0,436.42,346.64
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,376.65,296.59
2016,3,23,16,45,625.0,77.5,1.4,15.5,278.0,312.52,242.11
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,253.28,190.55
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,189.76,136.42
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,134.92,90.04
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,78.91,46.46
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,36.36,10.94
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,13.45,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,15.61,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,42.94,18.62
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,84.81,52.17
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,140.06,96.52
2016,3,24,7,15,475.0,64.5,2.05,12.5,176.5,193.61,142.92
2016,3,24,7,30,548.0,74.0,2.1,13.0,227.0,255.22,196.71
2016,3,24,7,45,591.0,83.0,2.2,13.5,278.0,312.75,247.39
2016,3,24,8,0,634.0,92.0,2.3,14.0,329.0,374.19,300.08
2016,3,24,8,15,669.5,98.0,2.35,14.5,380.0,432.45,348.8
2016,3,24,8,30,705.0,104.0,2.4,15.0,431.0,493.05,397.85
2016,3,24,8,45,714.5,114.5,2.45,15.5,476.0,545.21,438.73
2016,3,24,9,0,724.0,125.0,2.5,16.0,521.0,596.57,477.7
2016,3,24,9,15,744.5,129.5,2.55,16.5,564.5,647.96,515.8
2016,3,24,9,30,765.0,134.0,2.6,17.0,608.0,698.95,552.62
2016,3,24,9,45,763.5,145.5,2.65,17.5,642.5,740.14,580.78
2016,3,24,10,0,762.0,157.0,2.7,18.0,677.0,778.79,606.2
2016,3,24,10,15,774.0,159.5,2.7,18.0,708.0,816.26,631.38
2016,3,24,10,30,786.0,162.0,2.7,18.0,739.0,851.7,654.96
2016,3,24,10,45,806.5,157.0,2.7,18.5,765.5,881.25,673.04
2016,3,24,11,0,827.0,152.0,2.7,19.0,792.0,911.73,691.67
2016,3,24,11,15,832.5,153.5,2.7,19.0,808.5,932.93,705.22
2016,3,24,11,30,838.0,155.0,2.7,19.0,825.0,951.03,716.8
2016,3,24,11,45,837.0,157.5,2.75,19.0,832.5,960.9,723.39
2016,3,24,12,0,836.0,160.0,2.8,19.0,840.0,967.38,727.89
2016,3,24,12,15,836.5,160.5,2.8,19.0,840.0,969.77,729.38
2016,3,24,12,30,837.0,161.0,2.8,19.0,840.0,968.74,728.75
2016,3,24,12,45,858.0,147.5,2.85,19.5,837.5,968.62,727.95
2016,3,24,13,0,879.0,134.0,2.9,20.0,835.0,964.57,724.62
2016,3,24,13,15,874.5,132.5,2.9,20.0,818.5,946.22,712.78
2016,3,24,13,30,870.0,131.0,2.9,20.0,802.0,924.61,698.92
2016,3,24,13,45,866.5,127.5,2.9,20.0,778.5,898.59,682.1
2016,3,24,14,0,863.0,124.0,2.9,20.0,755.0,869.53,663.2
2016,3,24,14,15,853.0,122.0,2.9,19.5,723.5,833.85,640.86
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,795.83,616.65
2016,3,24,14,45,828.5,117.5,2.9,19.0,653.5,751.76,586.69
2016,3,24,15,0,814.0,115.0,2.9,19.0,615.0,706.14,555.27
2016,3,24,15,15,795.0,112.0,2.85,18.5,571.5,655.69,518.99
2016,3,24,15,30,776.0,109.0,2.8,18.0,528.0,604.6,481.11
2016,3,24,15,45,731.0,110.5,2.75,18.0,477.5,543.97,433.79
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,484.7,386.47
2016,3,24,16,15,650.0,105.5,2.5,17.5,375.5,424.32,337.62
2016,3,24,16,30,614.0,99.0,2.3,17.0,324.0,366.44,289.38
2016,3,24,16,45,567.5,89.5,2.15,16.5,273.0,304.52,236.92
2016,3,24,17,0,521.0,80.0,2.0,16.0,222.0,246.99,186.98
2016,3,24,17,15,448.0,68.5,1.9,15.0,171.5,185.55,134.55
2016,3,24,17,30,375.0,57.0,1.8,14.0,121.0,131.48,88.86
2016,3,24,17,45,284.0,40.5,1.7,13.5,79.5,79.56,47.3
2016,3,24,18,0,193.0,24.0,1.6,13.0,38.0,37.67,12.28
2016,3,24,18,15,96.5,12.0,1.6,12.5,19.0,13.25,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,112.0,14.5,1.0,9.5,23.5,17.45,0.0
2016,3,25,6,30,224.0,29.0,1.1,10.0,47.0,49.14,23.01
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,93.66,58.45
2016,3,25,7,0,428.0,58.0,1.4,11.0,136.0,149.84,104.21
2016,3,25,7,15,499.0,67.0,1.5,11.0,187.0,204.17,151.83
2016,3,25,7,30,570.0,76.0,1.6,11.0,238.0,266.28,206.65
2016,3,25,7,45,611.5,84.5,1.7,11.5,289.5,324.1,257.72
2016,3,25,8,0,653.0,93.0,1.8,12.0,341.0,385.63,310.53
2016,3,25,8,15,687.0,98.5,1.9,12.5,391.5,443.74,359.22
2016,3,25,8,30,721.0,104.0,2.0,13.0,442.0,503.98,408.11
2016,3,25,8,45,756.0,104.5,2.15,14.0,491.5,561.29,452.79
2016,3,25,9,0,791.0,105.0,2.3,15.0,541.0,619.08,496.52
2016,3,25,9,15,606.0,173.5,2.3,15.5,523.0,602.16,479.71
2016,3,25,9,30,421.0,242.0,2.3,16.0,505.0,564.07,446.53
2016,3,25,9,45,640.0,177.5,2.35,16.5,604.0,682.57,538.35
2016,3,25,10,0,859.0,113.0,2.4,17.0,703.0,808.81,628.22
2016,3,25,10,15,868.5,115.0,2.4,17.0,734.0,846.39,652.34
2016,3,25,10,30,878.0,117.0,2.4,17.0,765.0,877.07,672.31
2016,3,25,10,45,882.5,119.5,2.4,17.5,788.0,905.36,689.31
2016,3,25,11,0,887.0,122.0,2.4,18.0,811.0,930.59,704.15
2016,3,25,11,15,891.5,122.5,2.4,18.0,827.5,950.51,716.74
2016,3,25,11,30,896.0,123.0,2.4,18.0,844.0,967.14,727.23
2016,3,25,11,45,899.0,123.0,2.45,18.5,852.0,978.42,733.39
2016,3,25,12,0,902.0,123.0,2.5,19.0,860.0,986.2,737.37
2016,3,25,12,15,902.0,123.0,2.5,19.0,859.5,987.59,738.15
2016,3,25,12,30,902.0,123.0,2.5,19.0,859.0,985.39,736.76
2016,3,25,12,45,910.5,116.5,2.55,19.5,853.0,980.65,732.95
2016,3,25,13,0,919.0,110.0,2.6,20.0,847.0,972.15,726.78
2016,3,25,13,15,915.0,109.0,2.6,20.0,830.5,954.36,715.47
2016,3,25,13,30,911.0,108.0,2.6,20.0,814.0,933.18,702.04
2016,3,25,13,45,907.5,105.5,2.65,20.0,790.5,907.57,686.08
2016,3,25,14,0,904.0,103.0,2.7,20.0,767.0,878.8,667.92
2016,3,25,14,15,895.0,101.0,2.7,19.5,735.0,843.04,645.71
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,804.76,621.52
2016,3,25,14,45,875.5,96.0,2.7,19.0,665.0,761.97,592.68
2016,3,25,15,0,865.0,93.0,2.7,19.0,627.0,717.2,562.1
2016,3,25,15,15,848.0,90.0,2.65,18.5,583.5,668.79,528.7
2016,3,25,15,30,831.0,87.0,2.6,18.0,540.0,616.68,490.2
2016,3,25,15,45,805.0,84.5,2.6,18.0,491.0,559.29,445.81
2016,3,25,16,0,779.0,82.0,2.6,18.0,442.0,502.45,400.54
2016,3,25,16,15,747.0,78.0,2.45,17.5,390.5,442.06,351.49
2016,3,25,16,30,715.0,74.0,2.3,17.0,339.0,383.54,302.38
2016,3,25,16,45,659.5,69.5,2.2,16.5,285.0,318.28,246.83
2016,3,25,17,0,604.0,65.0,2.1,16.0,231.0,258.01,194.24
2016,3,25,17,15,532.0,57.0,1.95,15.0,180.0,195.59,140.26
2016,3,25,17,30,460.0,49.0,1.8,14.0,129.0,141.1,93.52
2016,3,25,17,45,333.5,37.0,1.7,13.5,84.5,83.59,48.62
2016,3,25,18,0,207.0,25.0,1.6,13.0,40.0,40.44,14.74
2016,3,25,18,15,103.5,12.5,1.6,12.5,20.0,13.96,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,17.82,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,55.67,25.36
2016,3,26,6,45,422.0,36.0,2.05,12.0,99.0,101.73,60.91
2016,3,26,7,0,529.0,46.0,2.3,13.0,145.0,160.44,108.86
2016,3,26,7,15,593.0,52.5,2.4,13.5,196.5,216.33,158.44
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,279.07,214.16
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,338.11,266.64
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,400.82,320.75
2016,3,26,8,15,772.0,72.0,2.8,15.5,404.0,459.44,370.13
2016,3,26,8,30,801.0,76.0,2.9,16.0,455.0,519.51,419.05
2016,3,26,8,45,821.5,79.0,3.0,16.5,502.5,574.58,462.61
2016,3,26,9,0,842.0,82.0,3.1,17.0,550.0,627.46,503.28
2016,3,26,9,15,858.0,84.5,3.1,17.0,593.0,678.14,541.31
2016,3,26,9,30,874.0,87.0,3.1,17.0,636.0,727.73,576.21
2016,3,26,9,45,881.5,91.0,3.15,17.5,672.5,771.08,605.24
2016,3,26,10,0,889.0,95.0,3.2,18.0,709.0,812.18,632.29
2016,3,26,10,15,897.0,96.5,3.15,18.5,739.5,848.53,655.11
2016,3,26,10,30,905.0,98.0,3.1,19.0,770.0,882.25,675.82
2016,3,26,10,45,907.5,101.0,3.1,19.5,792.5,909.92,692.49
2016,3,26,11,0,910.0,104.0,3.1,20.0,815.0,934.35,706.91
2016,3,26,11,15,913.5,104.5,3.05,20.0,830.5,953.67,718.84
2016,3,26,11,30,917.0,105.0,3.0,20.0,846.0,969.59,728.54
2016,3,26,11,45,920.5,104.0,3.0,20.0,853.5,980.39,735.32
2016,3,26,12,0,924.0,103.0,3.0,20.0,861.0,987.61,739.87
2016,3,26,12,15,923.5,103.0,3.0,20.0,860.0,988.48,740.33
2016,3,26,12,30,923.0,103.0,3.0,20.0,859.0,985.68,738.54
2016,3,26,12,45,914.5,105.5,3.0,20.5,848.5,974.42,729.84
2016,3,26,13,0,906.0,108.0,3.0,21.0,838.0,959.7,719.04
2016,3,26,13,15,847.5,132.5,2.95,21.0,804.5,924.75,695.67
2016,3,26,13,30,789.0,157.0,2.9,21.0,771.0,882.76,667.61
2016,3,26,13,45,773.0,159.0,2.9,21.0,745.0,853.18,648.35
2016,3,26,14,0,757.0,161.0,2.9,21.0,719.0,824.42,629.49
2016,3,26,14,15,746.5,158.0,2.9,20.5,689.0,789.92,607.67
2016,3,26,14,30,736.0,155.0,2.9,20.0,659.0,753.46,584.25
2016,3,26,14,45,719.5,150.5,2.9,20.0,621.0,709.14,553.42
2016,3,26,15,0,703.0,146.0,2.9,20.0,583.0,663.76,520.65
2016,3,26,15,15,676.5,142.0,2.85,19.5,538.5,611.41,482.69
2016,3,26,15,30,650.0,138.0,2.8,19.0,494.0,559.42,444.07
2016,3,26,15,45,636.5,125.0,2.8,19.0,447.5,506.32,403.24
2016,3,26,16,0,623.0,112.0,2.8,19.0,401.0,453.03,361.09
2016,3,26,16,15,603.0,102.0,2.7,18.5,355.5,399.8,318.09
2016,3,26,16,30,583.0,92.0,2.6,18.0,310.0,347.53,274.46
2016,3,26,16,45,550.5,84.5,2.55,17.5,265.5,294.44,229.01
2016,3,26,17,0,518.0,77.0,2.5,17.0,221.0,244.18,184.76
2016,3,26,17,15,444.5,67.0,2.4,16.0,172.0,184.13,133.5
2016,3,26,17,30,371.0,57.0,2.3,15.0,123.0,131.42,88.99
2016,3,26,17,45,261.5,42.5,2.2,14.5,81.0,79.02,47.93
2016,3,26,18,0,152.0,28.0,2.1,14.0,39.0,39.16,16.36
2016,3,26,18,15,76.0,14.0,2.05,13.5,19.5,15.07,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,132.0,15.0,2.35,11.5,27.0,17.92,0.0
2016,3,27,6,30,264.0,30.0,2.5,12.0,54.0,55.95,27.96
2016,3,27,6,45,371.5,42.0,2.65,12.5,100.0,101.49,63.01
2016,3,27,7,0,479.0,54.0,2.8,13.0,146.0,159.77,110.64
2016,3,27,7,15,547.5,62.0,2.8,13.0,198.0,215.81,160.18
2016,3,27,7,30,616.0,70.0,2.8,13.0,250.0,279.26,216.49
2016,3,27,7,45,661.5,75.5,2.85,13.5,303.5,338.28,268.72
2016,3,27,8,0,707.0,81.0,2.9,14.0,357.0,401.32,322.93
2016,3,27,8,15,739.5,86.0,2.95,14.0,408.5,460.66,373.41
2016,3,27,8,30,772.0,91.0,3.0,14.0,460.0,522.18,424.18
2016,3,27,8,45,565.0,157.0,3.05,14.5,442.0,504.96,409.13
2016,3,27,9,0,358.0,223.0,3.1,15.0,424.0,463.12,373.37
2016,3,27,9,15,598.0,167.0,3.2,15.0,532.5,593.69,478.55
2016,3,27,9,30,838.0,111.0,3.3,15.0,641.0,732.81,585.62
2016,3,27,9,45,683.5,173.5,3.4,15.5,622.5,715.22,568.5
2016,3,27,10,0,529.0,236.0,3.5,16.0,604.0,679.31,537.3
2016,3,27,10,15,706.5,177.5,3.55,16.0,692.0,785.71,619.11
2016,3,27,10,30,884.0,119.0,3.6,16.0,780.0,889.03,691.72
2016,3,27,10,45,771.0,175.5,3.7,16.5,765.0,879.01,682.21
2016,3,27,11,0,658.0,232.0,3.8,17.0,750.0,853.05,661.81
2016,3,27,11,15,780.5,179.0,3.8,17.0,805.0,921.67,710.44
2016,3,27,11,30,903.0,126.0,3.8,17.0,860.0,981.03,750.67
2016,3,27,11,45,783.5,187.5,3.85,17.0,828.5,951.78,729.93
2016,3,27,12,0,664.0,249.0,3.9,17.0,797.0,907.64,698.96
2016,3,27,12,15,668.0,246.0,3.85,17.0,797.0,909.32,700.33
2016,3,27,12,30,672.0,243.0,3.8,17.0,797.0,908.15,699.43
2016,3,27,12,45,795.5,181.0,3.8,17.0,830.0,950.01,729.06
2016,3,27,13,0,919.0,119.0,3.8,17.0,863.0,985.18,753.42
2016,3,27,13,15,915.5,118.0,3.8,17.0,846.5,967.7,741.59
2016,3,27,13,30,912.0,117.0,3.8,17.0,830.0,946.82,727.92
2016,3,27,13,45,836.5,141.0,3.8,17.0,779.5,891.04,689.78
2016,3,27,14,0,761.0,165.0,3.8,17.0,729.0,833.21,649.97
2016,3,27,14,15,818.5,139.5,3.8,16.5,723.0,828.0,648.88
2016,3,27,14,30,876.0,114.0,3.8,16.0,717.0,819.12,644.89
2016,3,27,14,45,657.0,175.5,3.8,16.0,614.0,689.28,548.85
2016,3,27,15,0,438.0,237.0,3.8,16.0,511.0,567.69,453.58
2016,3,27,15,15,596.5,169.0,3.75,15.5,514.0,586.44,472.81
2016,3,27,15,30,755.0,101.0,3.7,15.0,517.0,586.08,475.7
2016,3,27,15,45,625.5,124.0,3.7,15.0,447.5,499.63,405.99
2016,3,27,16,0,496.0,147.0,3.7,15.0,378.0,420.33,341.35
2016,3,27,16,15,415.5,141.5,3.5,14.5,320.0,349.39,283.52
2016,3,27,16,30,335.0,136.0,3.3,14.0,262.0,282.84,228.46
2016,3,27,16,45,286.0,124.0,3.15,13.5,220.0,233.3,186.61
2016,3,27,17,0,237.0,112.0,3.0,13.0,178.0,188.87,148.64
2016,3,27,17,15,203.0,91.0,2.85,12.5,139.0,144.49,110.3
2016,3,27,17,30,169.0,70.0,2.7,12.0,100.0,104.02,75.45
2016,3,27,17,45,107.0,49.5,2.55,11.5,66.0,64.31,43.17
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,31.74,15.53
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,14.67,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,16.0,3.15,8.5,31.5,20.66,0.0
2016,3,28,6,30,326.0,32.0,3.4,9.0,63.0,64.95,33.52
2016,3,28,6,45,445.0,41.0,3.7,9.5,112.5,113.39,70.81
2016,3,28,7,0,564.0,50.0,4.0,10.0,162.0,175.86,122.71
2016,3,28,7,15,628.5,57.0,4.15,10.0,216.0,234.91,176.41
2016,3,28,7,30,693.0,64.0,4.3,10.0,270.0,300.81,236.48
2016,3,28,7,45,739.0,68.0,4.45,10.5,325.5,362.8,292.72
2016,3,28,8,0,785.0,72.0,4.6,11.0,381.0,428.72,350.89
2016,3,28,8,15,813.5,75.5,4.6,11.0,433.5,488.92,403.42
2016,3,28,8,30,842.0,79.0,4.6,11.0,486.0,550.41,455.48
2016,3,28,8,45,681.0,130.5,4.6,11.5,481.0,551.01,454.89
2016,3,28,9,0,520.0,182.0,4.6,12.0,476.0,530.99,436.63
2016,3,28,9,15,717.0,135.5,4.6,12.0,574.0,644.42,529.09
2016,3,28,9,30,914.0,89.0,4.6,12.0,672.0,764.21,621.12
2016,3,28,9,45,612.0,201.5,4.6,12.5,601.5,691.18,559.66
2016,3,28,10,0,310.0,314.0,4.6,13.0,531.0,580.54,466.17
2016,3,28,10,15,543.5,238.0,4.6,13.0,638.5,712.44,573.09
2016,3,28,10,30,777.0,162.0,4.6,13.0,746.0,852.17,679.0
2016,3,28,10,45,781.0,165.5,4.65,13.0,767.5,875.82,694.84
2016,3,28,11,0,785.0,169.0,4.7,13.0,789.0,899.69,711.65
2016,3,28,11,15,784.0,174.0,4.65,13.0,803.5,917.62,723.48
2016,3,28,11,30,783.0,179.0,4.6,13.0,818.0,932.43,733.15
2016,3,28,11,45,780.5,182.5,4.6,13.5,824.5,941.1,737.52
2016,3,28,12,0,778.0,186.0,4.6,14.0,831.0,950.86,742.81
2016,3,28,12,15,777.0,186.5,4.55,14.0,830.0,951.48,742.73
2016,3,28,12,30,776.0,187.0,4.5,14.0,829.0,948.92,740.58
2016,3,28,12,45,846.5,156.5,4.5,14.0,850.0,973.87,758.49
2016,3,28,13,0,917.0,126.0,4.5,14.0,871.0,992.37,771.74
2016,3,28,13,15,912.0,125.0,4.4,14.0,853.5,973.47,757.93
2016,3,28,13,30,907.0,124.0,4.3,14.0,836.0,951.24,742.15
2016,3,28,13,45,901.0,121.5,4.25,14.0,811.0,923.34,722.89
2016,3,28,14,0,895.0,119.0,4.2,14.0,786.0,892.42,701.66
2016,3,28,14,15,885.0,117.0,4.1,14.0,753.0,859.92,679.02
2016,3,28,14,30,875.0,115.0,4.0,14.0,720.0,820.62,651.38
2016,3,28,14,45,862.5,112.0,3.9,14.0,681.0,776.16,619.83
2016,3,28,15,0,850.0,109.0,3.8,14.0,642.0,729.9,586.7
2016,3,28,15,15,793.5,108.5,3.65,13.5,579.0,655.16,531.19
2016,3,28,15,30,737.0,108.0,3.5,13.0,516.0,583.92,476.27
2016,3,28,15,45,555.5,141.0,3.4,13.0,433.0,477.19,389.97
2016,3,28,16,0,374.0,174.0,3.3,13.0,350.0,379.62,310.01
2016,3,28,16,15,348.5,160.0,3.0,12.5,309.5,332.92,271.75
2016,3,28,16,30,323.0,146.0,2.7,12.0,269.0,288.29,234.22
2016,3,28,16,45,469.5,107.5,2.4,12.0,256.5,287.4,229.25
2016,3,28,17,0,616.0,69.0,2.1,12.0,244.0,267.86,205.49
2016,3,28,17,15,544.5,60.5,1.95,11.5,191.5,204.07,149.19
2016,3,28,17,30,473.0,52.0,1.8,11.0,139.0,148.13,100.37
2016,3,28,17,45,362.0,40.0,1.65,10.5,93.5,91.49,54.88
2016,3,28,18,0,251.0,28.0,1.5,10.0,48.0,47.98,21.27
2016,3,28,18,15,125.5,14.0,1.5,9.5,24.0,16.22,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,16.5,0.95,8.5,32.0,21.53,0.0
2016,3,29,6,30,312.0,33.0,1.0,9.0,64.0,65.66,35.06
2016,3,29,6,45,428.0,42.5,1.1,9.5,113.0,113.73,71.93
2016,3,29,7,0,544.0,52.0,1.2,10.0,162.0,175.46,122.89
2016,3,29,7,15,607.5,59.0,1.35,10.5,215.5,233.29,174.43
2016,3,29,7,30,671.0,66.0,1.5,11.0,269.0,297.87,231.69
2016,3,29,7,45,722.5,69.0,1.65,11.5,324.5,359.87,286.31
2016,3,29,8,0,774.0,72.0,1.8,12.0,380.0,426.42,343.22
2016,3,29,8,15,802.5,75.5,1.8,12.5,432.5,486.08,392.69
2016,3,29,8,30,831.0,79.0,1.8,13.0,485.0,547.05,441.35
2016,3,29,8,45,854.5,81.5,1.85,13.5,534.5,604.89,486.19
2016,3,29,9,0,878.0,84.0,1.9,14.0,584.0,660.73,528.17
2016,3,29,9,15,893.5,86.0,1.9,14.0,628.0,712.07,565.21
2016,3,29,9,30,909.0,88.0,1.9,14.0,672.0,762.15,599.55
2016,3,29,9,45,920.5,90.0,1.9,14.5,710.5,807.62,628.93
2016,3,29,10,0,932.0,92.0,1.9,15.0,749.0,850.97,656.39
2016,3,29,10,15,940.5,93.5,1.9,15.0,780.5,888.93,681.0
2016,3,29,10,30,949.0,95.0,1.9,15.0,812.0,924.13,703.59
2016,3,29,10,45,954.0,96.5,1.95,15.5,835.5,953.25,721.24
2016,3,29,11,0,959.0,98.0,2.0,16.0,859.0,979.09,736.68
2016,3,29,11,15,962.0,98.5,2.05,16.0,875.0,998.56,749.33
2016,3,29,11,30,965.0,99.0,2.1,16.0,891.0,1014.43,759.75
2016,3,29,11,45,965.5,100.0,2.2,16.0,898.0,1024.76,767.3
2016,3,29,12,0,966.0,101.0,2.3,16.0,905.0,1031.31,772.51
2016,3,29,12,15,965.5,101.0,2.35,16.0,904.0,1032.0,773.44
2016,3,29,12,30,965.0,101.0,2.4,16.0,903.0,1028.87,772.03
2016,3,29,12,45,960.5,101.5,2.45,16.5,893.0,1018.69,764.67
2016,3,29,13,0,956.0,102.0,2.5,17.0,883.0,1004.82,755.03
2016,3,29,13,15,951.5,101.5,2.5,16.5,865.0,986.28,744.7
2016,3,29,13,30,947.0,101.0,2.5,16.0,847.0,964.25,732.07
2016,3,29,13,45,937.0,101.0,2.55,16.0,821.0,934.56,713.35
2016,3,29,14,0,927.0,101.0,2.6,16.0,795.0,901.92,692.54
2016,3,29,14,15,917.5,99.5,2.55,16.0,762.0,865.36,668.07
2016,3,29,14,30,908.0,98.0,2.5,16.0,729.0,826.23,641.69
2016,3,29,14,45,891.5,97.5,2.5,16.0,689.0,780.55,610.81
2016,3,29,15,0,875.0,97.0,2.5,16.0,649.0,733.3,578.44
2016,3,29,15,15,858.0,94.5,2.45,15.5,604.5,684.74,545.05
2016,3,29,15,30,841.0,92.0,2.4,15.0,560.0,632.48,506.35
2016,3,29,15,45,815.5,89.0,2.35,15.0,510.0,574.11,460.94
2016,3,29,16,0,790.0,86.0,2.3,15.0,460.0,516.23,414.67
2016,3,29,16,15,758.0,81.5,2.1,14.5,407.5,454.51,364.29
2016,3,29,16,30,726.0,77.0,1.9,14.0,355.0,394.66,313.89
2016,3,29,16,45,681.0,71.0,1.7,13.5,301.5,330.73,258.93
2016,3,29,17,0,636.0,65.0,1.5,13.0,248.0,270.7,205.93
2016,3,29,17,15,567.0,57.5,1.4,12.0,195.5,207.37,150.72
2016,3,29,17,30,498.0,50.0,1.3,11.0,143.0,151.57,102.22
2016,3,29,17,45,385.0,39.0,1.25,10.5,97.0,94.04,56.08
2016,3,29,18,0,272.0,28.0,1.2,10.0,51.0,49.92,22.57
2016,3,29,18,15,136.0,14.0,1.2,9.5,25.5,16.59,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,23.12,0.63
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,66.01,37.21
2016,3,30,6,45,368.0,49.5,2.05,9.5,112.0,112.31,73.64
2016,3,30,7,0,463.0,62.0,2.3,10.0,159.0,169.25,121.39
2016,3,30,7,15,529.0,71.0,2.3,10.5,211.0,225.39,171.08
2016,3,30,7,30,595.0,80.0,2.3,11.0,263.0,288.66,226.84
2016,3,30,7,45,641.0,86.0,2.3,11.5,316.0,347.68,278.68
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,410.79,332.45
2016,3,30,8,15,718.5,97.0,2.3,12.5,420.5,469.23,380.98
2016,3,30,8,30,750.0,102.0,2.3,13.0,472.0,529.47,429.29
2016,3,30,8,45,776.5,105.0,2.3,13.5,520.5,585.24,472.65
2016,3,30,9,0,803.0,108.0,2.3,14.0,569.0,642.24,515.55
2016,3,30,9,15,820.0,111.0,2.35,14.0,612.0,692.84,553.69
2016,3,30,9,30,837.0,114.0,2.4,14.0,655.0,742.51,588.93
2016,3,30,9,45,852.0,115.0,2.45,14.5,693.0,787.27,618.8
2016,3,30,10,0,867.0,116.0,2.5,15.0,731.0,830.36,647.1
2016,3,30,10,15,876.0,118.0,2.55,15.0,761.5,863.4,669.27
2016,3,30,10,30,885.0,120.0,2.6,15.0,792.0,897.73,692.36
2016,3,30,10,45,891.5,121.0,2.65,15.5,815.5,926.06,709.88
2016,3,30,11,0,898.0,122.0,2.7,16.0,839.0,951.38,725.33
2016,3,30,11,15,902.0,123.0,2.7,16.0,854.5,971.23,738.0
2016,3,30,11,30,906.0,124.0,2.7,16.0,870.0,987.72,748.52
2016,3,30,11,45,907.0,124.5,2.75,16.5,877.5,997.38,753.61
2016,3,30,12,0,908.0,125.0,2.8,17.0,885.0,1003.49,756.48
2016,3,30,12,15,907.5,125.0,2.8,17.0,884.0,1004.04,756.75
2016,3,30,12,30,907.0,125.0,2.8,17.0,883.0,1000.99,754.8
2016,3,30,12,45,908.5,122.5,2.8,17.0,874.5,993.61,750.1
2016,3,30,13,0,910.0,120.0,2.8,17.0,866.0,982.64,743.15
2016,3,30,13,15,905.5,119.0,2.8,17.0,849.0,964.15,731.26
2016,3,30,13,30,901.0,118.0,2.8,17.0,832.0,942.36,717.24
2016,3,30,13,45,895.0,116.5,2.85,17.0,807.0,915.52,700.21
2016,3,30,14,0,889.0,115.0,2.9,17.0,782.0,885.69,681.08
2016,3,30,14,15,879.0,113.0,2.9,17.0,749.5,849.22,656.83
2016,3,30,14,30,869.0,111.0,2.9,17.0,717.0,813.93,633.31
2016,3,30,14,45,856.0,108.5,2.9,17.0,678.5,769.73,603.2
2016,3,30,15,0,843.0,106.0,2.9,17.0,640.0,723.82,571.55
2016,3,30,15,15,825.0,103.0,2.9,16.5,595.5,672.53,535.75
2016,3,30,15,30,807.0,100.0,2.9,16.0,551.0,620.49,497.25
2016,3,30,15,45,783.0,96.0,2.95,16.0,502.5,563.45,453.03
2016,3,30,16,0,759.0,92.0,3.0,16.0,454.0,506.84,407.82
2016,3,30,16,15,726.0,87.5,3.0,15.5,402.0,446.48,358.83
2016,3,30,16,30,693.0,83.0,3.0,15.0,350.0,387.74,309.54
2016,3,30,16,45,646.5,76.5,3.0,14.5,297.0,324.3,255.1
2016,3,30,17,0,600.0,70.0,3.0,14.0,244.0,265.13,202.92
2016,3,30,17,15,530.5,62.0,2.8,13.0,192.5,203.11,148.69
2016,3,30,17,30,461.0,54.0,2.6,12.0,141.0,148.73,101.42
2016,3,30,17,45,348.5,42.0,2.4,11.5,96.0,92.3,56.2
2016,3,30,18,0,236.0,30.0,2.2,11.0,51.0,49.25,23.67
2016,3,30,18,15,118.0,15.0,2.1,10.5,25.5,17.33,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,24.87,3.96
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,69.67,39.99
2016,3,31,6,45,364.0,53.0,1.9,10.5,116.5,115.58,76.48
2016,3,31,7,0,448.0,67.0,2.0,11.0,163.0,172.4,124.36
2016,3,31,7,15,224.0,70.5,1.95,11.0,118.5,138.01,106.28
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,71.65,56.1
2016,3,31,7,45,0.0,89.0,1.9,11.5,89.0,86.3,68.46
2016,3,31,8,0,0.0,104.0,1.9,12.0,104.0,100.99,80.53
2016,3,31,8,15,7.5,141.0,1.9,12.5,145.0,141.35,113.84
2016,3,31,8,30,15.0,178.0,1.9,13.0,186.0,182.75,147.32
2016,3,31,8,45,45.0,215.0,1.9,13.5,240.5,242.68,195.52
2016,3,31,9,0,75.0,252.0,1.9,14.0,295.0,302.62,242.68
2016,3,31,9,15,62.0,264.0,1.95,14.5,301.5,309.26,246.44
2016,3,31,9,30,49.0,276.0,2.0,15.0,308.0,314.69,249.37
2016,3,31,9,45,163.0,301.5,2.05,15.5,416.5,437.65,346.12
2016,3,31,10,0,277.0,327.0,2.1,16.0,525.0,569.35,445.29
2016,3,31,10,15,276.5,342.5,2.15,16.0,547.0,594.71,462.45
2016,3,31,10,30,276.0,358.0,2.2,16.0,569.0,619.08,479.53
2016,3,31,10,45,599.5,234.5,2.3,16.5,710.0,795.02,614.15
2016,3,31,11,0,923.0,111.0,2.4,17.0,851.0,964.59,729.96
2016,3,31,11,15,926.5,111.5,2.45,17.0,866.5,983.79,740.99
2016,3,31,11,30,930.0,112.0,2.5,17.0,882.0,999.52,751.37
2016,3,31,11,45,933.0,111.5,2.6,17.5,889.5,1010.17,757.58
2016,3,31,12,0,936.0,111.0,2.7,18.0,897.0,1017.18,761.52
2016,3,31,12,15,935.5,111.0,2.8,18.0,896.0,1017.68,762.72
2016,3,31,12,30,935.0,111.0,2.9,18.0,895.0,1014.49,761.62
2016,3,31,12,45,938.0,107.0,3.05,18.0,887.0,1006.65,757.98
2016,3,31,13,0,941.0,103.0,3.2,18.0,879.0,995.08,751.89
2016,3,31,13,15,937.0,102.5,3.25,18.0,861.5,977.08,740.7
2016,3,31,13,30,933.0,102.0,3.3,18.0,844.0,955.63,727.25
2016,3,31,13,45,926.5,100.5,3.4,18.0,819.0,927.58,709.61
2016,3,31,14,0,920.0,99.0,3.5,18.0,794.0,896.47,689.77
2016,3,31,14,15,911.5,97.5,3.55,17.5,762.0,860.81,667.54
2016,3,31,14,30,903.0,96.0,3.6,17.0,730.0,822.57,643.21
2016,3,31,14,45,890.0,94.5,3.65,17.0,691.0,778.53,613.17
2016,3,31,15,0,877.0,93.0,3.7,17.0,652.0,732.69,581.46
2016,3,31,15,15,861.0,90.5,3.7,16.5,608.0,682.21,546.69
2016,3,31,15,30,845.0,88.0,3.7,16.0,564.0,632.71,509.66
2016,3,31,15,45,821.0,85.5,3.7,15.5,515.0,575.48,465.52
2016,3,31,16,0,797.0,83.0,3.7,15.0,466.0,518.6,420.25
2016,3,31,16,15,767.0,79.0,3.55,14.5,414.0,457.93,370.23
2016,3,31,16,30,737.0,75.0,3.4,14.0,362.0,398.91,319.97
2016,3,31,16,45,692.5,70.0,3.3,14.0,308.5,335.43,264.34
2016,3,31,17,0,648.0,65.0,3.2,14.0,255.0,275.85,210.86
2016,3,31,17,15,582.5,58.0,2.85,13.0,202.5,213.08,155.46
2016,3,31,17,30,517.0,51.0,2.5,12.0,150.0,157.43,106.56
2016,3,31,17,45,408.0,40.5,2.15,11.5,103.0,99.56,59.72
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,54.61,25.94
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,16.16,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,26.29,6.03
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,75.92,42.85
2016,4,1,6,45,429.0,48.0,2.55,10.5,124.0,123.88,80.95
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,182.39,130.65
2016,4,1,7,15,579.0,66.5,2.6,11.5,224.5,238.91,181.15
2016,4,1,7,30,639.0,74.0,2.6,12.0,277.0,301.77,236.86
2016,4,1,7,45,681.0,79.0,2.65,12.5,330.0,360.77,288.83
2016,4,1,8,0,723.0,84.0,2.7,13.0,383.0,423.32,342.26
2016,4,1,8,15,752.0,88.5,2.65,13.0,434.0,481.59,391.24
2016,4,1,8,30,781.0,93.0,2.6,13.0,485.0,541.51,439.99
2016,4,1,8,45,802.5,96.5,2.6,13.5,533.0,596.9,483.08
2016,4,1,9,0,824.0,100.0,2.6,14.0,581.0,652.31,524.82
2016,4,1,9,15,840.0,102.5,2.6,14.5,623.5,702.51,561.0
2016,4,1,9,30,856.0,105.0,2.6,15.0,666.0,751.63,594.16
2016,4,1,9,45,868.5,107.0,2.6,15.5,703.5,792.8,621.03
2016,4,1,10,0,881.0,109.0,2.6,16.0,741.0,835.06,648.34
2016,4,1,10,15,889.5,110.5,2.55,16.0,771.0,871.28,671.89
2016,4,1,10,30,898.0,112.0,2.5,16.0,801.0,904.9,693.47
2016,4,1,10,45,904.0,113.0,2.5,16.5,824.5,932.96,710.23
2016,4,1,11,0,910.0,114.0,2.5,17.0,848.0,957.95,724.85
2016,4,1,11,15,913.5,115.0,2.45,17.0,863.0,977.39,736.61
2016,4,1,11,30,917.0,116.0,2.4,17.0,878.0,993.42,746.16
2016,4,1,11,45,919.0,116.0,2.35,17.5,885.5,1003.45,750.4
2016,4,1,12,0,921.0,116.0,2.3,18.0,893.0,1009.9,752.4
2016,4,1,12,15,920.5,116.0,2.25,18.0,892.0,1010.32,752.0
2016,4,1,12,30,920.0,116.0,2.2,18.0,891.0,1007.09,749.4
2016,4,1,12,45,921.5,113.0,2.2,18.0,882.5,998.96,744.32
2016,4,1,13,0,923.0,110.0,2.2,18.0,874.0,987.18,737.0
2016,4,1,13,15,919.0,109.5,2.2,18.0,856.5,969.37,725.82
2016,4,1,13,30,915.0,109.0,2.2,18.0,839.0,948.18,712.51
2016,4,1,13,45,909.5,107.0,2.25,18.0,814.5,920.82,695.6
2016,4,1,14,0,904.0,105.0,2.3,18.0,790.0,890.42,676.58
2016,4,1,14,15,895.0,103.5,2.3,18.0,758.0,854.75,653.38
2016,4,1,14,30,886.0,102.0,2.3,18.0,726.0,816.58,628.32
2016,4,1,14,45,874.5,99.5,2.35,18.0,687.5,773.18,599.68
2016,4,1,15,0,863.0,97.0,2.4,18.0,649.0,727.9,569.32
2016,4,1,15,15,846.5,94.5,2.4,17.5,605.0,679.97,537.07
2016,4,1,15,30,830.0,92.0,2.4,17.0,561.0,628.41,499.46
2016,4,1,15,45,808.5,88.5,2.45,17.0,512.5,572.23,456.5
2016,4,1,16,0,787.0,85.0,2.5,17.0,464.0,516.2,412.28
2016,4,1,16,15,757.0,80.5,2.45,16.5,412.5,455.47,363.42
2016,4,1,16,30,727.0,76.0,2.4,16.0,361.0,396.43,314.24
2016,4,1,16,45,684.0,70.5,2.4,15.5,308.0,333.47,260.56
2016,4,1,17,0,641.0,65.0,2.4,15.0,255.0,274.29,208.54
2016,4,1,17,15,577.5,58.0,2.15,14.0,203.0,212.38,154.31
2016,4,1,17,30,514.0,51.0,1.9,13.0,151.0,157.36,106.22
2016,4,1,17,45,409.0,40.5,1.65,12.5,104.5,100.11,59.97
2016,4,1,18,0,304.0,30.0,1.4,12.0,58.0,55.3,26.5
2016,4,1,18,15,152.0,15.0,1.3,11.5,29.0,16.37,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,20.0,0.8,10.0,39.5,28.17,8.7
2016,4,2,6,30,326.0,40.0,0.8,10.0,79.0,78.55,45.74
2016,4,2,6,45,408.0,52.0,0.85,10.5,126.5,125.64,83.36
2016,4,2,7,0,490.0,64.0,0.9,11.0,174.0,182.35,131.32
2016,4,2,7,15,256.0,92.0,0.85,11.5,150.5,168.53,130.52
2016,4,2,7,30,22.0,120.0,0.8,12.0,127.0,124.68,100.0
2016,4,2,7,45,28.0,140.5,0.75,12.5,151.0,150.51,121.35
2016,4,2,8,0,34.0,161.0,0.7,13.0,175.0,175.58,141.42
2016,4,2,8,15,94.5,191.0,0.7,13.5,237.5,239.05,192.44
2016,4,2,8,30,155.0,221.0,0.7,14.0,300.0,312.59,250.11
2016,4,2,8,45,295.0,219.0,0.7,15.0,386.5,408.63,324.29
2016,4,2,9,0,435.0,217.0,0.7,16.0,473.0,518.24,405.72
2016,4,2,9,15,618.5,174.5,0.7,16.5,567.5,625.83,484.75
2016,4,2,9,30,802.0,132.0,0.7,17.0,662.0,742.24,566.3
2016,4,2,9,45,804.0,140.5,0.7,17.5,696.5,783.38,590.44
2016,4,2,10,0,806.0,149.0,0.7,18.0,731.0,822.06,613.53
2016,4,2,10,15,815.5,151.5,0.75,18.5,761.0,858.27,635.56
2016,4,2,10,30,825.0,154.0,0.8,19.0,791.0,892.15,655.91
2016,4,2,10,45,827.5,158.5,0.85,19.5,813.0,919.31,671.83
2016,4,2,11,0,830.0,163.0,0.9,20.0,835.0,943.47,685.87
2016,4,2,11,15,834.0,164.0,0.95,20.5,850.0,962.29,696.55
2016,4,2,11,30,838.0,165.0,1.0,21.0,865.0,977.94,705.35
2016,4,2,11,45,729.5,222.5,1.1,21.5,835.5,946.47,685.38
2016,4,2,12,0,621.0,280.0,1.2,22.0,806.0,905.24,657.64
2016,4,2,12,15,620.5,279.5,1.25,22.0,804.5,904.86,658.64
2016,4,2,12,30,620.0,279.0,1.3,22.0,803.0,901.81,657.46
2016,4,2,12,45,613.0,278.5,1.4,22.5,792.0,889.95,649.95
2016,4,2,13,0,606.0,278.0,1.5,23.0,781.0,875.61,640.87
2016,4,2,13,15,734.0,208.0,1.55,23.0,805.0,912.46,668.48
2016,4,2,13,30,862.0,138.0,1.6,23.0,829.0,937.15,685.36
2016,4,2,13,45,851.5,138.0,1.7,23.0,803.5,908.3,668.26
2016,4,2,14,0,841.0,138.0,1.8,23.0,778.0,876.79,649.79
2016,4,2,14,15,753.5,164.0,1.85,22.5,719.5,808.74,607.05
2016,4,2,14,30,666.0,190.0,1.9,22.0,661.0,740.64,562.43
2016,4,2,14,45,719.0,163.0,1.95,22.0,647.0,727.81,556.08
2016,4,2,15,0,772.0,136.0,2.0,22.0,633.0,708.54,544.31
2016,4,2,15,15,753.0,132.0,2.0,21.5,589.0,658.05,509.17
2016,4,2,15,30,734.0,128.0,2.0,21.0,545.0,607.1,472.93
2016,4,2,15,45,696.0,117.5,2.05,20.5,486.0,538.07,422.43
2016,4,2,16,0,658.0,107.0,2.1,20.0,427.0,471.12,371.84
2016,4,2,16,15,630.0,100.0,2.1,19.5,379.0,415.13,327.7
2016,4,2,16,30,602.0,93.0,2.1,19.0,331.0,360.9,283.38
2016,4,2,16,45,521.0,96.5,2.1,18.5,281.0,299.38,232.45
2016,4,2,17,0,440.0,100.0,2.1,18.0,231.0,244.67,186.54
2016,4,2,17,15,381.0,85.5,2.0,17.0,183.0,187.95,138.74
