Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,322.0,71.0,1.9,16.0,135.0,137.84,96.57
2016,4,2,17,45,231.0,54.0,1.8,15.0,92.5,87.51,56.79
2016,4,2,18,0,140.0,37.0,1.7,14.0,50.0,47.8,26.68
2016,4,2,18,15,70.0,18.5,1.65,13.5,25.0,18.28,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,9.94,0.0
2016,4,3,6,15,174.0,26.5,1.15,9.5,46.0,35.63,14.58
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,79.2,47.41
2016,4,3,6,45,395.0,55.0,1.3,10.5,129.5,127.68,85.93
2016,4,3,7,0,487.0,67.0,1.4,11.0,178.0,186.28,135.29
2016,4,3,7,15,243.5,75.0,1.4,11.5,130.5,150.42,116.28
2016,4,3,7,30,0.0,83.0,1.4,12.0,83.0,80.42,63.28
2016,4,3,7,45,0.0,99.0,1.4,12.5,99.0,96.07,76.36
2016,4,3,8,0,0.0,115.0,1.4,13.0,115.0,111.76,89.09
2016,4,3,8,15,0.0,130.5,1.4,13.5,130.5,127.0,101.23
2016,4,3,8,30,0.0,146.0,1.4,14.0,146.0,142.28,113.22
2016,4,3,8,45,0.0,155.0,1.4,14.5,155.0,151.14,119.81
2016,4,3,9,0,0.0,164.0,1.4,15.0,164.0,160.02,126.38
2016,4,3,9,15,3.5,185.0,1.4,15.5,187.5,183.35,144.56
2016,4,3,9,30,7.0,206.0,1.4,16.0,211.0,207.03,162.74
2016,4,3,9,45,39.5,267.5,1.45,16.5,296.0,300.19,235.62
2016,4,3,10,0,72.0,329.0,1.5,17.0,381.0,392.31,305.11
2016,4,3,10,15,395.5,263.0,1.5,17.5,568.0,620.53,480.77
2016,4,3,10,30,719.0,197.0,1.5,18.0,755.0,849.4,643.01
2016,4,3,10,45,797.0,168.0,1.55,18.5,803.0,903.54,675.26
2016,4,3,11,0,875.0,139.0,1.6,19.0,851.0,961.29,711.36
2016,4,3,11,15,740.0,211.0,1.65,19.0,821.0,929.21,689.7
2016,4,3,11,30,605.0,283.0,1.7,19.0,791.0,883.75,657.76
2016,4,3,11,45,582.5,296.0,1.75,19.5,788.5,881.51,655.14
2016,4,3,12,0,560.0,309.0,1.8,20.0,786.0,876.49,650.24
2016,4,3,12,15,575.5,302.0,1.85,20.0,791.5,884.57,656.68
2016,4,3,12,30,591.0,295.0,1.9,20.0,797.0,890.15,661.38
2016,4,3,12,45,572.5,298.0,1.95,20.0,780.0,871.18,648.88
2016,4,3,13,0,554.0,301.0,2.0,20.0,763.0,850.14,635.19
2016,4,3,13,15,702.5,226.5,2.1,19.5,799.5,903.52,677.91
2016,4,3,13,30,851.0,152.0,2.2,19.0,836.0,943.11,706.86
2016,4,3,13,45,839.0,152.5,2.3,19.0,810.0,913.57,688.36
2016,4,3,14,0,827.0,153.0,2.4,19.0,784.0,881.5,668.63
2016,4,3,14,15,816.5,150.5,2.45,19.0,752.0,845.23,645.4
2016,4,3,14,30,806.0,148.0,2.5,19.0,720.0,806.8,620.43
2016,4,3,14,45,795.0,143.0,2.55,19.0,682.0,763.46,591.69
2016,4,3,15,0,784.0,138.0,2.6,19.0,644.0,720.11,562.23
2016,4,3,15,15,765.0,133.5,2.6,18.5,600.0,668.54,525.79
2016,4,3,15,30,746.0,129.0,2.6,18.0,556.0,616.5,488.0
2016,4,3,15,45,736.0,119.0,2.65,17.5,509.5,563.84,448.93
2016,4,3,16,0,726.0,109.0,2.7,17.0,463.0,510.45,407.85
2016,4,3,16,15,693.5,103.0,2.6,16.5,411.5,449.74,359.11
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,391.13,310.54
2016,4,3,16,45,627.5,87.5,2.45,15.5,308.5,331.0,259.44
2016,4,3,17,0,594.0,78.0,2.4,15.0,257.0,273.76,209.31
2016,4,3,17,15,528.0,69.0,2.15,14.0,205.0,211.64,155.47
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,156.78,108.04
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,101.07,62.99
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,56.66,29.61
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,18.47,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,4,4,6,15,164.5,28.5,2.15,11.5,50.0,37.79,17.12
2016,4,4,6,30,329.0,43.0,2.3,12.0,86.0,84.1,50.1
2016,4,4,6,45,418.5,54.5,2.45,12.5,135.0,132.81,88.95
2016,4,4,7,0,508.0,66.0,2.6,13.0,184.0,191.98,139.02
2016,4,4,7,15,606.5,61.0,2.55,13.5,237.5,247.27,187.07
2016,4,4,7,30,705.0,56.0,2.5,14.0,291.0,313.12,244.26
2016,4,4,7,45,718.0,73.5,2.5,14.5,347.0,376.86,299.82
2016,4,4,8,0,731.0,91.0,2.5,15.0,403.0,441.1,353.67
2016,4,4,8,15,760.5,95.5,2.55,15.5,455.0,500.52,402.16
2016,4,4,8,30,790.0,100.0,2.6,16.0,507.0,560.91,449.84
2016,4,4,8,45,811.5,103.5,2.65,16.5,556.0,616.77,492.61
2016,4,4,9,0,833.0,107.0,2.7,17.0,605.0,672.61,534.09
2016,4,4,9,15,849.0,110.0,2.8,17.0,648.0,723.69,571.65
2016,4,4,9,30,865.0,113.0,2.9,17.0,691.0,773.65,606.65
2016,4,4,9,45,876.0,115.5,3.0,17.5,728.5,817.73,635.92
2016,4,4,10,0,887.0,118.0,3.1,18.0,766.0,855.97,660.77
2016,4,4,10,15,896.0,120.0,3.05,18.0,796.5,893.16,685.02
2016,4,4,10,30,905.0,122.0,3.0,18.0,827.0,927.76,707.26
2016,4,4,10,45,910.0,123.5,3.0,18.5,850.5,955.42,723.66
2016,4,4,11,0,915.0,125.0,3.0,19.0,874.0,979.94,737.9
2016,4,4,11,15,919.0,126.0,3.0,19.0,889.0,999.72,750.38
2016,4,4,11,30,923.0,127.0,3.0,19.0,904.0,1016.08,760.68
2016,4,4,11,45,923.0,128.0,3.0,19.0,911.0,1025.09,766.22
2016,4,4,12,0,923.0,129.0,3.0,19.0,918.0,1030.47,769.54
2016,4,4,12,15,923.0,129.0,3.0,19.0,916.5,1031.16,769.92
2016,4,4,12,30,923.0,129.0,3.0,19.0,915.0,1028.19,768.06
2016,4,4,12,45,925.5,125.0,3.0,19.5,906.5,1019.78,761.29
2016,4,4,13,0,928.0,121.0,3.0,20.0,898.0,1007.7,752.28
2016,4,4,13,15,924.0,120.5,3.0,20.0,880.5,989.62,740.85
2016,4,4,13,30,920.0,120.0,3.0,20.0,863.0,968.15,727.27
2016,4,4,13,45,912.0,119.0,3.0,20.0,837.0,939.34,708.78
2016,4,4,14,0,904.0,118.0,3.0,20.0,811.0,907.61,688.3
2016,4,4,14,15,894.5,116.0,3.05,19.5,778.0,870.83,665.87
2016,4,4,14,30,885.0,114.0,3.1,19.0,745.0,831.6,641.44
2016,4,4,14,45,869.5,112.5,3.2,19.0,705.0,789.26,613.52
2016,4,4,15,0,854.0,111.0,3.3,19.0,665.0,741.83,581.5
2016,4,4,15,15,836.0,108.0,3.4,18.5,620.0,689.84,546.06
2016,4,4,15,30,818.0,105.0,3.5,18.0,575.0,637.09,507.64
2016,4,4,15,45,789.5,102.5,3.6,18.0,524.5,578.2,462.32
2016,4,4,16,0,761.0,100.0,3.7,18.0,474.0,520.63,416.67
2016,4,4,16,15,728.0,95.0,3.5,17.0,421.5,458.94,367.39
2016,4,4,16,30,695.0,90.0,3.3,16.0,369.0,399.33,318.13
2016,4,4,16,45,643.0,84.5,3.15,15.5,314.5,334.42,262.83
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,274.38,210.42
2016,4,4,17,15,522.0,70.5,2.55,14.0,207.5,212.08,156.34
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,157.37,109.06
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,100.14,63.2
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,57.01,31.3
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,19.54,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,14.9,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,44.29,19.28
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,93.31,53.96
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,144.47,95.5
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,204.78,147.13
2016,4,5,7,15,638.0,65.5,1.75,13.5,251.5,263.4,199.19
2016,4,5,7,30,694.0,72.0,1.8,14.0,306.0,327.79,255.49
2016,4,5,7,45,733.5,76.5,1.9,14.5,360.5,388.65,308.1
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,452.57,361.57
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,512.21,409.74
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,572.96,457.03
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,629.56,498.69
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,686.13,538.78
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.5,734.71,571.96
2016,4,5,9,30,901.0,98.0,2.2,19.0,704.0,784.08,604.76
2016,4,5,9,45,911.5,100.0,2.35,19.5,741.5,828.14,633.78
2016,4,5,10,0,922.0,102.0,2.5,20.0,779.0,870.02,661.05
2016,4,5,10,15,929.0,103.5,2.6,20.0,809.0,905.98,684.97
2016,4,5,10,30,936.0,105.0,2.7,20.0,839.0,939.11,706.96
2016,4,5,10,45,942.0,105.5,2.85,20.5,862.0,967.28,724.66
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,992.23,740.22
2016,4,5,11,15,951.0,107.0,3.05,21.0,900.0,1011.53,752.67
2016,4,5,11,30,954.0,108.0,3.1,21.0,915.0,1027.26,762.89
2016,4,5,11,45,955.5,108.0,3.2,21.5,921.5,1036.85,768.15
2016,4,5,12,0,957.0,108.0,3.3,22.0,928.0,1042.7,771.11
2016,4,5,12,15,956.5,108.0,3.25,22.0,926.5,1042.86,770.72
2016,4,5,12,30,956.0,108.0,3.2,22.0,925.0,1039.24,768.03
2016,4,5,12,45,953.5,107.5,3.2,22.5,915.5,1029.43,760.39
2016,4,5,13,0,951.0,107.0,3.2,23.0,906.0,1015.94,750.52
2016,4,5,13,15,947.0,106.0,3.15,23.0,888.0,996.93,738.2
2016,4,5,13,30,943.0,105.0,3.1,23.0,870.0,974.46,723.72
2016,4,5,13,45,937.0,103.5,3.05,23.0,844.5,946.34,705.53
2016,4,5,14,0,931.0,102.0,3.0,23.0,819.0,915.11,685.3
2016,4,5,14,15,922.5,100.5,2.9,23.0,786.5,878.86,661.28
2016,4,5,14,30,914.0,99.0,2.8,23.0,754.0,840.01,635.43
2016,4,5,14,45,901.5,97.0,2.7,23.0,714.5,795.18,605.3
2016,4,5,15,0,889.0,95.0,2.6,23.0,675.0,748.5,573.66
2016,4,5,15,15,873.0,92.5,2.45,22.5,630.0,697.31,539.27
2016,4,5,15,30,857.0,90.0,2.3,22.0,585.0,646.99,503.01
2016,4,5,15,45,835.5,87.0,2.2,22.0,535.5,589.94,459.86
2016,4,5,16,0,814.0,84.0,2.1,22.0,486.0,532.99,415.66
2016,4,5,16,15,784.5,80.0,1.85,21.5,433.5,471.5,366.99
2016,4,5,16,30,755.0,76.0,1.6,21.0,381.0,411.61,318.08
2016,4,5,16,45,713.0,71.0,1.4,20.5,326.5,347.87,265.04
2016,4,5,17,0,671.0,66.0,1.2,20.0,272.0,287.59,213.46
2016,4,5,17,15,608.5,59.0,1.15,19.0,218.5,223.97,159.53
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,167.08,111.07
2016,4,5,17,45,443.5,42.5,1.1,17.0,116.5,108.84,64.84
2016,4,5,18,0,341.0,33.0,1.1,16.0,68.0,62.7,31.25
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.0,19.06,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,13.58,0.0
2016,4,6,6,15,251.5,28.5,1.15,15.0,58.5,45.54,20.98
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,93.65,54.6
2016,4,6,6,45,480.5,51.5,1.25,17.0,148.5,144.35,94.69
2016,4,6,7,0,568.0,61.0,1.3,18.0,199.0,205.21,145.28
2016,4,6,7,15,624.0,68.0,1.35,18.5,253.0,263.68,195.94
2016,4,6,7,30,680.0,75.0,1.4,19.0,307.0,327.94,250.67
2016,4,6,7,45,718.0,80.0,1.5,20.0,361.5,387.99,300.67
2016,4,6,8,0,756.0,85.0,1.6,21.0,416.0,450.96,351.22
2016,4,6,8,15,783.5,89.5,1.65,21.5,467.5,510.54,397.99
2016,4,6,8,30,811.0,94.0,1.7,22.0,519.0,571.31,444.03
2016,4,6,8,45,830.0,97.5,1.8,22.5,567.0,626.56,484.86
2016,4,6,9,0,849.0,101.0,1.9,23.0,615.0,681.51,524.3
2016,4,6,9,15,864.0,104.0,1.95,23.5,658.0,732.47,558.4
2016,4,6,9,30,879.0,107.0,2.0,24.0,701.0,779.21,588.27
2016,4,6,9,45,887.5,110.0,2.05,24.5,737.5,821.88,614.95
2016,4,6,10,0,896.0,113.0,2.1,25.0,774.0,862.3,639.81
2016,4,6,10,15,903.0,115.0,2.05,25.5,804.0,897.94,660.28
2016,4,6,10,30,910.0,117.0,2.0,26.0,834.0,930.83,678.68
2016,4,6,10,45,912.0,120.0,1.95,26.5,855.5,957.33,692.75
2016,4,6,11,0,914.0,123.0,1.9,27.0,877.0,980.54,704.65
2016,4,6,11,15,916.5,124.0,1.8,27.0,891.5,998.75,714.1
2016,4,6,11,30,919.0,125.0,1.7,27.0,906.0,1013.5,721.38
2016,4,6,11,45,918.0,126.5,1.65,27.5,911.5,1021.89,724.0
2016,4,6,12,0,917.0,128.0,1.6,28.0,917.0,1026.66,724.53
2016,4,6,12,15,916.0,128.0,1.55,28.0,915.0,1026.24,723.44
2016,4,6,12,30,915.0,128.0,1.5,28.0,913.0,1022.21,720.31
2016,4,6,12,45,903.5,132.0,1.45,28.5,900.5,1008.71,710.1
2016,4,6,13,0,892.0,136.0,1.4,29.0,888.0,991.89,698.09
2016,4,6,13,15,887.0,135.0,1.3,29.0,870.0,972.76,685.43
2016,4,6,13,30,882.0,134.0,1.2,29.0,852.0,950.43,670.87
2016,4,6,13,45,874.0,132.5,1.15,29.0,826.0,926.63,656.27
2016,4,6,14,0,866.0,131.0,1.1,29.0,800.0,894.92,636.76
2016,4,6,14,15,699.0,187.5,1.05,29.0,713.5,791.11,570.96
2016,4,6,14,30,532.0,244.0,1.0,29.0,627.0,689.17,501.38
2016,4,6,14,45,467.5,252.5,0.95,29.0,576.0,628.09,460.03
2016,4,6,15,0,403.0,261.0,0.9,29.0,525.0,564.99,416.29
2016,4,6,15,15,551.0,194.0,0.85,29.0,528.5,584.41,433.12
2016,4,6,15,30,699.0,127.0,0.8,29.0,532.0,586.45,436.31
2016,4,6,15,45,590.5,144.0,0.8,29.5,466.5,505.53,377.07
2016,4,6,16,0,482.0,161.0,0.8,30.0,401.0,431.32,322.33
2016,4,6,16,15,361.5,161.5,0.75,29.0,330.5,343.03,258.08
2016,4,6,16,30,241.0,162.0,0.7,28.0,260.0,270.71,204.37
2016,4,6,16,45,216.5,143.0,0.7,27.5,222.0,227.93,171.61
2016,4,6,17,0,192.0,124.0,0.7,27.0,184.0,187.68,139.92
2016,4,6,17,15,168.0,102.0,0.75,26.0,147.5,145.95,106.79
2016,4,6,17,30,144.0,80.0,0.8,25.0,111.0,109.66,77.53
2016,4,6,17,45,106.5,59.0,0.85,24.5,78.0,73.46,48.88
2016,4,6,18,0,69.0,38.0,0.9,24.0,45.0,42.81,25.03
2016,4,6,18,15,34.5,19.0,0.85,23.5,22.5,18.77,0.26
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,15.4,0.0
2016,4,7,6,15,86.0,35.0,2.7,15.0,47.5,39.87,22.52
2016,4,7,6,30,172.0,54.0,2.9,15.0,79.0,75.91,49.88
2016,4,7,6,45,221.0,73.0,3.1,15.5,119.0,115.17,82.0
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,160.25,120.04
2016,4,7,7,15,322.0,103.5,3.4,16.0,202.0,206.27,159.59
2016,4,7,7,30,374.0,115.0,3.5,16.0,245.0,256.57,202.82
2016,4,7,7,45,441.0,123.0,3.6,16.5,300.0,315.05,251.87
2016,4,7,8,0,508.0,131.0,3.7,17.0,355.0,380.19,305.57
2016,4,7,8,15,462.5,161.5,3.65,17.0,384.0,414.95,334.14
2016,4,7,8,30,417.0,192.0,3.6,17.0,413.0,444.15,357.11
2016,4,7,8,45,508.0,181.5,3.6,17.5,474.5,511.93,410.49
2016,4,7,9,0,599.0,171.0,3.6,18.0,536.0,589.1,469.71
2016,4,7,9,15,602.0,185.5,3.55,18.0,574.0,633.04,501.98
2016,4,7,9,30,605.0,200.0,3.5,18.0,612.0,675.5,532.63
2016,4,7,9,45,716.0,168.0,3.45,18.5,681.0,754.13,590.48
2016,4,7,10,0,827.0,136.0,3.4,19.0,750.0,835.29,645.47
2016,4,7,10,15,726.0,191.5,3.35,19.0,746.0,835.21,643.49
2016,4,7,10,30,625.0,247.0,3.3,19.0,742.0,823.56,632.38
2016,4,7,10,45,592.5,271.0,3.3,19.0,751.0,832.6,637.22
2016,4,7,11,0,560.0,295.0,3.3,19.0,760.0,840.05,640.71
2016,4,7,11,15,566.5,300.0,3.25,19.0,777.0,861.1,654.68
2016,4,7,11,30,573.0,305.0,3.2,19.0,794.0,880.02,667.02
2016,4,7,11,45,580.5,299.5,3.15,19.0,798.5,886.68,671.28
2016,4,7,12,0,588.0,294.0,3.1,19.0,803.0,890.97,674.06
2016,4,7,12,15,529.0,319.0,3.05,19.0,776.0,860.24,650.7
2016,4,7,12,30,470.0,344.0,3.0,19.0,749.0,827.22,625.97
2016,4,7,12,45,499.0,330.5,3.0,19.0,756.5,837.21,634.26
2016,4,7,13,0,528.0,317.0,3.0,19.0,764.0,844.52,640.4
2016,4,7,13,15,415.5,350.5,3.0,19.0,698.0,765.47,582.25
2016,4,7,13,30,303.0,384.0,3.0,19.0,632.0,682.69,521.13
2016,4,7,13,45,191.0,372.5,3.0,19.0,527.5,555.95,427.66
2016,4,7,14,0,79.0,361.0,3.0,19.0,423.0,434.59,335.43
2016,4,7,14,15,157.5,350.0,3.0,18.5,466.5,492.68,383.07
2016,4,7,14,30,236.0,339.0,3.0,18.0,510.0,538.43,420.29
2016,4,7,14,45,281.0,311.0,3.0,18.0,503.5,540.39,423.32
2016,4,7,15,0,326.0,283.0,3.0,18.0,497.0,532.05,418.8
2016,4,7,15,15,259.0,272.5,2.95,17.5,435.5,460.58,364.56
2016,4,7,15,30,192.0,262.0,2.9,17.0,374.0,389.82,310.21
2016,4,7,15,45,139.0,237.5,2.85,17.0,315.0,323.57,258.24
2016,4,7,16,0,86.0,213.0,2.8,17.0,256.0,258.89,206.82
2016,4,7,16,15,46.5,177.0,2.65,16.5,200.0,198.34,158.55
2016,4,7,16,30,7.0,141.0,2.5,16.0,144.0,140.41,111.74
2016,4,7,16,45,3.5,121.5,2.4,16.0,123.0,119.47,94.77
2016,4,7,17,0,0.0,102.0,2.3,16.0,102.0,98.98,77.89
2016,4,7,17,15,0.0,81.5,2.15,15.5,81.5,78.92,61.18
2016,4,7,17,30,0.0,61.0,2.0,15.0,61.0,58.95,44.22
2016,4,7,17,45,0.0,43.0,1.85,15.0,43.0,41.51,29.09
2016,4,7,18,0,0.0,25.0,1.7,15.0,25.0,24.14,13.87
2016,4,7,18,15,0.0,12.5,1.6,14.5,12.5,12.06,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.5,18.0,17.37,8.23
2016,4,8,6,30,0.0,30.0,1.4,14.0,30.0,28.96,18.64
2016,4,8,6,45,0.0,44.5,1.6,14.5,44.5,42.99,30.83
2016,4,8,7,0,0.0,59.0,1.8,15.0,59.0,57.03,42.88
2016,4,8,7,15,0.0,75.0,1.8,15.0,75.0,72.58,56.09
2016,4,8,7,30,0.0,91.0,1.8,15.0,91.0,88.17,69.12
2016,4,8,7,45,0.0,63.0,1.8,15.5,63.0,60.89,45.94
2016,4,8,8,0,0.0,35.0,1.8,16.0,35.0,33.8,22.96
2016,4,8,8,15,9.0,114.5,1.8,16.0,119.5,115.9,91.33
2016,4,8,8,30,18.0,194.0,1.8,16.0,204.0,200.28,159.48
2016,4,8,8,45,53.0,234.0,1.85,16.5,266.0,267.1,212.21
2016,4,8,9,0,88.0,274.0,1.9,17.0,328.0,334.39,264.22
2016,4,8,9,15,51.0,255.0,1.9,17.0,287.0,292.08,229.89
2016,4,8,9,30,14.0,236.0,1.9,17.0,246.0,242.18,189.67
2016,4,8,9,45,25.5,272.0,1.9,17.0,291.0,288.01,225.42
2016,4,8,10,0,37.0,308.0,1.9,17.0,336.0,341.26,265.94
2016,4,8,10,15,32.5,310.5,1.95,17.0,335.5,341.27,265.22
2016,4,8,10,30,28.0,313.0,2.0,17.0,335.0,340.9,264.5
2016,4,8,10,45,34.0,333.5,2.05,17.0,361.0,368.51,285.35
2016,4,8,11,0,40.0,354.0,2.1,17.0,387.0,396.33,306.1
2016,4,8,11,15,27.0,313.0,2.15,17.0,335.5,342.05,264.62
2016,4,8,11,30,14.0,272.0,2.2,17.0,284.0,281.14,217.89
2016,4,8,11,45,16.0,286.0,2.25,17.5,300.0,297.3,230.1
2016,4,8,12,0,18.0,300.0,2.3,18.0,316.0,313.45,241.96
2016,4,8,12,15,17.0,295.5,2.3,18.0,311.0,307.94,237.67
2016,4,8,12,30,16.0,291.0,2.3,18.0,306.0,302.37,233.44
2016,4,8,12,45,14.5,277.0,2.3,18.0,290.0,286.69,221.54
2016,4,8,13,0,13.0,263.0,2.3,18.0,274.0,271.0,209.64
2016,4,8,13,15,6.5,197.5,2.35,18.0,203.0,199.25,154.05
2016,4,8,13,30,0.0,132.0,2.4,18.0,132.0,128.38,98.14
2016,4,8,13,45,0.0,127.5,2.45,18.0,127.5,123.93,94.83
2016,4,8,14,0,0.0,123.0,2.5,18.0,123.0,119.48,91.41
2016,4,8,14,15,0.0,135.5,2.5,17.5,135.5,131.74,101.59
2016,4,8,14,30,0.0,148.0,2.5,17.0,148.0,144.03,111.82
2016,4,8,14,45,0.0,139.5,2.5,17.0,139.5,135.64,105.29
2016,4,8,15,0,0.0,131.0,2.5,17.0,131.0,127.27,98.79
2016,4,8,15,15,0.0,93.5,2.5,17.0,93.5,90.5,69.14
2016,4,8,15,30,0.0,56.0,2.5,17.0,56.0,54.14,39.43
2016,4,8,15,45,0.0,56.5,2.5,17.0,56.5,54.62,39.98
2016,4,8,16,0,0.0,57.0,2.5,17.0,57.0,55.09,40.52
2016,4,8,16,15,0.0,66.5,2.45,16.5,66.5,64.28,48.43
2016,4,8,16,30,0.0,76.0,2.4,16.0,76.0,73.49,56.39
2016,4,8,16,45,0.0,64.5,2.35,16.0,64.5,62.34,47.17
2016,4,8,17,0,0.0,53.0,2.3,16.0,53.0,51.2,37.86
2016,4,8,17,15,0.0,42.5,2.15,15.5,42.5,41.04,29.3
2016,4,8,17,30,0.0,32.0,2.0,15.0,32.0,30.89,20.6
2016,4,8,17,45,0.0,22.0,1.9,15.0,22.0,21.22,12.18
2016,4,8,18,0,0.0,12.0,1.8,15.0,12.0,11.57,3.75
2016,4,8,18,15,0.0,6.0,1.75,14.5,6.0,5.78,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,13.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,2.05,13.5,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,2.2,14.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,2.2,14.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,2.2,14.0,5.0,4.82,0.0
2016,4,9,7,45,2.0,77.5,2.25,14.5,78.5,75.81,58.77
2016,4,9,8,0,4.0,150.0,2.3,15.0,152.0,148.06,118.38
2016,4,9,8,15,2.0,94.0,2.25,15.0,95.0,92.08,71.69
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,36.72,25.31
2016,4,9,8,45,0.0,93.5,2.2,15.5,93.5,90.5,69.88
2016,4,9,9,0,0.0,149.0,2.2,16.0,149.0,145.0,113.9
2016,4,9,9,15,10.0,201.0,2.15,16.0,208.0,203.77,160.9
2016,4,9,9,30,20.0,253.0,2.1,16.0,267.0,263.78,207.92
2016,4,9,9,45,10.0,195.0,2.1,16.5,202.0,198.54,155.46
2016,4,9,10,0,0.0,137.0,2.1,17.0,137.0,133.21,102.78
2016,4,9,10,15,6.0,195.0,2.1,17.0,200.0,195.76,152.65
2016,4,9,10,30,12.0,253.0,2.1,17.0,263.0,259.18,201.98
2016,4,9,10,45,9.0,225.0,2.1,17.0,232.5,228.72,177.81
2016,4,9,11,0,6.0,197.0,2.1,17.0,202.0,198.25,153.82
2016,4,9,11,15,5.5,189.5,2.05,17.0,194.5,190.45,147.64
2016,4,9,11,30,5.0,182.0,2.0,17.0,187.0,182.62,141.39
2016,4,9,11,45,5.5,185.5,1.95,17.0,191.0,186.63,144.51
2016,4,9,12,0,6.0,189.0,1.9,17.0,195.0,190.62,147.6
2016,4,9,12,15,10.5,234.5,1.85,17.0,244.5,240.32,186.43
2016,4,9,12,30,15.0,280.0,1.8,17.0,294.0,290.28,224.75
2016,4,9,12,45,54.0,346.5,1.8,17.0,393.5,403.31,311.33
2016,4,9,13,0,93.0,413.0,1.8,17.0,493.0,509.47,389.94
2016,4,9,13,15,60.5,369.0,1.8,17.0,421.0,431.24,331.21
2016,4,9,13,30,28.0,325.0,1.8,17.0,349.0,354.22,273.34
2016,4,9,13,45,21.5,294.5,1.8,17.0,312.5,309.49,239.95
2016,4,9,14,0,15.0,264.0,1.8,17.0,276.0,272.55,211.93
2016,4,9,14,15,8.5,219.5,1.8,16.5,226.5,222.09,173.34
2016,4,9,14,30,2.0,175.0,1.8,16.0,177.0,172.32,134.55
2016,4,9,14,45,1.0,166.5,1.85,16.0,167.5,163.05,127.54
2016,4,9,15,0,0.0,158.0,1.9,16.0,158.0,153.87,120.47
2016,4,9,15,15,0.0,125.5,1.9,16.0,125.5,121.85,94.9
2016,4,9,15,30,0.0,93.0,1.9,16.0,93.0,90.01,69.17
2016,4,9,15,45,0.0,84.0,1.9,16.0,84.0,81.26,62.22
2016,4,9,16,0,0.0,75.0,1.9,16.0,75.0,72.53,55.19
2016,4,9,16,15,0.0,71.5,1.7,15.5,71.5,69.13,52.66
2016,4,9,16,30,0.0,68.0,1.5,15.0,68.0,65.73,50.09
2016,4,9,16,45,0.0,58.0,1.35,15.0,58.0,56.04,42.05
2016,4,9,17,0,0.0,48.0,1.2,15.0,48.0,46.36,33.93
2016,4,9,17,15,0.0,38.5,1.05,14.5,38.5,37.17,26.16
2016,4,9,17,30,0.0,29.0,0.9,14.0,29.0,27.99,18.27
2016,4,9,17,45,0.0,21.0,0.8,14.0,21.0,20.26,11.48
2016,4,9,18,0,0.0,13.0,0.7,14.0,13.0,12.53,4.63
2016,4,9,18,15,0.0,6.5,0.65,13.5,6.5,6.26,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.5,12.5,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,10.5,1.65,13.0,10.5,10.12,2.6
2016,4,10,6,30,0.0,17.0,1.7,13.0,17.0,16.39,8.21
2016,4,10,6,45,0.0,25.0,1.8,13.0,25.0,24.12,15.01
2016,4,10,7,0,0.0,33.0,1.9,13.0,33.0,31.85,21.76
2016,4,10,7,15,0.0,42.0,1.9,13.0,42.0,40.56,29.26
2016,4,10,7,30,0.0,51.0,1.9,13.0,51.0,49.27,36.65
2016,4,10,7,45,0.0,46.5,1.95,13.5,46.5,44.92,32.77
2016,4,10,8,0,0.0,42.0,2.0,14.0,42.0,40.57,28.91
2016,4,10,8,15,0.0,43.5,2.0,14.0,43.5,42.03,30.03
2016,4,10,8,30,0.0,45.0,2.0,14.0,45.0,43.49,31.15
2016,4,10,8,45,0.0,51.0,2.05,14.0,51.0,49.3,35.92
2016,4,10,9,0,0.0,57.0,2.1,14.0,57.0,55.12,40.66
2016,4,10,9,15,0.0,65.0,2.15,14.0,65.0,62.88,46.99
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,70.65,53.3
2016,4,10,9,45,0.0,97.0,2.25,14.5,97.0,93.96,72.21
2016,4,10,10,0,0.0,121.0,2.3,15.0,121.0,117.48,91.04
2016,4,10,10,15,0.0,107.0,2.35,15.0,107.0,103.79,79.75
2016,4,10,10,30,0.0,93.0,2.4,15.0,93.0,90.13,68.55
2016,4,10,10,45,0.0,90.5,2.45,15.0,90.5,87.71,66.52
2016,4,10,11,0,0.0,88.0,2.5,15.0,88.0,85.3,64.49
2016,4,10,11,15,0.0,84.0,2.55,15.0,84.0,81.41,61.28
2016,4,10,11,30,0.0,80.0,2.6,15.0,80.0,77.54,58.09
2016,4,10,11,45,0.0,85.5,2.7,15.0,85.5,82.9,62.44
2016,4,10,12,0,0.0,91.0,2.8,15.0,91.0,88.28,66.79
2016,4,10,12,15,0.0,104.5,2.85,15.0,104.5,101.49,77.5
2016,4,10,12,30,0.0,118.0,2.9,15.0,118.0,114.71,88.19
2016,4,10,12,45,0.0,129.0,2.95,15.0,129.0,125.5,96.91
2016,4,10,13,0,0.0,140.0,3.0,15.0,140.0,136.3,105.65
2016,4,10,13,15,0.0,113.5,3.05,15.0,113.5,110.24,84.69
2016,4,10,13,30,0.0,87.0,3.1,15.0,87.0,84.3,63.72
2016,4,10,13,45,0.0,77.0,3.15,15.0,77.0,74.59,55.88
2016,4,10,14,0,0.0,67.0,3.2,15.0,67.0,64.88,48.01
2016,4,10,14,15,0.0,54.0,3.15,15.0,54.0,52.27,37.71
2016,4,10,14,30,0.0,41.0,3.1,15.0,41.0,39.67,27.36
2016,4,10,14,45,0.0,97.5,3.1,15.0,97.5,94.43,72.65
2016,4,10,15,0,0.0,154.0,3.1,15.0,154.0,149.9,118.05
2016,4,10,15,15,0.0,125.5,3.0,14.5,125.5,121.84,95.56
2016,4,10,15,30,0.0,97.0,2.9,14.0,97.0,93.92,72.99
2016,4,10,15,45,0.0,106.0,2.85,14.0,106.0,102.72,80.57
2016,4,10,16,0,0.0,115.0,2.8,14.0,115.0,111.56,88.16
2016,4,10,16,15,0.0,96.0,2.65,13.5,96.0,92.97,73.07
2016,4,10,16,30,0.0,77.0,2.5,13.0,77.0,74.46,57.85
2016,4,10,16,45,0.0,66.0,2.45,13.0,66.0,63.79,48.98
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,53.14,39.98
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,42.49,30.93
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,31.85,21.74
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,22.67,13.64
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,13.5,5.52
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,6.74,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,23.62,5.94
2016,4,11,6,15,170.5,43.0,1.05,11.5,67.0,56.0,33.7
2016,4,11,6,30,266.0,62.0,1.2,12.0,106.0,100.1,67.01
2016,4,11,6,45,347.5,75.0,1.35,12.5,154.0,146.84,104.92
2016,4,11,7,0,429.0,88.0,1.5,13.0,202.0,203.01,152.23
2016,4,11,7,15,223.0,109.5,1.55,13.0,170.0,182.12,143.37
2016,4,11,7,30,17.0,131.0,1.6,13.0,138.0,133.77,107.44
2016,4,11,7,45,84.0,163.0,1.65,13.5,201.0,197.36,159.51
2016,4,11,8,0,151.0,195.0,1.7,14.0,264.0,269.8,217.91
2016,4,11,8,15,118.5,215.5,1.7,14.5,274.0,281.45,226.27
2016,4,11,8,30,86.0,236.0,1.7,15.0,284.0,285.97,228.65
2016,4,11,8,45,172.0,256.5,1.75,15.5,361.5,370.21,295.17
2016,4,11,9,0,258.0,277.0,1.8,16.0,439.0,463.11,366.32
2016,4,11,9,15,153.5,287.0,1.8,16.0,385.0,404.41,318.68
2016,4,11,9,30,49.0,297.0,1.8,16.0,331.0,335.9,263.25
2016,4,11,9,45,73.5,327.0,1.85,16.5,381.0,388.58,303.47
2016,4,11,10,0,98.0,357.0,1.9,17.0,431.0,442.93,343.61
2016,4,11,10,15,73.5,355.0,1.9,17.0,412.0,422.75,327.03
2016,4,11,10,30,49.0,353.0,1.9,17.0,393.0,400.94,309.59
2016,4,11,10,45,50.5,361.5,1.9,17.0,403.5,412.5,318.04
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,423.94,326.23
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,431.19,331.28
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,438.22,336.23
2016,4,11,11,45,52.0,385.0,1.95,17.5,430.5,441.88,338.26
2016,4,11,12,0,52.0,388.0,2.0,18.0,434.0,445.29,340.16
2016,4,11,12,15,41.0,367.0,2.0,18.0,403.5,412.57,315.68
2016,4,11,12,30,30.0,346.0,2.0,18.0,373.0,379.76,291.16
2016,4,11,12,45,29.5,341.0,2.05,18.0,367.5,373.75,287.03
2016,4,11,13,0,29.0,336.0,2.1,18.0,362.0,367.62,282.69
2016,4,11,13,15,28.5,329.5,2.1,18.0,354.5,359.8,277.04
2016,4,11,13,30,28.0,323.0,2.1,18.0,347.0,351.88,271.35
2016,4,11,13,45,27.5,314.0,2.1,18.0,337.0,341.29,263.68
2016,4,11,14,0,27.0,305.0,2.1,18.0,327.0,330.63,255.98
2016,4,11,14,15,26.5,293.0,2.1,17.5,313.5,316.83,246.35
2016,4,11,14,30,26.0,281.0,2.1,17.0,300.0,297.49,232.43
2016,4,11,14,45,399.5,207.0,2.15,17.0,475.0,530.12,420.69
2016,4,11,15,0,773.0,133.0,2.2,17.0,650.0,711.13,559.1
2016,4,11,15,15,755.0,129.5,2.15,17.0,607.0,662.85,521.97
2016,4,11,15,30,737.0,126.0,2.1,17.0,564.0,612.77,484.58
2016,4,11,15,45,712.5,121.5,2.1,17.0,516.0,557.56,442.66
2016,4,11,16,0,688.0,117.0,2.1,17.0,468.0,503.05,400.13
2016,4,11,16,15,656.0,111.0,2.05,16.5,417.5,444.31,353.66
2016,4,11,16,30,624.0,105.0,2.0,16.0,367.0,387.69,307.42
2016,4,11,16,45,584.5,96.5,1.95,16.0,316.0,328.1,257.06
2016,4,11,17,0,545.0,88.0,1.9,16.0,265.0,272.13,208.56
2016,4,11,17,15,483.5,78.5,1.7,15.5,214.5,213.08,157.77
2016,4,11,17,30,422.0,69.0,1.5,15.0,164.0,159.79,112.04
2016,4,11,17,45,340.5,55.5,1.35,14.5,119.0,107.65,69.51
2016,4,11,18,0,259.0,42.0,1.2,14.0,74.0,65.11,37.25
2016,4,11,18,15,143.5,25.5,1.15,13.5,41.5,27.79,9.64
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,88.0,25.0,2.0,11.0,31.0,25.32,8.4
2016,4,12,6,15,181.0,43.5,2.15,11.0,70.0,57.98,35.07
2016,4,12,6,30,274.0,62.0,2.3,11.0,109.0,102.12,68.81
2016,4,12,6,45,349.5,75.5,2.45,11.5,156.5,148.79,107.3
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,204.19,154.62
2016,4,12,7,15,212.5,53.5,2.55,12.0,111.0,124.77,96.74
2016,4,12,7,30,0.0,18.0,2.5,12.0,18.0,17.37,9.33
2016,4,12,7,45,0.0,31.0,2.5,12.5,31.0,29.93,20.08
2016,4,12,8,0,0.0,44.0,2.5,13.0,44.0,42.51,30.66
2016,4,12,8,15,0.0,95.0,2.5,13.0,95.0,91.97,72.2
2016,4,12,8,30,0.0,146.0,2.5,13.0,146.0,142.0,113.38
2016,4,12,8,45,0.0,141.5,2.5,13.5,141.5,137.56,109.08
2016,4,12,9,0,0.0,137.0,2.5,14.0,137.0,133.12,104.95
2016,4,12,9,15,0.0,122.5,2.55,14.0,122.5,118.89,93.05
2016,4,12,9,30,0.0,108.0,2.6,14.0,108.0,104.7,81.24
2016,4,12,9,45,4.5,167.0,2.65,14.5,171.0,166.36,131.12
2016,4,12,10,0,9.0,226.0,2.7,15.0,234.0,228.87,180.46
2016,4,12,10,15,7.5,212.5,2.75,15.0,219.0,214.41,168.56
2016,4,12,10,30,6.0,199.0,2.8,15.0,204.0,199.88,156.83
2016,4,12,10,45,4.5,183.0,2.9,15.0,187.0,182.81,143.1
2016,4,12,11,0,3.0,167.0,3.0,15.0,170.0,165.7,129.32
2016,4,12,11,15,4.5,180.0,3.05,15.0,184.0,180.06,140.78
2016,4,12,11,30,6.0,193.0,3.1,15.0,198.0,194.47,152.2
2016,4,12,11,45,8.0,216.5,3.2,15.0,224.0,219.84,172.29
2016,4,12,12,0,10.0,240.0,3.3,15.0,250.0,245.27,192.31
2016,4,12,12,15,5.5,196.0,3.3,15.0,201.5,197.06,154.06
2016,4,12,12,30,1.0,152.0,3.3,15.0,153.0,149.13,115.78
2016,4,12,12,45,1.5,156.5,3.35,15.0,158.0,154.02,119.85
2016,4,12,13,0,2.0,161.0,3.4,15.0,163.0,158.9,123.85
2016,4,12,13,15,8.5,220.0,3.4,15.0,227.5,223.44,175.56
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,288.26,226.67
2016,4,12,13,45,14.5,271.0,3.45,15.5,283.5,279.41,219.42
2016,4,12,14,0,14.0,263.0,3.5,16.0,275.0,270.54,212.4
2016,4,12,14,15,53.5,302.5,3.55,15.5,343.0,349.22,275.93
2016,4,12,14,30,93.0,342.0,3.6,15.0,411.0,420.09,332.44
2016,4,12,14,45,47.5,259.5,3.65,15.0,295.0,296.29,235.45
2016,4,12,15,0,2.0,177.0,3.7,15.0,179.0,174.06,137.37
2016,4,12,15,15,7.0,191.0,3.7,15.0,195.5,191.31,152.02
2016,4,12,15,30,12.0,205.0,3.7,15.0,212.0,208.17,166.11
2016,4,12,15,45,66.5,214.0,3.7,15.0,248.5,252.39,203.26
2016,4,12,16,0,121.0,223.0,3.7,15.0,285.0,291.17,235.23
2016,4,12,16,15,88.0,196.0,3.6,14.5,238.5,237.78,192.24
2016,4,12,16,30,55.0,169.0,3.5,14.0,192.0,191.08,154.45
2016,4,12,16,45,44.5,148.0,3.45,14.0,165.0,162.76,131.16
2016,4,12,17,0,34.0,127.0,3.4,14.0,138.0,135.65,108.61
2016,4,12,17,15,24.5,104.5,3.15,13.5,111.5,108.61,86.05
2016,4,12,17,30,15.0,82.0,2.9,13.0,85.0,82.36,63.91
2016,4,12,17,45,7.5,60.0,2.65,12.5,61.5,58.9,43.89
2016,4,12,18,0,0.0,38.0,2.4,12.0,38.0,36.53,24.65
2016,4,12,18,15,0.0,21.0,2.35,11.5,21.0,20.28,8.17
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.93,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
