Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,13.76,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,28.36,11.65
2016,4,13,6,15,187.0,46.5,2.1,11.5,74.5,61.96,38.12
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,107.84,72.89
2016,4,13,6,45,387.5,74.5,2.55,12.5,166.5,156.94,112.47
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,218.74,164.52
2016,4,13,7,15,541.5,93.0,2.8,13.0,271.0,274.87,214.16
2016,4,13,7,30,595.0,102.0,2.8,13.0,324.0,336.54,267.94
2016,4,13,7,45,640.0,106.5,2.85,13.5,377.5,395.11,317.94
2016,4,13,8,0,685.0,111.0,2.9,14.0,431.0,457.5,369.68
2016,4,13,8,15,712.5,116.5,2.9,14.5,481.5,514.81,415.84
2016,4,13,8,30,740.0,122.0,2.9,15.0,532.0,573.41,461.55
2016,4,13,8,45,759.5,127.0,2.9,15.5,578.5,627.32,502.29
2016,4,13,9,0,779.0,132.0,2.9,16.0,625.0,681.12,541.77
2016,4,13,9,15,794.5,135.0,2.85,16.0,667.0,728.21,575.9
2016,4,13,9,30,810.0,138.0,2.8,16.0,709.0,775.37,608.16
2016,4,13,9,45,837.5,132.5,2.8,16.5,748.5,822.06,638.74
2016,4,13,10,0,865.0,127.0,2.8,17.0,788.0,867.83,668.17
2016,4,13,10,15,873.0,129.0,2.8,17.0,817.5,899.02,688.41
2016,4,13,10,30,881.0,131.0,2.8,17.0,847.0,931.55,709.59
2016,4,13,10,45,883.5,133.5,2.85,17.5,868.0,956.77,724.76
2016,4,13,11,0,886.0,136.0,2.9,18.0,889.0,978.83,737.82
2016,4,13,11,15,889.0,137.0,2.9,18.0,903.0,996.58,749.01
2016,4,13,11,30,892.0,138.0,2.9,18.0,917.0,1011.0,758.09
2016,4,13,11,45,893.5,138.0,2.95,18.0,923.0,1019.54,763.83
2016,4,13,12,0,895.0,138.0,3.0,18.0,929.0,1024.6,767.44
2016,4,13,12,15,894.5,138.0,3.05,18.0,927.0,1024.22,767.57
2016,4,13,12,30,894.0,138.0,3.1,18.0,925.0,1020.33,765.54
2016,4,13,12,45,889.5,138.5,3.15,18.0,914.5,1009.6,759.08
2016,4,13,13,0,885.0,139.0,3.2,18.0,904.0,995.51,750.51
2016,4,13,13,15,881.0,138.0,3.2,18.0,886.0,977.08,738.69
2016,4,13,13,30,877.0,137.0,3.2,18.0,868.0,955.47,724.8
2016,4,13,13,45,864.0,138.5,3.25,18.0,841.5,930.1,708.75
2016,4,13,14,0,851.0,140.0,3.3,18.0,815.0,897.15,687.41
2016,4,13,14,15,841.5,138.0,3.3,17.5,783.0,861.2,664.83
2016,4,13,14,30,832.0,136.0,3.3,17.0,751.0,823.0,640.41
2016,4,13,14,45,712.5,167.5,3.3,17.0,674.5,734.26,577.6
2016,4,13,15,0,593.0,199.0,3.3,17.0,598.0,649.6,513.67
2016,4,13,15,15,448.5,226.0,3.2,16.5,516.5,548.87,436.71
2016,4,13,15,30,304.0,253.0,3.1,16.0,435.0,457.15,365.06
2016,4,13,15,45,503.0,188.0,3.05,16.0,460.0,498.81,400.5
2016,4,13,16,0,702.0,123.0,3.0,16.0,485.0,517.98,415.91
2016,4,13,16,15,670.5,117.0,2.9,15.5,434.0,458.69,368.0
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,401.45,320.73
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,339.91,268.32
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,282.41,218.24
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,222.47,166.67
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,168.21,119.94
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,113.19,75.25
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,69.71,42.52
2016,4,13,18,15,116.5,30.0,1.4,11.5,45.0,31.9,14.39
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.81,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.0,15.0,1.65,10.5,20.5,14.74,0.0
2016,4,14,6,0,148.0,30.0,1.8,11.0,41.0,32.36,14.16
2016,4,14,6,15,266.0,45.0,2.0,11.0,85.0,68.85,40.76
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,119.12,78.56
2016,4,14,6,45,461.0,71.0,2.4,11.5,180.5,171.53,122.5
2016,4,14,7,0,538.0,82.0,2.6,12.0,232.0,231.9,174.74
2016,4,14,7,15,609.5,76.0,2.7,12.0,279.5,281.94,219.66
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,339.39,270.77
2016,4,14,7,45,740.0,69.0,2.9,12.5,385.5,402.89,325.59
2016,4,14,8,0,799.0,68.0,3.0,13.0,444.0,471.48,383.11
2016,4,14,8,15,638.0,129.0,3.05,13.5,450.0,488.44,396.7
2016,4,14,8,30,477.0,190.0,3.1,14.0,456.0,484.86,392.32
2016,4,14,8,45,524.0,190.0,3.15,14.5,505.0,539.16,434.78
2016,4,14,9,0,571.0,190.0,3.2,15.0,554.0,596.38,478.28
2016,4,14,9,15,646.5,177.0,3.25,15.0,614.5,666.2,531.88
2016,4,14,9,30,722.0,164.0,3.3,15.0,675.0,737.71,585.76
2016,4,14,9,45,791.5,150.0,3.4,15.5,736.0,804.56,632.18
2016,4,14,10,0,861.0,136.0,3.5,16.0,797.0,875.49,680.57
2016,4,14,10,15,868.5,138.0,3.55,16.0,826.0,910.37,703.85
2016,4,14,10,30,876.0,140.0,3.6,16.0,855.0,942.63,725.49
2016,4,14,10,45,720.5,222.5,3.7,16.5,820.5,909.09,700.3
2016,4,14,11,0,565.0,305.0,3.8,17.0,786.0,860.65,661.35
2016,4,14,11,15,718.5,231.0,3.85,17.0,853.0,942.32,722.51
2016,4,14,11,30,872.0,157.0,3.9,17.0,920.0,1018.57,774.27
2016,4,14,11,45,856.0,168.0,3.95,17.0,922.0,1021.44,775.66
2016,4,14,12,0,840.0,179.0,4.0,17.0,924.0,1020.65,775.29
2016,4,14,12,15,839.0,178.5,4.1,17.0,921.5,1019.19,774.96
2016,4,14,12,30,838.0,178.0,4.2,17.0,919.0,1014.38,772.44
2016,4,14,12,45,861.0,161.5,4.35,17.0,915.0,1012.85,772.62
2016,4,14,13,0,884.0,145.0,4.5,17.0,911.0,1001.6,766.71
2016,4,14,13,15,879.5,144.0,4.55,16.5,893.0,982.67,756.13
2016,4,14,13,30,875.0,143.0,4.6,16.0,875.0,965.78,747.01
2016,4,14,13,45,857.0,147.5,4.65,16.0,847.0,933.97,725.9
2016,4,14,14,0,839.0,152.0,4.7,16.0,819.0,899.87,703.12
2016,4,14,14,15,829.0,150.0,4.7,16.0,787.0,863.79,678.44
2016,4,14,14,30,819.0,148.0,4.7,16.0,755.0,825.53,652.02
2016,4,14,14,45,800.5,147.0,4.7,16.0,715.0,779.74,619.87
2016,4,14,15,0,782.0,146.0,4.7,16.0,675.0,734.4,587.59
2016,4,14,15,15,764.0,142.0,4.65,15.5,630.5,683.81,550.36
2016,4,14,15,30,746.0,138.0,4.6,15.0,586.0,632.7,511.85
2016,4,14,15,45,733.5,128.5,4.6,15.0,539.5,579.01,469.77
2016,4,14,16,0,721.0,119.0,4.6,15.0,493.0,524.88,426.21
2016,4,14,16,15,689.0,113.0,4.5,14.5,441.0,464.38,376.8
2016,4,14,16,30,657.0,107.0,4.4,14.0,389.0,405.96,327.71
2016,4,14,16,45,620.5,98.5,4.3,14.0,336.5,345.67,275.35
2016,4,14,17,0,584.0,90.0,4.2,14.0,284.0,288.62,224.65
2016,4,14,17,15,523.0,81.0,3.9,13.5,231.5,227.82,171.24
2016,4,14,17,30,462.0,72.0,3.6,13.0,179.0,173.67,123.76
2016,4,14,17,45,369.5,59.5,3.35,12.5,131.5,117.15,77.15
2016,4,14,18,0,277.0,47.0,3.1,12.0,84.0,72.45,43.07
2016,4,14,18,15,156.5,29.5,2.95,11.5,48.5,32.75,14.62
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,11.8,0.0
2016,4,14,18,45,18.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,14.5,1.6,8.0,23.5,14.25,0.0
2016,4,15,6,0,227.0,29.0,1.7,9.0,47.0,35.48,15.44
2016,4,15,6,15,343.5,41.0,2.05,9.5,92.0,74.29,42.37
2016,4,15,6,30,460.0,53.0,2.4,10.0,137.0,126.42,81.9
2016,4,15,6,45,532.5,62.0,2.8,10.5,190.0,179.64,127.43
2016,4,15,7,0,605.0,71.0,3.2,11.0,243.0,241.08,181.65
2016,4,15,7,15,654.0,77.5,3.4,11.5,297.5,300.04,234.74
2016,4,15,7,30,703.0,84.0,3.6,12.0,352.0,363.85,291.09
2016,4,15,7,45,732.0,90.5,3.8,12.5,405.5,423.23,342.81
2016,4,15,8,0,761.0,97.0,4.0,13.0,459.0,484.58,394.61
2016,4,15,8,15,786.5,101.5,4.0,13.5,510.5,543.36,442.56
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,603.14,489.76
2016,4,15,8,45,827.0,111.0,4.0,14.5,609.0,657.22,531.11
2016,4,15,9,0,842.0,116.0,4.0,15.0,656.0,710.61,570.74
2016,4,15,9,15,856.5,119.0,3.95,15.5,698.5,760.57,605.14
2016,4,15,9,30,871.0,122.0,3.9,16.0,741.0,809.23,637.69
2016,4,15,9,45,885.0,122.5,3.9,16.5,778.5,853.29,666.61
2016,4,15,10,0,899.0,123.0,3.9,17.0,816.0,891.64,691.11
2016,4,15,10,15,907.0,124.5,3.9,17.0,846.0,927.12,714.72
2016,4,15,10,30,915.0,126.0,3.9,17.0,876.0,959.89,736.34
2016,4,15,10,45,922.0,126.0,3.95,17.5,898.5,987.3,753.1
2016,4,15,11,0,929.0,126.0,4.0,18.0,921.0,1011.61,767.73
2016,4,15,11,15,931.5,127.0,4.05,18.0,935.0,1029.41,779.43
2016,4,15,11,30,934.0,128.0,4.1,18.0,949.0,1043.72,788.92
2016,4,15,11,45,938.5,126.0,4.2,18.5,956.0,1053.31,794.18
2016,4,15,12,0,943.0,124.0,4.3,19.0,963.0,1059.29,797.14
2016,4,15,12,15,942.0,123.5,4.35,19.0,960.0,1057.78,796.4
2016,4,15,12,30,941.0,123.0,4.4,19.0,957.0,1052.59,793.32
2016,4,15,12,45,943.0,120.0,4.45,19.0,947.5,1044.06,788.38
2016,4,15,13,0,945.0,117.0,4.5,19.0,938.0,1031.85,781.06
2016,4,15,13,15,940.0,116.0,4.55,19.0,919.0,1011.47,768.26
2016,4,15,13,30,935.0,115.0,4.6,19.0,900.0,987.75,753.22
2016,4,15,13,45,931.5,111.5,4.65,19.0,874.0,959.54,735.07
2016,4,15,14,0,928.0,108.0,4.7,19.0,848.0,928.17,714.66
2016,4,15,14,15,918.5,106.5,4.7,19.0,814.5,890.81,689.55
2016,4,15,14,30,909.0,105.0,4.7,19.0,781.0,850.97,662.54
2016,4,15,14,45,896.0,103.0,4.7,19.0,740.5,805.65,631.35
2016,4,15,15,0,883.0,101.0,4.7,19.0,700.0,758.58,598.58
2016,4,15,15,15,867.5,98.0,4.55,19.0,655.0,707.25,561.57
2016,4,15,15,30,852.0,95.0,4.4,19.0,610.0,656.64,523.14
2016,4,15,15,45,830.0,92.0,4.25,19.0,560.0,599.34,478.26
2016,4,15,16,0,808.0,89.0,4.1,19.0,510.0,542.25,432.71
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.5,481.9,383.91
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,422.97,334.83
2016,4,15,16,45,716.5,75.5,3.25,17.5,351.5,360.74,281.88
2016,4,15,17,0,680.0,70.0,3.0,17.0,298.0,301.17,229.8
2016,4,15,17,15,625.0,63.5,2.75,16.0,244.5,239.15,175.71
2016,4,15,17,30,570.0,57.0,2.5,15.0,191.0,182.95,126.39
2016,4,15,17,45,488.5,47.5,2.25,14.5,142.0,125.64,78.51
2016,4,15,18,0,407.0,38.0,2.0,14.0,93.0,77.84,41.85
2016,4,15,18,15,265.5,25.5,1.9,13.5,55.0,34.19,13.39
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.5,25.0,14.25,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,37.81,16.87
2016,4,16,6,15,361.5,41.0,1.4,10.5,95.5,77.19,43.87
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,129.41,83.74
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,182.39,128.75
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,243.05,181.39
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.5,301.48,232.95
2016,4,16,7,30,700.0,84.0,1.7,14.0,354.0,364.52,287.19
2016,4,16,7,45,732.5,89.0,1.7,15.0,407.5,423.78,336.45
2016,4,16,8,0,765.0,94.0,1.7,16.0,461.0,485.34,385.61
2016,4,16,8,15,789.5,98.0,1.75,16.5,512.0,543.31,431.18
2016,4,16,8,30,814.0,102.0,1.8,17.0,563.0,602.08,475.83
2016,4,16,8,45,833.0,105.0,1.85,18.0,610.5,656.72,515.09
2016,4,16,9,0,852.0,108.0,1.9,19.0,658.0,711.0,552.59
2016,4,16,9,15,865.5,111.0,1.95,19.5,700.0,760.56,585.11
2016,4,16,9,30,879.0,114.0,2.0,20.0,742.0,805.74,614.09
2016,4,16,9,45,892.5,114.5,2.1,20.5,779.0,849.26,642.0
2016,4,16,10,0,906.0,115.0,2.2,21.0,816.0,890.84,668.3
2016,4,16,10,15,913.0,116.5,2.25,21.0,845.5,925.58,690.64
2016,4,16,10,30,920.0,118.0,2.3,21.0,875.0,957.54,711.13
2016,4,16,10,45,924.5,119.5,2.35,21.5,896.5,984.24,726.74
2016,4,16,11,0,929.0,121.0,2.4,22.0,918.0,1007.73,740.28
2016,4,16,11,15,932.0,121.5,2.45,22.0,932.0,1025.41,751.53
2016,4,16,11,30,935.0,122.0,2.5,22.0,946.0,1039.63,760.68
2016,4,16,11,45,938.0,121.0,2.55,22.5,952.5,1048.73,765.21
2016,4,16,12,0,941.0,120.0,2.6,23.0,959.0,1054.23,767.57
2016,4,16,12,15,940.0,119.5,2.6,23.0,956.5,1052.65,766.5
2016,4,16,12,30,939.0,119.0,2.6,23.0,954.0,1047.42,763.29
2016,4,16,12,45,938.5,117.5,2.65,23.0,944.0,1038.0,758.05
2016,4,16,13,0,938.0,116.0,2.7,23.0,934.0,1024.97,750.6
2016,4,16,13,15,934.0,115.0,2.65,23.0,915.5,1005.61,738.16
2016,4,16,13,30,930.0,114.0,2.6,23.0,897.0,982.88,723.66
2016,4,16,13,45,922.5,113.5,2.6,23.0,871.0,954.29,705.82
2016,4,16,14,0,915.0,113.0,2.6,23.0,845.0,922.77,686.03
2016,4,16,14,15,906.5,111.0,2.55,23.0,812.0,886.09,662.31
2016,4,16,14,30,898.0,109.0,2.5,23.0,779.0,846.92,636.8
2016,4,16,14,45,886.5,106.5,2.45,23.0,740.0,802.63,607.6
2016,4,16,15,0,875.0,104.0,2.4,23.0,701.0,756.5,576.87
2016,4,16,15,15,860.0,101.0,2.3,22.5,656.0,707.94,544.83
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,655.9,508.12
2016,4,16,15,45,827.0,94.0,2.1,22.0,562.5,600.28,466.44
2016,4,16,16,0,809.0,90.0,2.0,22.0,514.0,544.5,423.55
2016,4,16,16,15,782.0,86.0,1.8,21.5,461.5,484.34,376.5
2016,4,16,16,30,755.0,82.0,1.6,21.0,409.0,425.55,329.07
2016,4,16,16,45,718.0,76.5,1.45,21.0,355.0,363.0,277.01
2016,4,16,17,0,681.0,71.0,1.3,21.0,301.0,303.16,225.89
2016,4,16,17,15,627.5,64.5,1.25,20.0,248.0,241.46,173.76
2016,4,16,17,30,574.0,58.0,1.2,19.0,195.0,185.41,125.84
2016,4,16,17,45,479.5,49.5,1.15,18.0,144.5,126.68,78.54
2016,4,16,18,0,385.0,41.0,1.1,17.0,94.0,78.98,43.13
2016,4,16,18,15,253.5,27.5,1.1,16.5,56.0,35.91,14.97
2016,4,16,18,30,122.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.5,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,114.0,15.5,0.8,13.5,25.5,12.09,0.0
2016,4,17,6,0,228.0,31.0,0.8,14.0,51.0,38.84,18.22
2016,4,17,6,15,329.5,44.5,0.85,14.5,95.5,78.26,45.38
2016,4,17,6,30,431.0,58.0,0.9,15.0,140.0,129.21,84.0
2016,4,17,6,45,493.5,68.5,0.95,16.0,191.0,180.33,126.66
2016,4,17,7,0,556.0,79.0,1.0,17.0,242.0,238.52,175.98
2016,4,17,7,15,603.0,86.5,1.0,17.5,295.0,295.23,224.53
2016,4,17,7,30,650.0,94.0,1.0,18.0,348.0,356.61,275.72
2016,4,17,7,45,682.0,101.0,1.05,18.5,400.5,415.04,323.48
2016,4,17,8,0,714.0,108.0,1.1,19.0,453.0,475.83,371.46
2016,4,17,8,15,739.5,113.0,1.15,19.5,503.0,532.98,415.18
2016,4,17,8,30,765.0,118.0,1.2,20.0,553.0,591.15,458.23
2016,4,17,8,45,783.0,122.5,1.3,21.0,599.5,643.88,495.5
2016,4,17,9,0,801.0,127.0,1.4,22.0,646.0,696.83,531.77
2016,4,17,9,15,815.5,130.0,1.45,22.5,687.5,745.02,563.44
2016,4,17,9,30,830.0,133.0,1.5,23.0,729.0,792.02,593.14
2016,4,17,9,45,848.0,132.0,1.6,23.5,766.5,836.24,621.08
2016,4,17,10,0,866.0,131.0,1.7,24.0,804.0,878.94,647.71
2016,4,17,10,15,873.5,132.5,1.75,24.0,833.0,908.91,666.51
2016,4,17,10,30,881.0,134.0,1.8,24.0,862.0,940.23,686.29
2016,4,17,10,45,890.5,133.0,1.85,24.5,885.0,968.04,702.38
2016,4,17,11,0,900.0,132.0,1.9,25.0,908.0,992.97,716.61
2016,4,17,11,15,903.0,132.5,1.9,25.0,921.5,1010.15,726.74
2016,4,17,11,30,906.0,133.0,1.9,25.0,935.0,1023.96,734.9
2016,4,17,11,45,909.0,132.5,1.9,25.5,941.5,1033.32,738.93
2016,4,17,12,0,912.0,132.0,1.9,26.0,948.0,1039.17,740.91
2016,4,17,12,15,911.5,131.5,1.85,26.0,945.5,1038.05,739.47
2016,4,17,12,30,911.0,131.0,1.8,26.0,943.0,1033.37,736.0
2016,4,17,12,45,909.0,130.0,1.75,26.5,933.0,1023.19,727.83
2016,4,17,13,0,907.0,129.0,1.7,27.0,923.0,1009.56,717.7
2016,4,17,13,15,903.0,128.0,1.6,27.0,904.5,990.63,705.14
2016,4,17,13,30,899.0,127.0,1.5,27.0,886.0,968.47,690.68
2016,4,17,13,45,894.5,124.5,1.4,27.0,861.0,941.18,673.07
2016,4,17,14,0,890.0,122.0,1.3,27.0,836.0,910.92,653.65
2016,4,17,14,15,881.0,120.0,1.25,27.0,803.0,874.54,631.02
2016,4,17,14,30,872.0,118.0,1.2,27.0,770.0,835.79,606.81
2016,4,17,14,45,865.0,113.0,1.15,27.0,732.5,793.33,580.0
2016,4,17,15,0,858.0,108.0,1.1,27.0,695.0,751.27,553.26
2016,4,17,15,15,842.5,105.0,1.1,27.0,650.5,700.6,520.93
2016,4,17,15,30,827.0,102.0,1.1,27.0,606.0,649.01,485.69
2016,4,17,15,45,812.0,96.5,1.1,27.0,558.0,594.47,447.2
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,539.54,407.16
2016,4,17,16,15,770.5,87.0,1.1,26.0,458.5,480.25,363.97
2016,4,17,16,30,744.0,83.0,1.1,25.0,407.0,422.3,319.89
2016,4,17,16,45,709.0,77.0,1.1,24.5,354.0,360.3,270.45
2016,4,17,17,0,674.0,71.0,1.1,24.0,301.0,301.44,221.79
2016,4,17,17,15,621.5,64.5,1.1,22.5,248.0,240.4,171.35
2016,4,17,17,30,569.0,58.0,1.1,21.0,195.0,184.9,124.68
2016,4,17,17,45,487.5,49.0,1.1,20.0,145.5,128.01,78.73
2016,4,17,18,0,406.0,40.0,1.1,19.0,96.0,80.6,43.25
2016,4,17,18,15,276.0,27.0,1.1,18.5,57.5,36.71,15.05
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,10.67,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,11.84,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,42.69,19.71
2016,4,18,6,15,384.5,43.0,0.6,16.5,103.5,83.78,47.24
2016,4,18,6,30,488.0,55.0,0.6,17.0,150.0,137.11,87.48
2016,4,18,6,45,558.0,62.5,0.65,17.5,203.0,190.45,131.82
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,251.64,183.62
2016,4,18,7,15,673.0,76.0,0.7,18.5,310.5,310.27,233.66
2016,4,18,7,30,718.0,82.0,0.7,19.0,365.0,373.24,285.82
2016,4,18,7,45,749.5,87.0,0.7,19.5,418.5,433.22,334.13
2016,4,18,8,0,781.0,92.0,0.7,20.0,472.0,495.08,382.02
2016,4,18,8,15,804.0,96.0,0.8,20.5,523.0,552.98,426.07
2016,4,18,8,30,827.0,100.0,0.9,21.0,574.0,611.51,469.18
2016,4,18,8,45,844.0,103.5,1.0,22.0,621.0,665.88,507.09
2016,4,18,9,0,861.0,107.0,1.1,23.0,668.0,719.69,542.97
2016,4,18,9,15,873.5,109.5,1.2,23.5,709.5,768.25,574.12
2016,4,18,9,30,886.0,112.0,1.3,24.0,751.0,812.38,601.94
2016,4,18,9,45,899.0,112.0,1.45,24.5,787.5,855.11,629.14
2016,4,18,10,0,912.0,112.0,1.6,25.0,824.0,895.85,654.78
2016,4,18,10,15,918.5,113.5,1.65,25.0,853.0,930.18,676.21
2016,4,18,10,30,925.0,115.0,1.7,25.0,882.0,961.7,695.83
2016,4,18,10,45,929.5,116.0,1.75,25.5,903.0,987.85,710.64
2016,4,18,11,0,934.0,117.0,1.8,26.0,924.0,1010.78,723.44
2016,4,18,11,15,936.0,117.5,1.8,26.0,937.5,1027.44,733.13
2016,4,18,11,30,938.0,118.0,1.8,26.0,951.0,1040.6,740.77
2016,4,18,11,45,938.5,118.5,1.8,26.5,956.5,1048.72,743.95
2016,4,18,12,0,939.0,119.0,1.8,27.0,962.0,1053.21,745.04
2016,4,18,12,15,938.0,119.0,1.75,27.0,959.0,1052.05,743.56
2016,4,18,12,30,937.0,119.0,1.7,27.0,956.0,1047.25,740.01
2016,4,18,12,45,930.5,120.0,1.65,27.5,944.0,1034.52,730.29
2016,4,18,13,0,924.0,121.0,1.6,28.0,932.0,1018.35,718.67
2016,4,18,13,15,919.0,120.5,1.55,28.0,913.5,998.71,706.47
2016,4,18,13,30,914.0,120.0,1.5,28.0,895.0,975.8,692.35
2016,4,18,13,45,904.0,120.5,1.45,28.0,867.5,946.29,674.16
2016,4,18,14,0,894.0,121.0,1.4,28.0,840.0,914.05,654.29
2016,4,18,14,15,884.5,119.0,1.4,27.5,807.5,877.11,633.28
2016,4,18,14,30,875.0,117.0,1.4,27.0,775.0,837.83,610.51
2016,4,18,14,45,855.0,118.0,1.4,27.0,734.0,794.32,583.45
2016,4,18,15,0,835.0,119.0,1.4,27.0,693.0,746.4,553.1
2016,4,18,15,15,818.5,116.0,1.35,27.0,648.5,695.95,519.88
2016,4,18,15,30,802.0,113.0,1.3,27.0,604.0,644.73,483.99
2016,4,18,15,45,768.0,105.0,1.3,27.0,544.5,577.31,436.2
2016,4,18,16,0,734.0,97.0,1.3,27.0,485.0,511.43,388.16
2016,4,18,16,15,705.5,99.5,1.3,26.0,442.5,461.0,350.97
2016,4,18,16,30,677.0,102.0,1.3,25.0,400.0,412.02,313.26
2016,4,18,16,45,630.5,97.0,1.35,24.5,346.0,350.22,264.29
2016,4,18,17,0,584.0,92.0,1.4,24.0,292.0,292.7,217.27
2016,4,18,17,15,527.0,82.5,1.3,22.5,240.0,232.39,167.91
2016,4,18,17,30,470.0,73.0,1.2,21.0,188.0,178.26,123.07
2016,4,18,17,45,384.0,61.0,1.2,20.0,140.0,122.49,78.68
2016,4,18,18,0,298.0,49.0,1.2,19.0,92.0,77.72,45.36
2016,4,18,18,15,149.0,33.5,1.2,18.0,55.0,36.84,18.56
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.99,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.5,0.55,14.5,28.5,13.6,0.0
2016,4,19,6,0,225.0,35.0,0.5,15.0,57.0,43.77,22.34
2016,4,19,6,15,323.5,48.5,0.5,15.5,101.5,82.66,49.1
2016,4,19,6,30,422.0,62.0,0.5,16.0,146.0,134.01,88.18
2016,4,19,6,45,501.0,69.5,0.55,16.5,198.5,185.75,130.68
2016,4,19,7,0,580.0,77.0,0.6,17.0,251.0,246.42,181.53
2016,4,19,7,15,626.0,84.0,0.55,17.5,304.5,303.79,230.08
2016,4,19,7,30,672.0,91.0,0.5,18.0,358.0,365.65,280.83
2016,4,19,7,45,714.5,93.5,0.5,18.5,412.5,425.5,328.69
2016,4,19,8,0,757.0,96.0,0.5,19.0,467.0,488.72,377.38
2016,4,19,8,15,781.0,100.0,0.4,19.5,517.5,545.96,418.9
2016,4,19,8,30,805.0,104.0,0.3,20.0,568.0,603.96,459.03
2016,4,19,8,45,823.0,107.0,0.25,21.0,614.5,657.42,493.94
2016,4,19,9,0,841.0,110.0,0.2,22.0,661.0,710.44,526.77
2016,4,19,9,15,854.5,113.0,0.3,23.0,703.0,759.39,556.53
2016,4,19,9,30,868.0,116.0,0.4,24.0,745.0,806.95,585.01
2016,4,19,9,45,869.5,122.5,0.55,25.0,778.5,846.73,609.03
2016,4,19,10,0,871.0,129.0,0.7,26.0,812.0,883.83,631.22
2016,4,19,10,15,771.5,185.5,0.8,26.0,806.5,883.69,631.46
2016,4,19,10,30,672.0,242.0,0.9,26.0,801.0,872.64,624.87
2016,4,19,10,45,774.5,195.0,1.0,26.5,854.5,935.32,664.69
2016,4,19,11,0,877.0,148.0,1.1,27.0,908.0,995.38,700.84
2016,4,19,11,15,879.5,149.0,1.2,27.0,921.5,1006.58,708.19
2016,4,19,11,30,882.0,150.0,1.3,27.0,935.0,1020.04,717.65
2016,4,19,11,45,715.0,246.0,1.4,27.0,885.5,972.71,689.58
2016,4,19,12,0,548.0,342.0,1.5,27.0,836.0,908.28,646.32
2016,4,19,12,15,418.5,388.0,1.55,27.0,765.0,827.64,592.19
2016,4,19,12,30,289.0,434.0,1.6,27.0,694.0,740.28,532.43
2016,4,19,12,45,349.0,405.0,1.65,27.0,715.0,765.71,552.74
2016,4,19,13,0,409.0,376.0,1.7,27.0,736.0,794.78,574.18
2016,4,19,13,15,306.0,398.5,1.75,26.5,665.0,707.52,514.9
2016,4,19,13,30,203.0,421.0,1.8,26.0,594.0,621.82,455.92
2016,4,19,13,45,175.5,408.0,1.9,26.0,554.5,578.16,426.63
2016,4,19,14,0,148.0,395.0,2.0,26.0,515.0,535.21,397.02
2016,4,19,14,15,113.5,370.5,2.0,25.5,460.5,475.47,355.26
2016,4,19,14,30,79.0,346.0,2.0,25.0,406.0,411.99,310.05
2016,4,19,14,45,57.0,311.5,2.05,25.0,353.5,356.25,269.56
2016,4,19,15,0,35.0,277.0,2.1,25.0,301.0,302.22,229.59
2016,4,19,15,15,43.5,267.0,2.15,24.0,295.0,296.23,226.97
2016,4,19,15,30,52.0,257.0,2.2,23.0,289.0,289.41,223.42
2016,4,19,15,45,163.5,238.5,2.3,22.5,328.0,338.84,264.32
2016,4,19,16,0,275.0,220.0,2.4,22.0,367.0,376.41,294.77
2016,4,19,16,15,171.0,199.5,2.45,21.0,288.0,285.44,224.44
2016,4,19,16,30,67.0,179.0,2.5,20.0,209.0,206.11,162.41
2016,4,19,16,45,59.0,158.0,2.6,19.5,182.0,178.08,140.42
2016,4,19,17,0,51.0,137.0,2.7,19.0,155.0,150.95,118.63
2016,4,19,17,15,246.5,108.0,2.6,18.5,171.5,176.35,134.04
2016,4,19,17,30,442.0,79.0,2.5,18.0,188.0,177.3,125.5
2016,4,19,17,45,376.0,64.5,2.45,17.5,141.5,124.93,82.1
2016,4,19,18,0,310.0,50.0,2.4,17.0,95.0,80.28,47.41
2016,4,19,18,15,196.5,33.0,2.15,16.5,57.5,38.85,19.17
2016,4,19,18,30,83.0,16.0,1.9,16.0,20.0,12.43,0.0
2016,4,19,18,45,41.5,8.0,1.7,15.5,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,150.0,17.0,0.95,12.5,32.0,12.89,0.0
2016,4,20,6,0,300.0,34.0,0.9,13.0,64.0,48.35,23.92
2016,4,20,6,15,400.5,45.0,1.0,13.5,111.0,89.78,52.16
2016,4,20,6,30,501.0,56.0,1.1,14.0,158.0,143.08,93.42
2016,4,20,6,45,572.5,63.0,1.25,15.0,212.0,197.34,139.19
2016,4,20,7,0,644.0,70.0,1.4,16.0,266.0,259.59,192.5
2016,4,20,7,15,687.0,75.5,1.35,16.5,320.0,318.05,243.29
2016,4,20,7,30,730.0,81.0,1.3,17.0,374.0,380.58,296.0
2016,4,20,7,45,763.0,85.0,1.3,18.0,428.0,440.94,344.92
2016,4,20,8,0,796.0,89.0,1.3,19.0,482.0,503.25,393.34
2016,4,20,8,15,817.5,92.5,1.35,19.5,532.5,560.49,437.2
2016,4,20,8,30,839.0,96.0,1.4,20.0,583.0,618.17,479.9
2016,4,20,8,45,854.5,99.0,1.5,20.5,629.0,671.49,518.49
2016,4,20,9,0,870.0,102.0,1.6,21.0,675.0,721.99,553.2
2016,4,20,9,15,881.5,104.5,1.65,21.0,716.0,769.69,584.98
2016,4,20,9,30,893.0,107.0,1.7,21.0,757.0,815.77,615.29
2016,4,20,9,45,904.0,107.5,1.8,21.5,792.5,857.5,641.66
2016,4,20,10,0,915.0,108.0,1.9,22.0,828.0,897.09,666.38
2016,4,20,10,15,921.0,110.0,1.95,22.0,856.5,931.45,688.24
2016,4,20,10,30,927.0,112.0,2.0,22.0,885.0,962.96,708.21
2016,4,20,10,45,922.0,118.5,2.05,22.5,904.0,985.89,721.21
2016,4,20,11,0,917.0,125.0,2.1,23.0,923.0,1005.23,731.99
2016,4,20,11,15,919.0,126.0,2.15,23.0,936.5,1022.03,742.65
2016,4,20,11,30,921.0,127.0,2.2,23.0,950.0,1035.39,751.24
2016,4,20,11,45,910.5,134.5,2.3,23.5,952.0,1039.67,753.29
2016,4,20,12,0,900.0,142.0,2.4,24.0,954.0,1040.27,753.18
2016,4,20,12,15,898.5,142.0,2.45,24.0,951.0,1038.53,752.62
2016,4,20,12,30,897.0,142.0,2.5,24.0,948.0,1033.31,749.97
2016,4,20,12,45,896.5,139.5,2.55,24.0,938.0,1023.05,744.21
2016,4,20,13,0,896.0,137.0,2.6,24.0,928.0,1009.36,736.36
2016,4,20,13,15,891.0,136.0,2.65,23.5,909.0,989.57,726.04
2016,4,20,13,30,886.0,135.0,2.7,23.0,890.0,966.63,713.65
2016,4,20,13,45,878.5,134.0,2.75,23.0,864.0,938.41,696.34
2016,4,20,14,0,871.0,133.0,2.8,23.0,838.0,907.43,677.12
2016,4,20,14,15,794.5,158.5,2.85,22.5,782.5,846.64,638.68
2016,4,20,14,30,718.0,184.0,2.9,22.0,727.0,785.71,599.48
2016,4,20,14,45,704.5,179.5,2.95,22.0,689.5,743.44,570.96
2016,4,20,15,0,691.0,175.0,3.0,22.0,652.0,700.02,540.6
2016,4,20,15,15,725.5,145.5,3.0,21.5,618.0,663.58,516.64
2016,4,20,15,30,760.0,116.0,3.0,21.0,584.0,621.53,487.65
2016,4,20,15,45,752.0,113.0,3.0,21.0,545.5,577.31,454.03
2016,4,20,16,0,744.0,110.0,3.0,21.0,507.0,531.61,418.34
2016,4,20,16,15,712.0,98.5,2.9,20.5,447.5,464.35,365.83
2016,4,20,16,30,680.0,87.0,2.8,20.0,388.0,399.19,313.41
2016,4,20,16,45,614.5,91.5,2.7,19.5,337.5,339.42,263.78
2016,4,20,17,0,549.0,96.0,2.6,19.0,287.0,285.81,218.32
2016,4,20,17,15,526.5,82.5,2.3,18.0,241.0,233.26,172.62
2016,4,20,17,30,504.0,69.0,2.0,17.0,195.0,182.93,128.22
2016,4,20,17,45,426.0,58.0,1.7,16.0,146.5,128.22,83.16
2016,4,20,18,0,348.0,47.0,1.4,15.0,98.0,82.6,48.12
2016,4,20,18,15,174.0,34.5,1.3,14.5,60.0,39.35,20.49
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,20.41,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,78.0,20.0,0.3,13.5,28.5,17.16,0.87
2016,4,21,6,0,156.0,40.0,0.4,14.0,57.0,46.11,26.6
2016,4,21,6,15,232.5,57.5,0.5,14.5,98.0,82.16,52.86
2016,4,21,6,30,309.0,75.0,0.6,15.0,139.0,127.84,88.5
2016,4,21,6,45,361.0,90.0,0.75,15.5,186.0,174.29,127.3
2016,4,21,7,0,413.0,105.0,0.9,16.0,233.0,226.63,171.52
2016,4,21,7,15,483.5,105.5,1.0,16.0,281.5,276.84,214.07
2016,4,21,7,30,554.0,106.0,1.1,16.0,330.0,335.87,263.55
2016,4,21,7,45,474.0,143.0,1.25,16.5,353.0,365.81,289.48
2016,4,21,8,0,394.0,180.0,1.4,17.0,376.0,388.06,307.64
2016,4,21,8,15,372.0,207.0,1.5,17.0,407.0,420.92,333.54
2016,4,21,8,30,350.0,234.0,1.6,17.0,438.0,453.97,358.63
2016,4,21,8,45,318.5,262.5,1.75,17.5,460.0,479.49,376.71
2016,4,21,9,0,287.0,291.0,1.9,18.0,482.0,501.5,391.64
2016,4,21,9,15,189.0,314.5,2.0,18.0,443.5,460.49,358.67
2016,4,21,9,30,91.0,338.0,2.1,18.0,405.0,410.38,318.35
2016,4,21,9,45,179.0,355.0,2.25,18.5,494.0,509.4,393.91
2016,4,21,10,0,267.0,372.0,2.4,19.0,583.0,614.67,471.2
2016,4,21,10,15,177.0,385.5,2.45,19.0,527.5,551.6,422.08
2016,4,21,10,30,87.0,399.0,2.5,19.0,472.0,482.21,368.49
2016,4,21,10,45,217.5,402.5,2.55,19.5,591.0,616.77,469.73
2016,4,21,11,0,348.0,406.0,2.6,20.0,710.0,756.27,569.44
2016,4,21,11,15,422.5,381.0,2.65,20.0,755.5,814.18,610.58
2016,4,21,11,30,497.0,356.0,2.7,20.0,801.0,866.87,648.48
2016,4,21,11,45,509.5,348.0,2.75,20.0,807.0,875.06,654.28
2016,4,21,12,0,522.0,340.0,2.8,20.0,813.0,881.17,659.13
2016,4,21,12,15,522.0,339.0,2.85,20.0,811.0,879.93,658.64
2016,4,21,12,30,522.0,338.0,2.9,20.0,809.0,876.47,656.75
2016,4,21,12,45,261.0,189.5,3.0,20.0,425.0,461.56,359.79
2016,4,21,13,0,0.0,41.0,3.1,20.0,41.0,39.72,26.34
2016,4,21,13,15,0.0,40.0,3.2,20.0,40.0,38.75,25.76
2016,4,21,13,30,0.0,39.0,3.3,20.0,39.0,37.77,25.0
2016,4,21,13,45,13.5,177.5,3.4,20.5,189.0,185.29,142.85
2016,4,21,14,0,27.0,316.0,3.5,21.0,339.0,340.74,262.25
2016,4,21,14,15,27.0,303.5,3.55,20.5,325.5,326.86,252.16
2016,4,21,14,30,27.0,291.0,3.6,20.0,312.0,312.92,242.49
2016,4,21,14,45,440.0,197.0,3.65,20.0,503.5,552.88,437.12
2016,4,21,15,0,853.0,103.0,3.7,20.0,695.0,742.34,581.22
2016,4,21,15,15,838.0,100.5,3.7,19.5,651.5,695.11,547.9
2016,4,21,15,30,823.0,98.0,3.7,19.0,608.0,644.61,511.59
2016,4,21,15,45,802.5,95.0,3.7,19.0,560.0,589.6,469.33
2016,4,21,16,0,782.0,92.0,3.7,19.0,512.0,534.73,426.05
2016,4,21,16,15,755.5,88.0,3.6,18.5,461.0,476.24,379.31
2016,4,21,16,30,729.0,84.0,3.5,18.0,410.0,419.12,332.19
2016,4,21,16,45,691.5,79.5,3.4,18.0,357.0,358.42,280.37
2016,4,21,17,0,654.0,75.0,3.3,18.0,304.0,301.19,230.25
2016,4,21,17,15,601.0,68.5,3.0,17.5,252.0,241.05,177.75
2016,4,21,17,30,548.0,62.0,2.7,17.0,200.0,186.51,129.92
2016,4,21,17,45,471.0,53.0,2.4,16.5,151.5,131.32,83.86
2016,4,21,18,0,394.0,44.0,2.1,16.0,103.0,85.07,48.09
2016,4,21,18,15,197.0,34.5,1.95,15.5,64.0,40.74,20.94
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,22.86,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,2.9,13.5,16.0,15.44,2.03
2016,4,22,6,0,0.0,32.0,3.2,14.0,32.0,30.74,19.31
2016,4,22,6,15,6.5,53.0,3.3,14.0,54.5,51.55,37.33
2016,4,22,6,30,13.0,74.0,3.4,14.0,77.0,73.38,56.04
2016,4,22,6,45,21.5,95.0,3.5,14.0,101.0,96.94,76.06
2016,4,22,7,0,30.0,116.0,3.6,14.0,125.0,121.51,96.8
2016,4,22,7,15,36.5,137.5,3.65,14.0,151.0,146.95,118.09
2016,4,22,7,30,43.0,159.0,3.7,14.0,177.0,173.19,139.8
2016,4,22,7,45,21.5,139.0,3.75,14.5,148.0,146.16,117.09
2016,4,22,8,0,0.0,119.0,3.8,15.0,119.0,115.34,91.0
2016,4,22,8,15,0.0,86.5,3.9,15.0,86.5,83.68,64.51
2016,4,22,8,30,0.0,54.0,4.0,15.0,54.0,52.21,38.15
2016,4,22,8,45,0.0,42.5,4.1,15.0,42.5,41.09,28.77
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,29.97,19.42
2016,4,22,9,15,0.0,94.0,4.45,15.0,94.5,91.02,69.86
2016,4,22,9,30,0.0,157.0,4.7,15.0,158.0,152.71,119.96
2016,4,22,9,45,0.0,115.0,4.95,15.5,115.5,111.57,86.1
2016,4,22,10,0,0.0,73.0,5.2,16.0,73.0,70.7,52.54
2016,4,22,10,15,1.5,118.5,5.3,16.0,120.0,116.38,89.71
2016,4,22,10,30,3.0,164.0,5.4,16.0,167.0,162.49,126.77
2016,4,22,10,45,1.5,105.5,5.5,16.5,107.0,103.81,79.11
2016,4,22,11,0,0.0,47.0,5.6,17.0,47.0,45.54,31.6
2016,4,22,11,15,0.0,91.0,5.6,16.5,91.0,88.3,66.43
2016,4,22,11,30,0.0,135.0,5.6,16.0,135.0,131.39,101.31
2016,4,22,11,45,6.5,200.5,5.65,16.0,206.5,202.39,158.32
2016,4,22,12,0,13.0,266.0,5.7,16.0,278.0,273.98,214.99
2016,4,22,12,15,10.5,235.0,5.65,15.5,244.5,240.61,188.89
2016,4,22,12,30,8.0,204.0,5.6,15.0,211.0,207.32,162.79
2016,4,22,12,45,123.5,321.0,5.6,15.0,430.5,450.86,358.43
2016,4,22,13,0,239.0,438.0,5.6,15.0,650.0,682.11,535.38
2016,4,22,13,15,132.5,383.5,5.45,14.5,501.0,520.14,410.49
2016,4,22,13,30,26.0,329.0,5.3,14.0,352.0,354.88,280.32
2016,4,22,13,45,236.0,326.0,5.2,14.0,519.0,554.17,442.78
2016,4,22,14,0,446.0,323.0,5.1,14.0,686.0,734.66,583.54
2016,4,22,14,15,432.0,315.5,4.9,14.0,656.5,700.44,556.56
2016,4,22,14,30,418.0,308.0,4.7,14.0,627.0,665.6,530.06
2016,4,22,14,45,608.0,221.5,4.55,14.0,659.0,711.38,569.8
2016,4,22,15,0,798.0,135.0,4.4,14.0,691.0,737.65,592.81
2016,4,22,15,15,783.0,131.5,4.4,14.0,648.0,689.24,556.64
2016,4,22,15,30,768.0,128.0,4.4,14.0,605.0,640.73,519.3
2016,4,22,15,45,764.5,117.5,4.45,14.0,561.0,590.58,480.27
2016,4,22,16,0,761.0,107.0,4.5,14.0,517.0,539.09,439.0
2016,4,22,16,15,734.0,102.5,4.4,14.0,466.0,480.69,390.46
2016,4,22,16,30,707.0,98.0,4.3,14.0,415.0,423.77,341.92
2016,4,22,16,45,679.0,90.0,4.2,14.0,363.5,364.68,290.49
2016,4,22,17,0,651.0,82.0,4.1,14.0,312.0,307.82,239.72
2016,4,22,17,15,597.0,75.0,3.7,13.5,259.0,246.99,185.81
2016,4,22,17,30,543.0,68.0,3.3,13.0,206.0,191.88,136.81
2016,4,22,17,45,451.5,59.5,2.9,12.5,156.0,134.94,89.16
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,87.84,52.65
2016,4,22,18,15,232.5,36.5,2.25,11.5,66.5,44.67,23.53
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,17.28,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
