Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.5,1.7,11.5,35.5,17.32,4.56
2016,4,23,6,0,264.0,41.0,1.9,12.0,71.0,54.53,30.09
2016,4,23,6,15,360.0,53.0,2.0,12.0,117.0,95.05,58.77
2016,4,23,6,30,456.0,65.0,2.1,12.0,163.0,147.64,100.56
2016,4,23,6,45,515.0,74.5,2.25,12.5,214.0,199.21,145.21
2016,4,23,7,0,574.0,84.0,2.4,13.0,265.0,257.35,196.18
2016,4,23,7,15,618.5,90.5,2.4,13.0,318.0,313.62,246.12
2016,4,23,7,30,663.0,97.0,2.4,13.0,371.0,374.19,298.72
2016,4,23,7,45,700.5,101.0,2.4,13.5,424.0,432.94,348.12
2016,4,23,8,0,738.0,105.0,2.4,14.0,477.0,494.53,398.21
2016,4,23,8,15,761.0,109.0,2.45,14.5,526.5,550.34,442.44
2016,4,23,8,30,784.0,113.0,2.5,15.0,576.0,606.5,485.6
2016,4,23,8,45,804.5,115.0,2.6,15.5,622.5,659.5,525.4
2016,4,23,9,0,825.0,117.0,2.7,16.0,669.0,712.31,563.73
2016,4,23,9,15,838.0,119.5,2.75,16.0,709.5,759.51,596.57
2016,4,23,9,30,851.0,122.0,2.8,16.0,750.0,805.32,628.09
2016,4,23,9,45,870.5,118.5,2.85,16.5,787.0,845.28,653.95
2016,4,23,10,0,890.0,115.0,2.9,17.0,824.0,886.78,680.64
2016,4,23,10,15,896.5,116.5,2.95,17.0,852.0,920.14,702.73
2016,4,23,10,30,903.0,118.0,3.0,17.0,880.0,950.76,722.94
2016,4,23,10,45,906.0,120.0,3.1,17.5,900.5,975.73,738.32
2016,4,23,11,0,909.0,122.0,3.2,18.0,921.0,997.51,751.58
2016,4,23,11,15,912.0,122.5,3.2,18.0,934.0,1014.45,762.28
2016,4,23,11,30,915.0,123.0,3.2,18.0,947.0,1028.03,770.84
2016,4,23,11,45,914.5,124.0,3.2,18.0,952.0,1035.23,775.27
2016,4,23,12,0,914.0,125.0,3.2,18.0,957.0,1038.9,777.53
2016,4,23,12,15,913.0,124.5,3.2,18.0,954.0,1037.0,776.24
2016,4,23,12,30,912.0,124.0,3.2,18.0,951.0,1031.57,772.79
2016,4,23,12,45,906.0,125.5,3.25,18.5,939.5,1019.84,764.23
2016,4,23,13,0,900.0,127.0,3.3,19.0,928.0,1004.77,753.6
2016,4,23,13,15,895.5,126.5,3.35,19.0,909.5,985.83,741.89
2016,4,23,13,30,891.0,126.0,3.4,19.0,891.0,963.73,728.09
2016,4,23,13,45,878.0,128.0,3.5,19.0,863.5,933.44,709.03
2016,4,23,14,0,865.0,130.0,3.6,19.0,836.0,900.68,688.15
2016,4,23,14,15,855.5,128.0,3.65,18.5,803.5,868.31,668.35
2016,4,23,14,30,846.0,126.0,3.7,18.0,771.0,829.59,643.8
2016,4,23,14,45,828.0,126.0,3.8,18.0,731.0,784.27,613.23
2016,4,23,15,0,810.0,126.0,3.9,18.0,691.0,737.78,581.4
2016,4,23,15,15,793.5,123.0,3.85,17.5,647.5,688.38,546.97
2016,4,23,15,30,777.0,120.0,3.8,17.0,604.0,638.29,509.98
2016,4,23,15,45,747.5,118.5,3.8,17.0,554.5,581.79,466.22
2016,4,23,16,0,718.0,117.0,3.8,17.0,505.0,525.86,421.88
2016,4,23,16,15,689.0,112.0,3.75,16.5,454.5,468.09,375.66
2016,4,23,16,30,660.0,107.0,3.7,16.0,404.0,412.08,329.46
2016,4,23,16,45,615.5,101.5,3.65,15.5,351.5,351.43,278.37
2016,4,23,17,0,571.0,96.0,3.6,15.0,299.0,294.86,229.48
2016,4,23,17,15,515.5,87.5,3.35,14.5,248.0,236.57,178.71
2016,4,23,17,30,460.0,79.0,3.1,14.0,197.0,183.22,132.15
2016,4,23,17,45,370.0,68.0,2.85,13.5,149.0,128.88,87.3
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,84.93,53.46
2016,4,23,18,15,176.5,39.5,2.45,12.5,63.5,44.69,25.15
2016,4,23,18,30,73.0,22.0,2.3,12.0,26.0,18.49,0.43
2016,4,23,18,45,36.5,11.0,2.15,12.0,13.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,30.5,22.5,2.55,11.5,26.0,20.76,7.12
2016,4,24,6,0,61.0,45.0,2.9,12.0,52.0,46.04,30.17
2016,4,24,6,15,104.5,67.5,2.9,12.0,87.5,77.23,55.06
2016,4,24,6,30,148.0,90.0,2.9,12.0,123.0,113.87,85.18
2016,4,24,6,45,182.5,112.0,2.95,12.5,163.0,153.74,118.88
2016,4,24,7,0,217.0,134.0,3.0,13.0,203.0,197.37,155.88
2016,4,24,7,15,238.0,156.5,2.95,13.0,245.0,240.55,192.83
2016,4,24,7,30,259.0,179.0,2.9,13.0,287.0,285.95,231.04
2016,4,24,7,45,308.0,185.5,2.9,13.0,330.5,330.64,268.23
2016,4,24,8,0,357.0,192.0,2.9,13.0,374.0,380.0,308.82
2016,4,24,8,15,280.5,228.0,2.9,13.5,379.5,391.6,316.9
2016,4,24,8,30,204.0,264.0,2.9,14.0,385.0,391.71,315.08
2016,4,24,8,45,305.5,264.5,2.95,14.5,462.0,474.12,380.11
2016,4,24,9,0,407.0,265.0,3.0,15.0,539.0,565.63,450.3
2016,4,24,9,15,460.0,261.0,3.0,15.5,588.0,619.91,490.39
2016,4,24,9,30,513.0,257.0,3.0,16.0,637.0,676.93,531.93
2016,4,24,9,45,691.0,195.5,3.05,16.5,733.0,782.93,611.63
2016,4,24,10,0,869.0,134.0,3.1,17.0,829.0,893.33,687.01
2016,4,24,10,15,877.0,135.5,3.1,17.5,857.5,923.41,704.59
2016,4,24,10,30,885.0,137.0,3.1,18.0,886.0,954.85,723.64
2016,4,24,10,45,890.0,138.0,3.1,18.5,907.0,980.2,738.42
2016,4,24,11,0,895.0,139.0,3.1,19.0,928.0,1002.51,751.13
2016,4,24,11,15,898.0,140.0,3.25,19.0,941.5,1019.71,763.17
2016,4,24,11,30,901.0,141.0,3.4,19.0,955.0,1033.59,773.12
2016,4,24,11,45,899.0,143.5,3.6,19.0,959.5,1040.68,779.05
2016,4,24,12,0,897.0,146.0,3.8,19.0,964.0,1044.28,782.78
2016,4,24,12,15,896.0,146.0,3.95,19.0,961.5,1042.87,782.88
2016,4,24,12,30,895.0,146.0,4.1,19.0,959.0,1038.0,780.78
2016,4,24,12,45,882.0,152.5,4.35,19.0,946.0,1024.57,773.6
2016,4,24,13,0,869.0,159.0,4.6,19.0,933.0,1014.02,769.09
2016,4,24,13,15,657.5,253.0,4.7,18.5,832.0,899.58,691.98
2016,4,24,13,30,446.0,347.0,4.8,18.0,731.0,783.69,605.64
2016,4,24,13,45,389.5,359.5,4.95,18.0,687.5,728.08,565.59
2016,4,24,14,0,333.0,372.0,5.1,18.0,644.0,679.93,529.87
2016,4,24,14,15,461.5,307.5,5.15,17.5,669.0,717.58,563.78
2016,4,24,14,30,590.0,243.0,5.2,17.0,694.0,740.44,586.24
2016,4,24,14,45,530.0,249.0,5.3,16.5,639.0,677.01,539.35
2016,4,24,15,0,470.0,255.0,5.4,16.0,584.0,616.33,493.96
2016,4,24,15,15,424.5,251.5,5.35,15.5,535.0,559.64,450.81
2016,4,24,15,30,379.0,248.0,5.3,15.0,486.0,501.91,406.19
2016,4,24,15,45,313.0,239.0,5.3,15.0,425.5,433.69,351.69
2016,4,24,16,0,247.0,230.0,5.3,15.0,365.0,371.1,301.09
2016,4,24,16,15,376.0,198.0,5.2,14.5,380.0,390.85,317.99
2016,4,24,16,30,505.0,166.0,5.1,14.0,395.0,399.05,323.44
2016,4,24,16,45,482.0,149.0,5.0,13.5,346.0,343.91,276.65
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,290.76,230.58
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,233.04,180.67
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,181.5,136.13
2016,4,24,17,45,289.0,84.5,4.2,12.0,148.0,131.05,93.25
2016,4,24,18,0,232.0,65.0,4.0,12.0,102.0,87.35,57.82
2016,4,24,18,15,142.0,44.0,3.9,11.5,64.0,47.66,28.78
2016,4,24,18,30,52.0,23.0,3.8,11.0,26.0,20.35,3.04
2016,4,24,18,45,26.0,11.5,3.75,11.0,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.0,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,78.0,10.0,2.0,7.0,12.0,9.83,0.0
2016,4,25,5,45,235.0,23.0,2.3,8.0,48.0,21.76,7.21
2016,4,25,6,0,392.0,36.0,2.6,9.0,84.0,60.9,31.03
2016,4,25,6,15,483.0,45.0,2.9,9.5,133.0,105.79,63.14
2016,4,25,6,30,574.0,54.0,3.2,10.0,182.0,161.32,108.49
2016,4,25,6,45,633.5,60.0,3.55,10.5,236.0,216.56,157.67
2016,4,25,7,0,693.0,66.0,3.9,11.0,290.0,278.91,213.82
2016,4,25,7,15,732.0,71.0,4.0,11.5,344.5,338.27,267.58
2016,4,25,7,30,771.0,76.0,4.1,12.0,399.0,401.14,323.11
2016,4,25,7,45,798.5,80.0,4.2,12.5,453.0,460.78,374.66
2016,4,25,8,0,826.0,84.0,4.3,13.0,507.0,522.02,425.94
2016,4,25,8,15,847.0,87.0,4.3,13.0,558.0,579.79,473.54
2016,4,25,8,30,868.0,90.0,4.3,13.0,609.0,636.63,519.15
2016,4,25,8,45,884.5,92.5,4.3,13.5,656.0,690.84,560.46
2016,4,25,9,0,901.0,95.0,4.3,14.0,703.0,744.3,598.17
2016,4,25,9,15,913.0,97.5,4.35,14.0,745.0,793.35,633.15
2016,4,25,9,30,925.0,100.0,4.4,14.0,787.0,840.72,666.59
2016,4,25,9,45,934.0,101.5,4.45,14.5,823.0,882.65,694.47
2016,4,25,10,0,943.0,103.0,4.5,15.0,859.0,922.22,720.4
2016,4,25,10,15,949.0,104.0,4.55,15.0,887.5,956.01,743.46
2016,4,25,10,30,955.0,105.0,4.6,15.0,916.0,986.87,764.45
2016,4,25,10,45,959.5,106.0,4.65,15.5,937.5,1013.22,780.8
2016,4,25,11,0,964.0,107.0,4.7,16.0,959.0,1036.27,794.87
2016,4,25,11,15,966.5,107.5,4.7,16.0,972.5,1053.43,806.0
2016,4,25,11,30,969.0,108.0,4.7,16.0,986.0,1067.01,814.81
2016,4,25,11,45,968.0,109.0,4.75,16.5,990.5,1074.01,818.14
2016,4,25,12,0,967.0,110.0,4.8,17.0,995.0,1077.28,819.1
2016,4,25,12,15,966.0,110.0,4.7,17.0,992.0,1075.79,817.09
2016,4,25,12,30,965.0,110.0,4.6,17.0,989.0,1070.59,812.71
2016,4,25,12,45,952.5,115.5,4.6,17.0,975.0,1056.16,803.2
2016,4,25,13,0,940.0,121.0,4.6,17.0,961.0,1038.34,791.54
2016,4,25,13,15,935.5,120.0,4.5,17.0,942.0,1018.22,777.45
2016,4,25,13,30,931.0,119.0,4.4,17.0,923.0,994.8,761.2
2016,4,25,13,45,924.0,118.0,4.3,17.0,896.5,965.94,741.4
2016,4,25,14,0,917.0,117.0,4.2,17.0,870.0,934.17,719.81
2016,4,25,14,15,908.0,115.5,4.15,17.0,836.5,897.45,694.98
2016,4,25,14,30,899.0,114.0,4.1,17.0,803.0,858.3,668.33
2016,4,25,14,45,887.0,112.0,4.05,17.0,763.5,814.09,637.86
2016,4,25,15,0,875.0,110.0,4.0,17.0,724.0,768.11,605.87
2016,4,25,15,15,859.5,107.0,3.95,16.5,679.0,719.14,572.41
2016,4,25,15,30,844.0,104.0,3.9,16.0,634.0,666.88,534.38
2016,4,25,15,45,824.5,100.5,3.9,16.0,585.0,611.0,491.17
2016,4,25,16,0,805.0,97.0,3.9,16.0,536.0,555.13,446.81
2016,4,25,16,15,778.5,93.0,3.75,15.5,484.0,495.5,398.72
2016,4,25,16,30,752.0,89.0,3.6,15.0,432.0,437.2,350.24
2016,4,25,16,45,715.0,84.0,3.5,15.0,378.0,374.89,296.7
2016,4,25,17,0,678.0,79.0,3.4,15.0,324.0,316.0,244.76
2016,4,25,17,15,626.5,72.5,3.15,14.0,270.0,254.84,191.21
2016,4,25,17,30,575.0,66.0,2.9,13.0,216.0,199.06,141.88
2016,4,25,17,45,492.5,57.5,2.65,12.5,165.5,141.6,93.23
2016,4,25,18,0,410.0,49.0,2.4,12.0,115.0,93.67,55.44
2016,4,25,18,15,288.0,36.0,2.25,11.5,74.0,48.78,25.23
2016,4,25,18,30,166.0,23.0,2.1,11.0,33.0,17.94,3.42
2016,4,25,18,45,83.0,11.5,2.0,10.5,16.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,4,26,5,45,93.0,28.0,1.3,9.5,39.5,25.71,11.69
2016,4,26,6,0,186.0,45.0,1.4,10.0,68.0,54.59,33.13
2016,4,26,6,15,241.5,62.5,1.45,10.5,107.5,91.08,61.14
2016,4,26,6,30,297.0,80.0,1.5,11.0,147.0,134.14,96.53
2016,4,26,6,45,328.0,98.0,1.55,11.5,190.0,178.06,134.71
2016,4,26,7,0,359.0,116.0,1.6,12.0,233.0,225.47,175.9
2016,4,26,7,15,401.0,125.5,1.65,12.5,277.5,271.88,215.69
2016,4,26,7,30,443.0,135.0,1.7,13.0,322.0,322.52,258.34
2016,4,26,7,45,585.0,122.5,1.75,14.0,403.0,404.17,324.03
2016,4,26,8,0,727.0,110.0,1.8,15.0,484.0,498.05,397.79
2016,4,26,8,15,581.5,164.5,1.8,15.0,482.5,507.19,404.36
2016,4,26,8,30,436.0,219.0,1.8,15.0,481.0,498.83,396.58
2016,4,26,8,45,553.0,194.5,1.8,15.5,552.5,574.27,454.7
2016,4,26,9,0,670.0,170.0,1.8,16.0,624.0,660.71,518.81
2016,4,26,9,15,601.0,211.0,1.8,16.0,637.0,678.81,529.18
2016,4,26,9,30,532.0,252.0,1.8,16.0,650.0,688.08,533.42
2016,4,26,9,45,495.0,281.0,1.8,16.5,664.5,706.99,544.08
2016,4,26,10,0,458.0,310.0,1.8,17.0,679.0,721.8,551.52
2016,4,26,10,15,508.5,307.0,1.9,17.0,729.0,778.27,592.23
2016,4,26,10,30,559.0,304.0,2.0,17.0,779.0,835.57,632.65
2016,4,26,10,45,523.0,326.0,2.1,17.5,779.5,837.62,631.52
2016,4,26,11,0,487.0,348.0,2.2,18.0,780.0,836.19,628.55
2016,4,26,11,15,491.5,349.5,2.3,18.0,791.0,850.04,638.63
2016,4,26,11,30,496.0,351.0,2.4,18.0,802.0,861.97,647.29
2016,4,26,11,45,470.0,365.0,2.55,18.0,794.0,854.51,642.19
2016,4,26,12,0,444.0,379.0,2.7,18.0,786.0,844.73,635.63
2016,4,26,12,15,437.0,380.5,2.8,18.0,780.5,839.03,632.29
2016,4,26,12,30,430.0,382.0,2.9,18.0,775.0,831.43,627.62
2016,4,26,12,45,445.5,371.5,3.05,18.0,774.5,831.89,629.69
2016,4,26,13,0,461.0,361.0,3.2,18.0,774.0,830.13,630.17
2016,4,26,13,15,622.0,276.0,3.3,18.0,821.5,889.48,677.8
2016,4,26,13,30,783.0,191.0,3.4,18.0,869.0,936.24,712.59
2016,4,26,13,45,787.0,181.5,3.5,18.0,846.0,911.72,696.67
2016,4,26,14,0,791.0,172.0,3.6,18.0,823.0,884.18,679.15
2016,4,26,14,15,781.0,169.0,3.65,17.5,791.5,848.34,656.64
2016,4,26,14,30,771.0,166.0,3.7,17.0,760.0,812.55,633.92
2016,4,26,14,45,765.0,159.5,3.75,17.0,723.5,772.26,606.49
2016,4,26,15,0,759.0,153.0,3.8,17.0,687.0,730.14,577.25
2016,4,26,15,15,741.5,148.5,3.8,16.5,644.0,680.36,541.5
2016,4,26,15,30,724.0,144.0,3.8,16.0,601.0,630.12,504.53
2016,4,26,15,45,709.0,136.5,3.8,16.0,555.0,578.17,464.46
2016,4,26,16,0,694.0,129.0,3.8,16.0,509.0,526.09,423.25
2016,4,26,16,15,664.5,123.0,3.75,15.5,459.0,468.24,376.98
2016,4,26,16,30,635.0,117.0,3.7,15.0,409.0,412.25,330.87
2016,4,26,16,45,605.0,108.0,3.65,14.5,358.0,355.25,282.68
2016,4,26,17,0,575.0,99.0,3.6,14.0,307.0,300.79,235.3
2016,4,26,17,15,521.0,90.0,3.4,13.5,256.0,242.14,184.11
2016,4,26,17,30,467.0,81.0,3.2,13.0,205.0,188.24,136.9
2016,4,26,17,45,389.5,69.5,3.0,12.5,157.0,134.96,92.16
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,90.58,57.13
2016,4,26,18,15,208.0,41.5,2.65,11.5,70.5,49.04,27.95
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,20.98,6.28
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,43.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,4,27,5,45,173.5,27.0,2.35,11.5,47.5,25.53,10.93
2016,4,27,6,0,304.0,42.0,2.6,12.0,82.0,61.38,34.05
2016,4,27,6,15,392.5,53.0,2.65,12.0,128.5,103.74,64.88
2016,4,27,6,30,481.0,64.0,2.7,12.0,175.0,155.87,107.21
2016,4,27,6,45,240.5,81.5,2.75,12.5,137.0,140.15,105.83
2016,4,27,7,0,0.0,99.0,2.8,13.0,99.0,95.57,75.92
2016,4,27,7,15,77.0,138.0,2.85,13.0,170.5,162.4,130.84
2016,4,27,7,30,154.0,177.0,2.9,13.0,242.0,239.36,194.01
2016,4,27,7,45,77.0,142.5,3.0,13.5,175.0,177.89,143.67
2016,4,27,8,0,0.0,108.0,3.1,14.0,108.0,104.58,82.22
2016,4,27,8,15,45.0,187.0,3.3,14.0,214.5,209.96,169.27
2016,4,27,8,30,90.0,266.0,3.5,14.0,321.0,319.65,257.35
2016,4,27,8,45,95.5,288.5,3.7,14.5,350.5,350.6,280.7
2016,4,27,9,0,101.0,311.0,3.9,15.0,380.0,381.91,304.28
2016,4,27,9,15,52.0,243.5,4.0,15.0,279.0,281.0,223.72
2016,4,27,9,30,3.0,176.0,4.1,15.0,178.0,173.72,136.54
2016,4,27,9,45,7.5,211.0,4.25,15.0,217.0,212.13,167.4
2016,4,27,10,0,12.0,246.0,4.4,15.0,256.0,250.99,198.12
2016,4,27,10,15,91.0,334.5,4.5,15.0,412.5,416.39,329.7
2016,4,27,10,30,170.0,423.0,4.6,15.0,569.0,589.12,461.73
2016,4,27,10,45,85.0,249.0,4.7,15.0,322.0,334.27,265.36
2016,4,27,11,0,0.0,75.0,4.8,15.0,75.0,72.7,53.96
2016,4,27,11,15,13.5,215.0,4.85,14.5,227.0,223.32,176.18
2016,4,27,11,30,27.0,355.0,4.9,14.0,379.0,384.01,302.46
2016,4,27,11,45,133.0,406.5,4.95,14.0,528.5,550.04,432.96
2016,4,27,12,0,239.0,458.0,5.0,14.0,678.0,709.43,554.18
2016,4,27,12,15,555.5,311.5,5.0,14.0,820.5,885.91,693.6
2016,4,27,12,30,872.0,165.0,5.0,14.0,963.0,1042.53,807.72
2016,4,27,12,45,853.5,175.5,5.0,14.5,949.5,1027.89,795.12
2016,4,27,13,0,835.0,186.0,5.0,15.0,936.0,1010.2,781.71
2016,4,27,13,15,482.5,307.5,4.95,14.5,739.0,787.82,618.51
2016,4,27,13,30,130.0,429.0,4.9,14.0,542.0,561.09,439.98
2016,4,27,13,45,129.0,418.5,4.9,14.0,527.5,545.65,429.63
2016,4,27,14,0,128.0,408.0,4.9,14.0,513.0,529.77,418.12
2016,4,27,14,15,127.0,392.0,4.85,14.0,493.5,507.84,401.94
2016,4,27,14,30,126.0,376.0,4.8,14.0,474.0,485.58,385.46
2016,4,27,14,45,125.5,357.5,4.8,14.0,450.5,460.86,367.13
2016,4,27,15,0,125.0,339.0,4.8,14.0,427.0,435.85,348.44
2016,4,27,15,15,436.5,243.0,4.7,14.0,523.5,559.91,452.94
2016,4,27,15,30,748.0,147.0,4.6,14.0,620.0,649.4,526.45
2016,4,27,15,45,717.0,144.5,4.55,14.0,569.5,591.63,480.21
2016,4,27,16,0,686.0,142.0,4.5,14.0,519.0,535.17,434.76
2016,4,27,16,15,653.5,135.5,4.35,13.5,467.0,475.62,386.44
2016,4,27,16,30,621.0,129.0,4.2,13.0,415.0,418.28,338.69
2016,4,27,16,45,480.0,128.0,4.05,13.0,333.0,323.58,260.0
2016,4,27,17,0,339.0,127.0,3.9,13.0,251.0,245.24,194.87
2016,4,27,17,15,278.0,117.5,3.7,12.5,208.5,196.32,153.39
2016,4,27,17,30,217.0,108.0,3.5,12.0,166.0,155.49,119.01
2016,4,27,17,45,177.0,87.0,3.3,12.0,127.5,114.34,84.1
2016,4,27,18,0,137.0,66.0,3.1,12.0,89.0,77.98,54.2
2016,4,27,18,15,80.0,45.0,3.0,11.5,57.0,46.19,29.77
2016,4,27,18,30,23.0,24.0,2.9,11.0,25.0,22.35,8.21
2016,4,27,18,45,11.5,12.0,2.8,11.0,12.5,11.8,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.8,9.5,8.0,6.88,0.0
2016,4,28,5,30,69.0,14.0,2.1,10.0,16.0,13.76,0.0
2016,4,28,5,45,199.0,28.5,2.4,10.5,51.5,27.91,12.65
2016,4,28,6,0,329.0,43.0,2.7,11.0,87.0,65.65,36.73
2016,4,28,6,15,416.5,53.0,2.75,11.5,134.0,107.95,67.56
2016,4,28,6,30,504.0,63.0,2.8,12.0,181.0,160.47,110.32
2016,4,28,6,45,559.5,71.0,2.85,12.5,232.5,212.93,156.41
2016,4,28,7,0,615.0,79.0,2.9,13.0,284.0,271.46,208.14
2016,4,28,7,15,655.5,85.0,2.9,13.5,337.0,328.24,258.31
2016,4,28,7,30,696.0,91.0,2.9,14.0,390.0,388.79,310.41
2016,4,28,7,45,729.5,94.5,2.9,14.5,442.5,446.9,359.23
2016,4,28,8,0,763.0,98.0,2.9,15.0,495.0,507.5,408.46
2016,4,28,8,15,785.0,101.5,2.9,15.5,544.5,563.14,452.33
2016,4,28,8,30,807.0,105.0,2.9,16.0,594.0,619.31,495.19
2016,4,28,8,45,826.0,107.0,2.9,16.5,640.0,672.11,534.29
2016,4,28,9,0,845.0,109.0,2.9,17.0,686.0,724.53,570.9
2016,4,28,9,15,857.5,111.5,2.9,17.5,727.0,769.43,600.54
2016,4,28,9,30,870.0,114.0,2.9,18.0,768.0,814.92,630.17
2016,4,28,9,45,890.5,110.0,2.95,18.5,805.5,858.66,658.43
2016,4,28,10,0,911.0,106.0,3.0,19.0,843.0,900.9,685.31
2016,4,28,10,15,917.5,107.5,3.05,19.0,871.5,934.55,707.38
2016,4,28,10,30,924.0,109.0,3.1,19.0,900.0,965.41,727.57
2016,4,28,10,45,927.0,111.0,3.15,19.5,920.5,990.53,742.47
2016,4,28,11,0,930.0,113.0,3.2,20.0,941.0,1012.41,755.23
2016,4,28,11,15,933.0,113.5,3.25,20.0,954.5,1029.4,766.24
2016,4,28,11,30,936.0,114.0,3.3,20.0,968.0,1042.96,775.13
2016,4,28,11,45,935.0,115.5,3.35,20.5,973.5,1050.09,778.41
2016,4,28,12,0,934.0,117.0,3.4,21.0,979.0,1053.65,779.49
2016,4,28,12,15,934.0,117.0,3.5,21.0,976.5,1053.06,779.91
2016,4,28,12,30,934.0,117.0,3.6,21.0,974.0,1048.9,778.1
2016,4,28,12,45,934.0,115.0,3.7,21.0,964.0,1039.11,772.67
2016,4,28,13,0,934.0,113.0,3.8,21.0,954.0,1025.79,765.0
2016,4,28,13,15,930.5,112.5,3.85,21.0,936.0,1007.2,753.52
2016,4,28,13,30,927.0,112.0,3.9,21.0,918.0,985.31,739.89
2016,4,28,13,45,920.5,111.5,3.95,21.0,892.5,957.5,722.24
2016,4,28,14,0,914.0,111.0,4.0,21.0,867.0,926.79,702.58
2016,4,28,14,15,906.0,109.0,4.0,20.5,834.5,890.51,680.01
2016,4,28,14,30,898.0,107.0,4.0,20.0,802.0,851.78,655.49
2016,4,28,14,45,885.0,106.5,4.05,20.0,763.0,808.41,626.39
2016,4,28,15,0,872.0,106.0,4.1,20.0,724.0,763.37,595.77
2016,4,28,15,15,858.0,103.0,4.1,19.5,680.0,713.66,562.23
2016,4,28,15,30,844.0,100.0,4.1,19.0,636.0,664.4,527.21
2016,4,28,15,45,820.0,99.0,4.1,19.0,586.5,608.43,484.21
2016,4,28,16,0,796.0,98.0,4.1,19.0,537.0,552.9,440.46
2016,4,28,16,15,771.0,94.0,4.05,18.0,486.0,494.55,394.82
2016,4,28,16,30,746.0,90.0,4.0,17.0,435.0,437.41,348.47
2016,4,28,16,45,703.0,86.5,3.95,16.5,380.5,374.49,295.47
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,315.68,244.51
2016,4,28,17,15,609.5,76.5,3.75,15.0,273.5,255.77,192.31
2016,4,28,17,30,559.0,70.0,3.6,14.0,221.0,201.14,144.17
2016,4,28,17,45,470.0,62.0,3.5,13.5,170.0,143.74,95.98
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,96.61,59.03
2016,4,28,18,15,268.0,40.0,3.2,12.5,78.0,51.91,28.23
2016,4,28,18,30,155.0,26.0,3.0,12.0,37.0,21.03,8.23
2016,4,28,18,45,77.5,13.0,2.85,11.5,18.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,83.0,35.5,2.45,11.0,47.0,32.81,18.29
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,66.66,43.77
2016,4,29,6,15,246.5,76.0,2.55,11.0,126.5,106.14,73.69
2016,4,29,6,30,327.0,94.0,2.6,11.0,172.0,155.37,113.64
2016,4,29,6,45,396.5,105.5,2.65,11.5,223.0,204.86,155.53
2016,4,29,7,0,466.0,117.0,2.7,12.0,274.0,262.08,204.51
2016,4,29,7,15,511.0,126.5,2.7,12.0,325.5,315.77,251.37
2016,4,29,7,30,556.0,136.0,2.7,12.0,377.0,373.89,301.16
2016,4,29,7,45,595.0,142.0,2.75,12.5,428.5,431.39,348.97
2016,4,29,8,0,634.0,148.0,2.8,13.0,480.0,490.6,396.92
2016,4,29,8,15,659.0,153.5,2.8,13.0,528.0,543.98,439.71
2016,4,29,8,30,684.0,159.0,2.8,13.0,576.0,598.42,482.28
2016,4,29,8,45,705.5,163.0,2.85,13.5,621.0,649.76,520.74
2016,4,29,9,0,727.0,167.0,2.9,14.0,666.0,701.23,558.36
2016,4,29,9,15,742.0,170.5,2.9,14.0,705.5,747.08,591.79
2016,4,29,9,30,757.0,174.0,2.9,14.0,745.0,791.96,623.24
2016,4,29,9,45,791.0,163.5,2.95,14.5,784.0,834.99,651.69
2016,4,29,10,0,825.0,153.0,3.0,15.0,823.0,879.63,680.92
2016,4,29,10,15,832.5,154.5,3.0,15.0,850.5,912.08,702.25
2016,4,29,10,30,840.0,156.0,3.0,15.0,878.0,942.05,721.87
2016,4,29,10,45,847.0,156.0,3.0,15.5,898.5,967.33,736.86
2016,4,29,11,0,854.0,156.0,3.0,16.0,919.0,989.78,749.9
2016,4,29,11,15,857.5,157.0,3.15,16.0,932.5,1006.88,762.04
2016,4,29,11,30,861.0,158.0,3.3,16.0,946.0,1020.79,772.17
2016,4,29,11,45,861.0,159.5,3.5,16.5,951.0,1028.49,777.14
2016,4,29,12,0,861.0,161.0,3.7,17.0,956.0,1032.84,779.95
2016,4,29,12,15,861.0,160.5,3.8,17.0,954.0,1031.74,779.92
2016,4,29,12,30,861.0,160.0,3.9,17.0,952.0,1027.27,777.76
2016,4,29,12,45,864.5,156.0,4.05,17.5,943.5,1019.26,772.17
2016,4,29,13,0,868.0,152.0,4.2,18.0,935.0,1002.14,760.44
2016,4,29,13,15,864.0,151.0,4.2,17.5,917.5,989.03,753.55
2016,4,29,13,30,860.0,150.0,4.2,17.0,900.0,967.13,740.59
2016,4,29,13,45,851.5,150.0,4.25,17.0,874.5,939.21,722.36
2016,4,29,14,0,843.0,150.0,4.3,17.0,849.0,908.68,702.23
2016,4,29,14,15,834.0,147.5,4.3,17.0,817.0,872.73,678.0
2016,4,29,14,30,825.0,145.0,4.3,17.0,785.0,834.6,652.1
2016,4,29,14,45,811.5,142.5,4.35,17.0,746.5,790.96,622.3
2016,4,29,15,0,798.0,140.0,4.4,17.0,708.0,745.9,591.11
2016,4,29,15,15,781.5,136.5,4.35,16.5,664.5,696.54,556.04
2016,4,29,15,30,765.0,133.0,4.3,16.0,621.0,647.17,519.37
2016,4,29,15,45,737.5,131.0,4.25,16.0,572.0,591.38,475.83
2016,4,29,16,0,710.0,129.0,4.2,16.0,523.0,536.54,432.08
2016,4,29,16,15,681.5,123.5,4.1,15.5,472.5,478.94,385.87
2016,4,29,16,30,653.0,118.0,4.0,15.0,422.0,423.06,339.75
2016,4,29,16,45,613.5,111.0,3.95,15.0,369.5,363.25,288.83
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,306.98,239.82
2016,4,29,17,15,521.0,95.5,3.7,14.5,265.5,249.1,189.51
2016,4,29,17,30,468.0,87.0,3.5,14.0,214.0,195.78,142.95
2016,4,29,17,45,390.5,75.0,3.3,13.5,165.5,141.72,97.66
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,96.53,61.92
2016,4,29,18,15,209.0,46.0,2.95,12.5,77.0,54.04,31.91
2016,4,29,18,30,105.0,29.0,2.8,12.0,37.0,24.9,11.63
2016,4,29,18,45,52.5,14.5,2.7,11.5,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.46,0.0
2016,4,30,5,45,231.0,30.0,2.8,12.0,57.5,31.17,14.69
2016,4,30,6,0,355.0,44.0,3.0,13.0,95.0,70.3,39.12
2016,4,30,6,15,440.0,54.5,3.25,13.5,143.5,114.6,71.72
2016,4,30,6,30,525.0,65.0,3.5,14.0,192.0,168.8,116.01
2016,4,30,6,45,582.0,72.5,3.75,14.5,244.5,222.53,163.08
2016,4,30,7,0,639.0,80.0,4.0,15.0,297.0,282.44,215.9
2016,4,30,7,15,678.5,86.0,4.15,15.5,351.0,340.26,266.98
2016,4,30,7,30,718.0,92.0,4.3,16.0,405.0,401.68,319.98
2016,4,30,7,45,747.5,96.5,4.5,16.5,457.5,460.07,369.46
2016,4,30,8,0,777.0,101.0,4.7,17.0,510.0,520.49,419.22
2016,4,30,8,15,798.0,104.5,4.7,17.5,559.5,576.2,463.51
2016,4,30,8,30,819.0,108.0,4.7,18.0,609.0,632.3,506.75
2016,4,30,8,45,835.0,111.0,4.7,18.5,655.0,684.58,545.87
2016,4,30,9,0,851.0,114.0,4.7,19.0,701.0,736.2,582.36
2016,4,30,9,15,863.0,116.5,4.7,19.0,741.0,783.3,615.3
2016,4,30,9,30,875.0,119.0,4.7,19.0,781.0,826.0,644.71
2016,4,30,9,45,892.0,116.5,4.75,19.5,817.5,868.48,672.73
2016,4,30,10,0,909.0,114.0,4.8,20.0,854.0,909.24,699.22
2016,4,30,10,15,915.0,115.5,4.8,20.0,882.0,942.27,721.12
2016,4,30,10,30,921.0,117.0,4.8,20.0,910.0,972.49,741.04
2016,4,30,10,45,925.5,117.5,4.8,20.5,930.5,997.3,755.71
2016,4,30,11,0,930.0,118.0,4.8,21.0,951.0,1018.94,768.2
2016,4,30,11,15,932.0,118.5,4.75,21.0,963.5,1034.86,777.93
2016,4,30,11,30,934.0,119.0,4.7,21.0,976.0,1047.34,785.42
2016,4,30,11,45,935.0,119.0,4.7,21.5,981.0,1054.82,788.56
2016,4,30,12,0,936.0,119.0,4.7,22.0,986.0,1058.74,789.45
2016,4,30,12,15,935.0,119.0,4.65,22.0,982.5,1057.1,787.88
2016,4,30,12,30,934.0,119.0,4.6,22.0,979.0,1051.9,784.08
2016,4,30,12,45,931.5,118.5,4.55,22.0,968.0,1041.18,776.74
2016,4,30,13,0,929.0,118.0,4.5,22.0,957.0,1026.99,767.23
2016,4,30,13,15,924.5,117.0,4.45,22.0,938.5,1006.99,753.94
2016,4,30,13,30,920.0,116.0,4.4,22.0,920.0,983.77,738.8
2016,4,30,13,45,915.0,113.5,4.35,22.5,894.0,955.43,718.76
2016,4,30,14,0,910.0,111.0,4.3,23.0,868.0,924.14,696.81
2016,4,30,14,15,902.0,109.5,4.2,23.0,835.5,888.53,672.97
2016,4,30,14,30,894.0,108.0,4.1,23.0,803.0,850.48,647.39
2016,4,30,14,45,884.0,105.5,4.05,23.0,764.5,807.58,618.48
2016,4,30,15,0,874.0,103.0,4.0,23.0,726.0,762.82,588.03
2016,4,30,15,15,860.0,100.0,3.9,23.0,682.0,713.08,553.5
2016,4,30,15,30,846.0,97.0,3.8,23.0,638.0,663.71,517.85
2016,4,30,15,45,829.5,93.5,3.7,23.0,590.0,609.74,476.98
2016,4,30,16,0,813.0,90.0,3.6,23.0,542.0,555.5,434.89
2016,4,30,16,15,788.5,86.0,3.4,22.5,491.0,496.65,388.73
2016,4,30,16,30,764.0,82.0,3.2,22.0,440.0,438.91,342.05
2016,4,30,16,45,733.5,77.0,3.0,21.5,387.5,379.14,292.44
2016,4,30,17,0,703.0,72.0,2.8,21.0,335.0,321.74,243.36
2016,4,30,17,15,656.5,66.5,2.6,20.0,282.0,261.01,191.36
2016,4,30,17,30,610.0,61.0,2.4,19.0,229.0,205.67,143.28
2016,4,30,17,45,542.0,53.0,2.2,18.5,178.5,149.02,95.52
2016,4,30,18,0,474.0,45.0,2.0,18.0,128.0,100.11,56.77
2016,4,30,18,15,361.0,34.5,1.95,17.5,85.5,53.81,26.0
2016,4,30,18,30,248.0,24.0,1.9,17.0,43.0,20.54,8.93
2016,4,30,18,45,124.0,12.0,1.85,16.5,21.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,7.86,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.25,0.0
2016,5,1,5,45,268.0,28.5,0.3,13.5,61.0,31.6,14.29
2016,5,1,6,0,398.0,41.0,0.2,14.0,99.0,71.86,38.54
2016,5,1,6,15,479.5,49.5,0.3,14.5,147.5,116.37,70.97
2016,5,1,6,30,561.0,58.0,0.4,15.0,196.0,170.32,114.57
2016,5,1,6,45,614.0,64.5,0.5,15.5,248.0,224.11,160.94
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,283.58,212.15
2016,5,1,7,15,704.0,76.0,0.65,16.5,353.5,341.59,261.64
2016,5,1,7,30,741.0,81.0,0.7,17.0,407.0,402.14,311.74
2016,5,1,7,45,768.0,85.0,0.8,18.0,458.5,459.82,357.77
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,519.09,403.28
2016,5,1,8,15,815.0,92.5,0.85,19.5,559.5,575.01,444.34
2016,5,1,8,30,835.0,96.0,0.8,20.0,609.0,631.19,483.91
2016,5,1,8,45,850.0,98.5,0.8,21.0,654.0,681.36,517.41
2016,5,1,9,0,865.0,101.0,0.8,22.0,699.0,731.94,548.26
2016,5,1,9,15,876.0,103.5,0.75,22.5,739.5,778.4,575.73
2016,5,1,9,30,887.0,106.0,0.7,23.0,780.0,823.22,601.47
2016,5,1,9,45,893.5,109.0,0.7,23.5,813.5,862.91,624.19
2016,5,1,10,0,900.0,112.0,0.7,24.0,847.0,900.2,645.1
2016,5,1,10,15,906.5,113.0,0.8,24.0,874.5,932.85,666.06
2016,5,1,10,30,913.0,114.0,0.9,24.0,902.0,962.75,685.36
2016,5,1,10,45,916.0,116.0,1.0,24.5,922.5,987.47,700.12
2016,5,1,11,0,919.0,118.0,1.1,25.0,943.0,1008.99,712.97
2016,5,1,11,15,921.5,118.5,1.25,25.0,955.5,1025.19,724.89
2016,5,1,11,30,924.0,119.0,1.4,25.0,968.0,1038.02,734.81
2016,5,1,11,45,923.0,120.5,1.55,25.0,972.5,1044.94,741.14
2016,5,1,12,0,922.0,122.0,1.7,25.0,977.0,1048.35,745.37
2016,5,1,12,15,921.0,122.0,1.8,25.0,974.0,1046.7,745.78
2016,5,1,12,30,920.0,122.0,1.9,25.0,971.0,1041.54,744.11
2016,5,1,12,45,917.0,122.0,2.05,25.0,960.0,1030.94,739.72
2016,5,1,13,0,914.0,122.0,2.2,25.0,949.0,1016.95,733.15
2016,5,1,13,15,910.0,121.0,2.3,25.0,931.0,997.66,722.59
2016,5,1,13,30,906.0,120.0,2.4,25.0,913.0,975.19,709.94
2016,5,1,13,45,897.5,120.0,2.55,25.0,887.0,946.56,693.65
2016,5,1,14,0,889.0,120.0,2.7,25.0,861.0,915.21,675.34
2016,5,1,14,15,880.5,118.5,2.75,24.5,829.0,879.8,654.57
2016,5,1,14,30,872.0,117.0,2.8,24.0,797.0,842.06,631.95
2016,5,1,14,45,858.0,116.0,2.85,24.0,758.0,798.36,603.67
2016,5,1,15,0,844.0,115.0,2.9,24.0,719.0,755.48,575.63
2016,5,1,15,15,829.5,112.5,2.9,23.5,675.5,706.79,543.86
2016,5,1,15,30,815.0,110.0,2.9,23.0,632.0,657.16,509.3
2016,5,1,15,45,791.5,108.0,2.95,23.0,583.5,601.84,468.31
2016,5,1,16,0,768.0,106.0,3.0,23.0,535.0,546.98,426.53
2016,5,1,16,15,742.0,101.5,2.9,22.5,484.0,488.88,381.54
2016,5,1,16,30,716.0,97.0,2.8,22.0,433.0,432.18,336.23
2016,5,1,16,45,675.0,92.5,2.75,21.5,380.0,371.01,286.27
2016,5,1,17,0,634.0,88.0,2.7,21.0,327.0,313.42,237.86
2016,5,1,17,15,584.5,81.0,2.45,20.0,274.5,254.73,188.12
2016,5,1,17,30,535.0,74.0,2.2,19.0,222.0,201.21,142.21
2016,5,1,17,45,457.0,65.0,1.95,18.5,172.5,145.98,96.53
2016,5,1,18,0,379.0,56.0,1.7,18.0,123.0,98.95,59.86
2016,5,1,18,15,272.5,42.0,1.6,17.0,82.0,55.17,30.06
2016,5,1,18,30,166.0,28.0,1.5,16.0,41.0,23.69,11.77
2016,5,1,18,45,83.0,14.0,1.45,15.5,20.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,11.0,8.85,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,22.0,15.26,0.0
2016,5,2,5,45,184.0,34.5,1.35,12.5,58.0,34.83,18.42
2016,5,2,6,0,295.0,51.0,1.5,13.0,94.0,72.47,43.18
2016,5,2,6,15,270.5,71.5,1.5,13.5,123.5,107.0,72.81
2016,5,2,6,30,246.0,92.0,1.5,14.0,153.0,138.59,101.74
2016,5,2,6,45,292.0,105.0,1.55,14.5,194.0,178.6,135.45
2016,5,2,7,0,338.0,118.0,1.6,15.0,235.0,224.75,174.46
2016,5,2,7,15,491.5,112.5,1.5,15.5,313.5,297.39,232.97
2016,5,2,7,30,645.0,107.0,1.4,16.0,392.0,387.71,305.19
2016,5,2,7,45,673.5,113.5,1.35,16.5,443.0,443.79,350.19
2016,5,2,8,0,702.0,120.0,1.3,17.0,494.0,501.79,395.21
2016,5,2,8,15,724.5,124.5,1.25,17.5,542.0,555.84,435.68
2016,5,2,8,30,747.0,129.0,1.2,18.0,590.0,610.58,475.18
2016,5,2,8,45,763.5,133.0,1.2,18.5,634.0,661.12,510.7
2016,5,2,9,0,780.0,137.0,1.2,19.0,678.0,710.37,544.29
2016,5,2,9,15,793.0,140.0,1.2,19.5,717.5,755.85,573.07
2016,5,2,9,30,806.0,143.0,1.2,20.0,757.0,800.06,600.37
2016,5,2,9,45,828.5,138.5,1.25,21.0,794.0,843.0,625.81
2016,5,2,10,0,851.0,134.0,1.3,22.0,831.0,884.72,650.0
2016,5,2,10,15,858.0,135.5,1.25,22.5,858.0,913.06,665.01
2016,5,2,10,30,865.0,137.0,1.2,23.0,885.0,942.67,680.76
2016,5,2,10,45,868.0,139.0,1.15,23.5,905.0,966.29,692.49
2016,5,2,11,0,871.0,141.0,1.1,24.0,925.0,986.89,702.26
2016,5,2,11,15,874.0,142.0,1.1,24.0,937.5,1003.36,711.75
2016,5,2,11,30,877.0,143.0,1.1,24.0,950.0,1016.63,719.38
2016,5,2,11,45,874.0,145.5,1.1,24.5,954.0,1022.21,721.01
2016,5,2,12,0,871.0,148.0,1.1,25.0,958.0,1024.43,720.79
2016,5,2,12,15,870.0,148.0,1.2,25.0,955.0,1022.8,721.63
2016,5,2,12,30,869.0,148.0,1.3,25.0,952.0,1017.85,720.49
2016,5,2,12,45,861.5,150.0,1.4,25.0,940.0,1005.26,714.66
2016,5,2,13,0,854.0,152.0,1.5,25.0,928.0,995.24,710.48
2016,5,2,13,15,849.0,151.0,1.6,25.0,909.5,975.67,700.22
2016,5,2,13,30,844.0,150.0,1.7,25.0,891.0,953.13,688.05
2016,5,2,13,45,832.5,151.0,1.85,25.0,864.0,923.89,671.99
2016,5,2,14,0,821.0,152.0,2.0,25.0,837.0,892.25,654.08
2016,5,2,14,15,811.0,150.0,2.1,24.5,805.0,856.66,633.94
2016,5,2,14,30,801.0,148.0,2.2,24.0,773.0,819.02,612.03
2016,5,2,14,45,780.0,149.0,2.35,24.0,733.5,773.95,583.74
2016,5,2,15,0,759.0,150.0,2.5,24.0,694.0,729.27,555.15
2016,5,2,15,15,742.0,146.0,2.55,23.5,651.0,680.49,522.21
2016,5,2,15,30,725.0,142.0,2.6,23.0,608.0,631.22,487.86
2016,5,2,15,45,685.0,137.0,2.7,22.5,551.0,566.56,441.2
2016,5,2,16,0,645.0,132.0,2.8,22.0,494.0,504.19,394.82
2016,5,2,16,15,536.5,145.5,2.8,21.0,427.5,425.86,334.82
2016,5,2,16,30,428.0,159.0,2.8,20.0,361.0,359.37,282.8
2016,5,2,16,45,350.5,150.0,2.85,19.5,302.5,292.32,229.34
2016,5,2,17,0,273.0,141.0,2.9,19.0,244.0,235.49,183.48
2016,5,2,17,15,230.0,127.0,2.85,18.0,205.0,192.42,148.25
2016,5,2,17,30,187.0,113.0,2.8,17.0,166.0,154.04,116.73
2016,5,2,17,45,149.5,92.0,2.75,16.5,128.5,114.9,84.46
2016,5,2,18,0,112.0,71.0,2.7,16.0,91.0,80.62,56.79
2016,5,2,18,15,68.0,49.5,2.55,15.5,60.5,50.1,33.13
2016,5,2,18,30,24.0,28.0,2.4,15.0,30.0,26.26,13.17
2016,5,2,18,45,12.0,14.0,2.25,14.5,15.0,13.76,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
