Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.55,12.0,4.5,4.42,0.0
2016,5,3,5,30,0.0,9.0,0.6,12.0,9.0,8.68,0.0
2016,5,3,5,45,0.0,23.5,0.65,12.5,23.5,22.69,12.62
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,36.64,25.19
2016,5,3,6,15,0.0,57.0,0.6,13.0,57.0,54.76,41.02
2016,5,3,6,30,0.0,76.0,0.5,13.0,76.0,73.04,56.8
2016,5,3,6,45,0.5,96.0,0.45,13.5,96.5,92.52,73.13
2016,5,3,7,0,1.0,116.0,0.4,14.0,117.0,112.16,89.19
2016,5,3,7,15,136.0,145.0,0.4,14.5,206.0,193.26,153.47
2016,5,3,7,30,271.0,174.0,0.4,15.0,295.0,289.78,229.14
2016,5,3,7,45,200.5,203.5,0.45,15.5,299.0,298.32,235.55
2016,5,3,8,0,130.0,233.0,0.5,16.0,303.0,300.92,236.82
2016,5,3,8,15,88.5,244.0,0.6,16.5,294.0,292.14,229.23
2016,5,3,8,30,47.0,255.0,0.7,17.0,285.0,281.46,219.76
2016,5,3,8,45,115.0,289.5,0.85,17.5,368.5,368.55,286.85
2016,5,3,9,0,183.0,324.0,1.0,18.0,452.0,458.41,353.74
2016,5,3,9,15,299.0,316.5,1.05,18.5,539.0,552.32,422.91
2016,5,3,9,30,415.0,309.0,1.1,19.0,626.0,654.79,496.0
2016,5,3,9,45,320.0,352.5,1.2,19.5,603.5,630.54,474.83
2016,5,3,10,0,225.0,396.0,1.3,20.0,581.0,598.14,448.83
2016,5,3,10,15,154.0,404.0,1.25,20.0,532.5,549.79,412.23
2016,5,3,10,30,83.0,412.0,1.2,20.0,484.0,490.8,367.76
2016,5,3,10,45,129.0,432.0,1.2,20.5,547.0,563.57,419.89
2016,5,3,11,0,175.0,452.0,1.2,21.0,610.0,631.41,466.33
2016,5,3,11,15,367.0,399.5,1.15,21.0,736.5,774.55,567.85
2016,5,3,11,30,559.0,347.0,1.1,21.0,863.0,920.91,665.81
2016,5,3,11,45,435.5,396.0,1.1,21.5,799.5,852.16,614.65
2016,5,3,12,0,312.0,445.0,1.1,22.0,736.0,775.29,560.29
2016,5,3,12,15,408.0,409.0,1.1,22.0,788.0,833.41,602.3
2016,5,3,12,30,504.0,373.0,1.1,22.0,840.0,895.65,644.54
2016,5,3,12,45,512.5,364.0,1.1,22.0,834.5,890.15,640.79
2016,5,3,13,0,521.0,355.0,1.1,22.0,829.0,882.36,636.49
2016,5,3,13,15,526.0,343.0,1.2,22.0,813.5,865.85,628.08
2016,5,3,13,30,531.0,331.0,1.3,22.0,798.0,847.12,618.17
2016,5,3,13,45,550.5,310.0,1.4,22.0,782.0,830.29,609.83
2016,5,3,14,0,570.0,289.0,1.5,22.0,766.0,810.53,599.32
2016,5,3,14,15,501.5,299.5,1.6,21.5,707.5,744.26,555.81
2016,5,3,14,30,433.0,310.0,1.7,21.0,649.0,680.41,513.09
2016,5,3,14,45,497.5,268.5,1.8,21.0,640.0,672.47,511.23
2016,5,3,15,0,562.0,227.0,1.9,21.0,631.0,658.18,504.03
2016,5,3,15,15,378.5,260.0,2.0,20.5,525.0,532.61,411.69
2016,5,3,15,30,195.0,293.0,2.1,20.0,419.0,422.66,328.4
2016,5,3,15,45,189.5,270.0,2.25,19.5,385.0,386.21,302.66
2016,5,3,16,0,184.0,247.0,2.4,19.0,351.0,349.98,275.99
2016,5,3,16,15,169.0,224.0,2.45,18.5,312.5,309.13,244.82
2016,5,3,16,30,154.0,201.0,2.5,18.0,274.0,269.65,214.09
2016,5,3,16,45,230.5,169.5,2.55,18.0,264.5,262.41,207.64
2016,5,3,17,0,307.0,138.0,2.6,18.0,255.0,244.88,191.18
2016,5,3,17,15,256.0,126.5,2.5,17.5,214.0,199.92,153.9
2016,5,3,17,30,205.0,115.0,2.4,17.0,173.0,160.46,121.35
2016,5,3,17,45,171.0,93.5,2.3,16.5,135.0,120.44,88.16
2016,5,3,18,0,137.0,72.0,2.2,16.0,97.0,84.5,58.94
2016,5,3,18,15,87.5,50.5,2.0,15.5,64.5,52.46,34.41
2016,5,3,18,30,38.0,29.0,1.8,15.0,32.0,26.4,13.55
2016,5,3,18,45,19.0,14.5,1.6,14.5,16.0,14.25,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,13.51,0.0
2016,5,4,5,45,19.5,35.5,2.1,12.5,38.5,33.89,21.29
2016,5,4,6,0,39.0,57.0,2.2,13.0,63.0,57.18,40.76
2016,5,4,6,15,63.0,80.0,2.2,13.0,94.0,85.23,63.92
2016,5,4,6,30,87.0,103.0,2.2,13.0,125.0,116.51,90.09
2016,5,4,6,45,119.5,121.5,2.2,13.5,159.0,148.97,116.94
2016,5,4,7,0,152.0,140.0,2.2,14.0,193.0,185.12,146.94
2016,5,4,7,15,153.0,163.5,2.15,14.0,224.5,217.76,174.57
2016,5,4,7,30,154.0,187.0,2.1,14.0,256.0,250.49,201.66
2016,5,4,7,45,244.0,199.0,2.1,14.0,323.5,317.3,255.76
2016,5,4,8,0,334.0,211.0,2.1,14.0,391.0,391.53,315.17
2016,5,4,8,15,349.0,230.0,2.0,14.5,433.5,437.14,349.85
2016,5,4,8,30,364.0,249.0,1.9,15.0,476.0,483.58,384.31
2016,5,4,8,45,307.5,283.0,1.8,15.5,484.5,496.97,391.64
2016,5,4,9,0,251.0,317.0,1.7,16.0,493.0,504.76,394.4
2016,5,4,9,15,278.5,331.0,1.6,16.0,536.5,551.42,428.31
2016,5,4,9,30,306.0,345.0,1.5,16.0,580.0,599.45,462.21
2016,5,4,9,45,346.0,349.5,1.4,16.5,626.0,649.37,496.26
2016,5,4,10,0,386.0,354.0,1.3,17.0,672.0,700.8,530.4
2016,5,4,10,15,365.5,377.5,1.3,17.0,686.5,718.42,540.65
2016,5,4,10,30,345.0,401.0,1.3,17.0,701.0,733.71,549.58
2016,5,4,10,45,362.5,400.0,1.3,17.5,722.0,757.56,564.75
2016,5,4,11,0,380.0,399.0,1.3,18.0,743.0,780.66,579.19
2016,5,4,11,15,316.0,428.0,1.4,18.0,717.0,754.11,559.57
2016,5,4,11,30,252.0,457.0,1.5,18.0,691.0,724.7,538.22
2016,5,4,11,45,314.0,437.5,1.65,18.5,730.0,768.31,570.52
2016,5,4,12,0,376.0,418.0,1.8,19.0,769.0,811.11,601.25
2016,5,4,12,15,350.0,429.0,1.85,19.0,755.0,796.24,590.33
2016,5,4,12,30,324.0,440.0,1.9,19.0,741.0,779.96,579.02
2016,5,4,12,45,355.0,420.0,2.0,19.5,746.5,786.67,584.84
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,791.28,589.02
2016,5,4,13,15,409.0,381.0,2.15,20.0,747.0,792.41,591.26
2016,5,4,13,30,432.0,362.0,2.2,20.0,742.0,785.76,588.37
2016,5,4,13,45,361.5,378.0,2.3,20.5,690.0,721.38,542.11
2016,5,4,14,0,291.0,394.0,2.4,21.0,638.0,664.64,500.79
2016,5,4,14,15,362.5,352.0,2.5,21.0,644.5,673.3,510.77
2016,5,4,14,30,434.0,310.0,2.6,21.0,651.0,681.26,519.52
2016,5,4,14,45,499.0,269.0,2.75,21.0,642.5,674.27,517.62
2016,5,4,15,0,564.0,228.0,2.9,21.0,634.0,660.89,510.89
2016,5,4,15,15,465.0,245.0,2.95,20.5,566.5,582.99,453.54
2016,5,4,15,30,366.0,262.0,3.0,20.0,499.0,508.58,397.92
2016,5,4,15,45,352.5,243.0,3.05,19.5,457.5,462.98,364.7
2016,5,4,16,0,339.0,224.0,3.1,19.0,416.0,417.97,330.94
2016,5,4,16,15,356.5,198.0,3.15,18.5,383.0,382.86,304.24
2016,5,4,16,30,374.0,172.0,3.2,18.0,350.0,347.59,276.28
2016,5,4,16,45,363.5,152.0,3.3,17.5,308.5,301.91,239.03
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,257.01,201.38
2016,5,4,17,15,292.5,123.5,3.3,16.5,224.5,208.23,160.7
2016,5,4,17,30,232.0,115.0,3.2,16.0,182.0,167.23,126.7
2016,5,4,17,45,193.0,94.5,3.15,15.5,142.0,125.65,92.06
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,88.67,61.97
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,55.23,36.43
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,28.27,15.24
2016,5,4,18,45,23.0,15.5,2.55,14.0,17.5,13.99,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.4,12.0,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,1.6,12.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,22.5,1.85,12.5,22.5,21.72,12.02
2016,5,5,6,0,0.0,36.0,2.1,13.0,36.0,34.77,23.65
2016,5,5,6,15,0.0,53.0,2.15,13.0,53.0,51.05,37.88
2016,5,5,6,30,0.0,70.0,2.2,13.0,70.0,67.39,52.05
2016,5,5,6,45,0.0,88.5,2.3,13.5,88.5,85.25,67.15
2016,5,5,7,0,0.0,107.0,2.4,14.0,107.0,103.2,82.02
2016,5,5,7,15,11.0,135.5,2.4,14.5,140.5,135.04,108.03
2016,5,5,7,30,22.0,164.0,2.4,15.0,174.0,168.24,134.79
2016,5,5,7,45,23.0,182.5,2.45,15.5,194.0,188.13,150.36
2016,5,5,8,0,24.0,201.0,2.5,16.0,214.0,208.13,165.79
2016,5,5,8,15,62.0,240.0,2.5,16.0,277.5,272.58,217.25
2016,5,5,8,30,100.0,279.0,2.5,16.0,341.0,339.14,269.42
2016,5,5,8,45,178.0,298.5,2.55,16.5,419.0,420.61,332.63
2016,5,5,9,0,256.0,318.0,2.6,17.0,497.0,509.48,399.92
2016,5,5,9,15,192.0,342.0,2.6,17.0,481.0,491.89,384.15
2016,5,5,9,30,128.0,366.0,2.6,17.0,465.0,472.85,367.53
2016,5,5,9,45,281.5,348.0,2.6,17.5,577.0,593.79,460.25
2016,5,5,10,0,435.0,330.0,2.6,18.0,689.0,724.19,555.69
2016,5,5,10,15,289.5,381.0,2.6,18.0,623.5,653.7,499.72
2016,5,5,10,30,144.0,432.0,2.6,18.0,558.0,573.69,437.21
2016,5,5,10,45,105.0,426.5,2.6,18.5,519.5,528.46,402.6
2016,5,5,11,0,66.0,421.0,2.6,19.0,481.0,487.42,370.53
2016,5,5,11,15,70.5,431.5,2.6,19.0,496.5,503.88,382.63
2016,5,5,11,30,75.0,442.0,2.6,19.0,512.0,520.14,394.28
2016,5,5,11,45,176.5,449.5,2.6,19.0,615.0,636.82,481.35
2016,5,5,12,0,278.0,457.0,2.6,19.0,718.0,753.52,565.22
2016,5,5,12,15,288.0,446.5,2.6,19.0,716.0,752.38,564.04
2016,5,5,12,30,298.0,436.0,2.6,19.0,714.0,749.89,562.91
2016,5,5,12,45,180.0,429.0,2.65,19.0,597.0,616.77,466.39
2016,5,5,13,0,62.0,422.0,2.7,19.0,480.0,485.3,368.47
2016,5,5,13,15,32.5,290.5,2.7,19.0,321.0,321.31,247.03
2016,5,5,13,30,3.0,159.0,2.7,19.0,162.0,157.6,120.42
2016,5,5,13,45,167.5,271.0,2.7,19.0,412.0,433.96,339.1
2016,5,5,14,0,332.0,383.0,2.7,19.0,662.0,689.7,527.14
2016,5,5,14,15,333.5,366.0,2.65,18.5,637.0,662.67,507.56
2016,5,5,14,30,335.0,349.0,2.6,18.0,612.0,634.48,488.97
2016,5,5,14,45,173.5,290.5,2.6,18.0,426.5,429.94,335.79
2016,5,5,15,0,12.0,232.0,2.6,18.0,241.0,235.23,183.11
2016,5,5,15,15,6.0,161.0,2.6,17.5,165.5,160.64,125.21
2016,5,5,15,30,0.0,90.0,2.6,17.0,90.0,87.11,66.22
2016,5,5,15,45,0.0,115.0,2.65,17.0,115.0,111.4,86.35
2016,5,5,16,0,0.0,140.0,2.7,17.0,140.0,135.71,106.41
2016,5,5,16,15,0.0,109.0,2.6,16.5,109.0,105.51,82.18
2016,5,5,16,30,0.0,78.0,2.5,16.0,78.0,75.43,57.71
2016,5,5,16,45,0.0,85.0,2.45,16.0,85.0,82.19,63.58
2016,5,5,17,0,0.0,92.0,2.4,16.0,92.0,88.89,69.35
2016,5,5,17,15,0.0,77.5,2.15,15.5,77.5,74.85,57.83
2016,5,5,17,30,0.0,63.0,1.9,15.0,63.0,60.85,46.16
2016,5,5,17,45,0.0,49.5,1.65,15.0,49.5,47.82,35.02
2016,5,5,18,0,0.0,36.0,1.4,15.0,36.0,34.76,23.72
2016,5,5,18,15,0.0,24.5,1.25,14.5,24.5,23.64,14.02
2016,5,5,18,30,0.0,13.0,1.1,14.0,13.0,12.54,3.96
2016,5,5,18,45,0.0,6.5,1.0,13.5,6.5,6.26,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.35,12.0,3.0,2.95,0.0
2016,5,6,5,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,5,6,5,45,0.0,14.0,1.65,12.0,14.0,13.5,5.41
2016,5,6,6,0,0.0,22.0,1.8,12.0,22.0,21.22,12.35
2016,5,6,6,15,0.0,32.5,1.75,12.0,32.5,31.37,21.29
2016,5,6,6,30,0.0,43.0,1.7,12.0,43.0,41.53,30.17
2016,5,6,6,45,0.0,54.0,1.7,12.5,54.0,52.17,39.27
2016,5,6,7,0,0.0,65.0,1.7,13.0,65.0,62.82,48.2
2016,5,6,7,15,0.0,83.5,1.7,13.0,83.5,80.72,63.21
2016,5,6,7,30,0.0,102.0,1.7,13.0,102.0,98.65,78.02
2016,5,6,7,45,16.5,156.0,1.7,13.5,165.0,159.19,127.72
2016,5,6,8,0,33.0,210.0,1.7,14.0,228.0,223.62,179.29
2016,5,6,8,15,16.5,167.5,1.75,14.0,176.5,172.31,137.18
2016,5,6,8,30,0.0,125.0,1.8,14.0,125.0,121.15,95.01
2016,5,6,8,45,7.0,180.5,1.85,14.5,185.5,180.23,142.67
2016,5,6,9,0,14.0,236.0,1.9,15.0,246.0,240.26,189.75
2016,5,6,9,15,10.5,220.5,1.95,15.0,228.0,222.96,175.46
2016,5,6,9,30,7.0,205.0,2.0,15.0,210.0,205.35,161.2
2016,5,6,9,45,3.5,160.5,2.05,15.5,163.0,159.0,123.82
2016,5,6,10,0,0.0,116.0,2.1,16.0,116.0,112.57,86.2
2016,5,6,10,15,0.0,84.0,2.1,16.0,84.0,81.41,61.0
2016,5,6,10,30,0.0,52.0,2.1,16.0,52.0,50.38,35.73
2016,5,6,10,45,0.0,42.5,2.15,16.5,42.5,41.18,28.13
2016,5,6,11,0,0.0,33.0,2.2,17.0,33.0,31.98,20.54
2016,5,6,11,15,4.0,113.5,2.15,17.0,117.0,114.22,87.16
2016,5,6,11,30,8.0,194.0,2.1,17.0,201.0,197.28,152.75
2016,5,6,11,45,10.0,224.5,2.1,17.0,234.0,229.48,177.59
2016,5,6,12,0,12.0,255.0,2.1,17.0,267.0,261.74,202.4
2016,5,6,12,15,13.0,269.0,2.05,17.0,282.0,276.63,213.68
2016,5,6,12,30,14.0,283.0,2.0,17.0,297.0,291.45,224.95
2016,5,6,12,45,15.0,290.5,2.0,17.0,305.5,299.74,231.3
2016,5,6,13,0,16.0,298.0,2.0,17.0,314.0,307.93,237.64
2016,5,6,13,15,8.0,218.5,1.95,17.0,226.5,221.08,170.82
2016,5,6,13,30,0.0,139.0,1.9,17.0,139.0,135.17,103.43
2016,5,6,13,45,0.0,129.5,1.85,17.0,129.5,125.83,96.27
2016,5,6,14,0,0.0,120.0,1.8,17.0,120.0,116.5,88.95
2016,5,6,14,15,0.5,137.5,1.8,16.5,138.0,133.99,103.31
2016,5,6,14,30,1.0,155.0,1.8,16.0,156.0,151.47,117.65
2016,5,6,14,45,0.5,151.0,1.8,16.0,151.5,147.08,114.3
2016,5,6,15,0,0.0,147.0,1.8,16.0,147.0,142.72,111.05
2016,5,6,15,15,0.0,106.5,1.7,16.0,106.5,103.17,79.34
2016,5,6,15,30,0.0,66.0,1.6,16.0,66.0,63.85,47.39
2016,5,6,15,45,6.0,129.5,1.55,16.0,133.0,129.23,101.3
2016,5,6,16,0,12.0,193.0,1.5,16.0,200.0,194.25,153.93
2016,5,6,16,15,6.0,130.0,1.35,15.5,133.5,129.02,101.55
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,64.77,48.96
2016,5,6,16,45,0.0,42.0,1.1,15.0,42.0,40.57,28.83
2016,5,6,17,0,0.0,17.0,1.0,15.0,17.0,16.4,8.38
2016,5,6,17,15,0.0,14.5,0.85,15.0,14.5,13.99,6.35
2016,5,6,17,30,0.0,12.0,0.7,15.0,12.0,11.57,4.29
2016,5,6,17,45,0.0,9.5,0.55,15.0,9.5,9.16,2.2
2016,5,6,18,0,0.0,7.0,0.4,15.0,7.0,6.75,0.08
2016,5,6,18,15,0.0,4.5,0.45,14.5,4.5,4.33,0.0
2016,5,6,18,30,0.0,2.0,0.5,14.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.55,13.5,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.15,10.5,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,1.4,11.0,12.0,11.57,1.18
2016,5,7,5,45,0.0,28.0,1.65,12.0,28.0,27.04,16.57
2016,5,7,6,0,0.0,44.0,1.9,13.0,44.0,42.28,30.04
2016,5,7,6,15,0.0,64.0,1.95,13.0,64.0,61.36,46.66
2016,5,7,6,30,0.0,84.0,2.0,13.0,84.0,80.61,63.26
2016,5,7,6,45,4.5,104.0,2.1,13.0,106.0,101.2,80.6
2016,5,7,7,0,9.0,124.0,2.2,13.0,128.0,122.41,98.24
2016,5,7,7,15,23.5,149.5,2.25,13.5,160.5,153.3,123.39
2016,5,7,7,30,38.0,175.0,2.3,14.0,193.0,186.96,150.53
2016,5,7,7,45,157.0,200.5,2.35,14.5,285.0,274.81,221.54
2016,5,7,8,0,276.0,226.0,2.4,15.0,377.0,375.86,301.83
2016,5,7,8,15,297.0,244.5,2.4,15.0,420.0,421.66,337.41
2016,5,7,8,30,318.0,263.0,2.4,15.0,463.0,468.97,373.77
2016,5,7,8,45,182.5,279.5,2.4,15.5,396.0,404.76,321.08
2016,5,7,9,0,47.0,296.0,2.4,16.0,329.0,327.39,257.3
2016,5,7,9,15,71.5,328.5,2.35,16.5,382.0,381.32,298.5
2016,5,7,9,30,96.0,361.0,2.3,17.0,435.0,437.14,339.77
2016,5,7,9,45,48.5,258.0,2.3,17.5,295.5,296.8,231.3
2016,5,7,10,0,1.0,155.0,2.3,18.0,156.0,151.59,116.34
2016,5,7,10,15,7.5,216.5,2.25,18.0,223.5,218.01,168.81
2016,5,7,10,30,14.0,278.0,2.2,18.0,291.0,285.17,220.35
2016,5,7,10,45,7.0,184.0,2.2,18.5,190.5,185.99,142.9
2016,5,7,11,0,0.0,90.0,2.2,19.0,90.0,87.34,64.72
2016,5,7,11,15,12.5,223.5,2.15,19.0,235.5,230.67,177.75
2016,5,7,11,30,25.0,357.0,2.1,19.0,381.0,383.04,292.5
2016,5,7,11,45,19.0,311.0,2.05,19.0,329.0,324.35,247.77
2016,5,7,12,0,13.0,265.0,2.0,19.0,277.0,272.65,208.74
2016,5,7,12,15,11.0,239.0,1.95,19.0,250.0,244.85,187.67
2016,5,7,12,30,9.0,213.0,1.9,19.0,223.0,217.07,166.39
2016,5,7,12,45,18.5,286.0,1.9,19.5,304.0,298.68,228.67
2016,5,7,13,0,28.0,359.0,1.9,20.0,385.0,387.31,294.14
2016,5,7,13,15,29.5,357.5,1.9,19.5,384.5,386.5,293.91
2016,5,7,13,30,31.0,356.0,1.9,19.0,384.0,385.5,294.03
2016,5,7,13,45,57.0,376.5,1.95,19.0,426.0,429.17,327.62
2016,5,7,14,0,83.0,397.0,2.0,19.0,468.0,471.33,359.56
2016,5,7,14,15,49.0,330.0,2.0,19.0,371.5,371.01,284.84
2016,5,7,14,30,15.0,263.0,2.0,19.0,275.0,269.38,207.74
2016,5,7,14,45,7.5,200.5,2.05,19.0,206.5,201.16,155.51
2016,5,7,15,0,0.0,138.0,2.1,19.0,138.0,133.92,102.71
2016,5,7,15,15,3.5,167.5,2.1,18.5,170.0,165.21,128.33
2016,5,7,15,30,7.0,197.0,2.1,18.0,202.0,196.21,153.53
2016,5,7,15,45,22.0,210.5,2.1,18.0,224.0,218.3,171.66
2016,5,7,16,0,37.0,224.0,2.1,18.0,246.0,240.89,190.08
2016,5,7,16,15,18.5,177.0,2.05,17.5,188.0,181.23,143.07
2016,5,7,16,30,0.0,130.0,2.0,17.0,130.0,125.8,98.77
2016,5,7,16,45,0.0,100.0,1.95,17.0,100.0,96.69,75.23
2016,5,7,17,0,0.0,70.0,1.9,17.0,70.0,67.67,51.35
2016,5,7,17,15,0.0,59.5,1.8,16.5,59.5,57.5,43.05
2016,5,7,17,30,0.0,49.0,1.7,16.0,49.0,47.33,34.59
2016,5,7,17,45,0.0,38.5,1.65,16.0,38.5,37.17,25.91
2016,5,7,18,0,0.0,28.0,1.6,16.0,28.0,27.02,17.14
2016,5,7,18,15,0.0,19.0,1.45,15.5,19.0,18.33,9.59
2016,5,7,18,30,0.0,10.0,1.3,15.0,10.0,9.64,1.87
2016,5,7,18,45,0.0,5.0,1.2,14.5,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,16.0,1.15,13.5,16.0,15.43,7.03
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,24.12,14.72
2016,5,8,6,15,0.0,35.5,1.35,14.0,35.5,34.27,23.6
2016,5,8,6,30,0.0,46.0,1.4,14.0,46.0,44.43,32.4
2016,5,8,6,45,0.0,57.5,1.45,14.5,57.5,55.56,41.82
2016,5,8,7,0,0.0,69.0,1.5,15.0,69.0,66.7,51.07
2016,5,8,7,15,11.0,118.0,1.45,15.5,123.5,118.21,93.62
2016,5,8,7,30,22.0,167.0,1.4,16.0,178.0,171.16,136.32
2016,5,8,7,45,20.5,182.5,1.4,16.5,193.0,186.9,148.25
2016,5,8,8,0,19.0,198.0,1.4,17.0,208.0,202.47,159.92
2016,5,8,8,15,41.0,234.0,1.4,17.0,259.0,254.14,200.53
2016,5,8,8,30,63.0,270.0,1.4,17.0,310.0,306.46,240.84
2016,5,8,8,45,128.0,299.5,1.45,17.5,388.0,387.4,302.78
2016,5,8,9,0,193.0,329.0,1.5,18.0,466.0,470.86,364.91
2016,5,8,9,15,182.0,350.0,1.55,18.0,485.0,492.28,379.35
2016,5,8,9,30,171.0,371.0,1.6,18.0,504.0,512.39,393.11
2016,5,8,9,45,187.5,387.5,1.7,18.5,539.0,549.85,419.57
2016,5,8,10,0,204.0,404.0,1.8,19.0,574.0,587.82,445.96
2016,5,8,10,15,211.5,417.5,1.9,19.0,599.0,614.95,465.07
2016,5,8,10,30,219.0,431.0,2.0,19.0,624.0,641.75,483.95
2016,5,8,10,45,141.5,426.0,2.1,19.5,552.0,568.57,428.84
2016,5,8,11,0,64.0,421.0,2.2,20.0,480.0,485.12,365.98
2016,5,8,11,15,66.5,424.5,2.3,20.0,486.5,492.36,371.87
2016,5,8,11,30,69.0,428.0,2.4,20.0,493.0,499.37,377.1
2016,5,8,11,45,69.5,430.0,2.5,20.5,496.0,502.54,378.81
2016,5,8,12,0,70.0,432.0,2.6,21.0,499.0,505.38,380.34
2016,5,8,12,15,455.0,297.0,2.65,21.0,723.5,771.36,582.75
2016,5,8,12,30,840.0,162.0,2.7,21.0,948.0,1010.89,747.43
2016,5,8,12,45,842.5,158.0,2.8,21.0,938.5,1002.05,740.46
2016,5,8,13,0,845.0,154.0,2.9,21.0,929.0,989.97,733.83
2016,5,8,13,15,840.5,153.0,2.9,20.5,911.5,971.05,723.27
2016,5,8,13,30,836.0,152.0,2.9,20.0,894.0,949.21,710.8
2016,5,8,13,45,827.0,152.0,2.95,20.0,868.5,921.47,693.37
2016,5,8,14,0,818.0,152.0,3.0,20.0,843.0,891.27,674.22
2016,5,8,14,15,809.0,149.5,3.0,20.0,812.0,856.24,651.28
2016,5,8,14,30,800.0,147.0,3.0,20.0,781.0,819.15,626.79
2016,5,8,14,45,794.0,141.0,3.0,20.0,745.0,779.0,599.94
2016,5,8,15,0,788.0,135.0,3.0,20.0,709.0,736.97,571.49
2016,5,8,15,15,773.0,131.5,2.95,19.5,666.5,689.37,539.09
2016,5,8,15,30,758.0,128.0,2.9,19.0,624.0,641.05,504.3
2016,5,8,15,45,739.5,123.5,2.9,19.0,578.0,589.26,465.26
2016,5,8,16,0,721.0,119.0,2.9,19.0,532.0,537.22,425.05
2016,5,8,16,15,695.0,114.0,2.85,18.5,483.0,481.15,381.27
2016,5,8,16,30,669.0,109.0,2.8,18.0,434.0,426.52,337.28
2016,5,8,16,45,640.5,101.5,2.8,18.0,384.0,370.08,290.11
2016,5,8,17,0,612.0,94.0,2.8,18.0,334.0,315.92,243.6
2016,5,8,17,15,565.5,86.5,2.75,17.5,283.0,258.81,194.57
2016,5,8,17,30,519.0,79.0,2.7,17.0,232.0,206.49,149.11
2016,5,8,17,45,461.5,68.5,2.65,16.5,185.0,154.2,104.64
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,108.44,67.4
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.0,64.47,36.21
2016,5,8,18,30,215.0,34.0,2.3,15.0,54.0,31.95,16.56
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.0,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,13.5,1.9,11.0,18.0,13.27,0.0
2016,5,9,5,30,118.0,27.0,2.0,11.0,36.0,21.05,8.65
2016,5,9,5,45,228.0,42.0,2.1,11.5,75.0,46.32,26.41
2016,5,9,6,0,338.0,57.0,2.2,12.0,114.0,86.43,53.08
2016,5,9,6,15,412.0,68.0,2.2,12.0,161.5,129.76,86.71
2016,5,9,6,30,486.0,79.0,2.2,12.0,209.0,182.41,130.81
2016,5,9,6,45,243.0,77.5,2.25,12.5,142.5,142.47,108.55
2016,5,9,7,0,0.0,76.0,2.3,13.0,76.0,73.45,57.11
2016,5,9,7,15,0.0,94.0,2.3,13.0,94.0,90.85,71.71
2016,5,9,7,30,0.0,112.0,2.3,13.0,112.0,108.31,86.08
2016,5,9,7,45,0.0,123.0,2.3,13.5,123.0,119.04,94.51
2016,5,9,8,0,0.0,134.0,2.3,14.0,134.0,129.8,102.85
2016,5,9,8,15,3.0,163.0,2.3,14.5,165.0,159.9,126.92
2016,5,9,8,30,6.0,192.0,2.3,15.0,196.0,190.4,150.89
2016,5,9,8,45,11.0,219.0,2.35,15.5,227.0,220.7,174.42
2016,5,9,9,0,16.0,246.0,2.4,16.0,258.0,251.51,198.04
2016,5,9,9,15,17.5,261.5,2.4,16.0,275.0,268.73,211.03
2016,5,9,9,30,19.0,277.0,2.4,16.0,292.0,286.06,224.07
2016,5,9,9,45,39.5,325.5,2.45,16.5,358.0,357.21,278.48
2016,5,9,10,0,60.0,374.0,2.5,17.0,424.0,425.99,329.7
2016,5,9,10,15,61.0,385.0,2.55,17.5,437.5,440.22,339.03
2016,5,9,10,30,62.0,396.0,2.6,18.0,451.0,454.29,348.48
2016,5,9,10,45,482.0,261.0,2.65,18.5,699.5,734.34,565.0
2016,5,9,11,0,902.0,126.0,2.7,19.0,948.0,1004.26,750.02
2016,5,9,11,15,904.5,126.5,2.75,19.0,960.5,1019.94,757.73
2016,5,9,11,30,907.0,127.0,2.8,19.0,973.0,1032.34,765.89
2016,5,9,11,45,908.0,127.0,2.85,19.5,978.0,1039.4,769.21
2016,5,9,12,0,909.0,127.0,2.9,20.0,983.0,1043.06,770.45
2016,5,9,12,15,908.5,127.0,2.95,20.0,980.0,1041.8,770.08
2016,5,9,12,30,908.0,127.0,3.0,20.0,977.0,1037.13,767.64
2016,5,9,12,45,904.0,127.0,3.05,20.0,966.0,1025.62,760.81
2016,5,9,13,0,900.0,127.0,3.1,20.0,955.0,1010.82,751.94
2016,5,9,13,15,896.5,126.0,3.15,20.0,937.5,992.3,740.66
2016,5,9,13,30,893.0,125.0,3.2,20.0,920.0,970.65,727.33
2016,5,9,13,45,886.5,124.0,3.25,20.0,894.5,943.24,710.1
2016,5,9,14,0,880.0,123.0,3.3,20.0,869.0,913.09,690.97
2016,5,9,14,15,872.5,121.5,3.3,20.0,837.5,879.0,668.7
2016,5,9,14,30,865.0,120.0,3.3,20.0,806.0,842.56,644.68
2016,5,9,14,45,854.5,117.5,3.35,20.0,768.5,800.58,616.84
2016,5,9,15,0,844.0,115.0,3.4,20.0,731.0,759.05,589.01
2016,5,9,15,15,830.5,112.5,3.35,19.5,688.5,711.34,556.99
2016,5,9,15,30,817.0,110.0,3.3,19.0,646.0,662.63,522.49
2016,5,9,15,45,799.5,106.0,3.3,19.0,599.0,609.16,482.06
2016,5,9,16,0,782.0,102.0,3.3,19.0,552.0,555.59,440.51
2016,5,9,16,15,758.5,98.0,3.2,18.5,502.5,499.06,396.04
2016,5,9,16,30,735.0,94.0,3.1,18.0,453.0,443.11,350.66
2016,5,9,16,45,703.0,89.0,3.05,17.5,401.0,384.3,301.78
2016,5,9,17,0,671.0,84.0,3.0,17.0,349.0,328.03,253.57
2016,5,9,17,15,627.0,78.0,2.85,16.5,297.0,269.93,203.01
2016,5,9,17,30,583.0,72.0,2.7,16.0,245.0,216.26,155.7
2016,5,9,17,45,512.5,64.5,2.55,15.5,195.0,160.72,108.46
2016,5,9,18,0,442.0,57.0,2.4,15.0,145.0,113.15,69.94
2016,5,9,18,15,343.0,45.5,2.1,14.5,102.0,67.61,37.64
2016,5,9,18,30,244.0,34.0,1.8,14.0,59.0,32.95,16.97
2016,5,9,18,45,122.0,17.0,1.55,13.5,29.5,13.16,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,13.76,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.82,9.87
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,47.61,27.14
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,88.24,54.09
2016,5,10,6,15,423.5,68.0,2.05,12.5,165.0,132.25,88.2
2016,5,10,6,30,497.0,79.0,2.0,13.0,213.0,185.51,132.53
2016,5,10,6,45,248.5,71.0,1.95,13.5,138.0,138.01,104.26
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,60.89,46.26
2016,5,10,7,15,0.0,81.0,1.85,14.5,81.0,78.32,60.78
2016,5,10,7,30,0.0,99.0,1.8,15.0,99.0,95.74,74.96
2016,5,10,7,45,0.0,118.0,1.75,15.5,118.0,114.19,89.74
2016,5,10,8,0,0.0,137.0,1.7,16.0,137.0,132.7,104.33
2016,5,10,8,15,4.0,169.0,1.55,16.5,171.5,166.33,130.91
2016,5,10,8,30,8.0,201.0,1.4,17.0,206.0,200.48,157.32
2016,5,10,8,45,20.5,241.5,1.3,17.5,256.0,249.33,194.9
2016,5,10,9,0,33.0,282.0,1.2,18.0,306.0,302.94,235.12
2016,5,10,9,15,48.5,314.5,1.2,18.5,351.5,349.28,269.24
2016,5,10,9,30,64.0,347.0,1.2,19.0,397.0,396.88,303.64
2016,5,10,9,45,171.5,369.5,1.25,20.0,511.5,517.97,392.84
2016,5,10,10,0,279.0,392.0,1.3,21.0,626.0,646.29,482.73
2016,5,10,10,15,555.0,278.5,1.35,21.5,761.5,794.25,589.63
2016,5,10,10,30,831.0,165.0,1.4,22.0,897.0,947.9,690.73
2016,5,10,10,45,838.0,165.5,1.45,22.5,917.5,973.11,703.66
2016,5,10,11,0,845.0,166.0,1.5,23.0,938.0,995.55,716.4
2016,5,10,11,15,848.0,166.5,1.55,23.0,950.5,1011.16,726.28
2016,5,10,11,30,851.0,167.0,1.6,23.0,963.0,1023.66,734.38
2016,5,10,11,45,854.5,165.5,1.7,23.5,968.5,1031.41,738.93
2016,5,10,12,0,858.0,164.0,1.8,24.0,974.0,1035.92,741.57
2016,5,10,12,15,857.0,164.0,1.9,24.0,970.5,1034.18,741.82
2016,5,10,12,30,856.0,164.0,2.0,24.0,967.0,1029.16,740.12
2016,5,10,12,45,863.0,157.0,2.15,24.5,959.0,1015.62,732.24
2016,5,10,13,0,870.0,150.0,2.3,25.0,951.0,1005.04,726.27
2016,5,10,13,15,865.5,148.5,2.4,25.0,932.5,985.54,715.39
2016,5,10,13,30,861.0,147.0,2.5,25.0,914.0,963.07,702.59
2016,5,10,13,45,854.0,145.5,2.6,25.0,888.5,939.97,689.31
2016,5,10,14,0,847.0,144.0,2.7,25.0,863.0,909.37,670.94
2016,5,10,14,15,838.5,142.0,2.75,24.5,831.5,874.51,650.48
2016,5,10,14,30,830.0,140.0,2.8,24.0,800.0,837.47,628.26
2016,5,10,14,45,819.5,136.5,2.9,24.0,762.5,795.32,601.29
2016,5,10,15,0,809.0,133.0,3.0,24.0,725.0,751.54,572.79
2016,5,10,15,15,794.0,130.0,3.05,23.5,682.5,703.67,541.57
2016,5,10,15,30,779.0,127.0,3.1,23.0,640.0,655.02,507.54
2016,5,10,15,45,762.5,122.0,3.2,23.0,593.5,602.89,469.21
2016,5,10,16,0,746.0,117.0,3.3,23.0,547.0,550.59,429.64
2016,5,10,16,15,721.0,112.0,3.35,22.5,497.5,493.87,386.15
2016,5,10,16,30,696.0,107.0,3.4,22.0,448.0,438.43,342.22
2016,5,10,16,45,667.0,100.5,3.45,21.5,397.0,381.39,295.68
2016,5,10,17,0,638.0,94.0,3.5,21.0,346.0,326.64,249.57
2016,5,10,17,15,592.5,86.5,3.45,20.0,294.5,268.37,200.29
2016,5,10,17,30,547.0,79.0,3.4,19.0,243.0,214.76,154.2
2016,5,10,17,45,485.0,70.0,3.35,18.0,194.5,161.39,109.28
2016,5,10,18,0,423.0,61.0,3.3,17.0,146.0,115.04,71.87
2016,5,10,18,15,327.5,48.5,3.1,16.5,103.0,69.11,39.09
2016,5,10,18,30,232.0,36.0,2.9,16.0,60.0,34.83,18.38
2016,5,10,18,45,116.0,18.0,2.7,15.5,30.0,13.93,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,13.0,1.65,11.5,21.0,12.78,0.0
2016,5,11,5,30,200.0,26.0,1.9,12.0,42.0,20.11,9.11
2016,5,11,5,45,309.0,38.0,2.15,12.5,83.0,47.88,25.1
2016,5,11,6,0,418.0,50.0,2.4,13.0,124.0,90.03,52.49
2016,5,11,6,15,489.5,59.0,2.35,13.5,172.5,135.73,88.04
2016,5,11,6,30,561.0,68.0,2.3,14.0,221.0,189.58,133.27
2016,5,11,6,45,280.5,82.0,2.25,14.5,158.5,157.8,119.48
2016,5,11,7,0,0.0,96.0,2.2,15.0,96.0,92.65,72.72
2016,5,11,7,15,0.0,114.0,2.1,15.5,114.0,110.1,86.97
2016,5,11,7,30,0.0,132.0,2.0,16.0,132.0,127.62,100.91
2016,5,11,7,45,5.0,159.0,1.95,16.5,162.0,156.41,123.81
2016,5,11,8,0,10.0,186.0,1.9,17.0,192.0,185.82,146.82
2016,5,11,8,15,15.0,208.0,1.85,17.5,217.0,210.95,166.06
2016,5,11,8,30,20.0,230.0,1.8,18.0,242.0,236.6,185.45
2016,5,11,8,45,23.5,251.0,1.75,18.5,266.5,260.72,203.33
2016,5,11,9,0,27.0,272.0,1.7,19.0,291.0,288.48,223.75
2016,5,11,9,15,78.5,322.0,1.65,19.5,382.0,379.91,293.12
2016,5,11,9,30,130.0,372.0,1.6,20.0,473.0,480.05,366.22
2016,5,11,9,45,178.0,388.0,1.6,20.5,533.0,542.14,410.29
2016,5,11,10,0,226.0,404.0,1.6,21.0,593.0,606.84,455.47
2016,5,11,10,15,413.0,351.5,1.6,21.0,710.5,739.85,552.02
2016,5,11,10,30,600.0,299.0,1.6,21.0,828.0,871.68,643.74
2016,5,11,10,45,741.0,222.0,1.6,21.5,889.5,942.29,689.51
2016,5,11,11,0,882.0,145.0,1.6,22.0,951.0,1004.64,726.75
2016,5,11,11,15,884.5,145.5,1.65,22.0,963.5,1020.0,736.0
2016,5,11,11,30,887.0,146.0,1.7,22.0,976.0,1032.16,743.9
2016,5,11,11,45,889.5,145.5,1.8,22.5,981.5,1040.04,748.52
2016,5,11,12,0,892.0,145.0,1.9,23.0,987.0,1044.63,751.17
2016,5,11,12,15,891.0,144.5,1.95,23.0,983.5,1042.38,750.4
2016,5,11,12,30,890.0,144.0,2.0,23.0,980.0,1036.79,747.69
2016,5,11,12,45,895.5,138.0,2.05,23.5,971.0,1028.77,742.12
2016,5,11,13,0,901.0,132.0,2.1,24.0,962.0,1017.29,734.47
2016,5,11,13,15,896.5,130.5,2.15,24.0,943.5,997.32,722.91
2016,5,11,13,30,892.0,129.0,2.2,24.0,925.0,974.27,709.44
2016,5,11,13,45,887.0,127.0,2.3,24.0,900.0,947.3,693.88
2016,5,11,14,0,882.0,125.0,2.4,24.0,875.0,917.51,676.33
2016,5,11,14,15,873.5,123.0,2.45,24.0,842.5,882.06,654.38
2016,5,11,14,30,865.0,121.0,2.5,24.0,810.0,844.32,630.7
2016,5,11,14,45,853.5,119.0,2.55,24.0,772.0,802.13,603.71
2016,5,11,15,0,842.0,117.0,2.6,24.0,734.0,760.47,576.74
2016,5,11,15,15,827.5,114.0,2.6,23.5,691.0,711.69,545.15
2016,5,11,15,30,813.0,111.0,2.6,23.0,648.0,662.02,511.14
2016,5,11,15,45,794.5,107.5,2.6,23.0,601.0,608.69,471.88
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,555.38,431.56
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,498.95,388.37
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,443.14,344.28
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.0,384.44,296.61
2016,5,11,17,0,665.0,85.0,2.4,21.0,350.0,328.25,249.53
2016,5,11,17,15,620.5,79.0,2.25,20.0,298.5,270.33,200.56
2016,5,11,17,30,576.0,73.0,2.1,19.0,247.0,216.89,154.6
2016,5,11,17,45,513.5,64.5,1.95,18.5,197.5,162.24,108.46
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,114.62,69.95
2016,5,11,18,15,356.5,45.0,1.6,17.0,104.5,69.18,37.89
2016,5,11,18,30,262.0,34.0,1.4,16.0,61.0,34.63,17.66
2016,5,11,18,45,131.0,17.0,1.25,15.5,30.5,13.08,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.5,1.4,11.5,20.0,14.25,0.0
2016,5,12,5,30,141.0,29.0,1.7,12.0,40.0,22.52,11.35
2016,5,12,5,45,232.5,44.5,2.0,12.5,79.0,49.98,28.95
2016,5,12,6,0,324.0,60.0,2.3,13.0,118.0,89.29,55.83
2016,5,12,6,15,394.5,71.5,2.3,13.0,165.0,131.98,89.21
2016,5,12,6,30,465.0,83.0,2.3,13.0,212.0,182.66,131.65
2016,5,12,6,45,232.5,80.5,2.35,13.5,145.0,143.3,109.3
2016,5,12,7,0,0.0,78.0,2.4,14.0,78.0,75.38,58.49
2016,5,12,7,15,0.0,103.5,2.4,14.5,103.5,99.99,78.91
2016,5,12,7,30,0.0,129.0,2.4,15.0,129.0,124.72,98.95
2016,5,12,7,45,1.5,149.0,2.4,15.5,149.5,144.96,115.0
2016,5,12,8,0,3.0,169.0,2.4,16.0,170.0,165.43,130.99
2016,5,12,8,15,13.0,202.5,2.35,16.5,210.5,204.37,161.7
2016,5,12,8,30,23.0,236.0,2.3,17.0,251.0,244.4,192.7
2016,5,12,8,45,57.0,280.5,2.3,17.5,321.0,315.99,248.26
2016,5,12,9,0,91.0,325.0,2.3,18.0,391.0,388.37,303.02
2016,5,12,9,15,146.0,349.0,2.25,18.5,460.5,463.33,359.01
2016,5,12,9,30,201.0,373.0,2.2,19.0,530.0,538.46,413.74
2016,5,12,9,45,515.5,260.0,2.2,19.5,686.5,707.18,542.25
2016,5,12,10,0,830.0,147.0,2.2,20.0,843.0,884.39,665.52
2016,5,12,10,15,837.0,148.5,2.15,20.0,869.5,915.95,683.6
2016,5,12,10,30,844.0,150.0,2.1,20.0,896.0,945.02,701.3
2016,5,12,10,45,846.5,153.0,2.1,20.5,915.0,968.72,714.57
2016,5,12,11,0,849.0,156.0,2.1,21.0,934.0,989.47,725.91
2016,5,12,11,15,851.5,156.5,2.1,21.5,946.5,1004.6,733.64
2016,5,12,11,30,854.0,157.0,2.1,22.0,959.0,1010.61,735.6
2016,5,12,11,45,853.5,158.5,2.1,22.5,963.0,1023.44,742.12
2016,5,12,12,0,853.0,160.0,2.1,23.0,967.0,1027.02,742.74
2016,5,12,12,15,852.5,160.0,2.1,23.0,964.5,1025.79,741.94
2016,5,12,12,30,852.0,160.0,2.1,23.0,962.0,1021.3,739.23
2016,5,12,12,45,834.5,169.0,2.15,23.5,947.5,1006.04,728.95
2016,5,12,13,0,817.0,178.0,2.2,24.0,933.0,987.91,717.01
2016,5,12,13,15,812.5,176.5,2.25,24.0,915.5,968.96,705.97
2016,5,12,13,30,808.0,175.0,2.3,24.0,898.0,947.19,693.1
2016,5,12,13,45,806.5,170.0,2.4,24.0,874.5,921.91,678.36
2016,5,12,14,0,805.0,165.0,2.5,24.0,851.0,893.91,661.69
2016,5,12,14,15,795.5,162.5,2.55,23.5,819.5,858.93,641.02
2016,5,12,14,30,786.0,160.0,2.6,23.0,788.0,821.96,618.73
2016,5,12,14,45,780.0,154.0,2.7,23.0,752.5,782.45,593.5
2016,5,12,15,0,774.0,148.0,2.8,23.0,717.0,741.11,566.6
2016,5,12,15,15,758.0,144.5,2.8,22.5,674.5,694.24,535.02
2016,5,12,15,30,742.0,141.0,2.8,22.0,632.0,645.8,500.94
2016,5,12,15,45,728.0,134.0,2.85,22.0,587.0,594.72,463.35
2016,5,12,16,0,714.0,127.0,2.9,22.0,542.0,543.39,424.53
2016,5,12,16,15,688.0,122.0,2.9,21.0,492.5,487.74,382.6
2016,5,12,16,30,662.0,117.0,2.9,20.0,443.0,433.54,340.29
2016,5,12,16,45,632.5,109.0,2.95,19.5,393.0,376.61,293.93
2016,5,12,17,0,603.0,101.0,3.0,19.0,343.0,322.08,248.11
2016,5,12,17,15,557.0,93.5,3.0,18.0,292.0,265.56,200.32
2016,5,12,17,30,511.0,86.0,3.0,17.0,241.0,213.78,155.81
2016,5,12,17,45,447.0,76.0,3.05,16.5,192.5,160.13,110.52
2016,5,12,18,0,383.0,66.0,3.1,16.0,144.0,114.56,73.55
2016,5,12,18,15,293.0,52.0,3.0,15.0,102.0,70.44,41.65
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,36.64,20.32
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.67,0.73
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
