Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.5,14.74,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,43.0,23.29,12.38
2016,5,13,5,45,256.0,44.5,2.55,11.5,84.0,51.59,29.62
2016,5,13,6,0,363.0,59.0,2.7,12.0,125.0,93.1,57.59
2016,5,13,6,15,433.5,69.5,2.75,12.0,173.0,137.12,92.3
2016,5,13,6,30,504.0,80.0,2.8,12.0,221.0,189.97,137.04
2016,5,13,6,45,256.5,104.5,2.9,12.5,176.5,172.85,133.83
2016,5,13,7,0,9.0,129.0,3.0,13.0,132.0,127.2,102.17
2016,5,13,7,15,4.5,112.5,3.0,13.5,114.0,110.41,87.87
2016,5,13,7,30,0.0,96.0,3.0,14.0,96.0,92.84,72.8
2016,5,13,7,45,0.0,95.5,3.0,14.5,95.5,92.39,72.05
2016,5,13,8,0,0.0,95.0,3.0,15.0,95.0,91.93,71.29
2016,5,13,8,15,0.0,120.0,3.0,15.0,120.0,116.22,91.06
2016,5,13,8,30,0.0,145.0,3.0,15.0,145.0,140.6,110.65
2016,5,13,8,45,0.0,142.5,3.0,15.5,142.5,138.21,108.16
2016,5,13,9,0,0.0,140.0,3.0,16.0,140.0,135.82,105.76
2016,5,13,9,15,3.0,171.5,3.0,16.5,174.0,168.98,132.01
2016,5,13,9,30,6.0,203.0,3.0,17.0,208.0,202.48,158.09
2016,5,13,9,45,8.0,216.5,3.05,17.5,223.5,217.74,169.51
2016,5,13,10,0,10.0,230.0,3.1,18.0,239.0,233.12,181.0
2016,5,13,10,15,11.0,244.0,3.15,18.0,254.0,248.21,192.5
2016,5,13,10,30,12.0,258.0,3.2,18.0,269.0,263.34,204.01
2016,5,13,10,45,24.0,320.5,3.3,18.5,343.0,342.64,264.45
2016,5,13,11,0,36.0,383.0,3.4,19.0,417.0,418.55,320.81
2016,5,13,11,15,40.5,397.5,3.5,19.0,436.0,438.57,335.47
2016,5,13,11,30,45.0,412.0,3.6,19.0,455.0,458.53,350.28
2016,5,13,11,45,88.0,444.0,3.75,19.0,527.5,534.78,407.97
2016,5,13,12,0,131.0,476.0,3.9,19.0,600.0,618.03,469.52
2016,5,13,12,15,135.5,470.5,3.95,19.0,598.5,616.72,468.53
2016,5,13,12,30,140.0,465.0,4.0,19.0,597.0,614.71,467.52
2016,5,13,12,45,520.5,297.5,4.1,19.0,780.5,829.78,635.58
2016,5,13,13,0,901.0,130.0,4.2,19.0,964.0,1015.63,767.34
2016,5,13,13,15,897.5,129.0,4.25,19.0,946.0,997.17,754.13
2016,5,13,13,30,894.0,128.0,4.3,19.0,928.0,975.6,740.42
2016,5,13,13,45,890.0,125.5,4.4,19.0,904.0,949.05,723.62
2016,5,13,14,0,886.0,123.0,4.5,19.0,880.0,919.64,705.03
2016,5,13,14,15,878.5,121.5,4.5,18.5,848.5,885.51,683.57
2016,5,13,14,30,871.0,120.0,4.5,18.0,817.0,849.03,660.23
2016,5,13,14,45,863.5,116.5,4.5,18.0,780.0,808.36,632.38
2016,5,13,15,0,856.0,113.0,4.5,18.0,743.0,765.73,602.86
2016,5,13,15,15,842.5,110.5,4.4,17.5,700.5,719.78,571.19
2016,5,13,15,30,829.0,108.0,4.3,17.0,658.0,670.73,535.8
2016,5,13,15,45,817.0,102.5,4.25,17.0,612.0,618.79,495.73
2016,5,13,16,0,805.0,97.0,4.2,17.0,566.0,566.22,454.19
2016,5,13,16,15,782.5,93.5,4.1,16.5,516.5,509.74,409.16
2016,5,13,16,30,760.0,90.0,4.0,16.0,467.0,454.17,363.48
2016,5,13,16,45,737.0,84.0,3.95,15.5,416.0,397.09,315.26
2016,5,13,17,0,714.0,78.0,3.9,15.0,365.0,341.53,266.83
2016,5,13,17,15,673.0,72.5,3.75,14.5,313.0,281.72,214.06
2016,5,13,17,30,632.0,67.0,3.6,14.0,261.0,226.75,164.77
2016,5,13,17,45,579.0,59.5,3.45,14.0,211.0,171.74,116.17
2016,5,13,18,0,526.0,52.0,3.3,14.0,161.0,122.62,74.68
2016,5,13,18,15,433.0,42.5,3.0,13.5,116.0,74.26,39.58
2016,5,13,18,30,340.0,33.0,2.7,13.0,71.0,36.6,17.79
2016,5,13,18,45,170.0,16.5,2.45,12.5,35.5,12.11,0.48
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,105.5,14.5,1.4,12.0,23.5,14.25,0.0
2016,5,14,5,30,211.0,29.0,1.6,12.0,47.0,22.41,11.97
2016,5,14,5,45,324.0,39.5,1.85,12.5,88.5,51.48,27.25
2016,5,14,6,0,437.0,50.0,2.1,13.0,130.0,93.88,54.85
2016,5,14,6,15,505.5,58.0,2.15,13.5,179.0,139.39,90.62
2016,5,14,6,30,574.0,66.0,2.2,14.0,228.0,192.66,135.65
2016,5,14,6,45,615.5,74.0,2.25,14.5,279.0,245.91,182.82
2016,5,14,7,0,657.0,82.0,2.3,15.0,330.0,303.45,233.35
2016,5,14,7,15,431.0,138.5,2.3,15.5,311.0,306.36,242.07
2016,5,14,7,30,205.0,195.0,2.3,16.0,292.0,282.18,225.16
2016,5,14,7,45,124.0,209.5,2.3,16.5,270.0,267.76,213.57
2016,5,14,8,0,43.0,224.0,2.3,17.0,248.0,242.62,192.29
2016,5,14,8,15,188.5,245.0,2.25,17.0,364.5,355.67,282.83
2016,5,14,8,30,334.0,266.0,2.2,17.0,481.0,483.24,381.65
2016,5,14,8,45,356.0,280.5,2.15,17.5,524.0,529.17,414.47
2016,5,14,9,0,378.0,295.0,2.1,18.0,567.0,576.19,447.8
2016,5,14,9,15,353.0,321.5,2.15,18.5,586.5,599.77,462.76
2016,5,14,9,30,328.0,348.0,2.2,19.0,606.0,620.53,475.52
2016,5,14,9,45,336.5,362.0,2.25,19.5,636.5,654.28,498.32
2016,5,14,10,0,345.0,376.0,2.3,20.0,667.0,687.54,520.37
2016,5,14,10,15,623.5,248.5,2.35,20.0,793.5,827.54,625.94
2016,5,14,10,30,902.0,121.0,2.4,20.0,920.0,965.26,718.57
2016,5,14,10,45,906.5,121.5,2.5,20.5,940.0,989.13,731.86
2016,5,14,11,0,911.0,122.0,2.6,21.0,960.0,1009.96,744.3
2016,5,14,11,15,913.0,122.5,2.65,21.0,972.0,1025.18,754.08
2016,5,14,11,30,915.0,123.0,2.7,21.0,984.0,1037.09,761.85
2016,5,14,11,45,755.5,223.5,2.8,21.5,937.0,996.29,734.36
2016,5,14,12,0,596.0,324.0,2.9,22.0,890.0,940.36,694.07
2016,5,14,12,15,576.5,341.0,2.95,22.0,887.0,937.67,692.31
2016,5,14,12,30,557.0,358.0,3.0,22.0,884.0,932.63,688.56
2016,5,14,12,45,719.0,250.0,3.1,22.0,921.5,978.78,725.19
2016,5,14,13,0,881.0,142.0,3.2,22.0,959.0,1008.38,745.55
2016,5,14,13,15,877.0,141.0,3.25,22.0,941.0,989.78,733.86
2016,5,14,13,30,873.0,140.0,3.3,22.0,923.0,968.16,720.59
2016,5,14,13,45,867.5,138.0,3.4,22.0,898.0,941.26,704.11
2016,5,14,14,0,862.0,136.0,3.5,22.0,873.0,911.64,685.7
2016,5,14,14,15,853.5,134.0,3.55,21.5,841.0,876.88,664.59
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,843.01,643.88
2016,5,14,14,45,832.0,130.5,3.7,21.0,771.0,800.57,615.87
2016,5,14,15,0,819.0,129.0,3.8,21.0,733.0,756.66,586.45
2016,5,14,15,15,804.0,126.0,3.8,20.5,690.5,708.56,554.27
2016,5,14,15,30,789.0,123.0,3.8,20.0,648.0,659.65,519.3
2016,5,14,15,45,769.5,119.5,3.85,20.0,601.0,606.88,479.5
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,554.14,438.69
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,497.85,394.57
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,442.84,350.16
2016,5,14,16,45,664.0,102.5,3.65,18.5,403.5,384.72,302.15
2016,5,14,17,0,628.0,98.0,3.6,18.0,352.0,329.61,255.34
2016,5,14,17,15,583.0,91.0,3.4,17.5,301.0,272.51,206.13
2016,5,14,17,30,538.0,84.0,3.2,17.0,250.0,220.0,160.3
2016,5,14,17,45,471.5,75.0,3.05,16.5,201.0,166.07,114.62
2016,5,14,18,0,405.0,66.0,2.9,16.0,152.0,118.79,76.17
2016,5,14,18,15,313.5,53.5,2.6,15.5,109.0,74.46,44.0
2016,5,14,18,30,222.0,41.0,2.3,15.0,66.0,40.52,22.84
2016,5,14,18,45,111.0,20.5,2.05,14.5,33.0,15.81,3.18
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,14.0,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.66,14.72
2016,5,15,5,45,251.5,46.5,2.4,13.5,86.0,53.88,31.24
2016,5,15,6,0,359.0,60.0,2.6,14.0,127.0,94.54,58.51
2016,5,15,6,15,430.0,70.0,2.55,14.5,174.5,138.07,92.47
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,190.42,136.09
2016,5,15,6,45,250.5,99.0,2.45,15.5,170.0,166.43,127.18
2016,5,15,7,0,0.0,118.0,2.4,16.0,118.0,113.67,89.88
2016,5,15,7,15,17.5,149.5,2.35,16.5,158.0,151.04,120.12
2016,5,15,7,30,35.0,181.0,2.3,17.0,198.0,191.4,152.27
2016,5,15,7,45,25.0,188.5,2.25,17.5,201.5,194.93,154.35
2016,5,15,8,0,15.0,196.0,2.2,18.0,205.0,198.24,156.17
2016,5,15,8,15,182.5,229.5,2.15,18.0,347.0,336.82,267.31
2016,5,15,8,30,350.0,263.0,2.1,18.0,489.0,490.69,385.9
2016,5,15,8,45,586.0,192.5,2.1,18.5,601.5,605.89,474.12
2016,5,15,9,0,822.0,122.0,2.1,19.0,714.0,733.25,567.55
2016,5,15,9,15,833.5,124.5,2.1,19.5,752.5,778.1,595.65
2016,5,15,9,30,845.0,127.0,2.1,20.0,791.0,821.48,622.96
2016,5,15,9,45,870.5,119.0,2.15,20.5,828.5,861.2,647.81
2016,5,15,10,0,896.0,111.0,2.2,21.0,866.0,902.59,673.52
2016,5,15,10,15,902.0,112.5,2.3,21.0,893.0,934.6,694.52
2016,5,15,10,30,908.0,114.0,2.4,21.0,920.0,963.88,713.78
2016,5,15,10,45,911.0,116.0,2.5,21.5,940.0,987.96,728.25
2016,5,15,11,0,914.0,118.0,2.6,22.0,960.0,1008.92,740.72
2016,5,15,11,15,917.0,118.5,2.75,22.0,972.5,1025.15,752.1
2016,5,15,11,30,920.0,119.0,2.9,22.0,985.0,1038.09,761.45
2016,5,15,11,45,918.5,121.0,3.1,22.5,989.5,1044.72,765.77
2016,5,15,12,0,917.0,123.0,3.3,23.0,994.0,1047.91,767.92
2016,5,15,12,15,917.0,122.5,3.45,23.0,991.5,1046.65,768.31
2016,5,15,12,30,917.0,122.0,3.6,23.0,989.0,1041.97,766.56
2016,5,15,12,45,920.5,118.0,3.75,23.0,980.0,1033.79,762.58
2016,5,15,13,0,924.0,114.0,3.9,23.0,971.0,1022.13,756.35
2016,5,15,13,15,920.5,113.0,4.0,22.5,953.5,1003.36,746.54
2016,5,15,13,30,917.0,112.0,4.1,22.0,936.0,981.4,734.58
2016,5,15,13,45,911.5,111.5,4.2,22.0,911.5,955.06,718.17
2016,5,15,14,0,906.0,111.0,4.3,22.0,887.0,925.86,699.74
2016,5,15,14,15,899.0,109.5,4.3,21.5,856.0,891.66,678.56
2016,5,15,14,30,892.0,108.0,4.3,21.0,825.0,855.02,655.49
2016,5,15,14,45,883.0,105.5,4.3,21.0,787.5,813.53,627.5
2016,5,15,15,0,874.0,103.0,4.3,21.0,750.0,770.14,597.92
2016,5,15,15,15,861.5,101.0,4.3,20.5,707.5,723.07,566.43
2016,5,15,15,30,849.0,99.0,4.3,20.0,665.0,674.84,533.07
2016,5,15,15,45,832.0,96.0,4.35,20.0,618.0,622.73,493.59
2016,5,15,16,0,815.0,93.0,4.4,20.0,571.0,569.21,452.01
2016,5,15,16,15,793.0,89.5,4.35,19.5,521.0,512.6,407.39
2016,5,15,16,30,771.0,86.0,4.3,19.0,471.0,456.83,362.03
2016,5,15,16,45,737.0,83.0,4.25,18.5,418.5,397.59,312.61
2016,5,15,17,0,703.0,80.0,4.2,18.0,366.0,340.2,263.36
2016,5,15,17,15,661.5,74.5,4.0,17.5,314.0,281.65,212.21
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,227.19,163.96
2016,5,15,17,45,552.5,63.0,3.65,16.5,211.5,171.34,116.01
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,123.0,76.29
2016,5,15,18,15,393.0,47.0,3.2,15.5,116.5,76.37,42.42
2016,5,15,18,30,301.0,37.0,2.9,15.0,72.0,40.33,20.99
2016,5,15,18,45,166.5,23.0,2.65,14.5,40.5,17.83,5.13
2016,5,15,19,0,32.0,9.0,2.4,14.0,9.0,8.85,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,15.5,1.7,12.5,23.5,12.07,0.0
2016,5,16,5,30,174.0,31.0,1.8,13.0,47.0,23.96,13.61
2016,5,16,5,45,268.0,45.0,1.95,13.5,87.0,53.83,30.62
2016,5,16,6,0,362.0,59.0,2.1,14.0,127.0,94.41,58.26
2016,5,16,6,15,430.5,69.0,2.05,14.5,174.0,138.45,92.77
2016,5,16,6,30,499.0,79.0,2.0,15.0,221.0,189.51,135.35
2016,5,16,6,45,547.5,86.5,2.0,15.5,271.5,240.08,179.26
2016,5,16,7,0,596.0,94.0,2.0,16.0,322.0,295.77,227.28
2016,5,16,7,15,631.5,100.5,2.05,16.5,373.0,350.19,273.82
2016,5,16,7,30,667.0,107.0,2.1,17.0,424.0,407.75,321.69
2016,5,16,7,45,697.5,110.5,2.15,17.5,474.0,462.67,366.25
2016,5,16,8,0,728.0,114.0,2.2,18.0,524.0,519.58,411.02
2016,5,16,8,15,748.0,118.0,2.25,18.5,571.5,572.44,451.38
2016,5,16,8,30,768.0,122.0,2.3,19.0,619.0,625.43,490.68
2016,5,16,8,45,787.5,123.5,2.4,19.5,663.0,675.64,527.21
2016,5,16,9,0,807.0,125.0,2.5,20.0,707.0,725.59,561.75
2016,5,16,9,15,819.0,127.0,2.55,20.5,745.5,769.69,590.57
2016,5,16,9,30,831.0,129.0,2.6,21.0,784.0,812.4,618.06
2016,5,16,9,45,852.0,124.0,2.65,21.5,820.0,850.83,642.26
2016,5,16,10,0,873.0,119.0,2.7,22.0,856.0,890.76,667.24
2016,5,16,10,15,879.5,120.5,2.75,22.5,883.0,922.55,686.48
2016,5,16,10,30,886.0,122.0,2.8,23.0,910.0,951.73,703.92
2016,5,16,10,45,890.5,123.0,2.9,23.5,929.5,975.72,718.29
2016,5,16,11,0,895.0,124.0,3.0,24.0,949.0,996.74,730.73
2016,5,16,11,15,898.0,124.5,3.05,24.0,962.0,1012.69,740.94
2016,5,16,11,30,901.0,125.0,3.1,24.0,975.0,1025.43,749.19
2016,5,16,11,45,902.5,125.5,3.2,24.5,980.0,1033.39,753.41
2016,5,16,12,0,904.0,126.0,3.3,25.0,985.0,1038.02,755.59
2016,5,16,12,15,903.5,125.5,3.4,25.0,983.0,1036.27,755.24
2016,5,16,12,30,903.0,125.0,3.5,25.0,981.0,1031.17,752.85
2016,5,16,12,45,903.0,123.5,3.6,25.0,971.5,1022.22,748.04
2016,5,16,13,0,903.0,122.0,3.7,25.0,962.0,1009.94,741.13
2016,5,16,13,15,899.5,121.0,3.75,25.0,944.5,991.52,729.9
2016,5,16,13,30,896.0,120.0,3.8,25.0,927.0,970.0,716.68
2016,5,16,13,45,895.0,116.5,3.85,25.0,903.5,945.25,701.3
2016,5,16,14,0,894.0,113.0,3.9,25.0,880.0,917.48,683.87
2016,5,16,14,15,886.5,111.5,3.9,24.5,849.0,883.24,662.99
2016,5,16,14,30,879.0,110.0,3.9,24.0,818.0,846.64,640.3
2016,5,16,14,45,869.0,108.5,3.95,24.0,780.5,805.87,613.45
2016,5,16,15,0,859.0,107.0,4.0,24.0,743.0,763.32,585.06
2016,5,16,15,15,846.0,104.5,3.95,23.5,701.0,716.04,553.67
2016,5,16,15,30,833.0,102.0,3.9,23.0,659.0,668.89,521.28
2016,5,16,15,45,812.0,100.5,3.9,23.0,611.5,615.38,481.13
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,562.05,440.14
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,506.38,396.91
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,451.64,353.09
2016,5,16,16,45,711.0,88.5,3.65,21.5,414.0,392.09,304.35
2016,5,16,17,0,676.0,85.0,3.6,21.0,362.0,335.91,256.98
2016,5,16,17,15,634.0,79.0,3.45,20.0,310.5,278.17,207.85
2016,5,16,17,30,592.0,73.0,3.3,19.0,259.0,224.6,161.43
2016,5,16,17,45,530.5,66.0,3.2,18.5,209.5,170.52,115.33
2016,5,16,18,0,469.0,59.0,3.1,18.0,160.0,123.28,76.62
2016,5,16,18,15,378.5,48.5,2.9,17.0,116.0,77.11,43.26
2016,5,16,18,30,288.0,38.0,2.7,16.0,72.0,41.33,21.81
2016,5,16,18,45,159.5,23.5,2.5,15.5,41.0,18.19,6.0
2016,5,16,19,0,31.0,9.0,2.3,15.0,10.0,8.85,0.0
2016,5,16,19,15,15.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,15.0,1.2,12.5,26.0,11.63,0.0
2016,5,17,5,30,243.0,30.0,1.4,13.0,52.0,23.8,13.69
2016,5,17,5,45,349.0,40.5,1.65,14.0,95.0,55.1,28.95
2016,5,17,6,0,455.0,51.0,1.9,15.0,138.0,98.47,57.43
2016,5,17,6,15,522.5,59.0,1.95,15.5,187.0,144.97,93.99
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,199.09,139.53
2016,5,17,6,45,641.5,72.0,2.1,17.0,289.5,253.14,186.42
2016,5,17,7,0,693.0,77.0,2.2,18.0,343.0,312.53,237.41
2016,5,17,7,15,726.5,81.5,2.35,18.5,395.5,370.14,286.91
2016,5,17,7,30,760.0,86.0,2.5,19.0,448.0,429.63,336.66
2016,5,17,7,45,787.5,88.5,2.7,20.0,500.5,486.59,382.53
2016,5,17,8,0,815.0,91.0,2.9,21.0,553.0,545.08,428.06
2016,5,17,8,15,833.5,94.0,2.95,21.5,601.5,599.9,469.81
2016,5,17,8,30,852.0,97.0,3.0,22.0,650.0,653.82,509.65
2016,5,17,8,45,867.0,99.5,3.1,23.0,695.0,705.21,545.12
2016,5,17,9,0,882.0,102.0,3.2,24.0,740.0,755.77,577.7
2016,5,17,9,15,893.0,104.0,3.25,24.5,779.5,801.62,607.29
2016,5,17,9,30,904.0,106.0,3.3,25.0,819.0,845.8,635.34
2016,5,17,9,45,911.0,108.0,3.35,25.5,852.5,884.71,659.44
2016,5,17,10,0,918.0,110.0,3.4,26.0,886.0,921.24,681.73
2016,5,17,10,15,924.0,111.0,3.35,26.0,913.0,953.29,701.56
2016,5,17,10,30,930.0,112.0,3.3,26.0,940.0,982.56,719.46
2016,5,17,10,45,933.5,113.5,3.25,26.5,960.0,1007.03,732.72
2016,5,17,11,0,937.0,115.0,3.2,27.0,980.0,1028.33,743.87
2016,5,17,11,15,939.0,115.5,3.15,27.0,992.0,1043.88,752.81
2016,5,17,11,30,941.0,116.0,3.1,27.0,1004.0,1056.04,759.68
2016,5,17,11,45,941.0,116.5,3.05,27.5,1008.5,1062.78,761.69
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,1066.02,761.62
2016,5,17,12,15,940.0,116.5,2.95,28.0,1010.0,1063.76,759.71
2016,5,17,12,30,939.0,116.0,2.9,28.0,1007.0,1058.01,755.78
2016,5,17,12,45,938.5,114.5,2.85,28.0,996.5,1048.27,749.46
2016,5,17,13,0,938.0,113.0,2.8,28.0,986.0,1035.1,741.11
2016,5,17,13,15,934.0,112.0,2.75,28.0,967.5,1015.68,728.91
2016,5,17,13,30,930.0,111.0,2.7,28.0,949.0,993.07,714.78
2016,5,17,13,45,923.5,110.5,2.7,28.5,923.5,965.58,696.63
2016,5,17,14,0,917.0,110.0,2.7,29.0,898.0,935.26,676.7
2016,5,17,14,15,909.0,108.5,2.7,28.5,866.0,899.96,656.14
2016,5,17,14,30,901.0,107.0,2.7,28.0,834.0,862.26,633.79
2016,5,17,14,45,890.5,105.5,2.7,28.0,795.5,820.36,607.12
2016,5,17,15,0,880.0,104.0,2.7,28.0,757.0,776.66,578.95
2016,5,17,15,15,867.0,101.5,2.7,27.5,714.0,728.58,548.5
2016,5,17,15,30,854.0,99.0,2.7,27.0,671.0,679.36,516.34
2016,5,17,15,45,838.0,95.5,2.7,27.0,624.0,627.19,478.57
2016,5,17,16,0,822.0,92.0,2.7,27.0,577.0,573.56,438.73
2016,5,17,16,15,799.5,88.5,2.65,26.5,527.0,516.42,395.79
2016,5,17,16,30,777.0,85.0,2.6,26.0,477.0,460.16,352.08
2016,5,17,16,45,748.0,81.0,2.55,25.5,425.0,401.78,305.36
2016,5,17,17,0,719.0,77.0,2.5,25.0,373.0,345.55,258.86
2016,5,17,17,15,679.0,72.0,2.35,24.0,320.5,286.28,209.37
2016,5,17,17,30,639.0,67.0,2.2,23.0,268.0,231.74,162.81
2016,5,17,17,45,578.0,60.5,2.1,22.5,217.5,175.59,115.64
2016,5,17,18,0,517.0,54.0,2.0,22.0,167.0,126.18,75.65
2016,5,17,18,15,429.5,45.0,1.85,21.0,122.0,78.9,41.92
2016,5,17,18,30,342.0,36.0,1.7,20.0,77.0,41.64,20.35
2016,5,17,18,45,205.0,23.0,1.6,19.0,44.5,17.69,6.1
2016,5,17,19,0,68.0,10.0,1.5,18.0,12.0,9.83,0.0
2016,5,17,19,15,34.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,26.0,12.42,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,52.0,25.44,15.1
2016,5,18,5,45,308.0,44.5,2.45,15.0,93.5,56.42,31.13
2016,5,18,6,0,409.0,57.0,2.7,16.0,135.0,99.43,59.98
2016,5,18,6,15,476.0,65.5,2.6,16.5,183.0,143.75,94.7
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,195.65,138.09
2016,5,18,6,45,592.5,80.5,2.45,17.5,282.5,248.0,183.52
2016,5,18,7,0,642.0,87.0,2.4,18.0,334.0,305.51,233.0
2016,5,18,7,15,675.5,92.5,2.3,19.0,385.5,360.59,279.38
2016,5,18,7,30,709.0,98.0,2.2,20.0,437.0,418.53,326.44
2016,5,18,7,45,735.5,102.0,2.1,21.0,487.5,474.01,369.92
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,531.35,412.99
2016,5,18,8,15,781.0,109.5,1.95,22.5,585.5,584.42,452.26
2016,5,18,8,30,800.0,113.0,1.9,23.0,633.0,637.71,490.34
2016,5,18,8,45,815.5,115.5,1.9,24.0,676.5,687.47,523.98
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,736.58,554.66
2016,5,18,9,15,842.0,120.5,1.95,25.5,758.5,781.27,582.86
2016,5,18,9,30,853.0,123.0,2.0,26.0,797.0,821.78,607.88
2016,5,18,9,45,865.5,122.0,2.1,26.5,830.5,860.57,631.91
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,897.46,654.49
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.5,928.89,673.36
2016,5,18,10,30,890.0,124.0,2.4,28.0,917.0,957.66,690.46
2016,5,18,10,45,892.0,126.0,2.5,28.5,936.0,980.35,703.63
2016,5,18,11,0,894.0,128.0,2.6,29.0,955.0,999.95,714.88
2016,5,18,11,15,896.5,129.0,2.65,29.0,967.0,1015.88,724.84
2016,5,18,11,30,899.0,130.0,2.7,29.0,979.0,1028.6,732.89
2016,5,18,11,45,897.0,132.0,2.8,29.0,983.0,1034.57,737.27
2016,5,18,12,0,895.0,134.0,2.9,29.0,987.0,1037.2,739.7
2016,5,18,12,15,894.5,133.5,2.95,29.0,984.0,1035.49,739.07
2016,5,18,12,30,894.0,133.0,3.0,29.0,981.0,1030.46,736.47
2016,5,18,12,45,891.0,133.0,3.05,29.0,970.5,1020.18,730.65
2016,5,18,13,0,888.0,133.0,3.1,29.0,960.0,1006.69,722.89
2016,5,18,13,15,884.0,132.0,3.15,29.0,942.5,988.09,711.92
2016,5,18,13,30,880.0,131.0,3.2,29.0,925.0,966.46,699.05
2016,5,18,13,45,877.5,127.5,3.25,29.0,901.0,940.78,683.53
2016,5,18,14,0,875.0,124.0,3.3,29.0,877.0,912.23,666.08
2016,5,18,14,15,867.5,122.5,3.3,28.5,846.0,878.62,646.17
2016,5,18,14,30,860.0,121.0,3.3,28.0,815.0,842.71,624.53
2016,5,18,14,45,852.5,117.0,3.35,28.0,779.0,802.16,598.52
2016,5,18,15,0,845.0,113.0,3.4,28.0,743.0,759.69,570.9
2016,5,18,15,15,832.0,110.5,3.4,27.5,701.0,714.7,542.03
2016,5,18,15,30,819.0,108.0,3.4,27.0,659.0,666.69,509.69
2016,5,18,15,45,799.0,106.0,3.4,26.5,612.0,613.98,471.98
2016,5,18,16,0,779.0,104.0,3.4,26.0,565.0,561.4,433.24
2016,5,18,16,15,756.0,100.5,3.3,25.0,516.0,506.12,391.84
2016,5,18,16,30,733.0,97.0,3.2,24.0,467.0,451.26,349.33
2016,5,18,16,45,701.0,92.5,3.1,23.5,415.5,393.25,302.39
2016,5,18,17,0,669.0,88.0,3.0,23.0,364.0,337.74,256.13
2016,5,18,17,15,627.5,82.0,2.9,22.0,313.0,280.53,208.11
2016,5,18,17,30,586.0,76.0,2.8,21.0,262.0,227.43,162.66
2016,5,18,17,45,534.5,67.0,2.75,20.0,213.0,173.71,117.2
2016,5,18,18,0,483.0,58.0,2.7,19.0,164.0,125.7,77.77
2016,5,18,18,15,396.0,48.0,2.65,18.0,120.0,79.34,44.11
2016,5,18,18,30,309.0,38.0,2.6,17.0,76.0,42.94,22.22
2016,5,18,18,45,184.5,24.5,2.6,16.5,44.0,18.92,7.53
2016,5,18,19,0,60.0,11.0,2.6,16.0,12.0,10.81,0.0
2016,5,18,19,15,30.0,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,91.5,18.5,4.25,12.0,27.0,14.45,0.0
2016,5,19,5,30,183.0,37.0,4.4,12.0,54.0,29.83,18.99
2016,5,19,5,45,284.0,50.5,4.55,12.0,96.0,60.66,35.75
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,102.85,64.9
2016,5,19,6,15,453.0,73.5,4.75,12.5,186.5,147.96,100.93
2016,5,19,6,30,521.0,83.0,4.8,13.0,235.0,199.79,145.03
2016,5,19,6,45,473.0,101.5,4.9,13.5,260.0,233.61,178.67
2016,5,19,7,0,425.0,120.0,5.0,14.0,285.0,262.77,207.2
2016,5,19,7,15,583.5,99.0,4.85,14.0,359.5,330.96,264.5
2016,5,19,7,30,742.0,78.0,4.7,14.0,434.0,414.44,334.71
2016,5,19,7,45,747.0,96.0,4.55,14.5,488.0,474.65,384.7
2016,5,19,8,0,752.0,114.0,4.4,15.0,542.0,533.9,432.09
2016,5,19,8,15,573.0,184.0,4.35,15.5,526.0,532.19,428.68
2016,5,19,8,30,394.0,254.0,4.3,16.0,510.0,510.53,408.45
2016,5,19,8,45,389.5,275.5,4.3,16.5,543.5,547.61,435.75
2016,5,19,9,0,385.0,297.0,4.3,17.0,577.0,583.45,461.25
2016,5,19,9,15,625.0,212.5,4.3,17.0,695.0,707.25,559.01
2016,5,19,9,30,865.0,128.0,4.3,17.0,813.0,836.7,654.12
2016,5,19,9,45,870.0,133.5,4.3,17.5,847.0,876.06,678.92
2016,5,19,10,0,875.0,139.0,4.3,18.0,881.0,913.03,702.46
2016,5,19,10,15,883.0,140.5,4.25,18.0,909.0,946.17,724.16
2016,5,19,10,30,891.0,142.0,4.2,18.0,937.0,976.76,743.99
2016,5,19,10,45,901.5,140.0,4.2,18.5,960.0,1003.52,759.98
2016,5,19,11,0,912.0,138.0,4.2,19.0,983.0,1027.49,774.02
2016,5,19,11,15,914.5,139.0,4.2,19.0,995.5,1043.66,784.29
2016,5,19,11,30,917.0,140.0,4.2,19.0,1008.0,1056.56,792.5
2016,5,19,11,45,917.5,141.0,4.25,19.5,1013.0,1064.13,796.07
2016,5,19,12,0,918.0,142.0,4.3,20.0,1018.0,1068.32,797.52
2016,5,19,12,15,917.0,141.5,4.3,20.0,1015.0,1066.11,796.03
2016,5,19,12,30,916.0,141.0,4.3,20.0,1012.0,1060.51,792.45
2016,5,19,12,45,920.5,136.0,4.35,20.0,1003.0,1052.46,787.7
2016,5,19,13,0,925.0,131.0,4.4,20.0,994.0,1040.94,780.71
2016,5,19,13,15,921.5,130.0,4.45,19.5,976.0,1022.28,770.61
2016,5,19,13,30,918.0,129.0,4.5,19.0,958.0,1000.45,758.48
2016,5,19,13,45,914.5,126.5,4.55,19.0,933.5,974.04,741.69
2016,5,19,14,0,911.0,124.0,4.6,19.0,909.0,944.69,722.81
2016,5,19,14,15,726.0,202.5,4.7,19.0,813.5,843.24,653.11
2016,5,19,14,30,541.0,281.0,4.8,19.0,718.0,742.05,577.51
2016,5,19,14,45,705.5,200.0,4.9,19.0,743.0,773.3,606.29
2016,5,19,15,0,870.0,119.0,5.0,19.0,768.0,785.18,617.2
2016,5,19,15,15,820.5,122.0,4.9,18.5,706.0,718.68,570.07
2016,5,19,15,30,771.0,125.0,4.8,18.0,644.0,652.06,520.76
2016,5,19,15,45,570.0,177.5,4.75,17.5,546.5,542.14,434.31
2016,5,19,16,0,369.0,230.0,4.7,17.0,449.0,444.1,355.86
2016,5,19,16,15,530.0,164.0,4.7,16.5,449.0,447.66,360.65
2016,5,19,16,30,691.0,98.0,4.7,16.0,449.0,432.76,348.39
2016,5,19,16,45,582.5,110.5,4.75,15.5,384.5,361.06,288.82
2016,5,19,17,0,474.0,123.0,4.8,15.0,320.0,298.58,236.51
2016,5,19,17,15,419.5,118.0,4.7,14.5,275.0,248.75,193.72
2016,5,19,17,30,365.0,113.0,4.6,14.0,230.0,204.52,155.6
2016,5,19,17,45,316.5,98.0,4.6,13.5,186.0,157.96,115.9
2016,5,19,18,0,268.0,83.0,4.6,13.0,142.0,117.31,82.15
2016,5,19,18,15,208.5,65.0,4.55,12.5,104.0,78.34,51.92
2016,5,19,18,30,149.0,47.0,4.5,12.0,66.0,46.31,29.12
2016,5,19,18,45,74.5,29.0,4.45,12.0,38.5,24.12,11.96
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,4.45,12.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,16.46,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,31.69,20.78
2016,5,20,5,45,278.0,51.5,4.4,11.5,97.5,61.48,36.66
2016,5,20,6,0,389.0,64.0,4.5,12.0,140.0,103.69,65.43
2016,5,20,6,15,459.0,73.5,4.5,12.0,189.0,149.38,102.09
2016,5,20,6,30,529.0,83.0,4.5,12.0,238.0,202.03,147.16
2016,5,20,6,45,583.0,89.0,4.5,12.5,290.5,254.43,193.57
2016,5,20,7,0,637.0,95.0,4.5,13.0,343.0,312.5,244.79
2016,5,20,7,15,672.5,100.5,4.5,13.0,395.0,368.11,294.22
2016,5,20,7,30,708.0,106.0,4.5,13.0,447.0,426.79,345.18
2016,5,20,7,45,739.5,108.5,4.5,13.5,499.0,483.23,392.54
2016,5,20,8,0,771.0,111.0,4.5,14.0,551.0,541.99,440.37
2016,5,20,8,15,490.5,202.5,4.5,14.5,491.0,500.91,405.26
2016,5,20,8,30,210.0,294.0,4.5,15.0,431.0,427.9,342.88
2016,5,20,8,45,262.5,305.5,4.5,15.5,489.0,489.34,390.74
2016,5,20,9,0,315.0,317.0,4.5,16.0,547.0,551.87,438.2
2016,5,20,9,15,325.5,333.5,4.55,16.0,582.0,590.31,466.79
2016,5,20,9,30,336.0,350.0,4.6,16.0,617.0,628.67,495.12
2016,5,20,9,45,616.5,236.5,4.7,16.0,750.5,770.72,608.36
2016,5,20,10,0,897.0,123.0,4.8,16.0,884.0,916.32,714.57
2016,5,20,10,15,903.0,124.5,4.8,16.0,911.0,948.23,735.35
2016,5,20,10,30,909.0,126.0,4.8,16.0,938.0,977.44,754.88
2016,5,20,10,45,725.5,240.0,4.85,16.5,897.5,945.92,730.78
2016,5,20,11,0,542.0,354.0,4.9,17.0,857.0,895.92,688.73
2016,5,20,11,15,730.5,243.0,4.9,17.0,930.0,977.94,751.73
2016,5,20,11,30,919.0,132.0,4.9,17.0,1003.0,1050.51,801.14
2016,5,20,11,45,630.5,289.0,4.95,17.0,888.0,937.5,720.82
2016,5,20,12,0,342.0,446.0,5.0,17.0,773.0,803.94,616.42
2016,5,20,12,15,349.5,437.5,4.95,17.0,771.0,802.43,616.23
2016,5,20,12,30,357.0,429.0,4.9,17.0,769.0,799.39,614.28
2016,5,20,12,45,328.0,438.0,4.9,17.0,748.0,776.56,597.06
2016,5,20,13,0,299.0,447.0,4.9,17.0,727.0,752.9,579.32
2016,5,20,13,15,175.0,424.5,4.9,16.5,588.0,599.49,465.17
2016,5,20,13,30,51.0,402.0,4.9,16.0,449.0,449.87,350.18
2016,5,20,13,45,33.5,342.5,4.9,16.0,373.0,371.89,290.95
2016,5,20,14,0,16.0,283.0,4.9,16.0,297.0,290.89,228.08
2016,5,20,14,15,15.5,273.5,4.9,16.0,286.5,280.48,220.38
2016,5,20,14,30,15.0,264.0,4.9,16.0,276.0,270.05,212.53
2016,5,20,14,45,76.0,308.0,4.9,16.0,365.5,365.34,289.56
2016,5,20,15,0,137.0,352.0,4.9,16.0,455.0,456.07,361.33
2016,5,20,15,15,482.0,233.5,4.85,15.5,564.5,586.54,471.31
2016,5,20,15,30,827.0,115.0,4.8,15.0,674.0,680.31,549.59
2016,5,20,15,45,806.5,113.0,4.75,15.0,626.5,626.98,507.16
2016,5,20,16,0,786.0,111.0,4.7,15.0,579.0,573.8,464.63
2016,5,20,16,15,762.0,107.0,4.6,14.5,528.5,517.17,419.1
2016,5,20,16,30,738.0,103.0,4.5,14.0,478.0,461.07,372.73
2016,5,20,16,45,701.5,99.5,4.4,14.0,425.5,401.85,322.01
2016,5,20,17,0,665.0,96.0,4.3,14.0,373.0,345.6,272.7
2016,5,20,17,15,621.5,89.5,4.15,13.5,321.0,287.44,221.62
2016,5,20,17,30,578.0,83.0,4.0,13.0,269.0,233.6,173.68
2016,5,20,17,45,516.0,75.0,3.85,13.0,219.0,179.04,125.96
2016,5,20,18,0,454.0,67.0,3.7,13.0,169.0,131.38,85.81
2016,5,20,18,15,364.0,56.0,3.45,12.5,124.5,84.45,50.62
2016,5,20,18,30,274.0,45.0,3.2,12.0,80.0,48.39,27.72
2016,5,20,18,45,153.5,29.5,3.0,12.0,47.5,22.96,11.56
2016,5,20,19,0,33.0,14.0,2.8,12.0,15.0,13.76,0.0
2016,5,20,19,15,16.5,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,1.65,11.0,13.5,13.03,0.0
2016,5,21,5,30,0.0,27.0,1.8,11.0,27.0,25.98,16.17
2016,5,21,5,45,2.0,46.5,2.0,11.5,47.0,44.27,31.57
2016,5,21,6,0,4.0,66.0,2.2,12.0,67.0,63.16,48.01
2016,5,21,6,15,13.0,86.5,2.25,12.0,90.0,84.63,66.27
2016,5,21,6,30,22.0,107.0,2.3,12.0,113.0,107.03,85.18
2016,5,21,6,45,29.5,127.0,2.4,12.5,137.0,130.1,104.36
2016,5,21,7,0,37.0,147.0,2.5,13.0,161.0,154.1,124.08
2016,5,21,7,15,162.5,168.0,2.55,13.5,244.5,227.79,183.37
2016,5,21,7,30,288.0,189.0,2.6,14.0,328.0,315.67,254.14
2016,5,21,7,45,253.5,217.5,2.7,14.5,350.0,342.43,275.39
2016,5,21,8,0,219.0,246.0,2.8,15.0,372.0,363.38,291.35
2016,5,21,8,15,109.5,184.5,2.85,15.0,247.5,248.6,199.61
2016,5,21,8,30,0.0,123.0,2.9,15.0,123.0,119.15,92.88
2016,5,21,8,45,26.5,217.0,3.0,15.5,236.5,231.47,183.72
2016,5,21,9,0,53.0,311.0,3.1,16.0,350.0,345.86,272.76
2016,5,21,9,15,34.5,288.5,3.15,15.5,314.5,311.65,245.44
2016,5,21,9,30,16.0,266.0,3.2,15.0,279.0,272.43,214.41
2016,5,21,9,45,66.0,338.0,3.25,15.0,394.0,391.27,307.87
2016,5,21,10,0,116.0,410.0,3.3,15.0,509.0,515.35,402.01
2016,5,21,10,15,219.5,412.0,3.3,15.0,606.0,615.2,478.28
2016,5,21,10,30,323.0,414.0,3.3,15.0,703.0,725.04,559.9
2016,5,21,10,45,171.5,370.5,3.3,15.0,524.5,538.81,419.36
2016,5,21,11,0,20.0,327.0,3.3,15.0,346.0,339.97,264.46
2016,5,21,11,15,146.0,395.0,3.25,15.0,533.5,545.16,424.31
2016,5,21,11,30,272.0,463.0,3.2,15.0,721.0,747.8,572.78
2016,5,21,11,45,141.5,352.5,3.2,15.0,487.5,500.34,389.06
2016,5,21,12,0,11.0,242.0,3.2,15.0,254.0,247.64,192.72
2016,5,21,12,15,27.0,328.5,3.2,15.0,355.5,355.28,277.06
2016,5,21,12,30,43.0,415.0,3.2,15.0,457.0,459.04,355.39
2016,5,21,12,45,28.0,341.5,3.2,15.0,369.0,368.86,286.76
2016,5,21,13,0,13.0,268.0,3.2,15.0,281.0,274.86,214.48
2016,5,21,13,15,13.5,270.0,3.2,15.0,283.0,277.03,216.58
2016,5,21,13,30,14.0,272.0,3.2,15.0,285.0,279.12,218.39
2016,5,21,13,45,16.5,286.5,3.2,15.0,301.0,295.33,231.26
2016,5,21,14,0,19.0,301.0,3.2,15.0,317.0,311.36,243.96
2016,5,21,14,15,13.0,255.0,3.15,15.0,266.0,260.05,204.08
2016,5,21,14,30,7.0,209.0,3.1,15.0,215.0,209.28,164.29
2016,5,21,14,45,18.0,250.0,3.1,15.0,264.0,257.99,203.56
2016,5,21,15,0,29.0,291.0,3.1,15.0,313.0,309.23,244.22
2016,5,21,15,15,111.5,300.0,3.05,15.0,377.0,379.28,301.27
2016,5,21,15,30,194.0,309.0,3.0,15.0,441.0,438.21,348.46
2016,5,21,15,45,185.0,286.5,2.95,15.0,405.0,400.37,319.18
2016,5,21,16,0,176.0,264.0,2.9,15.0,369.0,363.06,290.37
2016,5,21,16,15,166.0,241.0,2.85,15.0,333.5,325.36,260.83
2016,5,21,16,30,156.0,218.0,2.8,15.0,298.0,288.5,231.5
2016,5,21,16,45,84.0,181.5,2.75,15.0,224.0,211.82,169.76
2016,5,21,17,0,12.0,145.0,2.7,15.0,150.0,144.13,115.06
2016,5,21,17,15,6.5,126.0,2.55,14.5,129.0,123.17,98.27
2016,5,21,17,30,1.0,107.0,2.4,14.0,108.0,102.88,81.74
2016,5,21,17,45,226.0,86.0,2.3,14.0,137.5,128.87,94.87
2016,5,21,18,0,451.0,65.0,2.2,14.0,167.0,129.6,84.11
2016,5,21,18,15,368.0,54.0,1.95,13.0,123.5,84.18,50.05
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,47.56,26.63
2016,5,21,18,45,172.0,28.0,1.45,11.5,47.5,21.65,10.98
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,12.78,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,11.0,29.0,14.77,0.0
2016,5,22,5,30,205.0,38.0,1.6,11.0,58.0,31.53,20.94
2016,5,22,5,45,302.5,50.5,1.85,11.5,100.0,62.67,36.74
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,104.75,65.79
2016,5,22,6,15,202.0,81.5,2.1,12.5,122.0,111.96,81.17
2016,5,22,6,30,4.0,100.0,2.1,13.0,102.0,96.6,76.65
2016,5,22,6,45,10.0,119.0,2.1,13.5,123.0,117.01,93.51
2016,5,22,7,0,16.0,138.0,2.1,14.0,144.0,138.16,110.68
2016,5,22,7,15,120.0,168.5,2.05,14.0,225.5,211.37,169.79
2016,5,22,7,30,224.0,199.0,2.0,14.0,307.0,296.49,238.28
2016,5,22,7,45,164.5,224.0,1.95,14.5,308.0,302.27,242.26
2016,5,22,8,0,105.0,249.0,1.9,15.0,309.0,301.14,240.17
2016,5,22,8,15,63.5,244.5,1.9,15.5,282.0,277.51,220.29
2016,5,22,8,30,22.0,240.0,1.9,16.0,255.0,247.46,195.09
2016,5,22,8,45,19.0,244.0,1.95,16.5,257.5,250.48,196.71
2016,5,22,9,0,16.0,248.0,2.0,17.0,260.0,253.17,197.96
2016,5,22,9,15,161.0,303.0,2.05,17.0,431.0,428.13,335.73
2016,5,22,9,30,306.0,358.0,2.1,17.0,602.0,612.11,472.95
2016,5,22,9,45,254.0,386.0,2.15,17.5,593.5,607.87,465.69
2016,5,22,10,0,202.0,414.0,2.2,18.0,585.0,594.75,453.44
2016,5,22,10,15,205.0,424.0,2.25,18.0,603.0,614.09,467.17
2016,5,22,10,30,208.0,434.0,2.3,18.0,621.0,632.87,480.23
2016,5,22,10,45,551.5,283.0,2.4,18.5,792.0,823.3,624.34
2016,5,22,11,0,895.0,132.0,2.5,19.0,963.0,1004.95,747.09
2016,5,22,11,15,897.0,132.5,2.6,19.0,975.0,1019.89,755.61
2016,5,22,11,30,899.0,133.0,2.7,19.0,987.0,1031.62,763.84
2016,5,22,11,45,897.5,135.0,2.85,19.0,991.0,1038.1,769.24
2016,5,22,12,0,896.0,137.0,3.0,19.0,995.0,1041.27,772.58
2016,5,22,12,15,895.5,137.0,3.1,19.0,992.5,1040.13,772.72
2016,5,22,12,30,895.0,137.0,3.2,19.0,990.0,1035.69,770.81
2016,5,22,12,45,889.5,138.5,3.3,19.0,978.5,1024.54,764.54
2016,5,22,13,0,884.0,140.0,3.4,19.0,967.0,1010.25,756.25
2016,5,22,13,15,879.5,139.0,3.5,18.5,949.5,991.37,746.34
2016,5,22,13,30,875.0,138.0,3.6,18.0,932.0,969.51,734.36
2016,5,22,13,45,866.5,138.0,3.7,18.0,906.5,942.1,717.11
2016,5,22,14,0,858.0,138.0,3.8,18.0,881.0,912.16,698.01
2016,5,22,14,15,849.5,136.5,3.85,18.0,850.0,878.34,675.8
2016,5,22,14,30,841.0,135.0,3.9,18.0,819.0,845.43,654.08
2016,5,22,14,45,710.5,184.0,3.95,18.0,743.5,762.01,595.77
2016,5,22,15,0,580.0,233.0,4.0,18.0,668.0,681.97,535.07
2016,5,22,15,15,421.5,266.5,3.95,17.5,573.5,576.11,454.52
2016,5,22,15,30,263.0,300.0,3.9,17.0,479.0,479.09,379.03
2016,5,22,15,45,507.5,209.0,3.9,16.5,523.5,533.32,426.52
2016,5,22,16,0,752.0,118.0,3.9,16.0,568.0,562.02,451.77
2016,5,22,16,15,546.0,156.0,3.8,15.5,468.5,449.64,361.83
2016,5,22,16,30,340.0,194.0,3.7,15.0,369.0,355.88,286.18
2016,5,22,16,45,487.5,140.5,3.6,15.0,362.0,349.86,279.83
2016,5,22,17,0,635.0,87.0,3.5,15.0,355.0,326.88,256.8
2016,5,22,17,15,601.0,85.0,3.35,14.5,311.5,277.88,213.31
