Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,567.0,83.0,3.2,14.0,268.0,232.11,172.11
2016,5,22,17,45,514.5,74.0,3.1,14.0,219.5,179.12,125.67
2016,5,22,18,0,462.0,65.0,3.0,14.0,171.0,131.93,85.65
2016,5,22,18,15,380.5,54.0,2.65,13.5,126.5,85.94,50.88
2016,5,22,18,30,299.0,43.0,2.3,13.0,82.0,48.63,26.88
2016,5,22,18,45,188.5,28.5,2.0,12.5,49.5,22.02,11.49
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,13.76,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,28.5,18.0,2.15,12.0,21.0,16.3,0.0
2016,5,23,5,30,57.0,36.0,2.3,12.0,42.0,32.18,21.48
2016,5,23,5,45,94.5,56.0,2.5,12.5,72.0,56.81,38.78
2016,5,23,6,0,132.0,76.0,2.7,13.0,102.0,86.17,61.63
2016,5,23,6,15,158.0,96.5,2.75,13.0,137.0,118.46,88.41
2016,5,23,6,30,184.0,117.0,2.8,13.0,172.0,153.72,118.32
2016,5,23,6,45,215.0,133.5,2.85,13.5,209.5,190.14,149.06
2016,5,23,7,0,246.0,150.0,2.9,14.0,247.0,229.91,182.52
2016,5,23,7,15,254.5,172.0,2.9,14.5,284.5,269.22,215.45
2016,5,23,7,30,263.0,194.0,2.9,15.0,322.0,309.31,248.22
2016,5,23,7,45,347.0,199.0,2.9,15.5,386.5,371.58,298.15
2016,5,23,8,0,431.0,204.0,2.9,16.0,451.0,444.09,355.32
2016,5,23,8,15,586.5,170.0,2.9,16.0,537.0,528.51,422.63
2016,5,23,8,30,742.0,136.0,2.9,16.0,623.0,624.27,497.41
2016,5,23,8,45,759.0,139.0,2.95,16.5,666.0,672.7,532.72
2016,5,23,9,0,776.0,142.0,3.0,17.0,709.0,720.97,567.11
2016,5,23,9,15,788.0,145.0,3.0,17.0,747.0,764.71,597.2
2016,5,23,9,30,800.0,148.0,3.0,17.0,785.0,807.15,626.05
2016,5,23,9,45,816.0,146.0,3.05,17.5,819.0,846.38,651.44
2016,5,23,10,0,832.0,144.0,3.1,18.0,853.0,884.08,675.51
2016,5,23,10,15,838.5,145.5,3.15,18.0,879.0,914.99,695.99
2016,5,23,10,30,845.0,147.0,3.2,18.0,905.0,938.9,711.71
2016,5,23,10,45,850.0,148.0,3.25,18.0,924.5,962.43,727.24
2016,5,23,11,0,855.0,149.0,3.3,18.0,944.0,983.16,740.91
2016,5,23,11,15,857.5,150.0,3.3,18.0,956.0,998.53,750.65
2016,5,23,11,30,860.0,151.0,3.3,18.0,968.0,1010.85,758.47
2016,5,23,11,45,865.0,148.0,3.35,18.0,974.0,1018.58,763.73
2016,5,23,12,0,870.0,145.0,3.4,18.0,980.0,1023.18,767.04
2016,5,23,12,15,869.5,145.0,3.45,18.0,977.5,1022.08,766.68
2016,5,23,12,30,869.0,145.0,3.5,18.0,975.0,1017.79,764.33
2016,5,23,12,45,837.5,165.0,3.55,18.0,957.5,1005.57,756.76
2016,5,23,13,0,806.0,185.0,3.6,18.0,940.0,985.07,743.71
2016,5,23,13,15,661.5,268.0,3.55,18.0,880.0,920.85,699.5
2016,5,23,13,30,517.0,351.0,3.5,18.0,820.0,853.94,648.66
2016,5,23,13,45,533.5,325.5,3.5,18.0,798.5,830.89,634.46
2016,5,23,14,0,550.0,300.0,3.5,18.0,777.0,805.18,617.94
2016,5,23,14,15,659.5,235.0,3.45,17.5,786.5,819.11,632.96
2016,5,23,14,30,769.0,170.0,3.4,17.0,796.0,821.05,637.05
2016,5,23,14,45,762.0,164.0,3.35,17.0,761.0,781.84,609.82
2016,5,23,15,0,755.0,158.0,3.3,17.0,726.0,741.96,582.21
2016,5,23,15,15,740.0,154.0,3.2,17.0,684.5,695.51,548.29
2016,5,23,15,30,725.0,150.0,3.1,17.0,643.0,648.43,513.05
2016,5,23,15,45,710.5,143.5,3.05,17.0,599.0,598.75,475.43
2016,5,23,16,0,696.0,137.0,3.0,17.0,555.0,548.9,436.81
2016,5,23,16,15,671.0,131.5,2.95,16.5,506.5,494.47,394.4
2016,5,23,16,30,646.0,126.0,2.9,16.0,458.0,441.38,351.82
2016,5,23,16,45,622.0,117.0,2.9,16.0,409.5,386.89,306.45
2016,5,23,17,0,598.0,108.0,2.9,16.0,361.0,334.19,261.35
2016,5,23,17,15,555.5,100.0,2.8,15.5,311.0,278.48,213.58
2016,5,23,17,30,513.0,92.0,2.7,15.0,261.0,227.06,168.8
2016,5,23,17,45,464.5,81.0,2.6,15.0,213.5,175.12,123.77
2016,5,23,18,0,416.0,70.0,2.5,15.0,166.0,129.44,85.23
2016,5,23,18,15,336.0,58.0,2.35,14.5,123.0,85.14,51.81
2016,5,23,18,30,256.0,46.0,2.2,14.0,80.0,49.87,28.77
2016,5,23,18,45,157.5,30.0,2.1,14.0,48.5,23.19,12.57
2016,5,23,19,0,59.0,14.0,2.0,14.0,17.0,11.97,0.0
2016,5,23,19,15,29.5,7.0,2.0,13.5,8.5,6.88,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.5,2.35,12.0,30.0,14.3,0.0
2016,5,24,5,30,222.0,37.0,2.5,12.0,60.0,31.24,18.12
2016,5,24,5,45,322.0,48.0,2.7,12.5,102.0,62.21,35.44
2016,5,24,6,0,422.0,59.0,2.9,13.0,144.0,104.89,64.74
2016,5,24,6,15,307.5,87.0,2.9,13.0,158.5,135.47,96.42
2016,5,24,6,30,193.0,115.0,2.9,13.0,173.0,154.05,118.29
2016,5,24,6,45,215.5,133.5,2.95,13.5,209.5,190.35,149.26
2016,5,24,7,0,238.0,152.0,3.0,14.0,246.0,229.11,182.04
2016,5,24,7,15,248.0,174.0,3.0,14.0,283.5,268.58,215.44
2016,5,24,7,30,258.0,196.0,3.0,14.0,321.0,309.0,248.96
2016,5,24,7,45,249.0,220.5,3.05,14.5,352.5,343.08,276.23
2016,5,24,8,0,240.0,245.0,3.1,15.0,384.0,376.0,301.77
2016,5,24,8,15,515.5,181.0,3.1,15.5,510.5,494.94,397.76
2016,5,24,8,30,791.0,117.0,3.1,16.0,637.0,636.92,508.67
2016,5,24,8,45,807.0,119.5,3.15,16.5,680.5,686.45,544.56
2016,5,24,9,0,823.0,122.0,3.2,17.0,724.0,735.39,578.41
2016,5,24,9,15,834.5,124.5,3.2,17.0,763.0,779.99,609.09
2016,5,24,9,30,846.0,127.0,3.2,17.0,802.0,823.15,638.41
2016,5,24,9,45,847.0,134.0,3.25,17.5,833.0,860.34,662.3
2016,5,24,10,0,848.0,141.0,3.3,18.0,864.0,894.99,684.22
2016,5,24,10,15,855.0,142.5,3.35,18.0,891.0,922.73,702.55
2016,5,24,10,30,862.0,144.0,3.4,18.0,918.0,951.65,721.73
2016,5,24,10,45,868.0,144.5,3.45,18.0,938.0,975.99,737.76
2016,5,24,11,0,874.0,145.0,3.5,18.0,958.0,997.5,751.94
2016,5,24,11,15,877.0,146.0,3.5,18.0,971.0,1013.63,762.19
2016,5,24,11,30,880.0,147.0,3.5,18.0,984.0,1026.66,770.48
2016,5,24,11,45,883.0,146.0,3.55,18.5,989.5,1034.53,774.34
2016,5,24,12,0,886.0,145.0,3.6,19.0,995.0,1039.2,776.19
2016,5,24,12,15,885.5,145.0,3.6,19.0,992.5,1038.11,775.45
2016,5,24,12,30,885.0,145.0,3.6,19.0,990.0,1033.78,772.7
2016,5,24,12,45,677.5,264.5,3.65,19.0,907.5,952.16,718.25
2016,5,24,13,0,470.0,384.0,3.7,19.0,825.0,860.6,649.19
2016,5,24,13,15,484.5,363.0,3.7,18.5,810.0,845.42,641.69
2016,5,24,13,30,499.0,342.0,3.7,18.0,795.0,827.9,631.94
2016,5,24,13,45,677.0,242.0,3.7,18.0,839.5,880.3,675.21
2016,5,24,14,0,855.0,142.0,3.7,18.0,884.0,913.98,699.09
2016,5,24,14,15,847.0,140.0,3.7,18.0,853.0,883.8,678.71
2016,5,24,14,30,839.0,138.0,3.7,18.0,822.0,847.51,654.42
2016,5,24,14,45,832.0,133.0,3.7,18.0,786.0,806.94,626.94
2016,5,24,15,0,825.0,128.0,3.7,18.0,750.0,764.49,597.87
2016,5,24,15,15,811.5,125.0,3.65,18.0,708.0,717.69,565.12
2016,5,24,15,30,798.0,122.0,3.6,18.0,666.0,669.94,530.08
2016,5,24,15,45,784.0,116.5,3.6,18.0,620.5,618.66,491.33
2016,5,24,16,0,770.0,111.0,3.6,18.0,575.0,566.99,451.3
2016,5,24,16,15,747.5,107.0,3.55,17.5,526.0,512.1,408.33
2016,5,24,16,30,725.0,103.0,3.5,17.0,477.0,457.57,364.35
2016,5,24,16,45,699.5,97.0,3.45,16.5,427.0,401.4,317.77
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,347.04,271.29
2016,5,24,17,15,633.5,85.0,3.3,15.5,325.5,289.87,221.65
2016,5,24,17,30,593.0,79.0,3.2,15.0,274.0,236.66,174.64
2016,5,24,17,45,539.5,71.0,3.15,15.0,225.0,182.92,127.61
2016,5,24,18,0,486.0,63.0,3.1,15.0,176.0,135.06,87.01
2016,5,24,18,15,403.5,53.0,2.95,14.5,131.5,88.39,51.7
2016,5,24,18,30,321.0,43.0,2.8,14.0,87.0,51.15,27.93
2016,5,24,18,45,199.5,29.5,2.65,13.5,53.0,22.74,12.46
2016,5,24,19,0,78.0,16.0,2.5,13.0,19.0,12.49,0.0
2016,5,24,19,15,39.0,8.0,2.45,12.5,9.5,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,2.25,12.0,9.0,8.68,0.0
2016,5,25,5,30,0.0,18.0,2.4,12.0,18.0,17.36,8.42
2016,5,25,5,45,0.0,30.5,2.55,12.5,30.5,29.45,19.17
2016,5,25,6,0,0.0,43.0,2.7,13.0,43.0,41.54,29.76
2016,5,25,6,15,0.0,57.5,2.7,13.0,57.5,55.47,41.89
2016,5,25,6,30,0.0,72.0,2.7,13.0,72.0,69.4,53.84
2016,5,25,6,45,0.0,86.5,2.7,13.5,86.5,83.38,65.53
2016,5,25,7,0,0.0,101.0,2.7,14.0,101.0,97.41,77.03
2016,5,25,7,15,0.0,116.5,2.7,14.0,116.5,112.44,89.33
2016,5,25,7,30,0.0,132.0,2.7,14.0,132.0,127.52,101.52
2016,5,25,7,45,65.0,192.5,2.75,14.5,230.0,219.93,176.94
2016,5,25,8,0,130.0,253.0,2.8,15.0,328.0,320.71,257.11
2016,5,25,8,15,102.5,270.0,2.9,15.5,332.5,325.94,259.78
2016,5,25,8,30,75.0,287.0,3.0,16.0,337.0,330.27,261.75
2016,5,25,8,45,229.0,293.0,3.1,16.5,458.5,453.26,359.18
2016,5,25,9,0,383.0,299.0,3.2,17.0,580.0,583.62,458.95
2016,5,25,9,15,606.5,216.0,3.25,17.0,688.0,696.15,546.72
2016,5,25,9,30,830.0,133.0,3.3,17.0,796.0,816.21,634.63
2016,5,25,9,45,852.0,127.5,3.35,17.5,831.5,854.85,659.06
2016,5,25,10,0,874.0,122.0,3.4,18.0,867.0,895.03,684.89
2016,5,25,10,15,880.0,123.5,3.45,18.0,893.5,926.24,705.6
2016,5,25,10,30,886.0,125.0,3.5,18.0,920.0,954.84,724.53
2016,5,25,10,45,889.5,126.5,3.55,18.0,939.5,978.3,739.98
2016,5,25,11,0,893.0,128.0,3.6,18.0,959.0,998.78,753.48
2016,5,25,11,15,895.5,128.5,3.6,18.0,971.5,1014.2,763.27
2016,5,25,11,30,898.0,129.0,3.6,18.0,984.0,1026.44,771.05
2016,5,25,11,45,901.5,127.5,3.6,18.0,989.5,1034.44,776.1
2016,5,25,12,0,905.0,126.0,3.6,18.0,995.0,1039.17,779.1
2016,5,25,12,15,904.5,126.0,3.6,18.0,992.5,1038.09,778.36
2016,5,25,12,30,904.0,126.0,3.6,18.0,990.0,1033.7,775.57
2016,5,25,12,45,894.0,131.0,3.65,18.0,978.0,1021.64,768.13
2016,5,25,13,0,884.0,136.0,3.7,18.0,966.0,1006.52,758.75
2016,5,25,13,15,880.0,135.0,3.75,18.0,948.5,988.24,747.29
2016,5,25,13,30,876.0,134.0,3.8,18.0,931.0,966.97,733.84
2016,5,25,13,45,875.0,129.5,3.85,18.5,908.0,942.07,716.54
2016,5,25,14,0,874.0,125.0,3.9,19.0,885.0,914.25,697.26
2016,5,25,14,15,866.5,123.0,3.95,18.5,854.0,880.49,676.4
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,844.44,653.7
2016,5,25,14,45,853.5,116.5,4.05,18.0,787.5,805.38,627.36
2016,5,25,15,0,848.0,112.0,4.1,18.0,752.0,764.26,599.27
2016,5,25,15,15,835.5,109.5,4.1,18.0,710.5,719.75,568.21
2016,5,25,15,30,823.0,107.0,4.1,18.0,669.0,672.27,534.05
2016,5,25,15,45,809.0,103.0,4.1,18.0,624.0,621.47,495.34
2016,5,25,16,0,795.0,99.0,4.1,18.0,579.0,570.22,455.32
2016,5,25,16,15,774.0,95.5,4.05,17.5,530.5,515.51,412.22
2016,5,25,16,30,753.0,92.0,4.0,17.0,482.0,461.54,368.39
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,404.98,321.19
2016,5,25,17,0,699.0,83.0,3.9,16.0,381.0,349.44,273.49
2016,5,25,17,15,661.0,78.0,3.8,15.5,330.0,292.76,223.87
2016,5,25,17,30,623.0,73.0,3.7,15.0,279.0,239.71,176.59
2016,5,25,17,45,564.5,67.0,3.6,15.0,229.5,185.16,128.73
2016,5,25,18,0,506.0,61.0,3.5,15.0,180.0,136.99,87.85
2016,5,25,18,15,424.5,52.0,3.35,14.5,135.0,90.17,52.28
2016,5,25,18,30,343.0,43.0,3.2,14.0,90.0,52.65,28.4
2016,5,25,18,45,209.0,30.0,3.05,13.5,55.0,23.1,12.94
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,14.42,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,8.36,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,12.0,30.0,15.48,1.33
2016,5,26,5,30,187.0,40.0,2.8,12.0,60.0,33.77,20.32
2016,5,26,5,45,279.5,53.5,2.9,12.5,101.5,64.69,38.91
2016,5,26,6,0,372.0,67.0,3.0,13.0,143.0,105.98,67.85
2016,5,26,6,15,436.5,76.5,3.0,13.5,190.0,149.03,102.25
2016,5,26,6,30,501.0,86.0,3.0,14.0,237.0,200.06,145.36
2016,5,26,6,45,549.5,93.5,3.0,14.5,287.5,250.73,189.61
2016,5,26,7,0,598.0,101.0,3.0,15.0,338.0,306.46,237.94
2016,5,26,7,15,632.0,107.0,2.95,15.5,388.5,359.73,283.75
2016,5,26,7,30,666.0,113.0,2.9,16.0,439.0,415.94,330.75
2016,5,26,7,45,695.0,116.5,2.9,16.5,488.5,469.81,374.74
2016,5,26,8,0,724.0,120.0,2.9,17.0,538.0,525.52,418.85
2016,5,26,8,15,744.0,124.0,2.85,17.5,585.0,577.83,458.87
2016,5,26,8,30,764.0,128.0,2.8,18.0,632.0,630.44,497.88
2016,5,26,8,45,781.5,130.5,2.8,18.5,675.0,679.81,533.6
2016,5,26,9,0,799.0,133.0,2.8,19.0,718.0,728.78,567.37
2016,5,26,9,15,811.0,135.5,2.75,19.0,756.5,772.82,596.97
2016,5,26,9,30,823.0,138.0,2.7,19.0,795.0,815.51,625.23
2016,5,26,9,45,825.0,144.5,2.7,19.5,826.0,852.23,648.12
2016,5,26,10,0,827.0,151.0,2.7,20.0,857.0,886.54,669.13
2016,5,26,10,15,834.0,153.0,2.7,20.5,884.0,918.26,688.17
2016,5,26,10,30,841.0,155.0,2.7,21.0,911.0,947.55,705.44
2016,5,26,10,45,846.0,156.0,2.7,21.5,930.5,971.34,718.94
2016,5,26,11,0,851.0,157.0,2.7,22.0,950.0,992.32,730.59
2016,5,26,11,15,854.0,158.0,2.7,22.0,963.0,1002.76,736.79
2016,5,26,11,30,857.0,159.0,2.7,22.0,976.0,1015.57,744.73
2016,5,26,11,45,859.0,159.0,2.75,22.5,981.0,1023.31,748.46
2016,5,26,12,0,861.0,159.0,2.8,23.0,986.0,1027.94,750.32
2016,5,26,12,15,860.5,158.5,2.85,23.0,984.0,1026.42,749.77
2016,5,26,12,30,860.0,158.0,2.9,23.0,982.0,1021.76,747.35
2016,5,26,12,45,868.5,150.5,2.95,23.0,975.0,1015.94,744.29
2016,5,26,13,0,877.0,143.0,3.0,23.0,968.0,1006.76,739.14
2016,5,26,13,15,873.5,142.0,3.05,23.0,951.0,989.11,728.52
2016,5,26,13,30,870.0,141.0,3.1,23.0,934.0,968.48,716.02
2016,5,26,13,45,866.0,138.5,3.15,23.0,910.5,943.01,700.29
2016,5,26,14,0,862.0,136.0,3.2,23.0,887.0,914.79,682.7
2016,5,26,14,15,854.5,134.5,3.25,23.0,856.5,881.92,661.85
2016,5,26,14,30,847.0,133.0,3.3,23.0,826.0,849.79,641.37
2016,5,26,14,45,836.0,131.0,3.4,23.0,789.5,808.91,614.89
2016,5,26,15,0,825.0,129.0,3.5,23.0,753.0,766.41,586.95
2016,5,26,15,15,812.0,126.0,3.5,22.5,711.5,720.06,556.52
2016,5,26,15,30,799.0,123.0,3.5,22.0,670.0,672.72,523.69
2016,5,26,15,45,780.5,120.0,3.55,22.0,624.0,621.14,485.43
2016,5,26,16,0,762.0,117.0,3.6,22.0,578.0,569.56,446.21
2016,5,26,16,15,739.5,112.5,3.55,21.0,529.0,514.21,404.45
2016,5,26,16,30,717.0,108.0,3.5,20.0,480.0,460.04,362.14
2016,5,26,16,45,686.0,103.0,3.5,19.5,429.5,402.9,315.55
2016,5,26,17,0,655.0,98.0,3.5,19.0,379.0,348.15,269.54
2016,5,26,17,15,614.5,92.0,3.4,18.5,328.0,291.97,221.44
2016,5,26,17,30,574.0,86.0,3.3,18.0,277.0,239.76,175.95
2016,5,26,17,45,512.5,78.5,3.25,17.5,227.5,185.74,129.91
2016,5,26,18,0,451.0,71.0,3.2,17.0,178.0,138.52,90.79
2016,5,26,18,15,369.0,59.5,3.05,16.0,133.5,91.47,55.31
2016,5,26,18,30,287.0,48.0,2.9,15.0,89.0,54.41,31.15
2016,5,26,18,45,172.0,33.0,2.75,14.5,54.5,25.52,15.0
2016,5,26,19,0,57.0,18.0,2.6,14.0,20.0,15.24,0.0
2016,5,26,19,15,28.5,9.0,2.6,13.5,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.0,20.5,2.2,12.0,31.0,15.86,2.09
2016,5,27,5,30,186.0,41.0,2.2,12.0,62.0,34.74,21.09
2016,5,27,5,45,282.5,54.5,2.25,12.5,104.0,65.93,39.82
2016,5,27,6,0,379.0,68.0,2.3,13.0,146.0,107.92,69.15
2016,5,27,6,15,444.0,78.0,2.25,13.5,194.0,151.93,104.28
2016,5,27,6,30,509.0,88.0,2.2,14.0,242.0,204.03,148.12
2016,5,27,6,45,563.0,93.5,2.15,14.5,293.5,254.79,192.1
2016,5,27,7,0,617.0,99.0,2.1,15.0,345.0,311.2,240.59
2016,5,27,7,15,651.0,105.0,2.0,15.5,396.0,365.46,286.77
2016,5,27,7,30,685.0,111.0,1.9,16.0,447.0,422.64,333.89
2016,5,27,7,45,715.0,114.0,1.8,17.0,497.5,477.47,376.99
2016,5,27,8,0,745.0,117.0,1.7,18.0,548.0,534.19,419.79
2016,5,27,8,15,764.5,121.0,1.6,18.5,595.0,587.32,458.96
2016,5,27,8,30,784.0,125.0,1.5,19.0,642.0,640.41,496.62
2016,5,27,8,45,801.5,127.0,1.4,19.5,686.0,690.13,530.5
2016,5,27,9,0,819.0,129.0,1.3,20.0,730.0,739.4,561.85
2016,5,27,9,15,830.5,131.0,1.25,20.5,768.0,783.3,588.52
2016,5,27,9,30,842.0,133.0,1.2,21.0,806.0,825.76,613.67
2016,5,27,9,45,855.5,132.0,1.2,22.0,840.0,862.12,633.76
2016,5,27,10,0,869.0,131.0,1.2,23.0,874.0,899.47,654.17
2016,5,27,10,15,875.5,132.5,1.2,23.5,900.5,930.98,671.76
2016,5,27,10,30,882.0,134.0,1.2,24.0,927.0,959.93,687.62
2016,5,27,10,45,888.0,133.5,1.3,25.0,947.0,983.68,700.41
2016,5,27,11,0,894.0,133.0,1.4,26.0,967.0,1004.56,711.39
2016,5,27,11,15,896.5,133.5,1.55,26.5,979.5,1020.01,721.17
2016,5,27,11,30,899.0,134.0,1.7,27.0,992.0,1032.29,729.03
2016,5,27,11,45,901.5,133.5,1.85,27.5,997.0,1040.34,734.3
2016,5,27,12,0,904.0,133.0,2.0,28.0,1002.0,1045.12,737.59
2016,5,27,12,15,903.0,133.0,2.15,28.0,999.5,1043.6,738.48
2016,5,27,12,30,902.0,133.0,2.3,28.0,997.0,1038.79,737.37
2016,5,27,12,45,899.0,132.5,2.45,28.0,986.0,1028.21,732.65
2016,5,27,13,0,896.0,132.0,2.6,28.0,975.0,1014.43,725.91
2016,5,27,13,15,892.0,131.5,2.7,28.0,957.5,996.55,716.05
2016,5,27,13,30,888.0,131.0,2.8,28.0,940.0,975.65,704.24
2016,5,27,13,45,880.5,130.5,2.95,28.0,915.0,948.6,688.76
2016,5,27,14,0,873.0,130.0,3.1,28.0,890.0,918.93,671.4
2016,5,27,14,15,865.0,128.0,3.15,27.5,859.5,884.86,651.55
2016,5,27,14,30,857.0,126.0,3.2,27.0,829.0,848.54,629.94
2016,5,27,14,45,845.5,124.5,3.3,27.0,791.5,807.85,604.08
2016,5,27,15,0,834.0,123.0,3.4,27.0,754.0,767.65,578.22
2016,5,27,15,15,820.5,120.5,3.4,26.5,712.5,721.15,548.23
2016,5,27,15,30,807.0,118.0,3.4,26.0,671.0,673.68,516.14
2016,5,27,15,45,789.5,114.5,3.45,26.0,625.5,621.93,478.44
2016,5,27,16,0,772.0,111.0,3.5,26.0,580.0,570.08,439.68
2016,5,27,16,15,750.0,107.0,3.45,25.5,531.5,515.47,398.36
2016,5,27,16,30,728.0,103.0,3.4,25.0,483.0,461.14,356.0
2016,5,27,16,45,698.0,98.5,3.35,24.5,432.0,404.4,310.54
2016,5,27,17,0,668.0,94.0,3.3,24.0,381.0,349.93,265.56
2016,5,27,17,15,628.5,88.0,3.15,23.0,330.5,293.4,218.43
2016,5,27,17,30,589.0,82.0,3.0,22.0,280.0,240.69,173.58
2016,5,27,17,45,534.0,74.5,2.85,21.5,230.5,187.23,128.33
2016,5,27,18,0,479.0,67.0,2.7,21.0,181.0,139.79,89.23
2016,5,27,18,15,399.0,56.5,2.35,20.0,136.5,93.03,54.4
2016,5,27,18,30,319.0,46.0,2.0,19.0,92.0,54.72,29.82
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.0,24.64,14.21
2016,5,27,19,0,94.0,18.0,1.4,17.0,22.0,14.04,0.0
2016,5,27,19,15,47.0,9.0,1.3,16.5,11.0,8.85,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,0.8,14.5,32.0,14.21,1.66
2016,5,28,5,30,237.0,37.0,0.9,15.0,64.0,32.07,18.25
2016,5,28,5,45,328.5,49.0,1.05,16.0,106.0,64.28,36.28
2016,5,28,6,0,420.0,61.0,1.2,17.0,148.0,107.35,65.77
2016,5,28,6,15,482.0,69.5,1.3,17.5,196.0,151.55,100.64
2016,5,28,6,30,544.0,78.0,1.4,18.0,244.0,202.71,143.29
2016,5,28,6,45,590.0,84.5,1.55,18.5,294.5,254.02,187.47
2016,5,28,7,0,636.0,91.0,1.7,19.0,345.0,310.05,235.31
2016,5,28,7,15,669.0,96.5,1.75,19.5,396.0,364.37,281.09
2016,5,28,7,30,702.0,102.0,1.8,20.0,447.0,421.48,327.81
2016,5,28,7,45,728.0,106.5,1.85,21.0,497.0,476.57,370.95
2016,5,28,8,0,754.0,111.0,1.9,22.0,547.0,533.53,413.95
2016,5,28,8,15,773.0,114.5,1.9,22.5,594.0,585.9,452.74
2016,5,28,8,30,792.0,118.0,1.9,23.0,641.0,638.52,490.49
2016,5,28,8,45,807.0,121.0,1.9,24.0,684.5,687.8,523.72
2016,5,28,9,0,822.0,124.0,1.9,25.0,728.0,736.43,554.23
2016,5,28,9,15,778.0,154.5,1.9,25.5,750.5,766.09,571.83
2016,5,28,9,30,734.0,185.0,1.9,26.0,773.0,791.76,586.71
2016,5,28,9,45,797.5,159.5,1.95,26.5,822.0,843.82,619.47
2016,5,28,10,0,861.0,134.0,2.0,27.0,871.0,895.3,651.06
2016,5,28,10,15,868.0,135.5,2.0,27.0,898.0,927.04,670.27
2016,5,28,10,30,875.0,137.0,2.0,27.0,925.0,956.28,687.96
2016,5,28,10,45,878.5,139.0,2.05,27.5,944.5,980.01,701.3
2016,5,28,11,0,882.0,141.0,2.1,28.0,964.0,1000.81,712.82
2016,5,28,11,15,884.5,142.0,2.1,28.0,977.0,1016.61,722.09
2016,5,28,11,30,887.0,143.0,2.1,28.0,990.0,1029.27,729.52
2016,5,28,11,45,887.5,144.0,2.15,28.5,995.0,1036.76,732.98
2016,5,28,12,0,888.0,145.0,2.2,29.0,1000.0,1041.02,734.58
2016,5,28,12,15,887.5,145.0,2.25,29.0,997.5,1040.04,734.52
2016,5,28,12,30,887.0,145.0,2.3,29.0,995.0,1035.82,732.59
2016,5,28,12,45,875.0,151.0,2.4,29.0,982.5,1022.95,725.92
2016,5,28,13,0,863.0,157.0,2.5,29.0,970.0,1007.13,717.45
2016,5,28,13,15,858.5,156.0,2.55,29.0,952.5,988.82,706.93
2016,5,28,13,30,854.0,155.0,2.6,29.0,935.0,972.52,697.73
2016,5,28,13,45,846.5,154.5,2.7,29.0,910.0,945.92,682.3
2016,5,28,14,0,839.0,154.0,2.8,29.0,885.0,916.78,665.16
2016,5,28,14,15,830.5,151.5,2.85,28.5,854.5,882.38,645.31
2016,5,28,14,30,822.0,149.0,2.9,28.0,824.0,845.85,623.8
2016,5,28,14,45,810.0,147.0,3.0,28.0,787.0,805.08,598.18
2016,5,28,15,0,798.0,145.0,3.1,28.0,750.0,762.84,571.18
2016,5,28,15,15,714.0,164.5,3.15,27.5,683.5,689.45,521.31
2016,5,28,15,30,630.0,184.0,3.2,27.0,617.0,619.97,471.93
2016,5,28,15,45,594.5,179.0,3.25,27.0,566.0,562.74,430.42
2016,5,28,16,0,559.0,174.0,3.3,27.0,515.0,505.92,388.25
2016,5,28,16,15,628.5,137.0,3.3,26.5,490.0,479.87,369.55
2016,5,28,16,30,698.0,100.0,3.3,26.0,465.0,444.14,342.01
2016,5,28,16,45,679.5,92.0,3.3,25.5,417.0,390.58,299.11
2016,5,28,17,0,661.0,84.0,3.3,25.0,369.0,338.14,255.78
2016,5,28,17,15,586.0,91.0,3.05,24.0,319.5,283.03,210.37
2016,5,28,17,30,511.0,98.0,2.8,23.0,270.0,234.5,170.14
2016,5,28,17,45,474.5,85.5,2.6,22.0,224.5,184.63,128.15
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,138.74,90.1
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,93.31,56.25
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,56.73,32.45
2016,5,28,18,45,178.0,34.0,1.55,18.0,56.0,26.23,15.63
2016,5,28,19,0,76.0,18.0,1.3,17.0,22.0,15.26,0.0
2016,5,28,19,15,38.0,9.0,1.3,16.5,11.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,19.0,2.25,12.5,32.5,14.6,2.29
2016,5,29,5,30,241.0,38.0,2.3,13.0,65.0,33.09,19.13
2016,5,29,5,45,334.5,49.5,2.4,14.0,107.5,65.26,37.15
2016,5,29,6,0,428.0,61.0,2.5,15.0,150.0,108.46,66.97
2016,5,29,6,15,491.0,69.5,2.45,15.5,198.5,153.29,102.75
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,205.17,146.53
2016,5,29,6,45,600.0,84.5,2.35,16.5,298.0,257.01,191.7
2016,5,29,7,0,646.0,91.0,2.3,17.0,349.0,313.58,240.45
2016,5,29,7,15,679.0,96.5,2.25,17.5,400.5,368.41,287.14
2016,5,29,7,30,712.0,102.0,2.2,18.0,452.0,426.02,334.67
2016,5,29,7,45,737.0,106.0,2.15,18.5,502.0,480.59,378.43
2016,5,29,8,0,762.0,110.0,2.1,19.0,552.0,536.93,422.02
2016,5,29,8,15,781.0,113.5,2.1,19.5,599.0,589.66,461.68
2016,5,29,8,30,800.0,117.0,2.1,20.0,646.0,642.62,500.25
2016,5,29,8,45,815.0,120.0,2.1,21.0,689.5,692.23,534.25
2016,5,29,9,0,830.0,123.0,2.1,22.0,733.0,741.18,565.38
2016,5,29,9,15,841.0,125.5,2.15,22.5,771.5,785.57,593.81
2016,5,29,9,30,852.0,128.0,2.2,23.0,810.0,825.87,619.07
2016,5,29,9,45,861.5,129.0,2.3,23.5,843.0,863.91,642.95
2016,5,29,10,0,871.0,130.0,2.4,24.0,876.0,899.91,665.27
2016,5,29,10,15,877.0,131.5,2.45,24.0,902.5,931.03,685.11
2016,5,29,10,30,883.0,133.0,2.5,24.0,929.0,959.55,703.24
2016,5,29,10,45,886.5,135.0,2.65,24.5,948.5,983.46,717.91
2016,5,29,11,0,890.0,137.0,2.8,25.0,968.0,1004.42,730.68
2016,5,29,11,15,892.5,137.5,2.85,25.0,980.5,1019.84,740.46
2016,5,29,11,30,895.0,138.0,2.9,25.0,993.0,1032.11,748.36
2016,5,29,11,45,894.0,139.5,2.95,25.5,997.5,1038.68,751.23
2016,5,29,12,0,893.0,141.0,3.0,26.0,1002.0,1041.98,752.16
2016,5,29,12,15,893.0,141.0,3.0,26.0,1000.0,1041.53,751.86
2016,5,29,12,30,893.0,141.0,3.0,26.0,998.0,1037.83,749.61
2016,5,29,12,45,881.5,147.5,3.05,26.0,986.0,1025.96,742.7
2016,5,29,13,0,870.0,154.0,3.1,26.0,974.0,1011.09,733.97
2016,5,29,13,15,866.0,153.0,3.15,26.0,957.0,993.2,723.35
2016,5,29,13,30,862.0,152.0,3.2,26.0,940.0,972.38,710.84
2016,5,29,13,45,856.5,150.5,3.25,26.0,916.0,951.28,698.17
2016,5,29,14,0,851.0,149.0,3.3,26.0,892.0,922.73,680.52
2016,5,29,14,15,843.0,147.0,3.3,26.0,861.5,888.98,659.03
2016,5,29,14,30,835.0,145.0,3.3,26.0,831.0,853.04,635.95
2016,5,29,14,45,826.0,141.5,3.3,26.0,795.0,812.78,609.74
2016,5,29,15,0,817.0,138.0,3.3,26.0,759.0,770.78,582.11
2016,5,29,15,15,803.5,135.0,3.25,25.5,717.5,724.51,552.02
2016,5,29,15,30,790.0,132.0,3.2,25.0,676.0,677.29,519.41
2016,5,29,15,45,774.5,127.5,3.15,25.0,630.5,626.61,482.26
2016,5,29,16,0,759.0,123.0,3.1,25.0,585.0,575.49,443.92
2016,5,29,16,15,736.0,118.5,3.05,24.5,536.5,520.3,402.35
2016,5,29,16,30,713.0,114.0,3.0,24.0,488.0,466.12,360.29
2016,5,29,16,45,686.0,107.5,2.95,23.5,437.5,409.48,315.1
2016,5,29,17,0,659.0,101.0,2.9,23.0,387.0,354.81,270.13
2016,5,29,17,15,618.5,94.5,2.75,22.0,335.5,297.9,222.85
2016,5,29,17,30,578.0,88.0,2.6,21.0,284.0,244.94,177.92
2016,5,29,17,45,524.0,79.5,2.5,20.5,234.5,191.25,132.51
2016,5,29,18,0,470.0,71.0,2.4,20.0,185.0,143.48,93.03
2016,5,29,18,15,388.5,60.0,2.25,19.0,140.0,95.7,57.19
2016,5,29,18,30,307.0,49.0,2.1,18.0,95.0,57.74,32.49
2016,5,29,18,45,196.0,34.5,2.0,17.0,59.5,26.6,16.13
2016,5,29,19,0,85.0,20.0,1.9,16.0,24.0,16.87,0.0
2016,5,29,19,15,42.5,10.0,2.0,15.5,12.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,30.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,5,30,5,15,152.0,23.5,1.65,11.5,39.0,18.29,4.76
2016,5,30,5,30,274.0,38.0,1.8,12.0,69.0,33.62,19.32
2016,5,30,5,45,368.0,48.0,1.95,13.0,112.0,66.76,37.36
2016,5,30,6,0,462.0,58.0,2.1,14.0,155.0,109.88,66.93
2016,5,30,6,15,524.0,66.0,2.05,14.5,204.0,155.95,103.94
2016,5,30,6,30,586.0,74.0,2.0,15.0,253.0,208.93,148.94
2016,5,30,6,45,630.5,79.5,2.0,16.0,304.5,261.1,194.34
2016,5,30,7,0,675.0,85.0,2.0,17.0,356.0,317.79,242.97
2016,5,30,7,15,707.0,90.0,2.0,17.5,407.5,373.23,290.23
2016,5,30,7,30,739.0,95.0,2.0,18.0,459.0,432.05,338.77
2016,5,30,7,45,763.5,99.0,2.0,19.0,509.5,487.53,382.56
2016,5,30,8,0,788.0,103.0,2.0,20.0,560.0,544.3,425.66
2016,5,30,8,15,806.0,106.0,2.0,20.5,607.5,597.12,465.15
2016,5,30,8,30,824.0,109.0,2.0,21.0,655.0,650.03,503.43
2016,5,30,8,45,838.0,112.0,2.05,22.0,698.5,699.96,537.65
2016,5,30,9,0,852.0,115.0,2.1,23.0,742.0,749.08,568.62
2016,5,30,9,15,863.0,117.0,2.1,23.5,780.5,791.76,595.29
2016,5,30,9,30,874.0,119.0,2.1,24.0,819.0,834.57,621.66
2016,5,30,9,45,880.0,122.0,2.15,24.5,851.5,872.38,644.72
2016,5,30,10,0,886.0,125.0,2.2,25.0,884.0,907.88,666.06
2016,5,30,10,15,892.0,126.5,2.25,25.5,910.5,939.41,684.63
2016,5,30,10,30,898.0,128.0,2.3,26.0,937.0,968.3,701.41
2016,5,30,10,45,902.0,129.0,2.35,26.5,957.0,992.02,714.8
2016,5,30,11,0,906.0,130.0,2.4,27.0,977.0,1012.75,726.32
2016,5,30,11,15,908.5,130.5,2.4,27.0,989.5,1028.41,735.6
2016,5,30,11,30,911.0,131.0,2.4,27.0,1002.0,1040.88,742.97
2016,5,30,11,45,911.5,131.5,2.45,27.5,1006.5,1048.09,746.23
2016,5,30,12,0,912.0,132.0,2.5,28.0,1011.0,1051.98,747.56
2016,5,30,12,15,911.0,132.0,2.5,28.0,1008.5,1050.55,746.64
2016,5,30,12,30,910.0,132.0,2.5,28.0,1006.0,1045.81,743.81
2016,5,30,12,45,904.5,133.5,2.55,28.5,995.0,1034.82,736.23
2016,5,30,13,0,899.0,135.0,2.6,29.0,984.0,1020.66,726.8
2016,5,30,13,15,895.5,134.0,2.65,29.0,966.5,1002.85,716.6
2016,5,30,13,30,892.0,133.0,2.7,29.0,949.0,982.0,704.49
2016,5,30,13,45,887.0,131.5,2.8,29.5,925.0,956.31,688.3
2016,5,30,14,0,882.0,130.0,2.9,30.0,901.0,927.86,670.3
2016,5,30,14,15,874.5,128.0,2.95,29.5,870.0,894.12,651.01
2016,5,30,14,30,867.0,126.0,3.0,29.0,839.0,858.08,629.95
2016,5,30,14,45,858.5,123.0,3.1,29.0,803.0,818.1,605.01
2016,5,30,15,0,850.0,120.0,3.2,29.0,767.0,778.27,579.83
2016,5,30,15,15,837.0,117.5,3.25,28.5,725.0,731.65,550.42
2016,5,30,15,30,824.0,115.0,3.3,28.0,683.0,683.97,519.12
2016,5,30,15,45,809.0,111.0,3.4,28.0,637.5,632.69,482.39
2016,5,30,16,0,794.0,107.0,3.5,28.0,592.0,581.04,444.35
2016,5,30,16,15,772.5,103.0,3.45,27.0,543.0,525.74,403.75
2016,5,30,16,30,751.0,99.0,3.4,26.0,494.0,471.24,362.28
2016,5,30,16,45,725.0,94.0,3.4,25.5,443.5,414.02,316.74
2016,5,30,17,0,699.0,89.0,3.4,25.0,393.0,359.24,271.68
2016,5,30,17,15,661.0,83.5,3.15,24.0,341.5,302.04,224.01
2016,5,30,17,30,623.0,78.0,2.9,23.0,290.0,248.45,178.38
2016,5,30,17,45,571.5,70.5,2.7,22.5,240.5,193.78,131.99
2016,5,30,18,0,520.0,63.0,2.5,22.0,191.0,144.7,91.29
2016,5,30,18,15,441.5,54.0,2.2,21.0,145.0,96.98,55.54
2016,5,30,18,30,363.0,45.0,1.9,20.0,99.0,58.17,30.74
2016,5,30,18,45,246.0,32.5,1.6,19.0,63.0,24.91,14.71
2016,5,30,19,0,129.0,20.0,1.3,18.0,27.0,15.6,0.0
2016,5,30,19,15,64.5,10.0,1.3,17.5,13.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,159.5,23.0,1.7,13.5,40.0,17.86,4.76
2016,5,31,5,30,285.0,37.0,1.8,14.0,70.0,33.52,18.92
2016,5,31,5,45,378.0,47.5,1.95,14.5,113.0,67.04,36.98
2016,5,31,6,0,471.0,58.0,2.1,15.0,156.0,111.08,67.27
2016,5,31,6,15,532.5,65.0,2.0,15.5,205.0,156.59,103.72
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,208.94,148.07
2016,5,31,6,45,638.0,77.5,1.85,17.0,305.5,261.37,193.52
2016,5,31,7,0,682.0,83.0,1.8,18.0,357.0,318.25,242.04
2016,5,31,7,15,713.5,88.0,1.75,19.0,408.5,373.82,288.51
2016,5,31,7,30,745.0,93.0,1.7,20.0,460.0,432.73,335.9
2016,5,31,7,45,768.5,96.5,1.7,21.0,510.0,487.47,378.61
2016,5,31,8,0,792.0,100.0,1.7,22.0,560.0,543.39,420.54
2016,5,31,8,15,810.0,103.0,1.7,22.5,607.5,596.37,459.61
2016,5,31,8,30,828.0,106.0,1.7,23.0,655.0,649.43,497.46
2016,5,31,8,45,841.5,109.0,1.75,24.0,698.5,699.16,530.94
2016,5,31,9,0,855.0,112.0,1.8,25.0,742.0,746.43,560.18
2016,5,31,9,15,866.0,114.0,1.85,25.5,780.5,790.89,588.08
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,833.79,614.55
2016,5,31,9,45,887.5,116.0,1.95,27.0,852.5,872.49,636.66
2016,5,31,10,0,898.0,116.0,2.0,28.0,886.0,909.15,657.11
2016,5,31,10,15,904.0,117.5,2.1,28.0,913.0,941.01,677.42
2016,5,31,10,30,910.0,119.0,2.2,28.0,940.0,970.21,696.05
2016,5,31,10,45,914.0,120.0,2.3,28.5,960.0,994.19,709.98
2016,5,31,11,0,918.0,121.0,2.4,29.0,980.0,1015.15,722.03
2016,5,31,11,15,920.5,121.5,2.4,29.5,992.5,1031.01,729.89
2016,5,31,11,30,923.0,122.0,2.4,30.0,1005.0,1043.62,735.8
2016,5,31,11,45,924.0,122.5,2.45,30.5,1010.5,1051.45,739.37
2016,5,31,12,0,925.0,123.0,2.5,31.0,1016.0,1055.92,741.0
2016,5,31,12,15,925.0,123.0,2.5,31.0,1014.0,1055.52,740.72
2016,5,31,12,30,925.0,123.0,2.5,31.0,1012.0,1051.76,738.52
2016,5,31,12,45,925.5,121.0,2.5,31.5,1003.0,1043.11,731.95
2016,5,31,13,0,926.0,119.0,2.5,32.0,994.0,1031.11,723.47
2016,5,31,13,15,923.0,118.0,2.55,32.0,977.0,1013.42,713.53
2016,5,31,13,30,920.0,117.0,2.6,32.0,960.0,992.58,701.68
2016,5,31,13,45,915.5,116.0,2.7,32.0,936.0,967.29,687.44
2016,5,31,14,0,911.0,115.0,2.8,32.0,912.0,939.13,671.27
2016,5,31,14,15,904.0,113.5,2.8,32.0,881.5,905.56,650.74
2016,5,31,14,30,897.0,112.0,2.8,32.0,851.0,869.57,628.53
2016,5,31,14,45,888.0,110.5,2.85,32.0,814.5,829.72,603.92
2016,5,31,15,0,879.0,109.0,2.9,32.0,778.0,787.98,577.76
2016,5,31,15,15,867.5,106.5,2.9,31.5,736.5,741.72,549.04
2016,5,31,15,30,856.0,104.0,2.9,31.0,695.0,694.19,518.94
2016,5,31,15,45,840.0,101.5,2.95,31.0,649.5,643.54,483.14
2016,5,31,16,0,824.0,99.0,3.0,31.0,604.0,591.44,445.35
2016,5,31,16,15,804.5,95.5,2.9,30.0,554.5,536.34,405.52
2016,5,31,16,30,785.0,92.0,2.8,29.0,505.0,481.76,364.64
2016,5,31,16,45,757.5,88.0,2.75,28.5,454.0,423.96,319.34
2016,5,31,17,0,730.0,84.0,2.7,28.0,403.0,368.06,274.09
2016,5,31,17,15,693.5,79.0,2.45,27.0,351.0,309.27,225.82
2016,5,31,17,30,657.0,74.0,2.2,26.0,299.0,254.81,180.01
2016,5,31,17,45,605.0,67.5,1.95,25.0,248.5,199.11,133.54
2016,5,31,18,0,553.0,61.0,1.7,24.0,198.0,149.01,92.54
2016,5,31,18,15,474.5,53.0,1.5,22.5,151.0,100.32,56.44
2016,5,31,18,30,396.0,45.0,1.3,21.0,104.0,60.53,31.34
2016,5,31,18,45,274.5,33.0,1.15,20.0,66.5,25.74,15.41
2016,5,31,19,0,153.0,21.0,1.0,19.0,29.0,16.4,0.0
2016,5,31,19,15,76.5,10.5,1.05,18.5,14.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,19.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,39.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,170.5,24.0,2.9,13.5,42.0,18.67,5.53
2016,6,1,5,30,302.0,38.0,3.0,14.0,73.0,34.79,19.73
2016,6,1,5,45,394.5,48.5,3.2,15.0,117.0,69.19,38.09
2016,6,1,6,0,487.0,59.0,3.4,16.0,161.0,114.08,68.87
2016,6,1,6,15,549.5,66.0,3.4,16.5,211.0,160.65,106.18
2016,6,1,6,30,612.0,73.0,3.4,17.0,261.0,214.17,151.65
2016,6,1,6,45,657.0,78.5,3.4,17.5,313.5,267.87,198.82
2016,6,1,7,0,702.0,84.0,3.4,18.0,366.0,326.12,249.47
2016,6,1,7,15,733.5,88.5,3.35,18.5,418.5,382.26,297.73
2016,6,1,7,30,765.0,93.0,3.3,19.0,471.0,441.71,347.22
2016,6,1,7,45,789.0,96.5,3.3,20.0,522.0,497.71,391.96
2016,6,1,8,0,813.0,100.0,3.3,21.0,573.0,554.91,435.97
2016,6,1,8,15,831.0,103.5,3.25,21.5,621.0,609.39,477.12
2016,6,1,8,30,849.0,107.0,3.2,22.0,669.0,663.91,516.97
2016,6,1,8,45,863.0,109.5,3.2,23.0,713.5,714.39,551.59
2016,6,1,9,0,877.0,112.0,3.2,24.0,758.0,762.42,581.86
2016,6,1,9,15,887.5,114.0,3.2,24.5,797.0,807.35,610.51
2016,6,1,9,30,898.0,116.0,3.2,25.0,836.0,850.63,637.59
2016,6,1,9,45,908.5,116.5,3.2,25.5,870.5,890.54,661.99
2016,6,1,10,0,919.0,117.0,3.2,26.0,905.0,928.35,684.69
2016,6,1,10,15,924.5,118.5,3.2,26.5,932.0,960.35,703.3
2016,6,1,10,30,930.0,120.0,3.2,27.0,959.0,989.6,719.99
2016,6,1,10,45,932.0,122.0,3.25,27.5,978.5,1013.12,733.28
2016,6,1,11,0,934.0,124.0,3.3,28.0,998.0,1033.49,744.55
2016,6,1,11,15,936.5,124.5,3.35,28.0,1011.0,1049.59,754.65
2016,6,1,11,30,939.0,125.0,3.4,28.0,1024.0,1062.4,762.76
2016,6,1,11,45,938.0,127.0,3.5,28.0,1028.5,1069.87,767.99
2016,6,1,12,0,937.0,129.0,3.6,28.0,1033.0,1073.92,771.19
2016,6,1,12,15,936.0,129.0,3.65,28.0,1030.5,1072.55,770.69
2016,6,1,12,30,935.0,129.0,3.7,28.0,1028.0,1067.79,768.16
