Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,45,920.0,137.0,3.75,28.5,1014.5,1053.78,758.3
2016,6,1,13,0,905.0,145.0,3.8,29.0,1001.0,1036.7,746.64
2016,6,1,13,15,901.0,144.0,3.8,29.0,983.0,1018.42,735.44
2016,6,1,13,30,897.0,143.0,3.8,29.0,965.0,997.09,722.31
2016,6,1,13,45,888.5,143.5,3.8,29.0,940.0,970.15,705.56
2016,6,1,14,0,880.0,144.0,3.8,29.0,915.0,940.61,687.09
2016,6,1,14,15,767.5,190.0,3.75,28.5,845.5,869.59,641.82
2016,6,1,14,30,655.0,236.0,3.7,28.0,776.0,796.21,592.84
2016,6,1,14,45,645.0,230.0,3.7,28.0,742.0,758.45,567.57
2016,6,1,15,0,635.0,224.0,3.7,28.0,708.0,719.52,540.88
2016,6,1,15,15,724.0,177.5,3.65,27.5,701.0,711.52,538.64
2016,6,1,15,30,813.0,131.0,3.6,27.0,694.0,693.73,528.71
2016,6,1,15,45,631.0,174.0,3.55,27.0,593.5,582.93,445.86
2016,6,1,16,0,449.0,217.0,3.5,27.0,493.0,484.65,371.2
2016,6,1,16,15,590.5,166.0,3.35,26.5,497.5,489.91,376.56
2016,6,1,16,30,732.0,115.0,3.2,26.0,502.0,478.58,367.37
2016,6,1,16,45,705.0,109.0,3.1,25.5,451.0,421.49,321.95
2016,6,1,17,0,678.0,103.0,3.0,25.0,400.0,366.34,276.93
2016,6,1,17,15,638.0,96.5,2.8,24.0,348.0,308.54,229.31
2016,6,1,17,30,598.0,90.0,2.6,23.0,296.0,254.6,183.9
2016,6,1,17,45,547.0,81.5,2.45,22.0,246.0,200.36,138.46
2016,6,1,18,0,496.0,73.0,2.3,21.0,196.0,151.68,98.37
2016,6,1,18,15,415.0,62.5,2.05,20.0,149.5,103.43,62.08
2016,6,1,18,30,334.0,52.0,1.8,19.0,103.0,63.37,35.71
2016,6,1,18,45,222.5,37.5,1.6,18.0,66.0,29.53,18.77
2016,6,1,19,0,111.0,23.0,1.4,17.0,29.0,18.03,0.92
2016,6,1,19,15,55.5,11.5,1.4,16.5,14.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,2,5,15,179.0,24.0,1.75,12.5,42.5,18.66,5.83
2016,6,2,5,30,312.0,38.0,1.9,13.0,74.0,34.97,19.86
2016,6,2,5,45,407.5,48.0,2.1,13.5,119.0,69.64,38.24
2016,6,2,6,0,503.0,58.0,2.3,14.0,164.0,115.14,69.56
2016,6,2,6,15,565.0,65.0,2.2,14.5,214.5,162.49,107.72
2016,6,2,6,30,627.0,72.0,2.1,15.0,265.0,216.73,153.96
2016,6,2,6,45,671.0,77.5,2.05,16.0,318.0,270.94,201.23
2016,6,2,7,0,715.0,83.0,2.0,17.0,371.0,329.57,251.52
2016,6,2,7,15,746.0,87.5,1.95,18.0,423.5,387.09,299.85
2016,6,2,7,30,777.0,92.0,1.9,19.0,476.0,446.03,347.59
2016,6,2,7,45,800.5,95.5,1.9,20.0,527.5,502.37,391.75
2016,6,2,8,0,824.0,99.0,1.9,21.0,579.0,559.83,435.03
2016,6,2,8,15,841.5,102.0,1.85,21.5,627.0,614.01,474.89
2016,6,2,8,30,859.0,105.0,1.8,22.0,675.0,668.16,513.31
2016,6,2,8,45,872.0,108.0,1.8,23.0,719.0,717.66,546.11
2016,6,2,9,0,885.0,111.0,1.8,24.0,763.0,767.07,576.34
2016,6,2,9,15,895.0,113.0,1.8,24.5,802.0,811.92,603.92
2016,6,2,9,30,905.0,115.0,1.8,25.0,841.0,855.06,629.93
2016,6,2,9,45,907.0,120.0,1.8,26.0,873.0,892.54,650.53
2016,6,2,10,0,909.0,125.0,1.8,27.0,905.0,927.38,669.11
2016,6,2,10,15,914.5,126.5,1.85,27.5,932.0,959.11,687.37
2016,6,2,10,30,920.0,128.0,1.9,28.0,959.0,988.13,703.82
2016,6,2,10,45,923.0,129.5,1.95,28.5,978.5,1011.9,716.93
2016,6,2,11,0,926.0,131.0,2.0,29.0,998.0,1032.59,728.16
2016,6,2,11,15,928.5,131.5,2.0,29.0,1010.5,1048.6,737.39
2016,6,2,11,30,931.0,132.0,2.0,29.0,1023.0,1061.35,744.73
2016,6,2,11,45,930.5,133.0,2.05,29.5,1027.5,1068.28,747.78
2016,6,2,12,0,930.0,134.0,2.1,30.0,1032.0,1071.84,748.92
2016,6,2,12,15,929.0,133.5,2.15,30.0,1029.0,1070.01,748.4
2016,6,2,12,30,928.0,133.0,2.2,30.0,1026.0,1064.82,745.98
2016,6,2,12,45,932.5,128.0,2.3,30.5,1017.5,1057.21,741.27
2016,6,2,13,0,937.0,123.0,2.4,31.0,1009.0,1046.14,734.49
2016,6,2,13,15,933.5,122.0,2.4,31.0,991.5,1027.9,723.75
2016,6,2,13,30,930.0,121.0,2.4,31.0,974.0,1006.49,711.14
2016,6,2,13,45,923.5,120.5,2.45,31.5,949.0,979.75,694.29
2016,6,2,14,0,917.0,120.0,2.5,32.0,924.0,950.2,675.68
2016,6,2,14,15,909.5,118.5,2.5,31.5,892.5,916.13,656.38
2016,6,2,14,30,902.0,117.0,2.5,31.0,861.0,879.65,635.33
2016,6,2,14,45,892.0,115.0,2.55,31.0,824.0,838.42,610.01
2016,6,2,15,0,882.0,113.0,2.6,31.0,787.0,795.35,583.15
2016,6,2,15,15,869.5,110.5,2.6,30.5,744.5,748.33,554.06
2016,6,2,15,30,857.0,108.0,2.6,30.0,702.0,701.28,524.32
2016,6,2,15,45,840.5,105.0,2.65,30.0,655.5,648.73,487.39
2016,6,2,16,0,824.0,102.0,2.7,30.0,609.0,595.87,449.22
2016,6,2,16,15,803.0,98.5,2.7,29.5,559.5,540.01,408.39
2016,6,2,16,30,782.0,95.0,2.7,29.0,510.0,484.82,366.67
2016,6,2,16,45,754.0,91.0,2.7,28.5,458.0,426.97,321.59
2016,6,2,17,0,726.0,87.0,2.7,28.0,406.0,370.13,275.84
2016,6,2,17,15,689.0,82.0,2.55,27.0,354.0,312.29,228.51
2016,6,2,17,30,652.0,77.0,2.4,26.0,302.0,257.92,182.92
2016,6,2,17,45,600.0,70.0,2.3,25.0,251.0,201.93,136.3
2016,6,2,18,0,548.0,63.0,2.2,24.0,200.0,151.54,95.02
2016,6,2,18,15,470.5,54.5,1.9,22.5,153.5,102.6,58.45
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,62.44,32.67
2016,6,2,18,45,277.0,34.0,1.35,20.0,69.0,27.52,17.03
2016,6,2,19,0,161.0,22.0,1.1,19.0,31.0,17.17,1.52
2016,6,2,19,15,80.5,11.0,1.05,18.5,15.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,58.0,10.0,0.8,15.0,12.0,9.83,0.0
2016,6,3,5,15,191.5,23.0,0.9,15.5,43.0,17.9,5.45
2016,6,3,5,30,325.0,36.0,1.0,16.0,74.0,33.19,18.03
2016,6,3,5,45,414.5,45.5,1.1,17.0,118.0,67.73,35.86
2016,6,3,6,0,504.0,55.0,1.2,18.0,162.0,112.38,66.08
2016,6,3,6,15,563.5,62.0,1.15,18.5,211.5,159.32,103.28
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,212.84,148.04
2016,6,3,6,45,663.0,75.0,1.1,19.5,312.5,266.09,193.93
2016,6,3,7,0,703.0,81.0,1.1,20.0,364.0,323.34,242.5
2016,6,3,7,15,732.5,85.5,1.05,20.5,415.5,379.57,289.15
2016,6,3,7,30,762.0,90.0,1.0,21.0,467.0,437.07,335.18
2016,6,3,7,45,784.0,93.5,0.95,22.0,517.0,491.84,376.79
2016,6,3,8,0,806.0,97.0,0.9,23.0,567.0,547.62,417.27
2016,6,3,8,15,823.0,100.0,0.85,24.0,614.0,600.59,453.96
2016,6,3,8,30,840.0,103.0,0.8,25.0,661.0,653.53,489.01
2016,6,3,8,45,853.0,105.5,0.8,26.5,704.0,701.72,518.62
2016,6,3,9,0,866.0,108.0,0.8,28.0,747.0,749.81,545.62
2016,6,3,9,15,876.0,110.0,0.85,29.0,785.0,793.9,571.03
2016,6,3,9,30,886.0,112.0,0.9,30.0,823.0,836.35,594.93
2016,6,3,9,45,900.5,109.5,0.95,31.0,857.5,876.2,616.78
2016,6,3,10,0,915.0,107.0,1.0,32.0,892.0,914.23,637.17
2016,6,3,10,15,920.0,108.0,0.95,32.5,918.5,945.18,652.59
2016,6,3,10,30,925.0,109.0,0.9,33.0,945.0,973.37,666.17
2016,6,3,10,45,927.5,111.0,0.9,34.0,964.0,997.31,676.63
2016,6,3,11,0,930.0,113.0,0.9,35.0,983.0,1018.13,685.21
2016,6,3,11,15,932.0,113.5,1.0,35.0,995.5,1033.75,695.54
2016,6,3,11,30,934.0,114.0,1.1,35.0,1008.0,1046.08,704.09
2016,6,3,11,45,933.0,115.0,1.2,35.0,1012.5,1052.58,709.34
2016,6,3,12,0,932.0,116.0,1.3,35.0,1017.0,1055.69,712.74
2016,6,3,12,15,931.5,116.0,1.4,35.0,1014.5,1054.9,713.92
2016,6,3,12,30,931.0,116.0,1.5,35.0,1012.0,1050.74,713.19
2016,6,3,12,45,914.0,125.5,1.6,35.0,998.0,1036.42,706.49
2016,6,3,13,0,897.0,135.0,1.7,35.0,984.0,1019.09,698.03
2016,6,3,13,15,893.0,134.0,1.8,35.0,966.5,1001.02,689.07
2016,6,3,13,30,889.0,133.0,1.9,35.0,949.0,979.94,678.18
2016,6,3,13,45,882.5,132.0,2.0,35.0,924.5,953.63,663.97
2016,6,3,14,0,876.0,131.0,2.1,35.0,900.0,924.66,647.96
2016,6,3,14,15,868.0,129.5,2.15,35.0,869.5,891.36,628.58
2016,6,3,14,30,860.0,128.0,2.2,35.0,839.0,855.8,607.58
2016,6,3,14,45,849.5,125.5,2.3,35.0,802.0,815.15,583.42
2016,6,3,15,0,839.0,123.0,2.4,35.0,765.0,774.86,559.11
2016,6,3,15,15,826.0,120.5,2.4,34.5,723.5,728.86,531.07
2016,6,3,15,30,813.0,118.0,2.4,34.0,682.0,681.81,501.22
2016,6,3,15,45,795.5,115.0,2.4,34.0,636.5,630.58,465.62
2016,6,3,16,0,778.0,112.0,2.4,34.0,591.0,579.22,429.01
2016,6,3,16,15,756.5,108.0,2.35,33.5,542.5,524.81,389.87
2016,6,3,16,30,735.0,104.0,2.3,33.0,494.0,470.56,349.62
2016,6,3,16,45,705.5,99.0,2.3,32.5,443.5,413.3,306.02
2016,6,3,17,0,676.0,94.0,2.3,32.0,393.0,358.21,262.67
2016,6,3,17,15,638.0,88.5,2.05,30.5,342.0,302.21,218.21
2016,6,3,17,30,600.0,83.0,1.8,29.0,291.0,249.82,175.52
2016,6,3,17,45,547.0,75.5,1.6,28.0,242.0,195.94,131.57
2016,6,3,18,0,494.0,68.0,1.4,27.0,193.0,147.8,92.93
2016,6,3,18,15,419.0,58.0,1.3,26.0,147.5,100.64,58.07
2016,6,3,18,30,344.0,48.0,1.2,25.0,102.0,61.97,33.12
2016,6,3,18,45,237.5,35.0,1.1,24.0,66.0,28.29,17.39
2016,6,3,19,0,131.0,22.0,1.0,23.0,30.0,17.12,2.2
2016,6,3,19,15,65.5,11.0,0.95,22.5,15.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.9,18.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.9,19.0,2.0,1.97,0.0
2016,6,4,5,15,0.0,7.5,0.85,19.5,7.5,7.23,0.0
2016,6,4,5,30,0.0,13.0,0.8,20.0,13.0,12.53,4.39
2016,6,4,5,45,0.0,21.5,0.75,20.5,21.5,20.74,11.44
2016,6,4,6,0,0.0,30.0,0.7,21.0,30.0,28.95,18.44
2016,6,4,6,15,0.0,39.5,0.95,21.5,39.5,38.14,26.15
2016,6,4,6,30,0.0,49.0,1.2,22.0,49.0,47.33,33.73
2016,6,4,6,45,0.0,59.0,1.45,22.5,59.0,57.01,41.58
2016,6,4,7,0,0.0,69.0,1.7,23.0,69.0,66.7,49.29
2016,6,4,7,15,162.0,128.5,1.7,23.0,209.0,190.11,147.05
2016,6,4,7,30,324.0,188.0,1.7,23.0,349.0,330.57,255.95
2016,6,4,7,45,203.5,218.5,1.7,23.5,323.5,315.98,244.15
2016,6,4,8,0,83.0,249.0,1.7,24.0,298.0,288.28,221.53
2016,6,4,8,15,363.0,208.5,1.7,24.0,446.5,428.82,331.11
2016,6,4,8,30,643.0,168.0,1.7,24.0,595.0,590.5,452.0
2016,6,4,8,45,463.0,248.5,1.7,24.5,566.5,573.43,434.32
2016,6,4,9,0,283.0,329.0,1.7,25.0,538.0,538.31,404.18
2016,6,4,9,15,161.5,331.0,1.75,25.0,452.0,455.12,342.19
2016,6,4,9,30,40.0,333.0,1.8,25.0,366.0,361.39,270.78
2016,6,4,9,45,33.5,331.0,1.9,25.5,359.0,355.75,266.17
2016,6,4,10,0,27.0,329.0,2.0,26.0,352.0,349.54,260.72
2016,6,4,10,15,26.0,336.0,2.05,26.0,359.5,356.83,265.77
2016,6,4,10,30,25.0,343.0,2.1,26.0,367.0,363.97,270.66
2016,6,4,10,45,80.0,405.0,2.15,26.5,480.0,479.71,354.64
2016,6,4,11,0,135.0,467.0,2.2,27.0,593.0,603.36,440.54
2016,6,4,11,15,273.0,437.0,2.25,27.0,697.0,716.47,521.33
2016,6,4,11,30,411.0,407.0,2.3,27.0,801.0,831.13,600.89
2016,6,4,11,45,311.0,446.0,2.4,27.5,745.5,769.43,555.35
2016,6,4,12,0,211.0,485.0,2.5,28.0,690.0,704.32,508.3
2016,6,4,12,15,173.5,484.5,2.5,28.5,652.5,666.14,480.88
2016,6,4,12,30,136.0,484.0,2.5,29.0,615.0,627.29,452.69
2016,6,4,12,45,96.5,457.5,2.5,30.0,550.5,553.74,400.08
2016,6,4,13,0,57.0,431.0,2.5,31.0,486.0,486.66,351.55
2016,6,4,13,15,224.5,412.5,2.45,31.0,620.0,639.41,462.55
2016,6,4,13,30,392.0,394.0,2.4,31.0,754.0,774.36,556.25
2016,6,4,13,45,406.5,371.5,2.4,31.5,736.5,760.03,545.68
2016,6,4,14,0,421.0,349.0,2.4,32.0,719.0,739.3,532.13
2016,6,4,14,15,626.5,242.5,2.35,32.0,771.5,800.24,578.86
2016,6,4,14,30,832.0,136.0,2.3,32.0,824.0,843.63,608.71
2016,6,4,14,45,826.0,131.5,2.3,32.0,789.5,805.19,584.11
2016,6,4,15,0,820.0,127.0,2.3,32.0,755.0,764.81,558.67
2016,6,4,15,15,807.5,124.0,2.3,31.5,714.5,719.44,530.65
2016,6,4,15,30,795.0,121.0,2.3,31.0,674.0,673.05,500.67
2016,6,4,15,45,780.5,116.5,2.3,31.0,629.5,623.07,465.57
2016,6,4,16,0,766.0,112.0,2.3,31.0,585.0,572.72,429.31
2016,6,4,16,15,744.5,108.0,2.3,30.5,537.5,518.92,390.3
2016,6,4,16,30,723.0,104.0,2.3,30.0,490.0,465.3,350.16
2016,6,4,16,45,696.5,99.0,2.3,29.5,440.5,410.01,307.46
2016,6,4,17,0,670.0,94.0,2.3,29.0,391.0,356.59,264.82
2016,6,4,17,15,633.0,88.0,2.25,28.0,340.5,300.75,219.73
2016,6,4,17,30,596.0,82.0,2.2,27.0,290.0,248.43,176.4
2016,6,4,17,45,545.5,74.5,2.15,26.0,241.5,195.31,132.57
2016,6,4,18,0,495.0,67.0,2.1,25.0,193.0,147.65,93.79
2016,6,4,18,15,422.5,57.5,2.0,23.5,148.0,101.12,58.99
2016,6,4,18,30,350.0,48.0,1.9,22.0,103.0,62.81,33.94
2016,6,4,18,45,246.5,34.5,1.85,21.0,67.0,28.34,17.75
2016,6,4,19,0,143.0,21.0,1.8,20.0,31.0,16.26,2.57
2016,6,4,19,15,71.5,10.5,1.95,19.5,15.5,10.32,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,180.5,23.5,1.7,13.5,42.0,18.21,6.03
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,33.81,18.92
2016,6,5,5,45,389.0,47.0,1.95,15.0,116.0,67.36,36.77
2016,6,5,6,0,477.0,57.0,2.1,16.0,159.0,110.84,66.59
2016,6,5,6,15,536.0,65.0,2.1,16.5,208.0,157.09,103.63
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,209.88,148.31
2016,6,5,6,45,303.5,106.0,2.1,17.5,200.5,190.06,144.24
2016,6,5,7,0,12.0,139.0,2.1,18.0,144.0,137.63,108.42
2016,6,5,7,15,34.5,169.0,2.05,18.5,186.0,176.57,139.43
2016,6,5,7,30,57.0,199.0,2.0,19.0,228.0,218.07,171.96
2016,6,5,7,45,74.5,225.0,2.0,20.0,266.5,255.7,200.61
2016,6,5,8,0,92.0,251.0,2.0,21.0,305.0,295.15,230.12
2016,6,5,8,15,457.5,180.0,2.0,21.5,480.0,457.59,358.07
2016,6,5,8,30,823.0,109.0,2.0,22.0,655.0,647.99,501.04
2016,6,5,8,45,836.5,111.5,2.05,23.0,698.5,696.94,533.39
2016,6,5,9,0,850.0,114.0,2.1,24.0,742.0,743.46,562.49
2016,6,5,9,15,860.5,116.0,2.2,24.5,780.0,787.32,590.68
2016,6,5,9,30,871.0,118.0,2.3,25.0,818.0,829.61,617.47
2016,6,5,9,45,886.0,116.0,2.45,25.5,853.0,869.91,643.04
2016,6,5,10,0,901.0,114.0,2.6,26.0,888.0,908.49,667.25
2016,6,5,10,15,906.5,115.0,2.7,26.5,914.5,939.53,685.93
2016,6,5,10,30,912.0,116.0,2.8,27.0,941.0,967.89,702.84
2016,6,5,10,45,915.0,117.5,2.9,27.5,960.5,991.56,716.68
2016,6,5,11,0,918.0,119.0,3.0,28.0,980.0,1012.18,728.58
2016,6,5,11,15,920.5,120.0,3.05,28.0,992.5,1028.68,738.94
2016,6,5,11,30,923.0,121.0,3.1,28.0,1005.0,1041.94,747.35
2016,6,5,11,45,923.0,121.5,3.15,28.0,1010.0,1048.93,751.89
2016,6,5,12,0,923.0,122.0,3.2,28.0,1015.0,1052.57,754.46
2016,6,5,12,15,923.0,122.0,3.25,28.0,1013.0,1052.37,754.73
2016,6,5,12,30,923.0,122.0,3.3,28.0,1011.0,1048.83,753.0
2016,6,5,12,45,914.5,126.0,3.35,28.5,1000.0,1037.55,744.96
2016,6,5,13,0,906.0,130.0,3.4,29.0,989.0,1023.12,735.07
2016,6,5,13,15,903.0,129.0,3.4,29.0,972.5,1005.98,724.62
2016,6,5,13,30,900.0,128.0,3.4,29.0,956.0,985.76,712.25
2016,6,5,13,45,895.5,126.5,3.4,29.0,932.5,960.67,696.75
2016,6,5,14,0,891.0,125.0,3.4,29.0,909.0,932.78,679.44
2016,6,5,14,15,884.5,123.5,3.4,28.5,879.0,900.47,660.48
2016,6,5,14,30,878.0,122.0,3.4,28.0,849.0,865.76,639.75
2016,6,5,14,45,869.5,119.5,3.4,28.0,813.0,826.22,614.28
2016,6,5,15,0,861.0,117.0,3.4,28.0,777.0,784.78,587.3
2016,6,5,15,15,849.0,114.5,3.35,27.5,736.0,740.65,559.06
2016,6,5,15,30,837.0,112.0,3.3,27.0,695.0,693.44,527.98
2016,6,5,15,45,822.0,108.5,3.3,27.0,650.0,642.34,491.01
2016,6,5,16,0,807.0,105.0,3.3,27.0,605.0,590.83,452.83
2016,6,5,16,15,787.0,101.5,3.25,26.5,556.0,536.42,412.14
2016,6,5,16,30,767.0,98.0,3.2,26.0,507.0,482.61,370.62
2016,6,5,16,45,741.0,93.0,3.15,25.5,456.5,425.47,325.31
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,369.14,279.26
2016,6,5,17,15,679.0,83.0,2.95,24.0,354.5,312.23,232.05
2016,6,5,17,30,643.0,78.0,2.8,23.0,303.0,258.65,186.51
2016,6,5,17,45,594.0,71.0,2.7,22.5,253.0,203.75,139.78
2016,6,5,18,0,545.0,64.0,2.6,22.0,203.0,154.1,98.24
2016,6,5,18,15,471.5,55.0,2.5,21.0,156.5,105.08,60.78
2016,6,5,18,30,398.0,46.0,2.4,20.0,110.0,64.36,33.8
2016,6,5,18,45,288.5,34.0,2.3,19.0,72.0,28.78,18.34
2016,6,5,19,0,179.0,22.0,2.2,18.0,34.0,17.07,3.65
2016,6,5,19,15,89.5,11.0,2.3,17.5,17.0,10.81,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,14.0,12.0,9.83,0.0
2016,6,6,5,15,185.0,23.0,2.95,14.5,42.0,17.79,5.82
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,32.86,18.02
2016,6,6,5,45,391.0,45.5,3.05,15.5,114.5,66.01,35.51
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,108.72,64.92
2016,6,6,6,15,532.5,62.5,3.05,16.5,204.5,153.95,101.33
2016,6,6,6,30,589.0,70.0,3.0,17.0,252.0,205.43,145.19
2016,6,6,6,45,405.0,114.0,3.0,17.5,249.5,227.07,171.98
2016,6,6,7,0,221.0,158.0,3.0,18.0,247.0,228.46,178.89
2016,6,6,7,15,470.5,125.0,2.95,18.5,348.0,310.77,243.57
2016,6,6,7,30,720.0,92.0,2.9,19.0,449.0,419.36,329.78
2016,6,6,7,45,742.0,96.0,2.9,19.5,497.0,472.41,372.65
2016,6,6,8,0,764.0,100.0,2.9,20.0,545.0,526.54,415.21
2016,6,6,8,15,781.0,103.0,2.95,20.5,590.5,577.45,454.21
2016,6,6,8,30,798.0,106.0,3.0,21.0,636.0,628.41,492.12
2016,6,6,8,45,812.0,108.0,3.05,22.0,678.0,676.07,525.6
2016,6,6,9,0,826.0,110.0,3.1,23.0,720.0,721.5,554.85
2016,6,6,9,15,836.5,112.5,3.1,23.5,757.5,764.91,582.95
2016,6,6,9,30,847.0,115.0,3.1,24.0,795.0,806.82,609.6
2016,6,6,9,45,854.5,116.5,3.15,24.5,827.0,843.49,632.56
2016,6,6,10,0,862.0,118.0,3.2,25.0,859.0,878.06,653.89
2016,6,6,10,15,868.0,119.5,3.25,25.0,885.0,908.99,673.93
2016,6,6,10,30,874.0,121.0,3.3,25.0,911.0,937.39,692.25
2016,6,6,10,45,878.5,122.0,3.35,25.5,930.5,961.2,706.14
2016,6,6,11,0,883.0,123.0,3.4,26.0,950.0,982.15,718.15
2016,6,6,11,15,885.5,123.5,3.4,26.0,962.5,997.66,727.71
2016,6,6,11,30,888.0,124.0,3.4,26.0,975.0,1010.08,735.35
2016,6,6,11,45,889.0,124.0,3.45,26.5,980.5,1017.35,738.68
2016,6,6,12,0,890.0,124.0,3.5,27.0,986.0,1021.42,740.05
2016,6,6,12,15,889.5,124.0,3.5,27.0,984.0,1020.77,739.6
2016,6,6,12,30,889.0,124.0,3.5,27.0,982.0,1016.9,737.21
2016,6,6,12,45,880.0,128.5,3.55,27.0,970.5,1005.91,730.69
2016,6,6,13,0,871.0,133.0,3.6,27.0,959.0,991.92,722.33
2016,6,6,13,15,867.5,132.0,3.6,27.0,943.0,974.86,711.7
2016,6,6,13,30,864.0,131.0,3.6,27.0,927.0,954.87,699.21
2016,6,6,13,45,858.5,130.0,3.65,27.0,903.5,930.18,683.94
2016,6,6,14,0,853.0,129.0,3.7,27.0,880.0,902.86,666.9
2016,6,6,14,15,846.0,127.5,3.7,26.5,851.0,871.23,647.89
2016,6,6,14,30,839.0,126.0,3.7,26.0,822.0,837.35,627.18
2016,6,6,14,45,829.0,124.0,3.75,26.0,787.0,798.47,601.82
2016,6,6,15,0,819.0,122.0,3.8,26.0,752.0,759.93,576.47
2016,6,6,15,15,807.0,119.5,3.8,25.5,712.0,715.58,547.59
2016,6,6,15,30,795.0,117.0,3.8,25.0,672.0,670.16,516.91
2016,6,6,15,45,779.0,114.0,3.8,24.5,628.0,620.81,481.44
2016,6,6,16,0,763.0,111.0,3.8,24.0,584.0,571.22,444.8
2016,6,6,16,15,742.5,107.0,3.75,23.5,537.0,518.17,404.37
2016,6,6,16,30,722.0,103.0,3.7,23.0,490.0,465.19,362.8
2016,6,6,16,45,696.0,98.5,3.65,22.5,441.0,410.7,318.83
2016,6,6,17,0,670.0,94.0,3.6,22.0,392.0,358.02,275.01
2016,6,6,17,15,633.5,88.0,3.55,21.0,342.0,302.35,228.37
2016,6,6,17,30,597.0,82.0,3.5,20.0,292.0,250.11,183.56
2016,6,6,17,45,549.5,74.5,3.45,19.5,244.0,197.57,138.3
2016,6,6,18,0,502.0,67.0,3.4,19.0,196.0,150.13,98.13
2016,6,6,18,15,429.5,58.0,3.3,18.0,151.0,103.55,62.09
2016,6,6,18,30,357.0,49.0,3.2,17.0,106.0,65.16,36.17
2016,6,6,18,45,255.0,36.0,3.1,16.5,69.5,30.46,17.19
2016,6,6,19,0,153.0,23.0,3.0,16.0,33.0,17.85,4.71
2016,6,6,19,15,76.5,11.5,3.0,15.5,16.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,6,7,5,15,160.5,24.0,2.35,14.0,41.5,18.6,6.47
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,33.82,19.24
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.5,66.43,37.01
2016,6,7,6,0,454.0,58.0,2.5,15.0,156.0,108.74,66.13
2016,6,7,6,15,513.0,66.0,2.45,15.5,203.5,153.65,102.19
2016,6,7,6,30,572.0,74.0,2.4,16.0,251.0,205.1,145.85
2016,6,7,6,45,286.0,100.5,2.4,16.5,189.0,179.53,136.74
2016,6,7,7,0,0.0,127.0,2.4,17.0,127.0,122.1,96.34
2016,6,7,7,15,6.5,148.5,2.4,17.5,152.0,145.55,115.08
2016,6,7,7,30,13.0,170.0,2.4,18.0,177.0,169.78,134.09
2016,6,7,7,45,27.5,201.0,2.4,19.0,217.0,208.78,164.38
2016,6,7,8,0,42.0,232.0,2.4,20.0,257.0,248.89,194.93
2016,6,7,8,15,80.5,266.0,2.4,20.5,318.5,307.94,240.34
2016,6,7,8,30,119.0,300.0,2.4,21.0,380.0,373.1,289.47
2016,6,7,8,45,474.0,207.5,2.4,22.0,553.5,539.81,419.56
2016,6,7,9,0,829.0,115.0,2.4,23.0,727.0,729.96,558.39
2016,6,7,9,15,839.5,117.5,2.45,23.5,765.0,771.9,584.14
2016,6,7,9,30,850.0,120.0,2.5,24.0,803.0,813.94,610.79
2016,6,7,9,45,865.0,118.0,2.6,24.5,837.5,853.55,635.8
2016,6,7,10,0,880.0,116.0,2.7,25.0,872.0,891.5,659.47
2016,6,7,10,15,885.5,117.5,2.8,25.0,898.5,922.5,679.67
2016,6,7,10,30,891.0,119.0,2.9,25.0,925.0,950.89,698.18
2016,6,7,10,45,892.5,121.5,3.0,25.5,944.0,973.75,711.7
2016,6,7,11,0,894.0,124.0,3.1,26.0,963.0,993.58,723.27
2016,6,7,11,15,897.0,125.0,3.2,26.0,976.0,1010.28,734.3
2016,6,7,11,30,900.0,126.0,3.3,26.0,989.0,1023.85,743.42
2016,6,7,11,45,901.5,126.0,3.4,26.0,994.5,1031.74,748.97
2016,6,7,12,0,903.0,126.0,3.5,26.0,1000.0,1036.39,752.57
2016,6,7,12,15,903.0,126.0,3.55,26.0,998.5,1036.28,752.84
2016,6,7,12,30,903.0,126.0,3.6,26.0,997.0,1032.91,751.13
2016,6,7,12,45,903.5,124.5,3.65,26.0,988.5,1025.27,746.78
2016,6,7,13,0,904.0,123.0,3.7,26.0,980.0,1014.36,740.41
2016,6,7,13,15,901.0,122.0,3.75,26.0,964.0,997.35,730.12
2016,6,7,13,30,898.0,121.0,3.8,26.0,948.0,977.27,717.88
2016,6,7,13,45,891.5,121.0,3.85,26.0,924.5,951.98,702.2
2016,6,7,14,0,885.0,121.0,3.9,26.0,901.0,923.99,684.69
2016,6,7,14,15,878.5,119.5,3.9,25.5,871.5,891.95,665.42
2016,6,7,14,30,872.0,118.0,3.9,25.0,842.0,857.54,644.35
2016,6,7,14,45,859.5,118.0,3.95,24.5,805.5,817.57,619.42
2016,6,7,15,0,847.0,118.0,4.0,24.0,769.0,776.01,593.01
2016,6,7,15,15,835.0,115.5,3.95,23.5,728.5,732.54,564.45
2016,6,7,15,30,823.0,113.0,3.9,23.0,688.0,686.0,532.97
2016,6,7,15,45,804.5,111.0,3.9,22.5,642.5,634.85,495.95
2016,6,7,16,0,786.0,109.0,3.9,22.0,597.0,583.63,457.83
2016,6,7,16,15,765.5,105.0,3.8,21.5,549.0,529.5,416.21
2016,6,7,16,30,745.0,101.0,3.7,21.0,501.0,476.04,373.89
2016,6,7,16,45,714.5,98.0,3.65,20.5,450.5,419.21,327.79
2016,6,7,17,0,684.0,95.0,3.6,20.0,400.0,365.25,282.67
2016,6,7,17,15,647.0,89.0,3.5,19.5,349.5,308.63,234.46
2016,6,7,17,30,610.0,83.0,3.4,19.0,299.0,255.5,188.29
2016,6,7,17,45,552.5,77.0,3.3,18.5,249.0,201.32,141.83
2016,6,7,18,0,495.0,71.0,3.2,18.0,199.0,153.35,101.48
2016,6,7,18,15,421.0,61.5,3.05,17.5,153.5,106.43,64.94
2016,6,7,18,30,347.0,52.0,2.9,17.0,108.0,67.14,38.02
2016,6,7,18,45,237.5,38.5,2.75,16.5,71.0,32.74,18.97
2016,6,7,19,0,128.0,25.0,2.6,16.0,34.0,19.48,6.17
2016,6,7,19,15,64.0,12.5,2.55,15.5,17.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,79.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,207.0,24.5,2.65,13.5,45.5,19.25,6.99
2016,6,8,5,30,335.0,37.0,2.7,14.0,77.0,34.11,18.9
2016,6,8,5,45,425.0,45.5,2.75,14.5,120.5,68.16,36.28
2016,6,8,6,0,515.0,54.0,2.8,15.0,164.0,112.36,66.52
2016,6,8,6,15,263.0,80.5,2.8,15.0,137.5,121.6,86.1
2016,6,8,6,30,11.0,107.0,2.8,15.0,111.0,104.73,82.66
2016,6,8,6,45,16.0,126.0,2.85,15.5,132.5,125.24,99.5
2016,6,8,7,0,21.0,145.0,2.9,16.0,154.0,146.37,116.56
2016,6,8,7,15,82.0,177.0,2.95,16.5,217.5,203.01,161.87
2016,6,8,7,30,143.0,209.0,3.0,17.0,281.0,267.31,213.08
2016,6,8,7,45,219.0,224.0,3.05,17.5,346.0,328.62,261.59
2016,6,8,8,0,295.0,239.0,3.1,18.0,411.0,399.01,316.65
2016,6,8,8,15,408.0,225.0,3.15,18.0,484.0,471.23,373.8
2016,6,8,8,30,521.0,211.0,3.2,18.0,557.0,551.18,436.19
2016,6,8,8,45,692.0,158.0,3.3,18.5,649.5,642.9,507.09
2016,6,8,9,0,863.0,105.0,3.4,19.0,742.0,742.97,580.49
2016,6,8,9,15,873.0,107.0,3.45,19.0,780.5,786.94,610.4
2016,6,8,9,30,883.0,109.0,3.5,19.0,819.0,829.3,639.26
2016,6,8,9,45,881.5,116.0,3.55,19.5,849.0,865.14,662.08
2016,6,8,10,0,880.0,123.0,3.6,20.0,879.0,898.22,682.81
2016,6,8,10,15,886.0,124.5,3.65,20.0,905.5,929.69,703.63
2016,6,8,10,30,892.0,126.0,3.7,20.0,932.0,958.59,722.65
2016,6,8,10,45,892.5,129.0,3.8,20.5,951.0,981.03,736.21
2016,6,8,11,0,893.0,132.0,3.9,21.0,970.0,1000.42,747.76
2016,6,8,11,15,896.0,133.0,3.95,21.0,983.0,1017.13,758.69
2016,6,8,11,30,899.0,134.0,4.0,21.0,996.0,1030.72,767.64
2016,6,8,11,45,897.0,136.0,4.1,21.5,1000.5,1037.14,770.76
2016,6,8,12,0,895.0,138.0,4.2,22.0,1005.0,1040.29,771.85
2016,6,8,12,15,894.5,138.0,4.25,22.0,1003.0,1039.73,771.77
2016,6,8,12,30,894.0,138.0,4.3,22.0,1001.0,1035.93,769.67
2016,6,8,12,45,742.0,238.0,4.35,22.0,949.5,989.08,738.77
2016,6,8,13,0,590.0,338.0,4.4,22.0,898.0,931.56,696.89
2016,6,8,13,15,707.5,255.0,4.4,21.5,915.0,953.04,717.49
2016,6,8,13,30,825.0,172.0,4.4,21.0,932.0,964.24,726.94
2016,6,8,13,45,515.5,301.5,4.4,21.0,772.5,791.35,602.93
2016,6,8,14,0,206.0,431.0,4.4,21.0,613.0,619.32,471.09
2016,6,8,14,15,247.5,407.0,4.35,20.5,618.5,629.11,481.65
2016,6,8,14,30,289.0,383.0,4.3,20.0,624.0,631.11,485.7
2016,6,8,14,45,538.0,267.5,4.25,20.0,691.0,710.12,550.95
2016,6,8,15,0,787.0,152.0,4.2,20.0,758.0,766.46,596.73
2016,6,8,15,15,697.0,174.5,4.1,19.5,690.0,691.97,542.36
2016,6,8,15,30,607.0,197.0,4.0,19.0,622.0,621.67,489.68
2016,6,8,15,45,598.0,183.0,3.95,19.0,578.5,573.83,453.89
2016,6,8,16,0,589.0,169.0,3.9,19.0,535.0,525.54,416.86
2016,6,8,16,15,623.5,142.0,3.85,18.5,502.0,488.19,388.54
2016,6,8,16,30,658.0,115.0,3.8,18.0,469.0,446.37,355.39
2016,6,8,16,45,610.5,120.0,3.75,17.5,423.0,394.79,312.9
2016,6,8,17,0,563.0,125.0,3.7,17.0,377.0,347.22,272.84
2016,6,8,17,15,527.5,116.0,3.6,16.5,329.0,293.46,227.14
2016,6,8,17,30,492.0,107.0,3.5,16.0,281.0,244.3,184.54
2016,6,8,17,45,457.5,93.5,3.45,16.0,235.5,194.75,141.22
2016,6,8,18,0,423.0,80.0,3.4,16.0,190.0,148.93,101.68
2016,6,8,18,15,358.0,68.0,3.3,15.5,147.0,104.61,66.67
2016,6,8,18,30,293.0,56.0,3.2,15.0,104.0,67.54,40.46
2016,6,8,18,45,207.0,41.0,3.1,15.0,69.0,34.84,20.89
2016,6,8,19,0,121.0,26.0,3.0,15.0,34.0,20.28,7.16
2016,6,8,19,15,60.5,13.0,2.95,14.5,17.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,148.0,26.5,3.2,13.0,42.0,20.67,7.99
2016,6,9,5,30,256.0,42.0,3.3,13.0,72.0,36.82,22.02
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.0,68.91,39.77
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,111.9,69.56
2016,6,9,6,15,221.5,79.0,3.6,14.0,126.5,113.46,81.39
2016,6,9,6,30,0.0,95.0,3.6,14.0,95.0,90.99,71.84
2016,6,9,6,45,1.0,113.0,3.6,14.5,113.5,108.69,86.49
2016,6,9,7,0,2.0,131.0,3.6,15.0,132.0,126.57,100.98
2016,6,9,7,15,18.5,160.0,3.55,15.5,169.5,161.26,128.96
2016,6,9,7,30,35.0,189.0,3.5,16.0,207.0,198.39,158.61
2016,6,9,7,45,31.5,204.0,3.5,16.5,221.0,213.61,170.17
2016,6,9,8,0,28.0,219.0,3.5,17.0,235.0,228.44,181.25
2016,6,9,8,15,38.0,246.5,3.45,17.5,270.5,263.22,208.12
2016,6,9,8,30,48.0,274.0,3.4,18.0,306.0,299.03,235.35
2016,6,9,8,45,206.0,290.5,3.4,18.5,441.0,430.12,338.91
2016,6,9,9,0,364.0,307.0,3.4,19.0,576.0,575.03,449.08
2016,6,9,9,15,379.0,319.5,3.4,19.5,612.5,614.65,476.4
2016,6,9,9,30,394.0,332.0,3.4,20.0,649.0,654.4,503.91
2016,6,9,9,45,639.0,227.0,3.4,20.5,765.0,776.36,596.45
2016,6,9,10,0,884.0,122.0,3.4,21.0,881.0,900.39,681.21
2016,6,9,10,15,890.0,123.0,3.4,21.0,908.0,931.5,700.58
2016,6,9,10,30,896.0,124.0,3.4,21.0,935.0,960.01,718.85
2016,6,9,10,45,904.5,122.5,3.45,21.5,956.0,985.65,734.11
2016,6,9,11,0,913.0,121.0,3.5,22.0,977.0,1008.5,747.48
2016,6,9,11,15,915.5,121.5,3.5,22.0,989.5,1024.55,757.46
2016,6,9,11,30,918.0,122.0,3.5,22.0,1002.0,1037.4,765.46
2016,6,9,11,45,921.5,120.0,3.55,22.5,1008.5,1045.49,769.34
2016,6,9,12,0,925.0,118.0,3.6,23.0,1015.0,1050.29,771.19
2016,6,9,12,15,924.5,118.0,3.65,23.0,1012.5,1049.76,771.18
2016,6,9,12,30,924.0,118.0,3.7,23.0,1010.0,1045.9,769.14
2016,6,9,12,45,924.0,116.0,3.8,23.0,1001.0,1037.19,764.39
2016,6,9,13,0,924.0,114.0,3.9,23.0,992.0,1025.16,757.54
2016,6,9,13,15,920.5,113.5,3.95,22.5,975.5,1007.97,748.46
2016,6,9,13,30,917.0,113.0,4.0,22.0,959.0,987.67,737.3
2016,6,9,13,45,912.5,111.5,4.1,22.0,935.0,962.41,721.66
2016,6,9,14,0,908.0,110.0,4.2,22.0,911.0,934.3,704.01
2016,6,9,14,15,901.5,108.5,4.2,21.5,881.0,901.72,684.01
2016,6,9,14,30,895.0,107.0,4.2,21.0,851.0,866.7,662.13
2016,6,9,14,45,885.0,105.5,4.25,21.0,815.0,826.58,635.4
2016,6,9,15,0,875.0,104.0,4.3,21.0,779.0,784.62,607.12
2016,6,9,15,15,863.5,102.0,4.3,20.5,738.5,739.45,577.12
2016,6,9,15,30,852.0,100.0,4.3,20.0,698.0,693.01,545.73
2016,6,9,15,45,834.5,98.5,4.3,20.0,652.0,642.16,507.77
2016,6,9,16,0,817.0,97.0,4.3,20.0,606.0,591.47,468.62
2016,6,9,16,15,797.5,94.0,4.2,19.5,558.0,537.5,426.61
2016,6,9,16,30,778.0,91.0,4.1,19.0,510.0,484.03,383.76
2016,6,9,16,45,751.5,87.5,4.1,18.5,459.5,427.69,337.52
2016,6,9,17,0,725.0,84.0,4.1,18.0,409.0,373.11,291.3
2016,6,9,17,15,690.5,79.0,4.0,17.5,358.5,315.24,241.33
2016,6,9,17,30,656.0,74.0,3.9,17.0,308.0,261.47,193.81
2016,6,9,17,45,604.5,68.5,3.85,16.5,258.0,206.61,145.79
2016,6,9,18,0,553.0,63.0,3.8,16.0,208.0,157.23,103.28
2016,6,9,18,15,482.5,55.0,3.65,15.5,161.5,108.81,64.8
2016,6,9,18,30,412.0,47.0,3.5,15.0,115.0,68.32,36.84
2016,6,9,18,45,302.0,36.0,3.4,14.5,77.0,32.41,17.93
2016,6,9,19,0,192.0,25.0,3.3,14.0,39.0,19.43,7.06
2016,6,9,19,15,96.0,12.5,3.25,13.5,19.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,100.0,11.0,2.8,13.0,14.0,10.81,0.0
2016,6,10,5,15,230.5,22.5,3.05,13.5,45.5,17.29,5.77
2016,6,10,5,30,361.0,34.0,3.3,14.0,77.0,31.36,16.52
2016,6,10,5,45,445.0,42.5,3.55,14.5,120.5,66.4,34.17
2016,6,10,6,0,529.0,51.0,3.8,15.0,164.0,110.88,64.72
2016,6,10,6,15,583.5,57.0,3.85,15.5,212.5,157.12,102.27
2016,6,10,6,30,638.0,63.0,3.9,16.0,261.0,209.34,147.37
2016,6,10,6,45,676.0,68.0,4.0,16.5,311.5,262.76,195.02
2016,6,10,7,0,714.0,73.0,4.1,17.0,362.0,318.65,244.51
2016,6,10,7,15,741.5,76.5,4.1,17.5,412.0,372.4,291.57
2016,6,10,7,30,769.0,80.0,4.1,18.0,462.0,428.26,339.06
2016,6,10,7,45,787.5,84.0,4.15,18.5,510.5,481.94,383.55
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,536.29,427.16
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,588.53,467.78
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,640.04,506.66
2016,6,10,8,45,848.5,97.5,4.2,20.5,693.0,688.19,541.39
2016,6,10,9,0,859.0,101.0,4.2,21.0,735.0,735.24,573.19
2016,6,10,9,15,869.0,103.0,4.2,21.0,773.0,779.06,603.31
2016,6,10,9,30,879.0,105.0,4.2,21.0,811.0,821.28,632.0
2016,6,10,9,45,888.0,105.5,4.2,21.5,844.0,859.34,656.24
2016,6,10,10,0,897.0,106.0,4.2,22.0,877.0,895.3,678.76
2016,6,10,10,15,903.0,107.0,4.2,22.0,903.5,926.78,699.33
2016,6,10,10,30,909.0,108.0,4.2,22.0,930.0,955.64,718.05
2016,6,10,10,45,913.0,109.0,4.25,22.5,950.0,979.83,732.45
2016,6,10,11,0,917.0,110.0,4.3,23.0,970.0,1001.04,744.84
2016,6,10,11,15,920.0,110.5,4.3,23.0,983.5,1017.68,755.37
2016,6,10,11,30,923.0,111.0,4.3,23.0,997.0,1031.12,763.87
2016,6,10,11,45,924.5,111.5,4.35,23.0,1003.0,1039.81,769.62
2016,6,10,12,0,926.0,112.0,4.4,23.0,1009.0,1045.18,773.31
2016,6,10,12,15,926.5,112.0,4.4,23.0,1008.0,1045.7,773.62
2016,6,10,12,30,927.0,112.0,4.4,23.0,1007.0,1042.87,771.85
2016,6,10,12,45,909.5,123.0,4.45,23.0,994.0,1029.93,763.78
2016,6,10,13,0,892.0,134.0,4.5,23.0,981.0,1013.97,753.84
2016,6,10,13,15,889.5,133.0,4.5,23.0,965.5,997.77,743.54
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,978.53,731.25
2016,6,10,13,45,883.5,130.0,4.55,23.0,928.0,954.4,716.1
2016,6,10,14,0,880.0,128.0,4.6,23.0,906.0,927.46,699.01
2016,6,10,14,15,873.5,126.5,4.6,22.5,876.5,895.71,679.52
2016,6,10,14,30,867.0,125.0,4.6,22.0,847.0,861.59,658.21
2016,6,10,14,45,858.0,123.0,4.6,22.0,812.0,822.75,632.09
2016,6,10,15,0,849.0,121.0,4.6,22.0,777.0,782.07,604.46
2016,6,10,15,15,837.0,118.5,4.55,21.5,736.5,738.7,575.51
2016,6,10,15,30,825.0,116.0,4.5,21.0,696.0,692.17,543.56
2016,6,10,15,45,809.0,113.0,4.45,21.0,651.0,641.63,505.4
2016,6,10,16,0,793.0,110.0,4.4,21.0,606.0,590.77,466.18
2016,6,10,16,15,772.5,106.5,4.3,20.5,557.5,536.87,424.39
2016,6,10,16,30,752.0,103.0,4.2,20.0,509.0,483.62,381.96
2016,6,10,16,45,723.0,99.0,4.15,19.5,458.5,426.11,335.11
2016,6,10,17,0,694.0,95.0,4.1,19.0,408.0,371.32,289.1
2016,6,10,17,15,657.5,89.5,3.95,18.5,357.0,314.8,240.63
2016,6,10,17,30,621.0,84.0,3.8,18.0,306.0,261.68,194.16
2016,6,10,17,45,568.0,77.5,3.65,17.5,256.0,207.34,147.11
2016,6,10,18,0,515.0,71.0,3.5,17.0,206.0,158.69,105.67
2016,6,10,18,15,442.0,61.5,3.3,16.5,160.0,110.56,67.72
2016,6,10,18,30,369.0,52.0,3.1,16.0,114.0,70.68,40.05
2016,6,10,18,45,261.0,39.5,2.9,15.5,76.0,34.96,20.11
2016,6,10,19,0,153.0,27.0,2.7,15.0,38.0,21.06,8.43
2016,6,10,19,15,76.5,13.5,2.7,14.5,19.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,36.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,146.5,26.5,0.75,12.5,42.5,20.66,8.09
2016,6,11,5,30,257.0,42.0,0.8,13.0,73.0,36.62,22.02
2016,6,11,5,45,352.5,52.5,0.9,13.5,116.0,68.83,39.67
2016,6,11,6,0,448.0,63.0,1.0,14.0,159.0,112.14,69.4
2016,6,11,6,15,509.0,71.5,1.05,14.5,207.5,157.4,105.45
2016,6,11,6,30,570.0,80.0,1.1,15.0,256.0,209.44,149.19
2016,6,11,6,45,618.5,85.0,1.15,16.0,308.0,261.08,193.48
2016,6,11,7,0,667.0,90.0,1.2,17.0,360.0,317.67,241.38
2016,6,11,7,15,698.5,95.0,1.35,18.0,411.0,372.19,287.15
2016,6,11,7,30,730.0,100.0,1.5,19.0,462.0,429.31,333.62
2016,6,11,7,45,755.0,103.5,1.65,20.0,512.0,484.67,377.34
2016,6,11,8,0,780.0,107.0,1.8,21.0,562.0,540.56,420.04
2016,6,11,8,15,798.0,110.5,1.8,21.5,609.0,593.33,459.21
2016,6,11,8,30,816.0,114.0,1.8,22.0,656.0,646.24,497.21
2016,6,11,8,45,830.0,117.0,1.85,23.0,699.5,695.73,530.93
2016,6,11,9,0,844.0,120.0,1.9,24.0,743.0,744.48,561.77
2016,6,11,9,15,854.5,122.0,1.85,24.5,781.5,786.49,587.37
2016,6,11,9,30,865.0,124.0,1.8,25.0,820.0,828.63,612.58
2016,6,11,9,45,870.0,128.0,1.8,26.0,852.0,866.38,633.66
2016,6,11,10,0,875.0,132.0,1.8,27.0,884.0,901.84,652.89
2016,6,11,10,15,880.5,133.5,1.75,27.5,910.5,932.79,669.67
2016,6,11,10,30,886.0,135.0,1.7,28.0,937.0,961.17,684.61
2016,6,11,10,45,888.5,137.0,1.65,28.5,956.0,984.47,696.22
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,1004.8,705.92
