Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,1020.6,715.68
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,1033.28,723.66
2016,6,11,11,45,895.5,141.0,1.8,29.5,1005.0,1040.29,727.53
2016,6,11,12,0,895.0,142.0,1.9,30.0,1010.0,1044.07,729.54
2016,6,11,12,15,894.0,142.0,2.05,30.0,1008.0,1043.13,730.84
2016,6,11,12,30,893.0,142.0,2.2,30.0,1006.0,1038.98,730.2
2016,6,11,12,45,898.0,136.5,2.35,30.0,998.0,1032.1,727.88
2016,6,11,13,0,903.0,131.0,2.5,30.0,990.0,1021.89,723.46
2016,6,11,13,15,899.0,130.5,2.55,29.5,973.5,1004.64,715.07
2016,6,11,13,30,895.0,130.0,2.6,29.0,957.0,984.35,704.79
2016,6,11,13,45,885.0,131.5,2.7,29.0,932.0,957.57,689.34
2016,6,11,14,0,875.0,133.0,2.8,29.0,907.0,928.26,672.15
2016,6,11,14,15,683.5,219.5,2.8,28.5,812.0,828.84,608.83
2016,6,11,14,30,492.0,306.0,2.8,28.0,717.0,729.94,538.98
2016,6,11,14,45,563.0,263.0,2.85,28.0,713.5,726.72,540.24
2016,6,11,15,0,634.0,220.0,2.9,28.0,710.0,718.39,537.01
2016,6,11,15,15,630.5,205.0,2.95,27.5,670.5,674.79,508.31
2016,6,11,15,30,627.0,190.0,3.0,27.0,631.0,629.88,478.15
2016,6,11,15,45,676.0,156.5,3.15,27.0,603.5,599.53,457.91
2016,6,11,16,0,725.0,123.0,3.3,27.0,576.0,563.2,432.27
2016,6,11,16,15,664.5,128.0,3.35,26.5,518.0,498.64,383.94
2016,6,11,16,30,604.0,133.0,3.4,26.0,460.0,438.69,338.02
2016,6,11,16,45,557.5,135.0,3.5,25.5,414.0,387.21,297.57
2016,6,11,17,0,511.0,137.0,3.6,25.0,368.0,338.48,258.39
2016,6,11,17,15,555.5,112.5,3.6,24.0,335.5,302.51,227.54
2016,6,11,17,30,600.0,88.0,3.6,23.0,303.0,260.07,189.74
2016,6,11,17,45,551.5,80.0,3.6,22.0,254.0,206.46,144.48
2016,6,11,18,0,503.0,72.0,3.6,21.0,205.0,158.05,104.06
2016,6,11,18,15,433.5,62.5,3.5,20.0,159.5,110.96,67.47
2016,6,11,18,30,364.0,53.0,3.4,19.0,114.0,71.01,39.91
2016,6,11,18,45,265.5,39.5,3.3,18.5,76.5,35.38,19.94
2016,6,11,19,0,167.0,26.0,3.2,18.0,39.0,20.2,8.0
2016,6,11,19,15,83.5,13.0,3.1,17.5,19.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,134.0,27.0,3.65,13.5,41.5,21.08,8.25
2016,6,12,5,30,238.0,43.0,3.8,14.0,71.0,37.1,22.48
2016,6,12,5,45,337.0,53.5,3.95,14.5,114.0,68.49,39.79
2016,6,12,6,0,436.0,64.0,4.1,15.0,157.0,111.41,69.21
2016,6,12,6,15,496.5,72.5,4.05,15.5,205.0,155.87,104.8
2016,6,12,6,30,557.0,81.0,4.0,16.0,253.0,207.06,148.21
2016,6,12,6,45,610.0,85.0,4.0,16.5,305.0,258.29,192.95
2016,6,12,7,0,663.0,89.0,4.0,17.0,357.0,314.96,242.19
2016,6,12,7,15,694.5,94.0,3.9,17.5,408.0,369.23,289.12
2016,6,12,7,30,726.0,99.0,3.8,18.0,459.0,426.11,336.88
2016,6,12,7,45,754.0,101.0,3.7,19.0,509.5,481.26,381.23
2016,6,12,8,0,782.0,103.0,3.6,20.0,560.0,537.24,424.63
2016,6,12,8,15,800.0,106.5,3.5,20.5,606.5,590.08,464.92
2016,6,12,8,30,818.0,110.0,3.4,21.0,653.0,643.06,504.0
2016,6,12,8,45,833.5,112.0,3.3,21.5,696.5,692.66,539.4
2016,6,12,9,0,849.0,114.0,3.2,22.0,740.0,740.1,570.62
2016,6,12,9,15,859.5,116.0,3.2,22.5,778.5,783.96,599.0
2016,6,12,9,30,870.0,118.0,3.2,23.0,817.0,826.29,625.89
2016,6,12,9,45,885.0,115.5,3.2,23.5,851.5,866.14,650.7
2016,6,12,10,0,900.0,113.0,3.2,24.0,886.0,904.29,674.03
2016,6,12,10,15,905.5,114.5,3.25,24.5,913.0,935.97,693.11
2016,6,12,10,30,911.0,116.0,3.3,25.0,940.0,964.99,710.34
2016,6,12,10,45,916.0,116.0,3.35,25.5,960.0,989.23,724.36
2016,6,12,11,0,921.0,116.0,3.4,26.0,980.0,1010.52,736.45
2016,6,12,11,15,923.0,116.5,3.5,26.0,993.0,1026.31,746.84
2016,6,12,11,30,925.0,117.0,3.6,26.0,1006.0,1038.87,755.26
2016,6,12,11,45,926.0,117.5,3.7,26.5,1011.0,1047.15,759.53
2016,6,12,12,0,927.0,118.0,3.8,27.0,1016.0,1052.11,761.77
2016,6,12,12,15,926.0,117.5,3.85,27.0,1014.0,1050.72,761.18
2016,6,12,12,30,925.0,117.0,3.9,27.0,1012.0,1045.99,758.58
2016,6,12,12,45,915.0,122.0,4.0,27.0,1000.0,1034.54,752.07
2016,6,12,13,0,905.0,127.0,4.1,27.0,988.0,1019.99,743.62
2016,6,12,13,15,901.5,126.5,4.1,27.0,971.5,1003.23,733.18
2016,6,12,13,30,898.0,126.0,4.1,27.0,955.0,983.42,720.79
2016,6,12,13,45,893.0,124.5,4.15,27.0,931.5,958.26,705.17
2016,6,12,14,0,888.0,123.0,4.2,27.0,908.0,930.33,687.69
2016,6,12,14,15,880.5,121.5,4.2,26.5,878.0,897.58,667.95
2016,6,12,14,30,873.0,120.0,4.2,26.0,848.0,862.49,646.45
2016,6,12,14,45,864.0,117.5,4.2,26.0,812.5,823.04,620.47
2016,6,12,15,0,855.0,115.0,4.2,26.0,777.0,781.74,593.0
2016,6,12,15,15,843.0,112.5,4.15,25.5,736.0,736.58,563.46
2016,6,12,15,30,831.0,110.0,4.1,25.0,695.0,691.41,533.48
2016,6,12,15,45,815.5,107.5,4.05,25.0,650.0,641.52,496.61
2016,6,12,16,0,800.0,105.0,4.0,25.0,605.0,591.24,458.6
2016,6,12,16,15,779.5,101.0,3.95,24.5,557.0,536.56,417.22
2016,6,12,16,30,759.0,97.0,3.9,24.0,509.0,482.52,375.06
2016,6,12,16,45,733.0,93.0,3.85,23.5,459.0,426.87,330.4
2016,6,12,17,0,707.0,89.0,3.8,23.0,409.0,371.99,285.04
2016,6,12,17,15,671.5,84.0,3.65,22.5,358.5,315.63,237.4
2016,6,12,17,30,636.0,79.0,3.5,22.0,308.0,262.53,191.58
2016,6,12,17,45,585.5,73.0,3.4,21.5,258.0,208.39,145.22
2016,6,12,18,0,535.0,67.0,3.3,21.0,208.0,159.63,104.07
2016,6,12,18,15,465.5,58.0,3.1,20.0,162.0,111.17,66.26
2016,6,12,18,30,396.0,49.0,2.9,19.0,116.0,70.53,38.29
2016,6,12,18,45,290.5,37.5,2.7,18.0,78.0,34.74,19.0
2016,6,12,19,0,185.0,26.0,2.5,17.0,40.0,20.17,8.3
2016,6,12,19,15,92.5,13.0,2.55,16.5,20.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,166.0,25.0,3.0,13.0,42.0,19.42,7.15
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,34.08,19.85
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.5,66.37,37.12
2016,6,13,6,0,460.0,58.0,3.1,14.0,157.0,108.33,65.84
2016,6,13,6,15,518.0,66.0,3.05,14.5,204.5,153.17,101.95
2016,6,13,6,30,576.0,74.0,3.0,15.0,252.0,204.44,145.7
2016,6,13,6,45,624.5,78.0,3.0,15.5,303.0,255.34,190.48
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,311.18,239.25
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.5,365.03,285.96
2016,6,13,7,30,734.0,91.0,3.0,17.0,455.0,422.19,334.05
2016,6,13,7,45,762.0,93.0,3.05,18.0,505.5,476.86,378.26
2016,6,13,8,0,790.0,95.0,3.1,19.0,556.0,533.18,422.25
2016,6,13,8,15,808.0,98.0,3.2,19.5,602.5,585.87,463.0
2016,6,13,8,30,826.0,101.0,3.3,20.0,649.0,638.67,502.7
2016,6,13,8,45,842.5,102.0,3.4,20.5,693.0,687.26,538.12
2016,6,13,9,0,859.0,103.0,3.5,21.0,737.0,735.97,571.18
2016,6,13,9,15,869.5,105.0,3.6,21.0,775.5,780.22,601.73
2016,6,13,9,30,880.0,107.0,3.7,21.0,814.0,822.92,630.96
2016,6,13,9,45,893.5,105.5,3.8,21.5,849.0,862.84,656.79
2016,6,13,10,0,907.0,104.0,3.9,22.0,884.0,900.95,681.13
2016,6,13,10,15,913.5,105.5,4.0,22.0,911.5,933.75,703.0
2016,6,13,10,30,920.0,107.0,4.1,22.0,939.0,963.93,723.08
2016,6,13,10,45,925.0,107.5,4.25,22.0,960.0,988.9,739.94
2016,6,13,11,0,930.0,108.0,4.4,22.0,981.0,1010.9,754.88
2016,6,13,11,15,933.5,108.5,4.55,21.5,995.0,1028.33,768.63
2016,6,13,11,30,937.0,109.0,4.7,21.0,1009.0,1042.54,780.64
2016,6,13,11,45,938.0,110.5,4.85,21.0,1015.5,1051.97,788.02
2016,6,13,12,0,939.0,112.0,5.0,21.0,1022.0,1058.04,793.26
2016,6,13,12,15,938.5,112.0,5.05,21.0,1020.5,1057.7,793.42
2016,6,13,12,30,938.0,112.0,5.1,21.0,1019.0,1053.98,791.45
2016,6,13,12,45,930.0,116.0,5.15,21.0,1008.5,1043.48,784.99
2016,6,13,13,0,922.0,120.0,5.2,21.0,998.0,1029.78,776.48
2016,6,13,13,15,918.5,119.5,5.15,20.5,981.0,1012.83,766.55
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,992.77,754.53
2016,6,13,13,45,911.0,117.0,5.05,20.0,941.0,967.72,737.62
2016,6,13,14,0,907.0,115.0,5.0,20.0,918.0,939.8,718.75
2016,6,13,14,15,900.0,114.0,4.95,19.5,888.0,907.51,698.2
2016,6,13,14,30,893.0,113.0,4.9,19.0,858.0,872.8,675.8
2016,6,13,14,45,881.5,112.0,4.9,19.0,821.5,832.19,648.0
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,789.86,618.75
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,744.66,588.01
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,698.24,555.95
2016,6,13,15,45,826.0,106.0,4.8,18.0,656.5,647.43,517.33
2016,6,13,16,0,806.0,105.0,4.8,18.0,610.0,595.49,476.74
2016,6,13,16,15,786.0,101.5,4.7,17.5,562.0,541.32,434.08
2016,6,13,16,30,766.0,98.0,4.6,17.0,514.0,487.72,390.66
2016,6,13,16,45,745.5,92.0,4.6,17.0,464.5,432.23,344.06
2016,6,13,17,0,725.0,86.0,4.6,17.0,415.0,377.9,297.14
2016,6,13,17,15,690.5,81.0,4.55,16.5,364.0,319.98,246.88
2016,6,13,17,30,656.0,76.0,4.5,16.0,313.0,266.15,199.07
2016,6,13,17,45,611.5,69.5,4.45,15.5,263.5,211.85,150.97
2016,6,13,18,0,567.0,63.0,4.4,15.0,214.0,162.25,107.62
2016,6,13,18,15,498.5,55.5,4.25,14.5,167.5,113.51,68.31
2016,6,13,18,30,430.0,48.0,4.1,14.0,121.0,72.47,39.4
2016,6,13,18,45,315.5,37.5,3.95,14.0,81.5,35.51,19.47
2016,6,13,19,0,201.0,27.0,3.8,14.0,42.0,20.98,9.25
2016,6,13,19,15,100.5,13.5,3.8,13.5,21.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,42.0,11.0,3.5,12.0,13.0,10.81,0.0
2016,6,14,5,15,155.5,25.5,3.55,12.5,42.5,19.84,7.39
2016,6,14,5,30,269.0,40.0,3.6,13.0,72.0,34.65,20.47
2016,6,14,5,45,370.5,49.0,3.65,13.5,115.5,66.77,37.44
2016,6,14,6,0,472.0,58.0,3.7,14.0,159.0,109.52,66.34
2016,6,14,6,15,530.5,65.0,3.7,14.5,207.0,154.11,102.25
2016,6,14,6,30,589.0,72.0,3.7,15.0,255.0,205.18,145.98
2016,6,14,6,45,641.0,75.5,3.75,15.5,306.5,257.29,191.89
2016,6,14,7,0,693.0,79.0,3.8,16.0,358.0,314.68,242.19
2016,6,14,7,15,722.0,83.0,3.85,16.0,408.5,369.43,290.58
2016,6,14,7,30,751.0,87.0,3.9,16.0,459.0,425.4,338.94
2016,6,14,7,45,776.0,89.5,3.95,16.5,508.5,479.9,384.31
2016,6,14,8,0,801.0,92.0,4.0,17.0,558.0,535.74,429.38
2016,6,14,8,15,817.5,94.5,4.0,17.5,604.5,587.54,469.92
2016,6,14,8,30,834.0,97.0,4.0,18.0,651.0,638.67,508.76
2016,6,14,8,45,847.0,99.5,4.05,18.5,694.0,687.39,544.52
2016,6,14,9,0,860.0,102.0,4.1,19.0,737.0,735.25,577.28
2016,6,14,9,15,870.0,104.0,4.1,19.0,775.0,779.16,607.66
2016,6,14,9,30,880.0,106.0,4.1,19.0,813.0,821.5,636.6
2016,6,14,9,45,889.0,106.5,4.15,19.5,846.0,859.67,661.31
2016,6,14,10,0,898.0,107.0,4.2,20.0,879.0,895.76,684.33
2016,6,14,10,15,904.0,108.5,4.25,20.0,906.0,927.89,705.75
2016,6,14,10,30,910.0,110.0,4.3,20.0,933.0,957.4,725.35
2016,6,14,10,45,913.5,111.0,4.35,20.5,953.0,981.28,739.66
2016,6,14,11,0,917.0,112.0,4.4,21.0,973.0,1002.16,751.94
2016,6,14,11,15,919.5,112.5,4.45,21.0,986.0,1018.47,762.64
2016,6,14,11,30,922.0,113.0,4.5,21.0,999.0,1031.57,771.46
2016,6,14,11,45,923.0,113.5,4.6,21.0,1004.5,1039.92,777.68
2016,6,14,12,0,924.0,114.0,4.7,21.0,1010.0,1044.96,781.82
2016,6,14,12,15,923.5,114.0,4.75,21.0,1008.5,1044.67,782.04
2016,6,14,12,30,923.0,114.0,4.8,21.0,1007.0,1041.05,780.16
2016,6,14,12,45,920.0,114.0,4.85,21.0,997.5,1031.63,774.48
2016,6,14,13,0,917.0,114.0,4.9,21.0,988.0,1018.97,766.72
2016,6,14,13,15,914.0,113.5,4.95,21.0,971.5,1002.62,756.52
2016,6,14,13,30,911.0,113.0,5.0,21.0,955.0,983.16,744.23
2016,6,14,13,45,905.0,112.5,5.05,21.0,932.0,957.9,727.96
2016,6,14,14,0,899.0,112.0,5.1,21.0,909.0,929.87,709.74
2016,6,14,14,15,892.5,110.5,5.05,20.5,879.0,897.79,689.32
2016,6,14,14,30,886.0,109.0,5.0,20.0,849.0,863.27,667.04
2016,6,14,14,45,878.5,106.5,5.0,19.5,814.0,824.69,641.94
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,784.11,615.08
2016,6,14,15,15,688.0,169.0,4.9,18.5,685.0,682.51,540.66
2016,6,14,15,30,505.0,234.0,4.8,18.0,591.0,588.38,466.95
2016,6,14,15,45,666.0,162.5,4.75,18.0,601.0,600.48,479.39
2016,6,14,16,0,827.0,91.0,4.7,18.0,611.0,594.36,476.31
2016,6,14,16,15,808.5,88.0,4.65,17.5,563.0,540.92,434.07
2016,6,14,16,30,790.0,85.0,4.6,17.0,515.0,487.54,390.83
2016,6,14,16,45,731.5,85.5,4.6,17.0,453.5,420.06,334.72
2016,6,14,17,0,673.0,86.0,4.6,17.0,392.0,356.67,280.91
2016,6,14,17,15,675.5,78.0,4.55,16.5,353.5,312.48,241.27
2016,6,14,17,30,678.0,70.0,4.5,16.0,315.0,267.47,199.72
2016,6,14,17,45,626.5,65.5,4.5,15.5,264.5,212.22,150.88
2016,6,14,18,0,575.0,61.0,4.5,15.0,214.0,162.4,107.49
2016,6,14,18,15,507.5,53.5,4.35,14.5,168.0,113.3,67.75
2016,6,14,18,30,440.0,46.0,4.2,14.0,122.0,71.76,38.34
2016,6,14,18,45,319.5,36.5,4.05,13.5,82.5,34.96,18.82
2016,6,14,19,0,199.0,27.0,3.9,13.0,43.0,20.96,9.5
2016,6,14,19,15,99.5,13.5,3.85,12.5,21.5,13.27,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,165.0,26.0,3.55,12.0,43.5,20.26,7.62
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,34.66,20.54
2016,6,15,5,45,386.5,48.0,3.9,12.5,117.5,66.63,36.97
2016,6,15,6,0,488.0,56.0,4.1,13.0,161.0,109.25,65.69
2016,6,15,6,15,546.0,63.0,4.15,13.5,209.0,154.6,102.42
2016,6,15,6,30,604.0,70.0,4.2,14.0,257.0,206.36,147.05
2016,6,15,6,45,651.0,73.5,4.3,14.5,308.0,257.81,192.95
2016,6,15,7,0,698.0,77.0,4.4,15.0,359.0,313.99,242.83
2016,6,15,7,15,727.0,81.5,4.45,15.5,409.5,369.46,291.68
2016,6,15,7,30,756.0,86.0,4.5,16.0,460.0,426.16,340.35
2016,6,15,7,45,780.5,88.5,4.6,16.5,509.5,480.66,386.11
2016,6,15,8,0,805.0,91.0,4.7,17.0,559.0,536.43,431.6
2016,6,15,8,15,821.5,93.5,4.75,17.0,605.5,588.42,473.67
2016,6,15,8,30,838.0,96.0,4.8,17.0,652.0,639.76,514.28
2016,6,15,8,45,852.5,97.0,4.9,17.5,695.0,688.2,550.56
2016,6,15,9,0,867.0,98.0,5.0,18.0,738.0,735.87,584.0
2016,6,15,9,15,877.0,100.0,5.0,18.0,776.0,780.08,615.16
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,822.68,644.86
2016,6,15,9,45,894.5,103.5,5.05,18.5,847.0,860.86,670.11
2016,6,15,10,0,902.0,105.0,5.1,19.0,880.0,896.86,693.58
2016,6,15,10,15,908.0,106.0,5.1,19.0,906.5,928.62,714.95
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,957.77,734.42
2016,6,15,10,45,917.5,108.0,5.2,19.0,953.5,981.77,751.02
2016,6,15,11,0,921.0,109.0,5.3,19.0,974.0,1002.76,765.63
2016,6,15,11,15,924.0,110.0,5.3,19.0,987.5,1020.17,777.09
2016,6,15,11,30,927.0,111.0,5.3,19.0,1001.0,1034.37,786.42
2016,6,15,11,45,927.5,111.5,5.3,19.5,1007.0,1042.3,789.99
2016,6,15,12,0,928.0,112.0,5.3,20.0,1013.0,1046.91,791.41
2016,6,15,12,15,928.0,112.0,5.3,20.0,1011.5,1047.16,791.55
2016,6,15,12,30,928.0,112.0,5.3,20.0,1010.0,1044.08,789.54
2016,6,15,12,45,917.5,118.0,5.3,20.0,999.0,1033.28,782.38
2016,6,15,13,0,907.0,124.0,5.3,20.0,988.0,1019.36,773.22
2016,6,15,13,15,904.0,123.5,5.25,19.5,972.0,1003.2,763.74
2016,6,15,13,30,901.0,123.0,5.2,19.0,956.0,983.97,752.18
2016,6,15,13,45,900.0,119.5,5.2,19.0,934.0,960.6,736.65
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,934.24,719.06
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,902.2,697.11
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,867.73,673.4
2016,6,15,14,45,880.5,109.5,5.05,19.0,819.0,829.8,647.11
2016,6,15,15,0,875.0,106.0,5.0,19.0,785.0,789.73,619.14
2016,6,15,15,15,864.0,103.5,4.9,18.5,744.5,744.65,588.19
2016,6,15,15,30,853.0,101.0,4.8,18.0,704.0,698.25,555.9
2016,6,15,15,45,842.0,97.0,4.75,18.0,659.5,649.26,518.95
2016,6,15,16,0,831.0,93.0,4.7,18.0,615.0,599.76,480.16
2016,6,15,16,15,812.0,90.0,4.6,17.5,567.0,545.53,437.45
2016,6,15,16,30,793.0,87.0,4.5,17.0,519.0,491.72,393.85
2016,6,15,16,45,773.0,82.0,4.4,17.0,469.5,436.14,346.93
2016,6,15,17,0,753.0,77.0,4.3,17.0,420.0,381.61,299.66
2016,6,15,17,15,720.5,73.0,4.1,16.5,369.0,324.99,250.18
2016,6,15,17,30,688.0,69.0,3.9,16.0,318.0,271.25,202.28
2016,6,15,17,45,647.0,63.0,3.75,16.0,268.5,215.37,152.34
2016,6,15,18,0,606.0,57.0,3.6,16.0,219.0,164.91,107.82
2016,6,15,18,15,540.0,50.0,3.2,15.0,172.0,114.72,67.33
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,71.91,37.11
2016,6,15,18,45,375.5,33.5,2.4,13.5,85.5,33.57,16.73
2016,6,15,19,0,277.0,24.0,2.0,13.0,46.0,18.38,7.81
2016,6,15,19,15,138.5,12.0,1.8,12.5,23.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,10.81,0.0
2016,6,16,5,15,185.0,24.0,0.6,12.5,43.0,18.61,6.47
2016,6,16,5,30,306.0,37.0,0.6,13.0,73.0,32.53,18.73
2016,6,16,5,45,396.0,45.5,0.6,14.0,115.5,64.59,34.81
2016,6,16,6,0,486.0,54.0,0.6,15.0,158.0,106.77,63.02
2016,6,16,6,15,543.0,61.0,0.55,15.5,205.5,151.79,98.68
2016,6,16,6,30,600.0,68.0,0.5,16.0,253.0,203.1,141.65
2016,6,16,6,45,641.5,72.5,0.45,16.5,303.0,253.66,185.16
2016,6,16,7,0,683.0,77.0,0.4,17.0,353.0,308.39,231.47
2016,6,16,7,15,712.5,81.5,0.4,17.5,403.0,363.24,277.08
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,419.38,322.21
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,472.9,363.84
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,527.49,404.71
2016,6,16,8,15,803.0,96.0,0.5,19.5,596.5,579.38,443.23
2016,6,16,8,30,820.0,99.0,0.6,20.0,643.0,631.31,480.73
2016,6,16,8,45,834.0,101.0,0.75,20.5,685.5,678.98,514.78
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,726.54,546.46
2016,6,16,9,15,858.0,105.0,1.05,21.5,766.0,770.03,574.99
2016,6,16,9,30,868.0,107.0,1.2,22.0,804.0,811.96,602.21
2016,6,16,9,45,884.5,103.5,1.35,22.5,838.5,852.04,627.95
2016,6,16,10,0,901.0,100.0,1.5,23.0,873.0,890.54,652.44
2016,6,16,10,15,906.0,101.0,1.65,23.0,899.5,921.41,673.1
2016,6,16,10,30,911.0,102.0,1.8,23.0,926.0,949.61,692.1
2016,6,16,10,45,915.5,102.0,1.95,23.5,946.0,973.52,706.99
2016,6,16,11,0,920.0,102.0,2.1,24.0,966.0,994.47,719.98
2016,6,16,11,15,922.5,102.5,2.25,24.0,979.0,1010.91,731.53
2016,6,16,11,30,925.0,103.0,2.4,24.0,992.0,1024.15,741.13
2016,6,16,11,45,926.0,103.0,2.55,24.5,997.5,1032.11,745.98
2016,6,16,12,0,927.0,103.0,2.7,25.0,1003.0,1036.76,748.8
2016,6,16,12,15,927.0,103.0,2.85,25.0,1001.5,1037.06,750.37
2016,6,16,12,30,927.0,103.0,3.0,25.0,1000.0,1034.02,749.88
2016,6,16,12,45,925.5,102.5,3.15,25.0,991.0,1025.65,746.0
2016,6,16,13,0,924.0,102.0,3.3,25.0,982.0,1013.99,740.02
2016,6,16,13,15,921.0,101.0,3.35,25.0,966.0,997.13,729.91
2016,6,16,13,30,918.0,100.0,3.4,25.0,950.0,977.13,717.8
2016,6,16,13,45,914.5,98.5,3.5,25.0,927.5,953.12,703.37
2016,6,16,14,0,911.0,97.0,3.6,25.0,905.0,926.2,686.94
2016,6,16,14,15,905.0,95.5,3.65,24.5,875.5,894.31,668.06
2016,6,16,14,30,899.0,94.0,3.7,24.0,846.0,859.93,647.28
2016,6,16,14,45,892.5,92.0,3.8,24.0,811.5,822.31,623.01
2016,6,16,15,0,886.0,90.0,3.9,24.0,777.0,782.59,596.98
2016,6,16,15,15,875.5,88.0,3.9,23.5,737.5,738.01,567.89
2016,6,16,15,30,865.0,86.0,3.9,23.0,698.0,692.04,537.35
2016,6,16,15,45,853.5,83.0,3.95,23.0,654.0,643.26,502.53
2016,6,16,16,0,842.0,80.0,4.0,23.0,610.0,593.64,464.94
2016,6,16,16,15,825.0,77.5,4.0,22.5,563.0,540.87,424.61
2016,6,16,16,30,808.0,75.0,4.0,22.0,516.0,488.27,383.1
2016,6,16,16,45,786.5,71.5,4.0,22.0,466.5,432.46,337.13
2016,6,16,17,0,765.0,68.0,4.0,22.0,417.0,378.17,291.07
2016,6,16,17,15,734.5,64.5,3.85,21.5,367.0,322.15,243.01
2016,6,16,17,30,704.0,61.0,3.7,21.0,317.0,268.76,196.13
2016,6,16,17,45,663.5,56.0,3.6,20.5,268.0,214.38,148.46
2016,6,16,18,0,623.0,51.0,3.5,20.0,219.0,164.21,104.96
2016,6,16,18,15,560.0,45.0,3.15,19.0,172.5,114.54,65.26
2016,6,16,18,30,497.0,39.0,2.8,18.0,126.0,70.39,34.31
2016,6,16,18,45,398.5,31.0,2.45,17.5,86.5,32.11,14.7
2016,6,16,19,0,300.0,23.0,2.1,17.0,47.0,17.4,7.03
2016,6,16,19,15,150.0,11.5,1.9,16.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,241.5,21.0,1.1,14.5,44.5,15.95,4.53
2016,6,17,5,30,369.0,31.0,1.3,15.0,75.0,27.23,13.91
2016,6,17,5,45,449.5,38.5,1.5,16.0,117.0,61.2,29.93
2016,6,17,6,0,530.0,46.0,1.7,17.0,159.0,104.16,58.58
2016,6,17,6,15,583.0,51.5,1.7,17.5,206.0,149.4,94.68
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,201.63,139.06
2016,6,17,6,45,318.0,90.5,1.75,18.5,188.5,177.42,132.71
2016,6,17,7,0,0.0,124.0,1.8,19.0,124.0,119.2,93.14
2016,6,17,7,15,381.5,98.5,1.85,19.5,287.0,247.06,192.52
2016,6,17,7,30,763.0,73.0,1.9,20.0,450.0,415.28,323.48
2016,6,17,7,45,783.5,75.5,1.95,20.5,498.0,468.05,365.58
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,521.83,407.68
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,573.15,446.62
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,624.37,484.31
2016,6,17,8,45,849.0,84.5,2.2,22.5,679.0,672.17,517.95
2016,6,17,9,0,862.0,86.0,2.3,23.0,721.0,719.11,549.16
2016,6,17,9,15,871.5,88.0,2.4,23.0,758.5,762.75,578.75
2016,6,17,9,30,881.0,90.0,2.5,23.0,796.0,804.79,607.0
2016,6,17,9,45,498.5,251.5,2.65,23.5,654.5,678.76,513.85
2016,6,17,10,0,116.0,413.0,2.8,24.0,513.0,515.21,385.57
2016,6,17,10,15,70.0,375.5,2.9,24.5,436.5,435.57,326.93
2016,6,17,10,30,24.0,338.0,3.0,25.0,360.0,357.55,267.91
2016,6,17,10,45,18.5,303.5,3.15,25.5,321.0,314.19,235.52
2016,6,17,11,0,13.0,269.0,3.3,26.0,282.0,275.3,206.09
2016,6,17,11,15,11.0,238.0,3.4,26.0,249.0,243.09,181.99
2016,6,17,11,30,9.0,207.0,3.5,26.0,216.0,210.81,157.66
2016,6,17,11,45,93.5,348.0,3.65,26.0,439.0,445.99,334.99
2016,6,17,12,0,178.0,489.0,3.8,26.0,662.0,674.49,497.64
2016,6,17,12,15,306.5,447.0,3.9,26.0,744.5,766.37,564.61
2016,6,17,12,30,435.0,405.0,4.0,26.0,827.0,855.7,629.33
2016,6,17,12,45,364.0,430.5,4.1,26.0,781.0,802.99,591.31
2016,6,17,13,0,293.0,456.0,4.2,26.0,735.0,754.72,556.66
2016,6,17,13,15,311.5,430.5,4.25,25.5,723.0,741.95,550.62
2016,6,17,13,30,330.0,405.0,4.3,25.0,711.0,727.44,543.11
2016,6,17,13,45,298.5,413.5,4.35,25.0,684.5,698.89,522.62
2016,6,17,14,0,267.0,422.0,4.4,25.0,658.0,670.59,502.28
2016,6,17,14,15,556.5,270.0,4.4,24.5,742.0,768.26,582.51
2016,6,17,14,30,846.0,118.0,4.4,24.0,826.0,839.7,637.26
2016,6,17,14,45,839.5,114.5,4.4,24.0,792.0,802.38,611.65
2016,6,17,15,0,833.0,111.0,4.4,24.0,758.0,763.09,585.13
2016,6,17,15,15,484.5,216.0,4.35,23.5,588.0,578.72,448.55
2016,6,17,15,30,136.0,321.0,4.3,23.0,418.0,412.31,317.81
2016,6,17,15,45,134.0,301.0,4.3,23.0,391.5,384.23,297.6
2016,6,17,16,0,132.0,281.0,4.3,23.0,365.0,356.1,276.65
2016,6,17,16,15,80.0,242.5,4.2,22.5,292.0,280.44,218.53
2016,6,17,16,30,28.0,204.0,4.1,22.0,219.0,212.02,165.28
2016,6,17,16,45,30.5,188.0,4.05,21.5,203.0,195.62,153.05
2016,6,17,17,0,33.0,172.0,4.0,21.0,187.0,178.94,140.28
2016,6,17,17,15,64.5,157.5,3.9,20.5,182.5,173.6,135.95
2016,6,17,17,30,96.0,143.0,3.8,20.0,178.0,164.78,128.05
2016,6,17,17,45,87.5,122.0,3.7,19.5,150.0,136.49,104.79
2016,6,17,18,0,79.0,101.0,3.6,19.0,122.0,109.29,82.27
2016,6,17,18,15,65.0,80.5,3.4,18.0,95.5,83.81,61.54
2016,6,17,18,30,51.0,60.0,3.2,17.0,69.0,59.62,42.03
2016,6,17,18,45,25.5,42.5,3.05,16.5,47.0,39.63,26.28
2016,6,17,19,0,0.0,25.0,2.9,16.0,25.0,23.81,11.9
2016,6,17,19,15,0.0,12.5,2.75,15.5,12.5,12.29,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,44.0,16.44,4.75
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,27.79,14.66
2016,6,18,5,45,444.5,40.0,1.75,14.5,117.5,61.93,30.98
2016,6,18,6,0,529.0,48.0,1.9,15.0,160.0,105.51,60.25
2016,6,18,6,15,584.5,53.5,1.95,15.5,208.0,151.11,96.78
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,204.03,142.0
2016,6,18,6,45,679.0,63.5,2.1,17.0,306.5,255.82,187.55
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,311.49,235.91
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,366.36,283.16
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,423.53,330.86
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,477.99,375.15
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,533.51,418.81
2016,6,18,8,15,836.0,84.5,2.3,20.5,605.5,586.17,458.78
2016,6,18,8,30,853.0,87.0,2.3,21.0,653.0,638.8,497.43
2016,6,18,8,45,866.5,89.5,2.3,21.5,696.5,688.74,532.27
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,737.82,564.35
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,782.98,592.76
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,826.56,619.53
2016,6,18,9,45,904.0,100.5,2.2,23.5,851.5,864.57,642.5
2016,6,18,10,0,907.0,105.0,2.2,24.0,884.0,900.07,663.54
2016,6,18,10,15,913.5,106.5,2.15,24.0,911.5,933.04,683.53
2016,6,18,10,30,920.0,108.0,2.1,24.0,939.0,963.4,701.64
2016,6,18,10,45,926.0,108.0,2.1,24.5,960.5,989.01,715.76
2016,6,18,11,0,932.0,108.0,2.1,25.0,982.0,1011.69,727.98
2016,6,18,11,15,935.0,108.5,2.1,25.5,996.0,1028.88,736.72
2016,6,18,11,30,938.0,109.0,2.1,26.0,1010.0,1042.84,743.5
2016,6,18,11,45,940.5,108.5,2.15,26.5,1016.5,1051.99,747.98
2016,6,18,12,0,943.0,108.0,2.2,27.0,1023.0,1057.78,750.5
2016,6,18,12,15,943.0,108.0,2.25,27.0,1022.0,1058.19,751.28
2016,6,18,12,30,943.0,108.0,2.3,27.0,1021.0,1055.2,750.09
2016,6,18,12,45,945.0,105.0,2.4,27.0,1013.0,1047.76,746.81
2016,6,18,13,0,947.0,102.0,2.5,27.0,1005.0,1036.9,741.44
2016,6,18,13,15,944.5,101.5,2.55,27.0,989.5,1020.8,732.29
2016,6,18,13,30,942.0,101.0,2.6,27.0,974.0,1001.47,721.15
2016,6,18,13,45,936.5,101.0,2.65,27.5,950.5,976.71,705.14
2016,6,18,14,0,931.0,101.0,2.7,28.0,927.0,949.07,687.29
2016,6,18,14,15,925.5,100.0,2.7,27.5,898.0,917.66,669.24
2016,6,18,14,30,920.0,99.0,2.7,27.0,869.0,883.66,649.32
2016,6,18,14,45,911.5,98.0,2.7,27.0,833.5,844.8,624.68
2016,6,18,15,0,903.0,97.0,2.7,27.0,798.0,803.91,598.47
2016,6,18,15,15,892.5,95.0,2.7,27.0,757.5,758.72,569.02
2016,6,18,15,30,882.0,93.0,2.7,27.0,717.0,712.09,538.22
2016,6,18,15,45,866.5,91.5,2.7,27.0,672.0,661.48,503.14
2016,6,18,16,0,851.0,90.0,2.7,27.0,627.0,610.36,465.69
2016,6,18,16,15,833.0,87.0,2.7,26.5,578.5,556.1,425.78
2016,6,18,16,30,815.0,84.0,2.7,26.0,530.0,501.81,384.49
2016,6,18,16,45,789.5,81.0,2.7,25.5,479.0,444.6,339.59
2016,6,18,17,0,764.0,78.0,2.7,25.0,428.0,388.97,294.41
2016,6,18,17,15,731.5,74.0,2.55,24.5,376.5,331.72,246.56
2016,6,18,17,30,699.0,70.0,2.4,24.0,325.0,277.33,200.0
2016,6,18,17,45,654.5,64.5,2.3,23.5,274.5,220.37,151.42
2016,6,18,18,0,610.0,59.0,2.2,23.0,224.0,169.22,108.09
2016,6,18,18,15,544.0,52.0,1.95,22.0,176.5,118.63,68.36
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,75.42,38.45
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,36.57,18.02
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,20.17,9.19
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,110.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,245.5,22.0,0.9,15.5,46.0,16.95,4.85
2016,6,19,5,30,381.0,33.0,1.0,16.0,78.0,28.61,18.64
2016,6,19,5,45,465.0,41.0,1.1,17.0,121.5,63.79,31.59
2016,6,19,6,0,549.0,49.0,1.2,18.0,165.0,108.38,61.0
2016,6,19,6,15,603.5,55.0,1.3,18.5,214.0,155.36,98.13
2016,6,19,6,30,658.0,61.0,1.4,19.0,263.0,209.6,143.83
2016,6,19,6,45,695.5,65.5,1.5,20.0,314.0,261.93,189.19
2016,6,19,7,0,733.0,70.0,1.6,21.0,365.0,317.98,237.1
2016,6,19,7,15,730.5,76.0,1.7,21.5,403.0,363.28,276.72
2016,6,19,7,30,728.0,82.0,1.8,22.0,441.0,407.55,314.2
2016,6,19,7,45,777.5,83.0,1.9,23.0,503.0,471.48,364.29
2016,6,19,8,0,827.0,84.0,2.0,24.0,565.0,539.23,415.51
2016,6,19,8,15,843.0,87.0,1.95,24.5,611.5,592.27,454.53
2016,6,19,8,30,859.0,90.0,1.9,25.0,658.0,645.12,492.09
2016,6,19,8,45,870.5,92.5,1.9,25.5,701.0,693.97,525.34
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,741.79,555.67
2016,6,19,9,15,891.5,97.0,1.8,26.0,782.5,786.3,583.49
2016,6,19,9,30,901.0,99.0,1.7,26.0,821.0,829.14,609.64
2016,6,19,9,45,916.0,96.0,1.6,26.5,856.0,869.65,632.48
2016,6,19,10,0,931.0,93.0,1.5,27.0,891.0,908.39,653.62
2016,6,19,10,15,936.0,94.0,1.4,27.5,918.5,940.22,669.86
2016,6,19,10,30,941.0,95.0,1.3,28.0,946.0,969.29,684.06
2016,6,19,10,45,943.0,97.0,1.25,28.5,966.0,993.65,695.88
2016,6,19,11,0,945.0,99.0,1.2,29.0,986.0,1014.86,705.7
2016,6,19,11,15,947.5,99.5,1.2,29.5,999.0,1031.81,713.79
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,1045.47,719.98
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.5,1053.31,724.58
2016,6,19,12,0,946.0,105.0,1.4,31.0,1023.0,1057.72,727.24
2016,6,19,12,15,945.5,105.0,1.55,31.0,1021.5,1057.68,729.57
2016,6,19,12,30,945.0,105.0,1.7,31.0,1020.0,1054.23,729.86
2016,6,19,12,45,930.5,113.5,1.9,31.0,1007.5,1042.07,725.49
2016,6,19,13,0,916.0,122.0,2.1,31.0,995.0,1026.8,719.06
2016,6,19,13,15,913.0,121.0,2.2,31.0,979.0,1010.2,710.51
2016,6,19,13,30,910.0,120.0,2.3,31.0,963.0,990.5,699.97
2016,6,19,13,45,910.0,116.0,2.45,31.0,941.5,967.54,687.79
2016,6,19,14,0,910.0,112.0,2.6,31.0,920.0,941.52,673.48
2016,6,19,14,15,904.0,110.5,2.7,30.5,890.5,909.78,656.21
2016,6,19,14,30,898.0,109.0,2.8,30.0,861.0,875.54,637.03
2016,6,19,14,45,581.5,232.0,2.9,30.0,711.5,714.65,528.01
2016,6,19,15,0,265.0,355.0,3.0,30.0,562.0,563.12,416.19
2016,6,19,15,15,485.5,257.0,3.05,29.5,611.0,620.75,464.64
2016,6,19,15,30,706.0,159.0,3.1,29.0,660.0,657.56,496.2
2016,6,19,15,45,683.5,153.0,3.2,29.0,612.5,604.8,458.28
2016,6,19,16,0,661.0,147.0,3.3,29.0,565.0,552.57,420.34
2016,6,19,16,15,731.5,116.5,3.3,28.5,545.5,528.93,403.7
2016,6,19,16,30,802.0,86.0,3.3,28.0,526.0,497.78,380.01
2016,6,19,16,45,776.0,83.5,3.3,27.5,475.5,441.5,335.77
2016,6,19,17,0,750.0,81.0,3.3,27.0,425.0,386.85,291.48
2016,6,19,17,15,717.5,76.5,3.15,26.0,374.0,329.83,244.55
2016,6,19,17,30,685.0,72.0,3.0,25.0,323.0,274.5,197.85
2016,6,19,17,45,639.0,66.5,2.95,24.5,272.5,219.05,150.64
2016,6,19,18,0,593.0,61.0,2.9,24.0,222.0,168.43,107.91
2016,6,19,18,15,527.0,54.0,2.6,23.0,175.0,118.72,68.94
2016,6,19,18,30,461.0,47.0,2.3,22.0,128.0,76.39,39.64
2016,6,19,18,45,362.5,37.0,2.0,21.0,88.0,37.94,19.12
2016,6,19,19,0,264.0,27.0,1.7,20.0,48.0,21.11,9.91
2016,6,19,19,15,132.0,13.5,1.6,19.5,24.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,122.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,264.5,22.0,1.65,13.5,47.0,16.99,4.76
2016,6,20,5,30,407.0,33.0,1.8,14.0,80.0,28.5,18.68
2016,6,20,5,45,496.0,40.0,2.0,15.0,125.5,64.4,31.43
2016,6,20,6,0,585.0,47.0,2.2,16.0,171.0,110.28,61.6
2016,6,20,6,15,639.0,52.5,2.2,16.5,221.0,159.99,101.39
2016,6,20,6,30,693.0,58.0,2.2,17.0,271.0,214.12,147.71
2016,6,20,6,45,732.5,62.0,2.2,18.0,323.0,268.43,195.36
2016,6,20,7,0,772.0,66.0,2.2,19.0,375.0,326.64,245.71
2016,6,20,7,15,798.5,69.5,2.25,19.5,427.0,382.9,294.19
2016,6,20,7,30,825.0,73.0,2.3,20.0,479.0,441.15,342.79
2016,6,20,7,45,846.0,75.0,2.4,21.0,529.5,497.25,387.67
2016,6,20,8,0,867.0,77.0,2.5,22.0,580.0,553.56,431.08
2016,6,20,8,15,882.0,79.5,2.5,22.5,627.5,607.35,471.6
2016,6,20,8,30,897.0,82.0,2.5,23.0,675.0,660.86,510.56
2016,6,20,8,45,909.0,83.5,2.55,24.0,718.5,710.73,543.93
2016,6,20,9,0,921.0,85.0,2.6,25.0,762.0,759.53,574.56
2016,6,20,9,15,929.5,86.5,2.6,25.5,801.0,804.32,602.66
2016,6,20,9,30,938.0,88.0,2.6,26.0,840.0,847.27,629.08
2016,6,20,9,45,929.0,98.0,2.65,26.5,869.0,882.15,650.11
2016,6,20,10,0,920.0,108.0,2.7,27.0,898.0,913.64,668.76
2016,6,20,10,15,925.0,109.5,2.7,27.5,924.5,945.71,687.26
2016,6,20,10,30,930.0,111.0,2.7,28.0,951.0,975.06,703.82
2016,6,20,10,45,933.0,112.0,2.75,28.5,971.0,999.14,717.35
2016,6,20,11,0,936.0,113.0,2.8,29.0,991.0,1020.16,728.94
2016,6,20,11,15,938.0,113.5,2.8,29.0,1004.0,1036.52,738.65
2016,6,20,11,30,940.0,114.0,2.8,29.0,1017.0,1049.61,746.39
2016,6,20,11,45,942.0,113.5,2.85,29.5,1023.0,1058.37,750.51
2016,6,20,12,0,944.0,113.0,2.9,30.0,1029.0,1063.77,752.64
2016,6,20,12,15,943.5,113.0,2.95,30.0,1027.5,1063.77,753.04
2016,6,20,12,30,943.0,113.0,3.0,30.0,1026.0,1060.38,751.47
2016,6,20,12,45,947.0,109.0,3.15,30.5,1018.5,1054.03,747.52
2016,6,20,13,0,951.0,105.0,3.3,31.0,1011.0,1044.2,741.44
2016,6,20,13,15,948.5,104.5,3.4,30.5,995.5,1028.14,734.03
2016,6,20,13,30,946.0,104.0,3.5,30.0,980.0,1008.84,724.55
2016,6,20,13,45,941.5,103.0,3.6,30.0,957.0,984.01,710.01
2016,6,20,14,0,937.0,102.0,3.7,30.0,934.0,956.21,693.48
2016,6,20,14,15,932.0,101.0,3.75,29.5,905.0,925.16,675.76
2016,6,20,14,30,927.0,100.0,3.8,29.0,876.0,891.47,656.1
2016,6,20,14,45,918.0,99.0,3.85,29.0,841.0,852.03,631.04
2016,6,20,15,0,909.0,98.0,3.9,29.0,806.0,810.58,604.37
2016,6,20,15,15,899.0,96.0,3.9,28.5,765.5,765.58,575.88
2016,6,20,15,30,889.0,94.0,3.9,28.0,725.0,719.07,545.89
2016,6,20,15,45,875.5,92.0,3.9,27.5,680.0,669.01,511.86
2016,6,20,16,0,862.0,90.0,3.9,27.0,635.0,618.22,475.12
2016,6,20,16,15,844.5,87.0,3.8,26.5,586.5,563.71,434.28
2016,6,20,16,30,827.0,84.0,3.7,26.0,538.0,509.15,392.13
2016,6,20,16,45,526.5,134.0,3.6,25.5,413.0,376.23,289.58
2016,6,20,17,0,226.0,184.0,3.5,25.0,288.0,270.42,208.02
2016,6,20,17,15,181.0,164.0,3.35,24.0,241.0,221.48,170.08
2016,6,20,17,30,136.0,144.0,3.2,23.0,194.0,177.99,136.05
2016,6,20,17,45,124.0,124.0,3.05,22.5,164.0,147.53,111.24
2016,6,20,18,0,112.0,104.0,2.9,22.0,134.0,118.49,87.44
2016,6,20,18,15,307.0,74.5,2.6,21.0,133.5,108.24,70.4
2016,6,20,18,30,502.0,45.0,2.3,20.0,133.0,78.11,39.8
2016,6,20,18,45,399.5,35.5,2.0,19.0,92.0,37.7,18.36
2016,6,20,19,0,297.0,26.0,1.7,18.0,51.0,20.1,9.37
2016,6,20,19,15,148.5,13.0,1.7,17.5,25.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,239.0,22.0,1.75,14.5,44.5,17.02,4.52
2016,6,21,5,30,375.0,33.0,1.9,15.0,76.0,27.92,18.07
2016,6,21,5,45,468.0,40.0,2.05,16.0,120.5,62.24,30.55
