Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,0,561.0,47.0,2.2,17.0,165.0,106.96,59.66
2016,6,21,6,15,616.0,52.5,2.2,17.5,214.5,155.48,98.21
2016,6,21,6,30,671.0,58.0,2.2,18.0,264.0,208.52,143.31
2016,6,21,6,45,714.0,61.5,2.2,19.0,316.0,262.09,189.99
2016,6,21,7,0,757.0,65.0,2.2,20.0,368.0,319.95,239.76
2016,6,21,7,15,784.0,68.5,2.2,20.5,419.5,375.59,287.48
2016,6,21,7,30,811.0,72.0,2.2,21.0,471.0,433.28,335.36
2016,6,21,7,45,833.0,74.5,2.25,22.0,521.5,489.66,380.13
2016,6,21,8,0,855.0,77.0,2.3,23.0,572.0,546.37,423.46
2016,6,21,8,15,869.5,79.0,2.3,23.5,619.0,598.8,462.77
2016,6,21,8,30,884.0,81.0,2.3,24.0,666.0,650.91,500.55
2016,6,21,8,45,896.0,83.0,2.35,25.0,709.0,700.74,533.8
2016,6,21,9,0,908.0,85.0,2.4,26.0,752.0,749.52,564.31
2016,6,21,9,15,916.5,86.5,2.4,26.5,790.5,793.82,591.94
2016,6,21,9,30,925.0,88.0,2.4,27.0,829.0,836.33,617.94
2016,6,21,9,45,926.0,92.5,2.45,27.5,860.5,873.6,640.47
2016,6,21,10,0,927.0,97.0,2.5,28.0,892.0,908.18,661.03
2016,6,21,10,15,932.0,98.0,2.5,28.5,918.5,939.98,679.2
2016,6,21,10,30,937.0,99.0,2.5,29.0,945.0,969.04,695.45
2016,6,21,10,45,939.0,101.0,2.5,30.0,964.5,993.4,707.19
2016,6,21,11,0,941.0,103.0,2.5,31.0,984.0,1014.63,716.88
2016,6,21,11,15,943.0,103.5,2.5,31.0,997.5,1031.12,726.51
2016,6,21,11,30,945.0,104.0,2.5,31.0,1011.0,1044.33,734.21
2016,6,21,11,45,944.5,105.0,2.55,31.5,1016.5,1052.2,737.75
2016,6,21,12,0,944.0,106.0,2.6,32.0,1022.0,1056.67,739.32
2016,6,21,12,15,943.5,106.0,2.65,32.0,1020.5,1056.73,739.8
2016,6,21,12,30,943.0,106.0,2.7,32.0,1019.0,1053.38,738.32
2016,6,21,12,45,937.0,108.5,2.8,32.5,1009.0,1043.71,732.02
2016,6,21,13,0,931.0,111.0,2.9,33.0,999.0,1030.79,723.8
2016,6,21,13,15,928.0,110.5,2.95,33.0,983.0,1014.57,714.62
2016,6,21,13,30,925.0,110.0,3.0,33.0,967.0,995.19,703.51
2016,6,21,13,45,920.5,108.5,3.15,33.0,944.0,970.33,689.69
2016,6,21,14,0,916.0,107.0,3.3,33.0,921.0,942.58,673.87
2016,6,21,14,15,909.5,106.0,3.4,32.5,891.5,910.82,656.31
2016,6,21,14,30,903.0,105.0,3.5,32.0,862.0,876.57,636.85
2016,6,21,14,45,895.0,103.0,3.6,32.0,827.0,837.77,612.8
2016,6,21,15,0,887.0,101.0,3.7,32.0,792.0,796.94,587.09
2016,6,21,15,15,876.5,99.0,3.75,31.5,751.5,752.45,559.45
2016,6,21,15,30,866.0,97.0,3.8,31.0,711.0,706.54,530.34
2016,6,21,15,45,852.5,94.0,3.9,30.5,667.0,656.49,496.82
2016,6,21,16,0,839.0,91.0,4.0,30.0,623.0,605.76,460.78
2016,6,21,16,15,821.5,88.5,3.95,29.0,575.0,552.91,422.47
2016,6,21,16,30,804.0,86.0,3.9,28.0,527.0,499.95,382.68
2016,6,21,16,45,782.0,82.0,3.9,27.5,477.5,443.91,338.53
2016,6,21,17,0,760.0,78.0,3.9,27.0,428.0,389.08,293.88
2016,6,21,17,15,729.0,74.0,3.8,25.5,377.0,332.53,247.62
2016,6,21,17,30,698.0,70.0,3.7,24.0,326.0,278.68,202.14
2016,6,21,17,45,656.0,64.5,3.6,23.0,276.0,222.31,153.93
2016,6,21,18,0,614.0,59.0,3.5,22.0,226.0,171.45,110.58
2016,6,21,18,15,550.0,52.0,3.35,21.0,179.0,120.76,70.25
2016,6,21,18,30,486.0,45.0,3.2,20.0,132.0,77.22,39.61
2016,6,21,18,45,385.5,36.0,3.05,19.0,91.0,38.13,18.79
2016,6,21,19,0,285.0,27.0,2.9,18.0,50.0,21.04,10.13
2016,6,21,19,15,142.5,13.5,2.9,17.5,25.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,265.5,21.5,3.6,13.5,46.5,16.59,4.04
2016,6,22,5,30,410.0,32.0,3.7,14.0,79.0,26.84,17.18
2016,6,22,5,45,492.5,40.0,3.85,14.5,123.5,63.29,30.92
2016,6,22,6,0,575.0,48.0,4.0,15.0,168.0,109.01,61.32
2016,6,22,6,15,630.0,53.5,4.0,15.5,218.0,158.3,100.89
2016,6,22,6,30,685.0,59.0,4.0,16.0,268.0,212.08,147.23
2016,6,22,6,45,722.5,63.5,4.0,16.5,319.5,265.82,195.38
2016,6,22,7,0,760.0,68.0,4.0,17.0,371.0,323.27,246.44
2016,6,22,7,15,787.0,71.5,4.0,17.5,423.0,379.09,295.49
2016,6,22,7,30,814.0,75.0,4.0,18.0,475.0,436.95,344.83
2016,6,22,7,45,836.0,77.0,4.0,18.5,525.5,492.99,391.31
2016,6,22,8,0,858.0,79.0,4.0,19.0,576.0,549.37,436.57
2016,6,22,8,15,873.5,81.5,4.0,19.5,623.5,603.06,478.33
2016,6,22,8,30,889.0,84.0,4.0,20.0,671.0,656.54,518.62
2016,6,22,8,45,902.5,85.5,4.05,20.5,715.0,707.14,554.93
2016,6,22,9,0,916.0,87.0,4.1,21.0,759.0,756.81,588.51
2016,6,22,9,15,925.0,88.5,4.1,21.5,798.0,801.85,618.06
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,845.12,645.92
2016,6,22,9,45,941.5,90.5,4.1,22.5,871.0,884.11,670.44
2016,6,22,10,0,949.0,91.0,4.1,23.0,905.0,920.8,693.1
2016,6,22,10,15,954.0,92.0,4.05,23.0,932.0,953.26,713.76
2016,6,22,10,30,959.0,93.0,4.0,23.0,959.0,982.92,732.44
2016,6,22,10,45,963.0,93.5,4.0,23.5,979.5,1008.17,746.96
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,1030.3,759.39
2016,6,22,11,15,969.0,94.5,4.0,24.0,1013.5,1047.24,769.89
2016,6,22,11,30,971.0,95.0,4.0,24.0,1027.0,1060.8,778.29
2016,6,22,11,45,972.0,95.0,4.0,24.0,1033.5,1069.41,783.57
2016,6,22,12,0,973.0,95.0,4.0,24.0,1040.0,1074.55,786.72
2016,6,22,12,15,973.0,95.0,4.0,24.0,1038.5,1075.17,787.06
2016,6,22,12,30,973.0,95.0,4.0,24.0,1037.0,1072.28,785.27
2016,6,22,12,45,963.5,100.5,4.0,24.0,1026.5,1062.05,778.81
2016,6,22,13,0,954.0,106.0,4.0,24.0,1016.0,1048.51,770.33
2016,6,22,13,15,951.0,105.5,4.0,24.0,1000.0,1032.01,760.01
2016,6,22,13,30,948.0,105.0,4.0,24.0,984.0,1012.28,747.63
2016,6,22,13,45,943.0,104.5,4.0,24.0,960.5,987.53,731.96
2016,6,22,14,0,938.0,104.0,4.0,24.0,937.0,959.84,714.35
2016,6,22,14,15,931.5,103.0,4.0,23.5,907.5,927.51,694.92
2016,6,22,14,30,925.0,102.0,4.0,23.0,878.0,892.63,673.58
2016,6,22,14,45,916.0,101.0,4.0,23.0,842.5,853.32,647.68
2016,6,22,15,0,907.0,100.0,4.0,23.0,807.0,812.0,620.18
2016,6,22,15,15,896.5,98.0,4.0,22.5,766.0,766.75,590.76
2016,6,22,15,30,886.0,96.0,4.0,22.0,725.0,720.04,559.84
2016,6,22,15,45,872.0,93.5,4.0,21.5,680.0,669.3,524.43
2016,6,22,16,0,858.0,91.0,4.0,21.0,635.0,617.89,486.34
2016,6,22,16,15,840.5,88.0,4.0,20.5,586.0,563.64,444.9
2016,6,22,16,30,823.0,85.0,4.0,20.0,537.0,509.24,402.02
2016,6,22,16,45,800.0,81.5,4.0,19.5,486.5,452.26,355.72
2016,6,22,17,0,777.0,78.0,4.0,19.0,436.0,396.58,308.96
2016,6,22,17,15,745.0,74.0,3.95,18.0,384.0,338.75,259.72
2016,6,22,17,30,713.0,70.0,3.9,17.0,332.0,283.71,211.5
2016,6,22,17,45,667.0,65.0,3.85,16.5,280.5,225.98,160.61
2016,6,22,18,0,621.0,60.0,3.8,16.0,229.0,174.19,115.27
2016,6,22,18,15,555.5,53.0,3.7,15.5,181.0,122.85,73.34
2016,6,22,18,30,490.0,46.0,3.6,15.0,133.0,78.84,41.59
2016,6,22,18,45,381.5,37.0,3.5,14.5,92.0,39.26,20.05
2016,6,22,19,0,273.0,28.0,3.4,14.0,51.0,22.0,11.15
2016,6,22,19,15,136.5,14.0,3.35,13.5,25.5,13.76,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,23,5,15,260.0,21.5,3.2,12.5,45.5,16.64,3.83
2016,6,23,5,30,404.0,32.0,3.3,13.0,78.0,26.41,16.88
2016,6,23,5,45,494.0,39.0,3.45,13.5,123.0,61.98,30.04
2016,6,23,6,0,584.0,46.0,3.6,14.0,168.0,109.16,61.31
2016,6,23,6,15,639.0,51.0,3.65,14.5,218.0,156.81,99.57
2016,6,23,6,30,694.0,56.0,3.7,15.0,268.0,210.55,146.07
2016,6,23,6,45,734.0,59.5,3.75,16.0,320.0,264.48,194.17
2016,6,23,7,0,774.0,63.0,3.8,17.0,372.0,322.37,245.27
2016,6,23,7,15,801.0,66.5,3.75,17.5,424.0,378.89,294.93
2016,6,23,7,30,828.0,70.0,3.7,18.0,476.0,438.12,345.28
2016,6,23,7,45,849.5,72.5,3.7,18.5,527.0,494.5,391.99
2016,6,23,8,0,871.0,75.0,3.7,19.0,578.0,551.77,437.84
2016,6,23,8,15,886.5,77.0,3.65,19.5,626.0,605.59,479.48
2016,6,23,8,30,902.0,79.0,3.6,20.0,674.0,659.17,519.56
2016,6,23,8,45,914.5,80.5,3.6,21.0,718.0,709.68,554.19
2016,6,23,9,0,927.0,82.0,3.6,22.0,762.0,759.15,586.01
2016,6,23,9,15,935.5,83.5,3.6,22.5,801.5,804.27,615.24
2016,6,23,9,30,944.0,85.0,3.6,23.0,841.0,847.55,642.76
2016,6,23,9,45,946.5,89.0,3.6,23.5,873.5,886.31,666.78
2016,6,23,10,0,949.0,93.0,3.6,24.0,906.0,922.43,688.74
2016,6,23,10,15,953.5,94.0,3.6,24.5,932.5,954.49,707.76
2016,6,23,10,30,958.0,95.0,3.6,25.0,959.0,983.72,724.75
2016,6,23,10,45,959.5,96.5,3.65,25.5,979.0,1007.66,738.51
2016,6,23,11,0,961.0,98.0,3.7,26.0,999.0,1028.38,750.18
2016,6,23,11,15,962.0,98.5,3.75,26.0,1011.0,1044.29,760.25
2016,6,23,11,30,963.0,99.0,3.8,26.0,1023.0,1056.83,768.25
2016,6,23,11,45,962.0,99.0,3.9,26.5,1027.5,1063.44,771.37
2016,6,23,12,0,961.0,99.0,4.0,27.0,1032.0,1066.57,772.38
2016,6,23,12,15,959.5,99.0,4.05,27.0,1029.5,1065.73,772.13
2016,6,23,12,30,958.0,99.0,4.1,27.0,1027.0,1061.43,769.79
2016,6,23,12,45,954.5,99.0,4.2,27.0,1017.0,1051.71,764.37
2016,6,23,13,0,951.0,99.0,4.3,27.0,1007.0,1038.62,756.85
2016,6,23,13,15,947.5,98.5,4.35,27.0,990.5,1021.72,746.59
2016,6,23,13,30,944.0,98.0,4.4,27.0,974.0,1001.61,734.28
2016,6,23,13,45,939.5,97.0,4.45,27.0,950.5,976.94,718.97
2016,6,23,14,0,935.0,96.0,4.5,27.0,927.0,949.32,701.67
2016,6,23,14,15,929.5,94.5,4.5,26.5,898.0,917.48,682.59
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,883.04,661.58
2016,6,23,14,45,918.5,90.5,4.55,26.0,834.5,845.13,636.97
2016,6,23,15,0,913.0,88.0,4.6,26.0,800.0,804.97,610.63
2016,6,23,15,15,903.0,86.5,4.6,25.5,760.0,760.4,581.79
2016,6,23,15,30,893.0,85.0,4.6,25.0,720.0,714.32,551.41
2016,6,23,15,45,884.0,81.0,4.65,24.5,676.0,665.08,517.94
2016,6,23,16,0,875.0,77.0,4.7,24.0,632.0,614.71,480.94
2016,6,23,16,15,858.0,75.0,4.65,23.5,583.5,560.94,439.78
2016,6,23,16,30,841.0,73.0,4.6,23.0,535.0,507.26,397.42
2016,6,23,16,45,820.5,69.5,4.55,22.5,485.0,450.83,351.6
2016,6,23,17,0,800.0,66.0,4.5,22.0,435.0,394.58,304.49
2016,6,23,17,15,769.5,62.5,4.35,21.0,383.5,336.6,255.19
2016,6,23,17,30,739.0,59.0,4.2,20.0,332.0,281.22,206.78
2016,6,23,17,45,695.0,55.0,4.1,19.5,281.0,224.85,157.12
2016,6,23,18,0,651.0,51.0,4.0,19.0,230.0,173.03,111.89
2016,6,23,18,15,589.0,45.5,3.8,18.0,182.0,122.08,70.56
2016,6,23,18,30,527.0,40.0,3.6,17.0,134.0,76.54,37.89
2016,6,23,18,45,420.0,32.5,3.45,16.5,92.5,36.3,16.66
2016,6,23,19,0,313.0,25.0,3.3,16.0,51.0,19.07,8.85
2016,6,23,19,15,156.5,12.5,3.25,15.5,25.5,12.29,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,257.0,20.5,2.8,13.5,44.5,15.73,2.97
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,25.06,15.62
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.5,60.7,29.17
2016,6,24,6,0,574.0,46.0,3.2,15.0,166.0,105.91,58.8
2016,6,24,6,15,630.5,52.0,3.15,15.5,216.0,155.73,98.55
2016,6,24,6,30,687.0,58.0,3.1,16.0,266.0,210.27,145.29
2016,6,24,6,45,723.5,62.5,3.1,16.5,318.0,263.8,193.14
2016,6,24,7,0,760.0,67.0,3.1,17.0,370.0,320.93,243.77
2016,6,24,7,15,788.5,70.5,3.05,17.5,422.5,377.31,292.97
2016,6,24,7,30,817.0,74.0,3.0,18.0,475.0,435.9,342.49
2016,6,24,7,45,837.0,78.0,2.95,18.5,525.5,492.75,389.08
2016,6,24,8,0,857.0,82.0,2.9,19.0,576.0,550.49,434.7
2016,6,24,8,15,873.0,84.5,2.85,19.5,624.5,604.49,475.96
2016,6,24,8,30,889.0,87.0,2.8,20.0,673.0,658.31,515.7
2016,6,24,8,45,900.5,89.5,2.8,21.0,717.0,708.62,550.11
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,757.84,581.32
2016,6,24,9,15,921.5,94.0,2.8,22.5,800.5,803.69,610.65
2016,6,24,9,30,931.0,96.0,2.8,23.0,840.0,847.82,638.32
2016,6,24,9,45,938.5,97.0,2.85,23.5,874.0,887.31,662.79
2016,6,24,10,0,946.0,98.0,2.9,24.0,908.0,924.5,685.48
2016,6,24,10,15,951.0,99.0,2.9,24.5,935.0,956.97,704.44
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,986.65,721.44
2016,6,24,10,45,959.0,101.0,2.95,25.5,982.5,1011.5,735.62
2016,6,24,11,0,962.0,102.0,3.0,26.0,1003.0,1033.19,747.78
2016,6,24,11,15,964.0,102.5,3.05,26.5,1016.5,1050.15,756.93
2016,6,24,11,30,966.0,103.0,3.1,27.0,1030.0,1063.75,764.02
2016,6,24,11,45,966.0,103.5,3.15,27.5,1036.0,1071.93,767.77
2016,6,24,12,0,966.0,104.0,3.2,28.0,1042.0,1076.64,769.45
2016,6,24,12,15,965.5,104.0,3.3,28.0,1040.5,1076.86,770.39
2016,6,24,12,30,965.0,104.0,3.4,28.0,1039.0,1073.59,769.24
2016,6,24,12,45,954.5,109.5,3.5,28.5,1027.5,1062.48,761.68
2016,6,24,13,0,944.0,115.0,3.6,29.0,1016.0,1048.12,752.17
2016,6,24,13,15,941.0,114.0,3.7,29.0,999.5,1031.35,742.68
2016,6,24,13,30,938.0,113.0,3.8,29.0,983.0,1011.37,731.12
2016,6,24,13,45,933.0,112.0,3.9,29.0,959.5,986.4,716.3
2016,6,24,14,0,928.0,111.0,4.0,29.0,936.0,958.52,699.5
2016,6,24,14,15,921.5,109.5,4.0,28.5,906.5,926.02,680.37
2016,6,24,14,30,915.0,108.0,4.0,28.0,877.0,891.0,659.38
2016,6,24,14,45,906.0,106.5,4.05,28.0,841.0,851.57,634.13
2016,6,24,15,0,897.0,105.0,4.1,28.0,805.0,810.14,607.27
2016,6,24,15,15,886.5,103.0,4.1,27.5,764.5,765.31,578.69
2016,6,24,15,30,876.0,101.0,4.1,27.0,724.0,719.04,548.65
2016,6,24,15,45,861.0,99.0,4.1,27.0,678.5,668.59,512.93
2016,6,24,16,0,846.0,97.0,4.1,27.0,633.0,618.01,475.29
2016,6,24,16,15,828.0,93.5,4.05,26.5,585.0,563.18,434.35
2016,6,24,16,30,810.0,90.0,4.0,26.0,537.0,508.62,392.32
2016,6,24,16,45,785.0,87.0,3.95,25.5,486.0,451.83,347.27
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,396.56,301.99
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.0,338.9,254.13
2016,6,24,17,30,695.0,75.0,3.6,23.0,331.0,282.89,206.43
2016,6,24,17,45,649.5,69.5,3.45,22.0,280.0,226.84,158.48
2016,6,24,18,0,604.0,64.0,3.3,21.0,229.0,175.54,114.81
2016,6,24,18,15,536.5,56.5,3.0,20.0,181.0,124.28,73.98
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,80.59,43.01
2016,6,24,18,45,365.5,39.0,2.45,18.0,92.0,41.22,21.38
2016,6,24,19,0,262.0,29.0,2.2,17.0,51.0,22.95,11.78
2016,6,24,19,15,131.0,14.5,2.1,16.5,25.5,14.25,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,14.0,12.0,9.83,0.0
2016,6,25,5,15,220.0,22.0,1.5,14.5,43.0,17.22,3.37
2016,6,25,5,30,362.0,34.0,1.7,15.0,74.0,27.35,17.46
2016,6,25,5,45,455.0,42.0,1.9,15.5,118.5,61.52,30.95
2016,6,25,6,0,548.0,50.0,2.1,16.0,163.0,106.14,59.84
2016,6,25,6,15,606.0,56.0,2.05,16.5,213.0,153.38,97.06
2016,6,25,6,30,664.0,62.0,2.0,17.0,263.0,207.03,142.46
2016,6,25,6,45,706.0,66.5,2.0,18.0,315.5,262.14,190.42
2016,6,25,7,0,748.0,71.0,2.0,19.0,368.0,320.15,240.34
2016,6,25,7,15,776.5,74.5,2.05,20.0,420.0,375.91,287.7
2016,6,25,7,30,805.0,78.0,2.1,21.0,472.0,433.89,335.26
2016,6,25,7,45,827.5,81.0,2.15,22.0,523.0,490.38,380.03
2016,6,25,8,0,850.0,84.0,2.2,23.0,574.0,548.0,423.96
2016,6,25,8,15,866.5,86.5,2.3,24.0,622.0,601.98,463.83
2016,6,25,8,30,883.0,89.0,2.4,25.0,670.0,655.85,502.25
2016,6,25,8,45,896.5,91.0,2.5,26.0,715.0,706.79,536.82
2016,6,25,9,0,910.0,93.0,2.6,27.0,760.0,756.82,568.34
2016,6,25,9,15,919.5,95.0,2.65,27.5,799.5,802.63,597.23
2016,6,25,9,30,929.0,97.0,2.7,28.0,839.0,846.73,624.57
2016,6,25,9,45,932.5,100.5,2.75,29.0,872.0,885.38,646.64
2016,6,25,10,0,936.0,104.0,2.8,30.0,905.0,921.5,666.74
2016,6,25,10,15,941.5,105.5,2.85,30.5,933.0,954.69,686.05
2016,6,25,10,30,947.0,107.0,2.9,31.0,961.0,985.14,703.49
2016,6,25,10,45,951.0,108.0,2.95,31.5,982.0,1010.78,717.79
2016,6,25,11,0,955.0,109.0,3.0,32.0,1003.0,1033.34,730.14
2016,6,25,11,15,957.5,109.5,3.05,32.0,1016.5,1050.73,740.79
2016,6,25,11,30,960.0,110.0,3.1,32.0,1030.0,1064.79,749.49
2016,6,25,11,45,960.5,110.5,3.15,32.5,1036.5,1073.47,753.42
2016,6,25,12,0,961.0,111.0,3.2,33.0,1043.0,1078.7,755.34
2016,6,25,12,15,960.5,111.0,3.25,33.0,1041.5,1078.96,755.86
2016,6,25,12,30,960.0,111.0,3.3,33.0,1040.0,1075.76,754.38
2016,6,25,12,45,960.0,109.5,3.4,33.0,1032.0,1068.08,750.65
2016,6,25,13,0,960.0,108.0,3.5,33.0,1024.0,1056.95,744.85
2016,6,25,13,15,957.0,107.5,3.55,33.0,1007.5,1040.51,735.41
2016,6,25,13,30,954.0,107.0,3.6,33.0,991.0,1020.8,723.97
2016,6,25,13,45,949.0,106.0,3.7,33.0,968.0,995.54,709.34
2016,6,25,14,0,944.0,105.0,3.8,33.0,945.0,967.3,692.75
2016,6,25,14,15,938.0,104.0,3.85,32.5,915.0,935.36,674.74
2016,6,25,14,30,932.0,103.0,3.9,32.0,885.0,900.79,654.8
2016,6,25,14,45,923.5,101.0,3.95,31.5,849.5,860.73,630.93
2016,6,25,15,0,915.0,99.0,4.0,31.0,814.0,818.58,605.31
2016,6,25,15,15,904.5,97.0,3.95,30.5,772.5,773.08,576.57
2016,6,25,15,30,894.0,95.0,3.9,30.0,731.0,726.09,546.37
2016,6,25,15,45,880.5,92.5,3.9,30.0,686.0,675.37,511.36
2016,6,25,16,0,867.0,90.0,3.9,30.0,641.0,623.9,473.68
2016,6,25,16,15,849.5,87.5,3.85,29.0,592.0,569.68,434.58
2016,6,25,16,30,832.0,85.0,3.8,28.0,543.0,515.4,394.01
2016,6,25,16,45,809.0,81.5,3.75,27.5,492.0,457.94,348.85
2016,6,25,17,0,786.0,78.0,3.7,27.0,441.0,401.75,303.21
2016,6,25,17,15,754.5,73.5,3.5,26.0,389.0,343.07,254.82
2016,6,25,17,30,723.0,69.0,3.3,25.0,337.0,287.1,207.36
2016,6,25,17,45,680.0,64.0,3.15,24.0,285.5,230.77,159.33
2016,6,25,18,0,637.0,59.0,3.0,23.0,234.0,177.48,114.15
2016,6,25,18,15,572.0,52.0,2.7,22.0,185.0,125.19,72.59
2016,6,25,18,30,507.0,45.0,2.4,21.0,136.0,80.16,40.82
2016,6,25,18,45,405.5,36.0,2.15,20.0,94.5,39.63,19.1
2016,6,25,19,0,304.0,27.0,1.9,19.0,53.0,20.96,10.19
2016,6,25,19,15,152.0,13.5,1.95,18.5,26.5,13.27,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,42.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,84.0,10.0,2.0,14.0,11.0,9.83,0.0
2016,6,26,5,15,222.5,21.5,2.1,14.5,42.0,16.8,2.71
2016,6,26,5,30,361.0,33.0,2.2,15.0,73.0,25.99,16.27
2016,6,26,5,45,451.0,41.0,2.3,15.5,117.0,59.86,29.84
2016,6,26,6,0,541.0,49.0,2.4,16.0,161.0,103.83,58.27
2016,6,26,6,15,597.5,55.0,2.3,16.5,209.5,150.39,94.94
2016,6,26,6,30,654.0,61.0,2.2,17.0,258.0,203.17,139.68
2016,6,26,6,45,695.0,65.5,2.15,18.0,309.5,257.41,186.96
2016,6,26,7,0,736.0,70.0,2.1,19.0,361.0,314.46,236.15
2016,6,26,7,15,764.0,73.5,2.1,20.0,412.5,369.36,282.84
2016,6,26,7,30,792.0,77.0,2.1,21.0,464.0,426.46,329.69
2016,6,26,7,45,814.0,80.0,2.1,22.0,514.0,482.03,373.7
2016,6,26,8,0,836.0,83.0,2.1,23.0,564.0,538.73,416.82
2016,6,26,8,15,852.0,85.5,2.1,23.5,611.0,591.75,456.5
2016,6,26,8,30,868.0,88.0,2.1,24.0,658.0,644.64,494.76
2016,6,26,8,45,881.0,90.0,2.15,25.0,702.0,694.6,528.52
2016,6,26,9,0,894.0,92.0,2.2,26.0,746.0,743.65,559.17
2016,6,26,9,15,903.0,93.5,2.2,26.5,784.5,787.96,586.74
2016,6,26,9,30,912.0,95.0,2.2,27.0,823.0,830.57,612.72
2016,6,26,9,45,920.5,95.5,2.25,28.0,857.0,869.82,635.24
2016,6,26,10,0,929.0,96.0,2.3,29.0,891.0,906.89,656.0
2016,6,26,10,15,934.0,97.0,2.35,29.5,918.0,938.97,674.6
2016,6,26,10,30,939.0,98.0,2.4,30.0,945.0,968.32,691.36
2016,6,26,10,45,942.0,99.0,2.45,30.5,965.0,992.89,705.04
2016,6,26,11,0,945.0,100.0,2.5,31.0,985.0,1014.37,716.78
2016,6,26,11,15,947.0,101.0,2.55,31.0,998.0,1031.68,727.42
2016,6,26,11,30,949.0,102.0,2.6,31.0,1011.0,1045.69,736.12
2016,6,26,11,45,948.5,102.5,2.65,31.5,1016.5,1053.34,739.49
2016,6,26,12,0,948.0,103.0,2.7,32.0,1022.0,1057.57,740.89
2016,6,26,12,15,947.0,103.0,2.75,32.5,1020.5,1057.36,739.68
2016,6,26,12,30,946.0,103.0,2.8,33.0,1019.0,1053.74,736.5
2016,6,26,12,45,930.5,111.5,2.9,33.5,1006.0,1040.92,728.21
2016,6,26,13,0,915.0,120.0,3.0,34.0,993.0,1024.97,718.1
2016,6,26,13,15,911.0,119.5,3.1,34.0,976.5,1008.22,708.99
2016,6,26,13,30,907.0,119.0,3.2,34.0,960.0,988.38,697.92
2016,6,26,13,45,901.5,118.0,3.3,34.0,936.5,963.66,683.72
2016,6,26,14,0,896.0,117.0,3.4,34.0,913.0,936.14,667.65
2016,6,26,14,15,889.0,115.5,3.5,33.5,883.5,904.13,649.89
2016,6,26,14,30,882.0,114.0,3.6,33.0,854.0,869.72,630.29
2016,6,26,14,45,872.5,112.0,3.7,33.0,819.0,830.51,605.95
2016,6,26,15,0,863.0,110.0,3.8,33.0,784.0,789.43,580.05
2016,6,26,15,15,851.0,108.0,3.85,32.5,743.5,744.83,552.33
2016,6,26,15,30,839.0,106.0,3.9,32.0,703.0,698.99,523.25
2016,6,26,15,45,823.5,103.5,3.95,31.5,658.5,650.15,490.15
2016,6,26,16,0,808.0,101.0,4.0,31.0,614.0,599.72,454.34
2016,6,26,16,15,789.0,97.5,3.95,30.0,566.5,546.13,415.73
2016,6,26,16,30,770.0,94.0,3.9,29.0,519.0,492.95,376.07
2016,6,26,16,45,745.5,90.5,3.9,28.5,469.5,437.91,332.98
2016,6,26,17,0,721.0,87.0,3.9,28.0,420.0,384.37,289.7
2016,6,26,17,15,688.0,82.0,3.75,27.0,369.5,327.0,242.78
2016,6,26,17,30,655.0,77.0,3.6,26.0,319.0,273.5,197.77
2016,6,26,17,45,610.0,71.0,3.45,25.0,269.5,219.21,151.95
2016,6,26,18,0,565.0,65.0,3.3,24.0,220.0,169.64,110.32
2016,6,26,18,15,500.0,57.0,3.1,23.0,173.5,120.32,71.45
2016,6,26,18,30,435.0,49.0,2.9,22.0,127.0,78.29,41.81
2016,6,26,18,45,339.0,38.5,2.7,21.0,88.0,40.39,20.72
2016,6,26,19,0,243.0,28.0,2.5,20.0,49.0,21.92,10.86
2016,6,26,19,15,121.5,14.0,2.5,19.5,24.5,13.76,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,44.5,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,89.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,226.0,20.5,1.7,14.5,41.5,15.89,1.79
2016,6,27,5,30,363.0,32.0,1.7,15.0,72.0,24.63,15.09
2016,6,27,5,45,449.5,40.0,1.75,15.5,115.0,58.34,28.78
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,101.75,56.76
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,147.89,92.79
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,200.2,136.67
2016,6,27,6,45,687.0,65.0,1.7,19.0,305.5,254.0,183.31
2016,6,27,7,0,726.0,70.0,1.7,20.0,356.0,310.42,231.7
2016,6,27,7,15,754.0,73.5,1.7,21.0,407.0,364.79,277.57
2016,6,27,7,30,782.0,77.0,1.7,22.0,458.0,421.36,323.6
2016,6,27,7,45,803.0,80.5,1.7,23.0,507.5,476.43,366.82
2016,6,27,8,0,824.0,84.0,1.7,24.0,557.0,532.46,409.01
2016,6,27,8,15,840.0,86.5,1.8,25.0,604.0,585.01,447.56
2016,6,27,8,30,856.0,89.0,1.9,26.0,651.0,637.37,484.66
2016,6,27,8,45,868.0,92.0,2.05,27.0,694.5,687.16,518.7
2016,6,27,9,0,880.0,95.0,2.2,28.0,738.0,735.98,549.61
2016,6,27,9,15,889.5,96.5,2.3,28.5,776.5,780.16,577.63
2016,6,27,9,30,899.0,98.0,2.4,29.0,815.0,822.71,604.23
2016,6,27,9,45,894.0,107.0,2.5,30.0,845.0,858.88,625.06
2016,6,27,10,0,889.0,116.0,2.6,31.0,875.0,892.04,643.69
2016,6,27,10,15,895.0,117.5,2.65,31.5,902.5,924.43,662.57
2016,6,27,10,30,901.0,119.0,2.7,32.0,930.0,954.26,679.67
2016,6,27,10,45,904.5,120.0,2.8,33.0,950.5,978.51,692.15
2016,6,27,11,0,908.0,121.0,2.9,34.0,971.0,999.8,702.74
2016,6,27,11,15,911.0,122.0,2.9,34.5,985.0,1017.56,711.73
2016,6,27,11,30,914.0,123.0,2.9,35.0,999.0,1032.17,718.8
2016,6,27,11,45,915.0,123.0,2.95,35.5,1005.0,1040.56,722.55
2016,6,27,12,0,916.0,123.0,3.0,36.0,1011.0,1045.68,724.41
2016,6,27,12,15,916.0,123.0,3.05,36.0,1010.5,1046.5,725.27
2016,6,27,12,30,916.0,123.0,3.1,36.0,1010.0,1044.01,724.23
2016,6,27,12,45,917.0,121.0,3.2,36.0,1002.5,1037.2,721.06
2016,6,27,13,0,918.0,119.0,3.3,36.0,995.0,1027.09,715.93
2016,6,27,13,15,915.5,118.5,3.4,35.5,980.0,1011.79,709.09
2016,6,27,13,30,913.0,118.0,3.5,35.0,965.0,993.34,700.27
2016,6,27,13,45,909.5,116.5,3.6,35.0,942.5,969.89,686.8
2016,6,27,14,0,906.0,115.0,3.7,35.0,920.0,943.52,671.42
2016,6,27,14,15,899.5,113.5,3.75,34.5,891.5,911.71,653.5
2016,6,27,14,30,893.0,112.0,3.8,34.0,863.0,877.43,633.77
2016,6,27,14,45,886.0,109.5,3.85,34.0,828.5,839.42,610.06
2016,6,27,15,0,879.0,107.0,3.9,34.0,794.0,799.33,584.72
2016,6,27,15,15,868.5,105.0,3.9,33.5,754.0,755.24,557.34
2016,6,27,15,30,858.0,103.0,3.9,33.0,714.0,709.74,528.55
2016,6,27,15,45,845.5,99.5,3.95,33.0,669.5,660.24,494.49
2016,6,27,16,0,833.0,96.0,4.0,33.0,625.0,610.42,458.49
2016,6,27,16,15,815.0,93.0,3.95,32.0,577.5,556.72,420.19
2016,6,27,16,30,797.0,90.0,3.9,31.0,530.0,503.28,380.7
2016,6,27,16,45,775.0,85.5,3.85,30.5,480.0,447.03,336.99
2016,6,27,17,0,753.0,81.0,3.8,30.0,430.0,391.99,292.82
2016,6,27,17,15,721.0,77.0,3.65,29.0,379.0,335.33,246.68
2016,6,27,17,30,689.0,73.0,3.5,28.0,328.0,280.3,200.67
2016,6,27,17,45,647.5,67.0,3.35,27.0,277.5,225.01,154.13
2016,6,27,18,0,606.0,61.0,3.2,26.0,227.0,174.04,111.36
2016,6,27,18,15,541.5,54.0,2.9,24.5,179.5,123.44,71.75
2016,6,27,18,30,477.0,47.0,2.6,23.0,132.0,80.05,41.44
2016,6,27,18,45,380.0,37.0,2.3,22.0,91.5,40.24,19.69
2016,6,27,19,0,283.0,27.0,2.0,21.0,51.0,20.95,10.08
2016,6,27,19,15,141.5,13.5,2.0,20.5,25.5,13.27,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,2.2,15.5,33.0,13.1,0.0
2016,6,28,5,30,289.0,35.0,2.2,16.0,66.0,27.3,17.19
2016,6,28,5,45,379.5,44.5,2.25,16.5,108.0,58.28,30.91
2016,6,28,6,0,470.0,54.0,2.3,17.0,150.0,99.59,57.58
2016,6,28,6,15,529.0,61.5,2.25,17.5,197.5,143.95,92.06
2016,6,28,6,30,588.0,69.0,2.2,18.0,245.0,194.88,134.61
2016,6,28,6,45,632.5,74.0,2.15,19.0,295.5,245.78,178.48
2016,6,28,7,0,677.0,79.0,2.1,20.0,346.0,301.22,225.8
2016,6,28,7,15,707.5,83.5,2.05,20.5,396.5,355.08,271.67
2016,6,28,7,30,738.0,88.0,2.0,21.0,447.0,412.32,318.82
2016,6,28,7,45,762.5,91.5,2.0,22.0,496.5,466.9,361.95
2016,6,28,8,0,787.0,95.0,2.0,23.0,546.0,522.85,404.48
2016,6,28,8,15,805.0,98.0,2.0,23.5,593.0,575.55,443.89
2016,6,28,8,30,823.0,101.0,2.0,24.0,640.0,628.43,482.15
2016,6,28,8,45,837.0,103.5,2.05,25.0,683.5,677.01,515.49
2016,6,28,9,0,851.0,106.0,2.1,26.0,727.0,725.51,546.19
2016,6,28,9,15,861.5,108.0,2.1,26.5,766.0,769.87,573.92
2016,6,28,9,30,872.0,110.0,2.1,27.0,805.0,812.73,600.2
2016,6,28,9,45,883.5,109.5,2.15,28.0,839.0,852.2,623.0
2016,6,28,10,0,895.0,109.0,2.2,29.0,873.0,889.8,644.22
2016,6,28,10,15,901.0,110.5,2.3,29.5,900.5,922.41,663.7
2016,6,28,10,30,907.0,112.0,2.4,30.0,928.0,952.44,681.44
2016,6,28,10,45,911.0,113.0,2.5,30.5,949.0,977.34,695.87
2016,6,28,11,0,915.0,114.0,2.6,31.0,970.0,999.3,708.45
2016,6,28,11,15,918.0,114.5,2.7,31.0,983.5,1016.71,719.66
2016,6,28,11,30,921.0,115.0,2.8,31.0,997.0,1030.95,729.0
2016,6,28,11,45,921.5,115.5,2.9,31.5,1003.5,1039.46,733.38
2016,6,28,12,0,922.0,116.0,3.0,32.0,1010.0,1044.66,735.8
2016,6,28,12,15,922.0,116.0,3.1,32.0,1009.0,1045.52,737.13
2016,6,28,12,30,922.0,116.0,3.2,32.0,1008.0,1043.06,736.49
2016,6,28,12,45,910.5,122.5,3.3,32.0,997.0,1032.38,730.79
2016,6,28,13,0,899.0,129.0,3.4,32.0,986.0,1018.6,723.22
2016,6,28,13,15,896.0,128.0,3.45,31.5,971.0,1002.61,715.38
2016,6,28,13,30,893.0,127.0,3.5,31.0,956.0,983.55,705.58
2016,6,28,13,45,889.0,126.0,3.55,31.0,933.5,960.58,691.83
2016,6,28,14,0,885.0,125.0,3.6,31.0,911.0,934.78,676.23
2016,6,28,14,15,878.0,123.0,3.55,30.5,882.5,902.62,657.14
2016,6,28,14,30,871.0,121.0,3.5,30.0,854.0,868.08,636.36
2016,6,28,14,45,863.5,118.5,3.5,30.0,819.5,830.41,612.3
2016,6,28,15,0,856.0,116.0,3.5,30.0,785.0,790.74,586.7
2016,6,28,15,15,844.5,113.5,3.45,29.5,745.0,746.29,558.46
2016,6,28,15,30,833.0,111.0,3.4,29.0,705.0,701.83,529.82
2016,6,28,15,45,820.5,107.5,3.35,28.5,661.0,653.06,496.17
2016,6,28,16,0,808.0,104.0,3.3,28.0,617.0,603.58,460.69
2016,6,28,16,15,789.0,100.5,3.25,27.5,569.5,549.96,421.09
2016,6,28,16,30,770.0,97.0,3.2,27.0,522.0,496.76,380.58
2016,6,28,16,45,748.5,92.0,3.15,26.5,472.5,441.57,337.31
2016,6,28,17,0,727.0,87.0,3.1,26.0,423.0,387.59,293.58
2016,6,28,17,15,694.0,82.0,3.0,25.0,372.5,329.87,246.29
2016,6,28,17,30,661.0,77.0,2.9,24.0,322.0,275.99,200.83
2016,6,28,17,45,619.5,70.5,2.85,23.0,272.5,221.7,154.7
2016,6,28,18,0,578.0,64.0,2.8,22.0,223.0,171.74,112.34
2016,6,28,18,15,512.5,56.5,2.75,21.0,176.0,122.03,72.87
2016,6,28,18,30,447.0,49.0,2.7,20.0,129.0,79.67,42.77
2016,6,28,18,45,351.5,38.5,2.65,19.0,89.5,41.03,21.07
2016,6,28,19,0,256.0,28.0,2.6,18.0,50.0,21.92,10.99
2016,6,28,19,15,128.0,14.0,2.6,17.5,25.0,13.76,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.5,3.35,13.5,36.0,11.36,0.0
2016,6,29,5,30,372.0,31.0,3.4,14.0,72.0,23.53,14.12
2016,6,29,5,45,462.0,39.0,3.45,14.5,115.5,57.03,27.75
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,101.33,56.08
2016,6,29,6,15,609.5,53.0,3.5,15.5,208.5,148.51,93.22
2016,6,29,6,30,667.0,59.0,3.5,16.0,258.0,203.31,139.93
2016,6,29,6,45,377.5,107.5,3.55,16.5,224.5,206.23,155.61
2016,6,29,7,0,88.0,156.0,3.6,17.0,191.0,178.12,140.89
2016,6,29,7,15,127.0,179.0,3.6,17.5,237.0,221.13,175.52
2016,6,29,7,30,166.0,202.0,3.6,18.0,283.0,268.12,213.03
2016,6,29,7,45,294.5,202.5,3.6,18.5,364.0,342.44,272.13
2016,6,29,8,0,423.0,203.0,3.6,19.0,445.0,430.25,341.26
2016,6,29,8,15,653.0,144.0,3.6,19.5,554.0,531.19,421.1
2016,6,29,8,30,883.0,85.0,3.6,20.0,663.0,649.22,512.29
2016,6,29,8,45,896.0,86.5,3.65,21.0,707.5,699.43,547.14
2016,6,29,9,0,909.0,88.0,3.7,22.0,752.0,748.71,579.17
2016,6,29,9,15,918.5,90.0,3.7,22.0,791.5,794.63,610.3
2016,6,29,9,30,928.0,92.0,3.7,22.0,831.0,838.85,639.9
2016,6,29,9,45,930.5,96.5,3.75,22.5,864.0,877.85,664.56
2016,6,29,10,0,933.0,101.0,3.8,23.0,897.0,914.25,687.2
2016,6,29,10,15,939.0,102.0,3.8,23.0,925.0,947.49,708.6
2016,6,29,10,30,945.0,103.0,3.8,23.0,953.0,978.03,728.09
2016,6,29,10,45,949.5,104.0,3.85,23.5,974.5,1004.3,743.58
2016,6,29,11,0,954.0,105.0,3.9,24.0,996.0,1027.52,757.02
2016,6,29,11,15,956.5,105.5,3.9,24.0,1010.5,1045.09,767.92
2016,6,29,11,30,959.0,106.0,3.9,24.0,1025.0,1059.35,776.74
2016,6,29,11,45,960.5,106.0,3.95,24.5,1031.5,1068.72,781.31
2016,6,29,12,0,962.0,106.0,4.0,25.0,1038.0,1074.64,783.76
2016,6,29,12,15,962.0,106.0,4.05,24.5,1037.5,1075.59,786.19
2016,6,29,12,30,962.0,106.0,4.1,24.0,1037.0,1073.06,786.51
2016,6,29,12,45,955.0,110.0,4.15,24.0,1027.5,1064.15,781.23
2016,6,29,13,0,948.0,114.0,4.2,24.0,1018.0,1051.91,773.9
2016,6,29,13,15,945.5,113.5,4.2,23.5,1002.5,1036.28,765.6
2016,6,29,13,30,943.0,113.0,4.2,23.0,987.0,1017.39,755.17
2016,6,29,13,45,938.5,112.0,4.25,23.0,964.5,992.95,739.9
2016,6,29,14,0,934.0,111.0,4.3,23.0,942.0,965.55,722.63
2016,6,29,14,15,928.0,109.5,4.25,22.5,912.5,933.48,702.96
2016,6,29,14,30,922.0,108.0,4.2,22.0,883.0,898.8,681.38
2016,6,29,14,45,913.5,106.5,4.2,21.5,847.5,859.65,656.72
2016,6,29,15,0,905.0,105.0,4.2,21.0,812.0,818.44,630.3
2016,6,29,15,15,894.5,103.0,4.15,20.5,771.5,773.37,600.57
2016,6,29,15,30,884.0,101.0,4.1,20.0,731.0,726.82,569.34
2016,6,29,15,45,870.0,98.5,4.05,20.0,685.5,676.2,532.61
2016,6,29,16,0,856.0,96.0,4.0,20.0,640.0,625.35,493.73
2016,6,29,16,15,838.0,93.0,3.95,19.5,591.5,570.54,451.75
2016,6,29,16,30,820.0,90.0,3.9,19.0,543.0,515.95,408.63
2016,6,29,16,45,797.0,86.0,3.85,18.5,491.5,458.53,361.95
2016,6,29,17,0,774.0,82.0,3.8,18.0,440.0,402.38,314.8
2016,6,29,17,15,741.5,77.5,3.75,17.5,388.0,343.87,264.55
2016,6,29,17,30,709.0,73.0,3.7,17.0,336.0,288.2,215.49
2016,6,29,17,45,664.0,68.0,3.65,16.5,284.5,230.68,164.83
2016,6,29,18,0,619.0,63.0,3.6,16.0,233.0,178.99,119.51
2016,6,29,18,15,552.0,55.5,3.5,15.5,184.5,126.76,76.75
2016,6,29,18,30,485.0,48.0,3.4,15.0,136.0,82.04,44.15
2016,6,29,18,45,381.5,38.5,3.35,14.5,94.0,42.0,21.69
2016,6,29,19,0,278.0,29.0,3.3,14.0,52.0,22.93,11.99
2016,6,29,19,15,139.0,14.5,3.25,13.5,26.0,14.25,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.0,17.0,2.9,13.5,34.0,12.75,0.0
2016,6,30,5,30,316.0,34.0,2.9,14.0,68.0,26.51,16.56
2016,6,30,5,45,412.0,43.0,2.95,14.5,111.5,57.64,29.94
2016,6,30,6,0,508.0,52.0,3.0,15.0,155.0,100.68,57.42
2016,6,30,6,15,569.0,59.0,2.9,15.5,204.0,146.9,93.49
2016,6,30,6,30,630.0,66.0,2.8,16.0,253.0,199.9,138.21
2016,6,30,6,45,672.0,71.0,2.75,16.5,304.5,252.37,184.52
2016,6,30,7,0,714.0,76.0,2.7,17.0,356.0,310.19,235.14
2016,6,30,7,15,745.0,80.5,2.6,17.5,408.0,366.07,283.52
2016,6,30,7,30,776.0,85.0,2.5,18.0,460.0,424.52,332.52
2016,6,30,7,45,797.5,89.0,2.45,19.0,510.5,480.12,377.16
2016,6,30,8,0,819.0,93.0,2.4,20.0,561.0,536.74,420.81
2016,6,30,8,15,836.5,96.0,2.3,20.5,609.0,590.75,461.48
2016,6,30,8,30,854.0,99.0,2.2,21.0,657.0,644.84,500.7
2016,6,30,8,45,864.5,103.0,2.1,22.0,701.0,694.02,533.92
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,742.74,563.86
2016,6,30,9,15,885.5,109.0,1.95,23.5,784.5,788.14,591.97
2016,6,30,9,30,896.0,111.0,1.9,24.0,824.0,831.99,618.46
2016,6,30,9,45,905.5,112.0,1.9,25.0,858.5,872.23,641.28
2016,6,30,10,0,915.0,113.0,1.9,26.0,893.0,910.41,662.32
2016,6,30,10,15,921.0,114.5,1.95,26.5,921.0,943.69,681.74
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,974.33,699.38
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,999.33,713.95
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,1021.29,726.62
2016,6,30,11,15,936.0,119.5,2.3,28.0,1005.0,1039.07,738.2
2016,6,30,11,30,939.0,120.0,2.4,28.0,1019.0,1053.62,747.86
2016,6,30,11,45,939.5,121.0,2.5,28.5,1025.5,1062.88,752.83
2016,6,30,12,0,940.0,122.0,2.6,29.0,1032.0,1068.75,755.81
2016,6,30,12,15,940.0,122.0,2.65,29.0,1031.5,1069.72,756.85
2016,6,30,12,30,940.0,122.0,2.7,29.0,1031.0,1067.29,755.92
2016,6,30,12,45,929.5,127.0,2.8,29.5,1020.0,1056.05,748.59
2016,6,30,13,0,919.0,132.0,2.9,30.0,1009.0,1041.63,739.38
2016,6,30,13,15,916.0,131.0,2.95,30.0,993.0,1025.44,730.16
2016,6,30,13,30,913.0,130.0,3.0,30.0,977.0,1006.1,718.98
2016,6,30,13,45,907.5,129.0,3.15,30.0,953.5,981.38,705.13
2016,6,30,14,0,902.0,128.0,3.3,30.0,930.0,953.83,689.32
2016,6,30,14,15,895.0,126.5,3.35,29.5,900.5,921.76,671.08
2016,6,30,14,30,888.0,125.0,3.4,29.0,871.0,887.23,651.02
2016,6,30,14,45,877.5,123.5,3.45,29.0,835.0,847.57,625.97
2016,6,30,15,0,867.0,122.0,3.5,29.0,799.0,806.06,599.42
2016,6,30,15,15,855.0,119.5,3.45,28.5,758.0,762.57,571.89
2016,6,30,15,30,843.0,117.0,3.4,28.0,717.0,715.7,541.59
2016,6,30,15,45,827.0,114.0,3.4,28.0,671.5,664.66,505.37
2016,6,30,16,0,811.0,111.0,3.4,28.0,626.0,613.21,467.7
2016,6,30,16,15,790.5,107.5,3.35,27.0,577.5,558.55,428.27
2016,6,30,16,30,770.0,104.0,3.3,26.0,529.0,504.44,387.85
2016,6,30,16,45,743.5,99.5,3.3,25.5,478.0,446.59,342.59
2016,6,30,17,0,717.0,95.0,3.3,25.0,427.0,391.07,297.68
2016,6,30,17,15,682.0,89.5,3.2,24.0,375.5,333.48,250.42
2016,6,30,17,30,647.0,84.0,3.1,23.0,324.0,279.05,204.5
2016,6,30,17,45,599.0,77.5,3.05,22.5,273.5,223.8,157.44
2016,6,30,18,0,551.0,71.0,3.0,22.0,223.0,173.63,114.98
2016,6,30,18,15,482.0,62.5,2.95,21.0,175.5,123.89,75.69
2016,6,30,18,30,413.0,54.0,2.9,20.0,128.0,81.93,45.87
2016,6,30,18,45,309.5,42.0,2.85,19.0,88.0,43.46,23.73
2016,6,30,19,0,206.0,30.0,2.8,18.0,48.0,23.29,11.98
2016,6,30,19,15,103.0,15.0,2.85,17.5,24.0,14.74,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
