Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,3.35,13.5,32.0,13.51,0.0
2016,7,1,5,30,270.0,35.0,3.4,14.0,64.0,27.59,17.39
2016,7,1,5,45,366.0,45.5,3.5,14.5,106.0,57.21,31.1
2016,7,1,6,0,462.0,56.0,3.6,15.0,148.0,99.01,58.02
2016,7,1,6,15,524.5,63.5,3.6,15.5,196.5,143.33,92.44
2016,7,1,6,30,587.0,71.0,3.6,16.0,245.0,194.64,135.55
2016,7,1,6,45,632.5,76.5,3.65,16.5,296.0,246.17,180.88
2016,7,1,7,0,678.0,82.0,3.7,17.0,347.0,302.38,230.2
2016,7,1,7,15,710.0,86.5,3.65,17.5,398.5,356.89,277.71
2016,7,1,7,30,742.0,91.0,3.6,18.0,450.0,414.95,326.85
2016,7,1,7,45,767.5,94.5,3.55,19.0,500.5,470.28,371.8
2016,7,1,8,0,793.0,98.0,3.5,20.0,551.0,527.08,416.25
2016,7,1,8,15,811.0,101.5,3.5,20.5,598.5,580.67,457.66
2016,7,1,8,30,829.0,105.0,3.5,21.0,646.0,634.43,497.93
2016,7,1,8,45,844.0,107.0,3.5,22.0,690.5,684.54,533.35
2016,7,1,9,0,859.0,109.0,3.5,23.0,735.0,732.64,564.82
2016,7,1,9,15,870.0,111.5,3.45,23.5,774.5,778.33,594.35
2016,7,1,9,30,881.0,114.0,3.4,24.0,814.0,822.55,622.33
2016,7,1,9,45,889.5,115.5,3.4,24.5,848.0,861.98,646.84
2016,7,1,10,0,898.0,117.0,3.4,25.0,882.0,899.34,669.65
2016,7,1,10,15,904.5,118.5,3.4,25.5,910.0,932.63,689.48
2016,7,1,10,30,911.0,120.0,3.4,26.0,938.0,963.35,707.44
2016,7,1,10,45,915.0,121.0,3.45,26.5,959.5,988.49,721.97
2016,7,1,11,0,919.0,122.0,3.5,27.0,981.0,1010.66,734.56
2016,7,1,11,15,922.0,123.0,3.55,27.0,995.0,1028.79,746.02
2016,7,1,11,30,925.0,124.0,3.6,27.0,1009.0,1043.72,755.52
2016,7,1,11,45,926.5,124.0,3.7,27.5,1016.0,1052.89,760.29
2016,7,1,12,0,928.0,124.0,3.8,28.0,1023.0,1058.74,763.04
2016,7,1,12,15,927.5,124.0,3.85,28.0,1022.0,1059.24,763.63
2016,7,1,12,30,927.0,124.0,3.9,28.0,1021.0,1056.39,762.22
2016,7,1,12,45,922.0,126.0,4.0,28.0,1011.5,1047.73,757.53
2016,7,1,13,0,917.0,128.0,4.1,28.0,1002.0,1035.82,750.84
2016,7,1,13,15,913.5,127.5,4.1,27.5,986.5,1019.7,742.33
2016,7,1,13,30,910.0,127.0,4.1,27.0,971.0,1000.47,731.81
2016,7,1,13,45,905.5,125.5,4.15,27.0,948.0,976.26,716.89
2016,7,1,14,0,901.0,124.0,4.2,27.0,925.0,949.19,700.05
2016,7,1,14,15,894.0,122.5,4.2,26.5,895.5,917.16,680.91
2016,7,1,14,30,887.0,121.0,4.2,26.0,866.0,882.69,659.97
2016,7,1,14,45,878.0,119.0,4.25,26.0,831.0,843.8,634.72
2016,7,1,15,0,869.0,117.0,4.3,26.0,796.0,802.97,607.89
2016,7,1,15,15,857.0,114.5,4.25,25.5,755.0,757.67,578.41
2016,7,1,15,30,845.0,112.0,4.2,25.0,714.0,712.39,548.53
2016,7,1,15,45,829.5,109.5,4.2,24.5,669.0,662.12,513.19
2016,7,1,16,0,814.0,107.0,4.2,24.0,624.0,611.37,476.03
2016,7,1,16,15,794.5,103.5,4.15,23.0,575.5,557.14,435.9
2016,7,1,16,30,775.0,100.0,4.1,22.0,527.0,503.36,394.71
2016,7,1,16,45,748.5,95.5,4.05,21.5,476.5,446.02,348.67
2016,7,1,17,0,722.0,91.0,4.0,21.0,426.0,389.48,301.92
2016,7,1,17,15,687.5,86.0,3.9,20.5,374.5,332.3,253.45
2016,7,1,17,30,653.0,81.0,3.8,20.0,323.0,278.2,206.52
2016,7,1,17,45,605.5,75.0,3.7,19.5,272.5,223.22,158.87
2016,7,1,18,0,558.0,69.0,3.6,19.0,222.0,173.24,115.87
2016,7,1,18,15,489.5,60.5,3.5,18.0,175.0,123.15,75.71
2016,7,1,18,30,421.0,52.0,3.4,17.0,128.0,80.77,45.17
2016,7,1,18,45,318.5,40.5,3.3,16.5,88.0,42.31,22.87
2016,7,1,19,0,216.0,29.0,3.2,16.0,48.0,22.47,11.45
2016,7,1,19,15,108.0,14.5,3.1,15.5,24.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,13.12,0.0
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,26.15,16.11
2016,7,2,5,45,340.5,45.5,3.45,14.5,101.0,55.49,30.57
2016,7,2,6,0,428.0,57.0,3.6,15.0,142.0,95.85,56.85
2016,7,2,6,15,489.5,65.5,3.6,15.5,189.5,139.01,90.3
2016,7,2,6,30,551.0,74.0,3.6,16.0,237.0,189.06,132.21
2016,7,2,6,45,592.5,81.5,3.65,17.0,286.5,239.44,176.11
2016,7,2,7,0,634.0,89.0,3.7,18.0,336.0,294.1,223.47
2016,7,2,7,15,666.5,94.5,3.7,18.5,386.5,347.44,269.66
2016,7,2,7,30,699.0,100.0,3.7,19.0,437.0,403.6,317.02
2016,7,2,7,45,721.5,105.5,3.7,20.0,486.0,457.45,360.67
2016,7,2,8,0,744.0,111.0,3.7,21.0,535.0,512.56,403.76
2016,7,2,8,15,763.5,114.5,3.65,21.5,582.0,565.22,444.29
2016,7,2,8,30,783.0,118.0,3.6,22.0,629.0,617.78,483.51
2016,7,2,8,45,796.5,122.0,3.55,22.5,672.0,666.92,519.01
2016,7,2,9,0,810.0,126.0,3.5,23.0,715.0,715.4,552.61
2016,7,2,9,15,821.5,129.0,3.5,23.5,754.0,760.45,582.1
2016,7,2,9,30,833.0,132.0,3.5,24.0,793.0,804.2,610.22
2016,7,2,9,45,843.5,133.5,3.55,24.5,827.0,844.07,635.51
2016,7,2,10,0,854.0,135.0,3.6,25.0,861.0,878.9,657.09
2016,7,2,10,15,861.0,136.5,3.6,25.5,889.0,911.43,676.66
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,941.55,694.45
2016,7,2,10,45,872.0,139.5,3.65,26.5,938.0,966.27,708.87
2016,7,2,11,0,876.0,141.0,3.7,27.0,959.0,988.17,721.43
2016,7,2,11,15,879.0,142.0,3.75,27.0,973.0,1005.66,732.57
2016,7,2,11,30,882.0,143.0,3.8,27.0,987.0,1020.11,741.82
2016,7,2,11,45,883.5,143.5,3.9,27.5,994.0,1029.46,746.73
2016,7,2,12,0,885.0,144.0,4.0,28.0,1001.0,1035.64,749.69
2016,7,2,12,15,885.0,144.0,4.05,28.0,1000.0,1036.63,750.58
2016,7,2,12,30,885.0,144.0,4.1,28.0,999.0,1034.43,749.53
2016,7,2,12,45,888.0,140.5,4.2,28.0,992.5,1028.53,746.53
2016,7,2,13,0,891.0,137.0,4.3,28.0,986.0,1019.38,741.5
2016,7,2,13,15,887.5,136.5,4.35,27.5,970.5,1003.65,733.4
2016,7,2,13,30,884.0,136.0,4.4,27.0,955.0,984.88,723.34
2016,7,2,13,45,879.0,134.5,4.45,27.0,933.0,960.77,708.3
2016,7,2,14,0,874.0,133.0,4.5,27.0,911.0,933.89,691.4
2016,7,2,14,15,867.5,131.5,4.5,26.5,882.0,903.05,672.87
2016,7,2,14,30,861.0,130.0,4.5,26.0,853.0,869.8,652.55
2016,7,2,14,45,852.0,127.5,4.55,26.0,818.0,831.28,627.41
2016,7,2,15,0,843.0,125.0,4.6,26.0,783.0,793.08,602.34
2016,7,2,15,15,831.0,122.5,4.55,25.5,743.5,748.4,573.02
2016,7,2,15,30,819.0,120.0,4.5,25.0,704.0,702.51,542.44
2016,7,2,15,45,804.5,116.5,4.5,24.5,659.5,652.99,507.14
2016,7,2,16,0,790.0,113.0,4.5,24.0,615.0,602.96,470.41
2016,7,2,16,15,770.0,109.5,4.4,23.5,567.5,549.55,429.75
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,496.68,388.38
2016,7,2,16,45,725.0,101.0,4.25,22.5,470.0,440.02,343.05
2016,7,2,17,0,700.0,96.0,4.2,22.0,420.0,385.54,298.08
2016,7,2,17,15,666.0,90.5,4.1,21.0,369.5,329.17,250.98
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,275.86,205.24
2016,7,2,17,45,585.5,78.0,3.9,19.5,269.0,221.26,158.0
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,171.59,115.32
2016,7,2,18,15,473.0,62.0,3.65,18.0,172.5,122.39,75.81
2016,7,2,18,30,407.0,53.0,3.5,17.0,126.0,80.64,45.6
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,42.64,23.26
2016,7,2,19,0,215.0,29.0,3.3,16.0,47.0,22.48,11.4
2016,7,2,19,15,107.5,14.5,3.15,15.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,12.74,0.0
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,25.81,15.74
2016,7,3,5,45,354.5,44.0,2.95,14.5,101.5,54.29,29.32
2016,7,3,6,0,446.0,55.0,3.1,15.0,143.0,95.26,55.63
2016,7,3,6,15,507.5,63.5,3.1,15.5,191.0,139.37,89.75
2016,7,3,6,30,569.0,72.0,3.1,16.0,239.0,190.38,132.44
2016,7,3,6,45,613.5,78.0,3.1,17.0,289.0,241.08,176.54
2016,7,3,7,0,658.0,84.0,3.1,18.0,339.0,296.37,224.37
2016,7,3,7,15,690.0,89.0,3.1,18.5,390.0,350.3,271.05
2016,7,3,7,30,722.0,94.0,3.1,19.0,441.0,406.97,318.76
2016,7,3,7,45,745.5,98.5,3.15,20.0,490.5,462.18,363.42
2016,7,3,8,0,769.0,103.0,3.2,21.0,540.0,517.85,406.9
2016,7,3,8,15,787.5,106.5,3.2,21.5,587.5,570.64,447.46
2016,7,3,8,30,806.0,110.0,3.2,22.0,635.0,623.69,486.98
2016,7,3,8,45,819.5,113.5,3.2,22.5,678.5,673.37,522.85
2016,7,3,9,0,833.0,117.0,3.2,23.0,722.0,722.33,556.36
2016,7,3,9,15,844.5,119.0,3.2,23.5,761.0,767.31,585.57
2016,7,3,9,30,856.0,121.0,3.2,24.0,800.0,808.69,611.82
2016,7,3,9,45,883.0,112.5,3.25,25.0,839.0,852.72,638.57
2016,7,3,10,0,910.0,104.0,3.3,26.0,878.0,895.84,664.19
2016,7,3,10,15,915.5,105.5,3.3,26.5,905.5,928.68,683.58
2016,7,3,10,30,921.0,107.0,3.3,27.0,933.0,958.87,701.1
2016,7,3,10,45,925.0,108.0,3.35,27.5,954.0,984.33,715.78
2016,7,3,11,0,929.0,109.0,3.4,28.0,975.0,1006.8,728.5
2016,7,3,11,15,931.5,109.5,3.45,28.0,989.0,1024.19,739.44
2016,7,3,11,30,934.0,110.0,3.5,28.0,1003.0,1038.35,748.4
2016,7,3,11,45,934.5,110.5,3.55,28.5,1010.0,1047.2,752.58
2016,7,3,12,0,935.0,111.0,3.6,29.0,1017.0,1052.68,754.73
2016,7,3,12,15,935.0,111.0,3.65,29.0,1016.0,1053.78,755.72
2016,7,3,12,30,935.0,111.0,3.7,29.0,1015.0,1051.48,754.69
2016,7,3,12,45,917.5,121.5,3.75,29.0,1002.0,1038.99,747.24
2016,7,3,13,0,900.0,132.0,3.8,29.0,989.0,1023.41,737.95
2016,7,3,13,15,896.5,131.0,3.85,29.0,973.5,1007.08,728.23
2016,7,3,13,30,893.0,130.0,3.9,29.0,958.0,987.69,716.56
2016,7,3,13,45,888.5,128.5,3.95,29.0,935.5,963.88,702.02
2016,7,3,14,0,884.0,127.0,4.0,29.0,913.0,937.24,685.6
2016,7,3,14,15,877.0,125.5,4.0,28.5,884.0,905.71,666.94
2016,7,3,14,30,870.0,124.0,4.0,28.0,855.0,871.77,646.51
2016,7,3,14,45,861.5,121.5,4.0,28.0,820.0,833.37,621.57
2016,7,3,15,0,853.0,119.0,4.0,28.0,785.0,793.03,595.12
2016,7,3,15,15,841.0,116.5,3.95,27.5,745.0,750.06,567.52
2016,7,3,15,30,829.0,114.0,3.9,27.0,705.0,703.78,537.18
2016,7,3,15,45,815.0,110.5,3.9,27.0,660.5,654.16,501.6
2016,7,3,16,0,801.0,107.0,3.9,27.0,616.0,603.97,464.41
2016,7,3,16,15,781.5,103.5,3.85,26.5,568.5,550.34,424.43
2016,7,3,16,30,762.0,100.0,3.8,26.0,521.0,497.16,383.59
2016,7,3,16,45,738.0,95.5,3.75,25.5,471.0,441.61,339.71
2016,7,3,17,0,714.0,91.0,3.7,25.0,421.0,386.62,294.94
2016,7,3,17,15,680.0,85.5,3.6,24.0,370.0,329.51,247.85
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,275.44,202.03
2016,7,3,17,45,601.5,73.5,3.4,22.5,269.5,221.06,155.38
2016,7,3,18,0,557.0,67.0,3.3,22.0,220.0,171.35,113.01
2016,7,3,18,15,491.0,58.5,3.15,21.0,173.0,121.61,73.47
2016,7,3,18,30,425.0,50.0,3.0,20.0,126.0,79.3,43.23
2016,7,3,18,45,328.5,39.0,2.9,19.0,86.5,41.22,21.51
2016,7,3,19,0,232.0,28.0,2.8,18.0,47.0,22.01,10.86
2016,7,3,19,15,116.0,14.0,2.8,17.5,23.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,15.5,2.8,13.5,30.0,11.61,0.0
2016,7,4,5,30,287.0,31.0,2.9,14.0,60.0,23.95,14.12
2016,7,4,5,45,382.0,40.5,3.05,14.5,102.0,51.77,26.61
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,93.1,52.58
2016,7,4,6,15,538.0,57.0,3.2,15.5,191.5,137.38,86.75
2016,7,4,6,30,599.0,64.0,3.2,16.0,239.0,188.45,129.68
2016,7,4,6,45,645.0,69.0,3.2,17.0,290.0,240.18,174.87
2016,7,4,7,0,691.0,74.0,3.2,18.0,341.0,296.63,223.93
2016,7,4,7,15,722.0,78.0,3.15,18.5,392.0,351.86,271.92
2016,7,4,7,30,753.0,82.0,3.1,19.0,443.0,408.6,319.9
2016,7,4,7,45,779.0,85.0,3.1,20.0,493.5,464.24,365.03
2016,7,4,8,0,805.0,88.0,3.1,21.0,544.0,521.4,409.69
2016,7,4,8,15,822.5,90.5,3.1,21.5,591.5,574.31,450.43
2016,7,4,8,30,840.0,93.0,3.1,22.0,639.0,626.78,489.59
2016,7,4,8,45,855.5,95.0,3.15,22.5,683.5,677.48,526.47
2016,7,4,9,0,871.0,97.0,3.2,23.0,728.0,727.56,560.1
2016,7,4,9,15,881.5,99.0,3.25,23.5,767.5,772.95,589.77
2016,7,4,9,30,892.0,101.0,3.3,24.0,807.0,816.82,617.98
2016,7,4,9,45,891.0,108.0,3.35,24.5,839.0,854.43,641.52
2016,7,4,10,0,890.0,115.0,3.4,25.0,871.0,889.31,663.01
2016,7,4,10,15,896.5,116.5,3.5,25.5,899.0,922.51,683.49
2016,7,4,10,30,903.0,118.0,3.6,26.0,927.0,953.18,702.16
2016,7,4,10,45,907.0,119.5,3.7,26.5,948.5,978.79,717.42
2016,7,4,11,0,911.0,121.0,3.8,27.0,970.0,1001.47,730.75
2016,7,4,11,15,914.0,121.5,3.9,27.0,984.0,1019.11,742.28
2016,7,4,11,30,917.0,122.0,4.0,27.0,998.0,1033.58,751.86
2016,7,4,11,45,916.5,123.5,4.1,27.0,1004.5,1042.34,757.84
2016,7,4,12,0,916.0,125.0,4.2,27.0,1011.0,1047.77,761.8
2016,7,4,12,15,916.0,125.0,4.25,27.0,1010.5,1048.88,762.76
2016,7,4,12,30,916.0,125.0,4.3,27.0,1010.0,1046.67,761.7
2016,7,4,12,45,920.0,121.0,4.35,27.0,1003.5,1041.1,758.57
2016,7,4,13,0,924.0,117.0,4.4,27.0,997.0,1032.14,753.34
2016,7,4,13,15,921.5,116.0,4.4,27.0,981.5,1016.47,743.53
2016,7,4,13,30,919.0,115.0,4.4,27.0,966.0,997.62,731.72
2016,7,4,13,45,914.5,113.5,4.45,27.0,944.0,973.3,716.6
2016,7,4,14,0,910.0,112.0,4.5,27.0,922.0,946.07,699.53
2016,7,4,14,15,904.0,111.0,4.45,26.5,893.0,915.24,680.86
2016,7,4,14,30,898.0,110.0,4.4,26.0,864.0,881.86,660.34
2016,7,4,14,45,889.5,108.0,4.4,26.0,829.0,843.05,634.85
2016,7,4,15,0,881.0,106.0,4.4,26.0,794.0,802.23,607.77
2016,7,4,15,15,870.0,104.0,4.35,25.5,753.5,757.73,578.81
2016,7,4,15,30,859.0,102.0,4.3,25.0,713.0,711.83,548.45
2016,7,4,15,45,845.0,99.0,4.25,25.0,668.5,661.78,512.6
2016,7,4,16,0,831.0,96.0,4.2,25.0,624.0,611.58,474.8
2016,7,4,16,15,812.0,93.0,4.15,24.5,576.0,557.33,433.91
2016,7,4,16,30,793.0,90.0,4.1,24.0,528.0,503.43,392.03
2016,7,4,16,45,768.5,86.5,4.05,23.5,477.5,447.09,346.98
2016,7,4,17,0,744.0,83.0,4.0,23.0,427.0,392.2,301.68
2016,7,4,17,15,711.0,78.5,3.85,22.0,375.5,334.99,253.83
2016,7,4,17,30,678.0,74.0,3.7,21.0,324.0,279.53,206.25
2016,7,4,17,45,631.0,68.5,3.6,20.5,273.5,223.74,157.89
2016,7,4,18,0,584.0,63.0,3.5,20.0,223.0,172.87,114.11
2016,7,4,18,15,518.0,55.5,3.4,19.0,175.5,122.56,73.7
2016,7,4,18,30,452.0,48.0,3.3,18.0,128.0,79.68,42.87
2016,7,4,18,45,348.5,37.5,3.2,17.0,88.0,40.36,20.63
2016,7,4,19,0,245.0,27.0,3.1,16.0,48.0,21.06,10.19
2016,7,4,19,15,122.5,13.5,3.0,15.5,24.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,15.5,2.95,13.5,30.0,11.67,0.0
2016,7,5,5,30,287.0,31.0,3.0,14.0,60.0,24.06,14.1
2016,7,5,5,45,385.0,40.5,3.1,14.5,102.0,51.4,26.4
2016,7,5,6,0,483.0,50.0,3.2,15.0,144.0,93.1,52.37
2016,7,5,6,15,543.5,57.0,3.2,15.5,191.5,137.58,86.62
2016,7,5,6,30,604.0,64.0,3.2,16.0,239.0,188.8,129.68
2016,7,5,6,45,307.5,98.0,3.2,16.5,187.5,175.97,132.44
2016,7,5,7,0,11.0,132.0,3.2,17.0,136.0,130.2,103.01
2016,7,5,7,15,123.0,162.0,3.15,17.5,220.0,202.79,160.71
2016,7,5,7,30,235.0,192.0,3.1,18.0,304.0,288.3,228.66
2016,7,5,7,45,522.0,138.5,3.1,18.5,423.5,390.24,309.84
2016,7,5,8,0,809.0,85.0,3.1,19.0,543.0,519.81,412.06
2016,7,5,8,15,826.0,88.0,3.1,19.5,590.5,573.15,453.09
2016,7,5,8,30,843.0,91.0,3.1,20.0,638.0,626.03,492.87
2016,7,5,8,45,859.0,92.5,3.1,21.0,682.5,676.73,528.88
2016,7,5,9,0,875.0,94.0,3.1,22.0,727.0,726.84,561.35
2016,7,5,9,15,885.5,95.5,3.15,22.0,766.5,771.93,592.03
2016,7,5,9,30,896.0,97.0,3.2,22.0,806.0,815.49,621.36
2016,7,5,9,45,907.0,97.0,3.3,22.5,841.0,856.17,647.49
2016,7,5,10,0,918.0,97.0,3.4,23.0,876.0,894.89,672.02
2016,7,5,10,15,924.0,98.0,3.5,23.5,904.0,928.0,692.55
2016,7,5,10,30,930.0,99.0,3.6,24.0,932.0,958.46,711.21
2016,7,5,10,45,934.0,100.0,3.7,24.5,953.5,984.24,726.69
2016,7,5,11,0,938.0,101.0,3.8,25.0,975.0,1006.98,740.15
2016,7,5,11,15,941.0,102.0,3.9,25.0,990.0,1025.61,752.41
2016,7,5,11,30,944.0,103.0,4.0,25.0,1005.0,1040.98,762.64
2016,7,5,11,45,944.5,104.0,4.15,25.0,1011.5,1050.52,769.5
2016,7,5,12,0,945.0,105.0,4.3,25.0,1018.0,1056.65,774.25
2016,7,5,12,15,945.0,105.0,4.35,24.5,1017.5,1057.83,776.78
2016,7,5,12,30,945.0,105.0,4.4,24.0,1017.0,1055.58,777.2
2016,7,5,12,45,936.5,109.5,4.5,24.0,1007.5,1046.02,771.69
2016,7,5,13,0,928.0,114.0,4.6,24.0,998.0,1033.2,764.39
2016,7,5,13,15,925.5,113.0,4.6,23.5,982.5,1017.5,755.96
2016,7,5,13,30,923.0,112.0,4.6,23.0,967.0,998.61,745.42
2016,7,5,13,45,918.5,111.0,4.65,23.0,944.5,974.72,730.46
2016,7,5,14,0,914.0,110.0,4.7,23.0,922.0,947.92,713.5
2016,7,5,14,15,908.0,108.5,4.7,22.5,893.0,916.49,694.3
2016,7,5,14,30,902.0,107.0,4.7,22.0,864.0,882.5,673.18
2016,7,5,14,45,893.5,105.5,4.7,22.0,829.0,844.07,647.42
2016,7,5,15,0,885.0,104.0,4.7,22.0,794.0,803.61,620.04
2016,7,5,15,15,874.0,102.0,4.65,21.5,754.0,758.95,590.29
2016,7,5,15,30,863.0,100.0,4.6,21.0,714.0,712.89,559.12
2016,7,5,15,45,849.5,97.5,4.6,21.0,669.5,663.49,523.27
2016,7,5,16,0,836.0,95.0,4.6,21.0,625.0,613.88,485.26
2016,7,5,16,15,818.0,92.0,4.55,20.5,577.5,559.94,443.73
2016,7,5,16,30,800.0,89.0,4.5,20.0,530.0,506.25,401.15
2016,7,5,16,45,777.5,85.0,4.45,19.5,480.0,449.96,355.24
2016,7,5,17,0,755.0,81.0,4.4,19.0,430.0,394.92,308.91
2016,7,5,17,15,723.0,76.5,4.3,18.5,378.5,337.46,259.43
2016,7,5,17,30,691.0,72.0,4.2,18.0,327.0,281.66,210.31
2016,7,5,17,45,647.0,66.5,4.15,17.5,276.5,225.89,161.14
2016,7,5,18,0,603.0,61.0,4.1,17.0,226.0,174.7,116.3
2016,7,5,18,15,538.0,54.0,4.0,16.0,178.5,123.94,74.88
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,80.48,43.26
2016,7,5,18,45,366.5,37.0,3.8,14.5,90.0,40.38,20.56
2016,7,5,19,0,260.0,27.0,3.7,14.0,49.0,21.1,10.25
2016,7,5,19,15,130.0,13.5,3.6,13.5,24.5,13.27,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,13.5,28.5,12.81,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,57.0,25.5,15.15
2016,7,6,5,45,346.0,43.5,3.75,14.5,98.0,52.05,28.17
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,92.01,53.3
2016,7,6,6,15,503.0,61.5,3.8,15.0,186.0,134.89,86.29
2016,7,6,6,30,566.0,69.0,3.8,15.0,233.0,184.84,128.33
2016,7,6,6,45,613.0,74.0,3.8,15.5,283.0,234.99,172.53
2016,7,6,7,0,660.0,79.0,3.8,16.0,333.0,290.01,221.04
2016,7,6,7,15,692.0,84.0,3.75,16.5,383.5,344.02,268.45
2016,7,6,7,30,724.0,89.0,3.7,17.0,434.0,401.61,317.57
2016,7,6,7,45,751.0,91.5,3.65,18.0,484.0,455.79,362.05
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,511.64,406.26
2016,7,6,8,15,796.0,97.0,3.55,19.0,581.0,564.12,448.0
2016,7,6,8,30,814.0,100.0,3.5,19.0,628.0,616.81,488.76
2016,7,6,8,45,832.0,101.0,3.5,19.5,672.0,666.46,525.47
2016,7,6,9,0,850.0,102.0,3.5,20.0,716.0,716.42,559.9
2016,7,6,9,15,860.5,104.0,3.55,20.5,755.5,761.06,589.65
2016,7,6,9,30,871.0,106.0,3.6,21.0,795.0,804.24,617.96
2016,7,6,9,45,878.5,108.5,3.65,21.5,828.5,843.73,643.34
2016,7,6,10,0,886.0,111.0,3.7,22.0,862.0,881.11,666.98
2016,7,6,10,15,892.5,112.0,3.75,22.0,890.0,913.79,688.52
2016,7,6,10,30,899.0,113.0,3.8,22.0,918.0,943.95,708.31
2016,7,6,10,45,906.5,112.0,3.85,22.5,940.0,970.34,724.13
2016,7,6,11,0,914.0,111.0,3.9,23.0,962.0,993.93,738.04
2016,7,6,11,15,917.0,112.0,3.95,23.0,976.5,1012.22,749.88
2016,7,6,11,30,920.0,113.0,4.0,23.0,991.0,1027.33,759.72
2016,7,6,11,45,924.0,111.5,4.05,23.5,998.5,1037.66,765.01
2016,7,6,12,0,928.0,110.0,4.1,24.0,1006.0,1044.7,768.25
2016,7,6,12,15,928.0,110.0,4.15,24.0,1005.5,1045.9,769.27
2016,7,6,12,30,928.0,110.0,4.2,24.0,1005.0,1043.73,768.22
2016,7,6,12,45,925.0,110.5,4.3,24.0,996.5,1035.71,763.75
2016,7,6,13,0,922.0,111.0,4.4,24.0,988.0,1024.39,757.21
2016,7,6,13,15,918.5,110.0,4.45,23.5,972.5,1007.83,748.41
2016,7,6,13,30,915.0,109.0,4.5,23.0,957.0,988.11,737.55
2016,7,6,13,45,910.0,108.0,4.55,23.0,934.0,963.94,722.4
2016,7,6,14,0,905.0,107.0,4.6,23.0,911.0,936.89,705.26
2016,7,6,14,15,898.0,106.0,4.6,22.5,882.0,905.33,685.94
2016,7,6,14,30,891.0,105.0,4.6,22.0,853.0,871.3,664.75
2016,7,6,14,45,881.0,103.5,4.6,22.0,817.5,832.01,638.35
2016,7,6,15,0,871.0,102.0,4.6,22.0,782.0,790.82,610.41
2016,7,6,15,15,860.0,100.0,4.5,21.5,742.0,746.7,580.73
2016,7,6,15,30,849.0,98.0,4.4,21.0,702.0,701.21,549.69
2016,7,6,15,45,832.5,96.0,4.35,20.5,657.5,650.93,513.98
2016,7,6,16,0,816.0,94.0,4.3,20.0,613.0,600.74,476.25
2016,7,6,16,15,797.5,91.0,4.2,19.5,565.5,547.47,435.06
2016,7,6,16,30,779.0,88.0,4.1,19.0,518.0,494.52,392.92
2016,7,6,16,45,754.5,84.5,4.05,18.5,468.0,438.85,347.46
2016,7,6,17,0,730.0,81.0,4.0,18.0,418.0,384.67,301.8
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.0,328.52,253.4
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,274.07,205.4
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.0,219.27,157.08
2016,7,6,18,0,575.0,61.0,3.6,16.0,218.0,169.24,113.28
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.0,120.02,72.96
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,78.1,42.37
2016,7,6,18,45,344.0,37.0,3.35,14.5,86.5,39.7,20.45
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,21.14,10.18
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.5,3.3,14.0,28.5,10.88,0.0
2016,7,7,5,30,298.0,29.0,3.3,14.0,57.0,22.33,12.45
2016,7,7,5,45,394.0,37.5,3.35,14.5,98.5,47.91,23.66
2016,7,7,6,0,490.0,46.0,3.4,15.0,140.0,88.75,48.56
2016,7,7,6,15,550.0,52.5,3.35,15.0,187.0,132.94,82.57
2016,7,7,6,30,610.0,59.0,3.3,15.0,234.0,183.82,125.66
2016,7,7,6,45,347.0,105.0,3.3,15.5,208.5,192.38,145.19
2016,7,7,7,0,84.0,151.0,3.3,16.0,183.0,171.36,135.87
2016,7,7,7,15,98.5,174.0,3.35,16.5,217.0,204.12,162.59
2016,7,7,7,30,113.0,197.0,3.4,17.0,251.0,239.38,190.89
2016,7,7,7,45,95.0,217.0,3.45,17.5,266.0,255.85,203.68
2016,7,7,8,0,77.0,237.0,3.5,18.0,281.0,271.28,215.18
2016,7,7,8,15,140.5,262.5,3.55,18.5,350.5,339.55,268.81
2016,7,7,8,30,204.0,288.0,3.6,19.0,420.0,412.23,324.88
2016,7,7,8,45,533.5,189.5,3.65,19.5,567.0,552.94,437.43
2016,7,7,9,0,863.0,91.0,3.7,20.0,714.0,714.09,559.71
2016,7,7,9,15,873.5,93.0,3.75,20.5,753.0,759.29,589.26
2016,7,7,9,30,884.0,95.0,3.8,21.0,792.0,802.98,618.03
2016,7,7,9,45,893.5,95.5,3.9,21.5,826.5,842.6,643.8
2016,7,7,10,0,903.0,96.0,4.0,22.0,861.0,880.2,667.93
2016,7,7,10,15,909.0,97.0,4.05,22.0,888.5,912.97,689.63
2016,7,7,10,30,915.0,98.0,4.1,22.0,916.0,943.14,709.5
2016,7,7,10,45,918.5,99.5,4.2,22.0,937.0,968.72,726.52
2016,7,7,11,0,922.0,101.0,4.3,22.0,958.0,991.29,741.57
2016,7,7,11,15,925.0,101.5,4.3,22.0,972.5,1009.25,753.0
2016,7,7,11,30,928.0,102.0,4.3,22.0,987.0,1024.0,762.38
2016,7,7,11,45,928.0,102.5,4.35,22.0,993.5,1032.49,767.98
2016,7,7,12,0,928.0,103.0,4.4,22.0,1000.0,1037.61,771.48
2016,7,7,12,15,928.0,103.0,4.35,22.0,999.5,1038.84,771.92
2016,7,7,12,30,928.0,103.0,4.3,22.0,999.0,1036.7,770.24
2016,7,7,12,45,915.5,110.5,4.3,22.0,988.0,1026.37,763.54
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,1012.89,754.89
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,997.59,744.53
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,979.19,732.18
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,955.83,717.12
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,929.6,700.14
2016,7,7,14,15,882.5,112.5,4.05,22.0,874.5,898.41,679.48
2016,7,7,14,30,876.0,111.0,4.0,22.0,846.0,864.77,657.09
2016,7,7,14,45,869.0,108.5,4.0,22.0,812.0,827.42,632.24
2016,7,7,15,0,862.0,106.0,4.0,22.0,778.0,788.0,605.75
2016,7,7,15,15,851.0,104.0,4.0,21.5,738.5,744.21,576.99
2016,7,7,15,30,840.0,102.0,4.0,21.0,699.0,699.07,546.82
2016,7,7,15,45,827.0,98.5,4.0,20.5,655.5,649.97,512.2
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,600.69,475.49
2016,7,7,16,15,796.0,92.0,4.0,19.5,564.5,547.76,434.88
2016,7,7,16,30,778.0,89.0,4.0,19.0,517.0,495.12,393.22
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.0,439.91,348.29
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,385.97,302.91
2016,7,7,17,15,701.0,76.5,4.05,17.5,368.5,329.64,254.35
2016,7,7,17,30,669.0,72.0,4.0,17.0,318.0,275.0,206.17
2016,7,7,17,45,626.0,66.0,3.95,16.5,268.5,220.16,157.69
2016,7,7,18,0,583.0,60.0,3.9,16.0,219.0,169.81,113.46
2016,7,7,18,15,518.0,53.0,3.75,15.5,172.5,120.13,72.71
2016,7,7,18,30,453.0,46.0,3.6,15.0,126.0,77.75,41.78
2016,7,7,18,45,353.5,36.0,3.5,14.5,86.5,38.95,19.69
2016,7,7,19,0,254.0,26.0,3.4,14.0,47.0,20.21,9.36
2016,7,7,19,15,127.0,13.0,3.35,13.5,23.5,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,14.0,3.2,13.5,28.0,10.49,0.0
2016,7,8,5,30,296.0,28.0,3.3,14.0,56.0,21.47,11.63
2016,7,8,5,45,396.0,36.0,3.45,14.5,97.0,46.05,22.27
2016,7,8,6,0,496.0,44.0,3.6,15.0,138.0,86.8,46.75
2016,7,8,6,15,554.5,50.0,3.55,15.0,184.5,130.56,80.37
2016,7,8,6,30,613.0,56.0,3.5,15.0,231.0,180.84,123.02
2016,7,8,6,45,386.5,103.0,3.5,15.5,221.0,200.55,150.72
2016,7,8,7,0,160.0,150.0,3.5,16.0,211.0,194.89,153.65
2016,7,8,7,15,217.0,167.5,3.45,16.5,262.5,243.38,193.06
2016,7,8,7,30,274.0,185.0,3.4,17.0,314.0,297.64,236.88
2016,7,8,7,45,277.5,207.0,3.35,17.5,351.0,336.33,267.86
2016,7,8,8,0,281.0,229.0,3.3,18.0,388.0,375.09,298.12
2016,7,8,8,15,546.0,160.5,3.25,18.5,501.5,480.75,382.73
2016,7,8,8,30,811.0,92.0,3.2,19.0,615.0,605.03,479.83
2016,7,8,8,45,831.5,90.5,3.2,19.5,659.0,654.41,515.98
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,703.63,549.57
2016,7,8,9,15,862.0,91.0,3.2,20.5,741.5,748.05,578.94
2016,7,8,9,30,872.0,93.0,3.2,21.0,780.0,790.96,606.8
2016,7,8,9,45,882.5,92.5,3.25,22.0,813.5,830.01,630.62
2016,7,8,10,0,893.0,92.0,3.3,23.0,847.0,867.14,652.75
2016,7,8,10,15,899.0,93.0,3.35,23.5,874.5,899.66,672.75
2016,7,8,10,30,905.0,94.0,3.4,24.0,902.0,929.62,690.9
2016,7,8,10,45,910.0,94.0,3.45,24.5,923.0,954.89,705.83
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,977.26,718.82
2016,7,8,11,15,918.0,94.5,3.55,25.0,958.5,995.16,730.31
2016,7,8,11,30,921.0,95.0,3.6,25.0,973.0,1009.87,739.81
2016,7,8,11,45,922.5,95.0,3.65,25.5,980.0,1019.32,744.51
2016,7,8,12,0,924.0,95.0,3.7,26.0,987.0,1025.45,747.16
2016,7,8,12,15,924.0,95.0,3.75,26.0,986.5,1026.71,748.24
2016,7,8,12,30,924.0,95.0,3.8,26.0,986.0,1024.61,747.27
2016,7,8,12,45,917.0,99.0,3.9,26.0,977.0,1016.26,742.67
2016,7,8,13,0,910.0,103.0,4.0,26.0,968.0,1004.7,736.07
2016,7,8,13,15,907.0,102.0,4.05,26.0,953.0,988.81,726.37
2016,7,8,13,30,904.0,101.0,4.1,26.0,938.0,969.8,714.66
2016,7,8,13,45,900.5,100.0,4.15,26.0,916.5,947.27,700.64
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,921.83,684.66
2016,7,8,14,15,891.0,98.0,4.2,25.5,867.0,891.39,666.31
2016,7,8,14,30,885.0,97.0,4.2,25.0,839.0,858.43,646.1
2016,7,8,14,45,877.5,95.0,4.25,25.0,805.0,820.88,621.48
2016,7,8,15,0,870.0,93.0,4.3,25.0,771.0,781.27,595.21
2016,7,8,15,15,859.5,91.0,4.3,24.5,732.0,737.56,566.68
2016,7,8,15,30,849.0,89.0,4.3,24.0,693.0,692.44,536.7
2016,7,8,15,45,836.0,87.0,4.3,24.0,649.5,644.47,502.6
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,595.77,465.69
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,543.02,425.44
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,490.3,384.02
2016,7,8,16,45,766.0,75.5,4.1,22.5,464.0,435.34,339.73
2016,7,8,17,0,744.0,72.0,4.1,22.0,415.0,381.58,294.97
2016,7,8,17,15,713.5,68.0,3.9,21.5,365.0,325.72,247.22
2016,7,8,17,30,683.0,64.0,3.7,21.0,315.0,272.47,200.62
2016,7,8,17,45,642.0,59.0,3.55,20.5,266.5,218.48,153.33
2016,7,8,18,0,601.0,54.0,3.4,20.0,218.0,167.51,109.06
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.5,117.61,68.6
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,74.76,37.81
2016,7,8,18,45,378.0,32.5,2.9,18.5,86.0,36.24,16.75
2016,7,8,19,0,281.0,24.0,2.8,18.0,47.0,18.34,7.65
2016,7,8,19,15,140.5,12.0,2.75,17.5,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,15.5,28.5,8.77,0.0
2016,7,9,5,30,348.0,24.0,2.0,16.0,57.0,17.84,8.49
2016,7,9,5,45,437.5,31.5,2.15,16.5,97.5,43.02,18.78
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,85.78,44.32
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,129.84,77.6
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,180.28,119.81
2016,7,9,6,45,398.5,99.5,2.6,19.0,220.0,199.96,147.56
2016,7,9,7,0,156.0,150.0,2.7,20.0,209.0,193.43,149.98
2016,7,9,7,15,464.5,107.0,2.8,20.5,319.0,278.38,214.88
2016,7,9,7,30,773.0,64.0,2.9,21.0,429.0,396.06,307.57
2016,7,9,7,45,793.5,66.5,3.0,21.5,477.5,449.37,351.55
2016,7,9,8,0,814.0,69.0,3.1,22.0,526.0,503.6,395.11
2016,7,9,8,15,830.0,71.5,3.2,22.5,572.5,555.9,435.87
2016,7,9,8,30,846.0,74.0,3.3,23.0,619.0,608.15,475.39
2016,7,9,8,45,858.0,76.0,3.4,23.5,661.5,656.91,510.81
2016,7,9,9,0,870.0,78.0,3.5,24.0,704.0,704.76,543.17
2016,7,9,9,15,880.0,79.5,3.6,24.5,743.0,749.42,572.78
2016,7,9,9,30,890.0,81.0,3.7,25.0,782.0,792.54,600.94
2016,7,9,9,45,892.0,86.0,3.8,25.5,814.5,830.84,625.43
2016,7,9,10,0,894.0,91.0,3.9,26.0,847.0,866.63,648.0
2016,7,9,10,15,900.5,92.0,4.0,26.0,874.5,899.68,669.85
2016,7,9,10,30,907.0,93.0,4.1,26.0,902.0,930.19,689.95
2016,7,9,10,45,911.0,94.0,4.2,26.0,923.5,955.63,706.66
2016,7,9,11,0,915.0,95.0,4.3,26.0,945.0,978.13,721.46
2016,7,9,11,15,918.0,95.5,4.35,26.0,959.5,996.07,733.03
2016,7,9,11,30,921.0,96.0,4.4,26.0,974.0,1010.83,742.58
2016,7,9,11,45,923.5,95.5,4.5,26.0,981.5,1020.8,749.37
2016,7,9,12,0,926.0,95.0,4.6,26.0,989.0,1027.46,754.19
2016,7,9,12,15,926.5,95.0,4.7,26.0,989.0,1029.26,756.18
2016,7,9,12,30,927.0,95.0,4.8,26.0,989.0,1027.68,756.07
2016,7,9,12,45,924.5,96.0,4.9,26.0,981.0,1020.75,752.51
2016,7,9,13,0,922.0,97.0,5.0,26.0,973.0,1010.51,746.83
2016,7,9,13,15,919.0,96.5,5.05,25.5,958.0,994.99,738.78
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,976.3,728.61
2016,7,9,13,45,914.5,93.5,5.15,25.0,922.0,953.87,714.44
2016,7,9,14,0,913.0,91.0,5.2,25.0,901.0,928.39,698.16
2016,7,9,14,15,907.0,90.0,5.2,24.5,872.5,897.52,679.17
2016,7,9,14,30,901.0,89.0,5.2,24.0,844.0,864.09,658.25
2016,7,9,14,45,895.0,86.0,5.2,24.0,810.0,826.21,632.71
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,786.13,605.42
2016,7,9,15,15,879.5,81.5,5.15,23.5,737.0,742.94,576.59
2016,7,9,15,30,870.0,80.0,5.1,23.0,698.0,698.21,546.26
2016,7,9,15,45,858.5,77.5,5.1,23.0,654.5,649.82,511.79
2016,7,9,16,0,847.0,75.0,5.1,23.0,611.0,600.51,473.89
2016,7,9,16,15,831.0,72.5,5.0,22.5,564.5,547.97,433.16
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,495.45,391.24
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.0,440.61,346.34
2016,7,9,17,0,772.0,65.0,4.8,21.0,420.0,386.17,300.38
2016,7,9,17,15,744.5,61.5,4.7,20.0,371.0,330.39,252.58
2016,7,9,17,30,717.0,58.0,4.6,19.0,322.0,276.87,205.4
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.5,222.12,156.65
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,171.54,111.98
2016,7,9,18,15,578.0,44.5,4.2,17.5,176.5,121.47,70.66
2016,7,9,18,30,520.0,39.0,4.0,17.0,130.0,76.48,37.85
2016,7,9,18,45,417.0,31.5,3.8,16.5,89.5,36.25,16.27
2016,7,9,19,0,314.0,24.0,3.6,16.0,49.0,18.41,7.64
2016,7,9,19,15,157.0,12.0,3.5,15.5,24.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.05,13.5,28.5,10.16,0.0
2016,7,10,5,30,337.0,27.0,3.2,14.0,57.0,20.74,10.73
2016,7,10,5,45,434.0,35.0,3.4,14.5,99.5,45.48,21.3
2016,7,10,6,0,531.0,43.0,3.6,15.0,142.0,87.83,46.32
2016,7,10,6,15,591.5,48.5,3.55,15.5,190.5,134.6,81.88
2016,7,10,6,30,652.0,54.0,3.5,16.0,239.0,186.65,125.63
2016,7,10,6,45,691.5,59.0,3.5,16.5,289.5,239.29,172.51
2016,7,10,7,0,731.0,64.0,3.5,17.0,340.0,295.98,222.94
2016,7,10,7,15,760.5,67.5,3.5,17.5,392.0,351.23,271.77
2016,7,10,7,30,790.0,71.0,3.5,18.0,444.0,408.9,321.3
2016,7,10,7,45,812.0,74.0,3.5,19.0,494.0,464.63,367.19
2016,7,10,8,0,834.0,77.0,3.5,20.0,544.0,521.55,412.3
2016,7,10,8,15,851.0,80.0,3.5,20.5,592.5,575.99,454.74
2016,7,10,8,30,868.0,83.0,3.5,21.0,641.0,630.45,495.83
2016,7,10,8,45,882.5,84.5,3.55,21.5,685.5,681.45,533.16
2016,7,10,9,0,897.0,86.0,3.6,22.0,730.0,731.7,567.09
2016,7,10,9,15,907.5,87.5,3.65,22.5,770.5,777.9,597.58
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,822.53,626.53
2016,7,10,9,45,926.5,90.0,3.75,23.5,846.0,863.16,652.34
2016,7,10,10,0,935.0,91.0,3.8,24.0,881.0,901.62,676.39
2016,7,10,10,15,941.5,92.0,3.85,24.5,910.0,935.93,697.39
2016,7,10,10,30,948.0,93.0,3.9,25.0,939.0,967.55,716.45
2016,7,10,10,45,951.5,94.5,3.95,25.5,960.5,994.02,731.98
2016,7,10,11,0,955.0,96.0,4.0,26.0,982.0,1017.38,745.44
2016,7,10,11,15,958.0,96.5,4.05,26.0,997.0,1036.01,757.3
2016,7,10,11,30,961.0,97.0,4.1,26.0,1012.0,1051.3,767.09
2016,7,10,11,45,962.5,97.5,4.2,26.5,1019.5,1061.69,772.59
2016,7,10,12,0,964.0,98.0,4.3,27.0,1027.0,1068.6,775.96
2016,7,10,12,15,964.0,98.0,4.35,27.0,1027.0,1069.98,777.08
2016,7,10,12,30,964.0,98.0,4.4,27.0,1027.0,1067.85,776.07
2016,7,10,12,45,956.0,102.5,4.5,27.0,1017.5,1058.82,771.01
2016,7,10,13,0,948.0,107.0,4.6,27.0,1008.0,1046.45,763.84
2016,7,10,13,15,945.5,106.5,4.6,27.0,992.5,1031.09,754.28
2016,7,10,13,30,943.0,106.0,4.6,27.0,977.0,1012.44,742.63
2016,7,10,13,45,940.5,104.0,4.6,27.0,955.5,989.07,727.91
2016,7,10,14,0,938.0,102.0,4.6,27.0,934.0,962.59,711.16
2016,7,10,14,15,932.0,101.0,4.55,27.0,905.0,931.04,690.6
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,896.85,668.4
2016,7,10,14,45,919.5,97.5,4.5,27.0,841.0,858.24,643.22
2016,7,10,15,0,913.0,95.0,4.5,27.0,806.0,817.38,616.31
2016,7,10,15,15,903.0,93.0,4.4,26.5,766.0,772.34,587.04
2016,7,10,15,30,893.0,91.0,4.3,26.0,726.0,725.74,556.28
2016,7,10,15,45,881.0,88.5,4.25,26.0,681.0,675.96,521.43
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,625.25,483.46
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,571.02,442.65
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,516.74,400.54
2016,7,10,16,45,812.5,77.5,3.95,24.5,488.0,459.06,354.61
2016,7,10,17,0,790.0,74.0,3.9,24.0,437.0,402.57,308.11
2016,7,10,17,15,759.0,70.0,3.75,23.5,385.0,343.97,258.6
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,288.01,210.11
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,230.83,160.55
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,178.19,115.19
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.0,124.37,72.05
2016,7,10,18,30,510.0,43.0,2.7,20.0,132.0,79.19,39.97
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.0,38.01,17.83
2016,7,10,19,0,296.0,25.0,2.0,18.0,48.0,19.43,8.1
2016,7,10,19,15,148.0,12.5,2.0,17.5,24.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
