Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.0,13.0,1.2,13.5,27.5,9.77,0.0
2016,7,11,5,30,320.0,26.0,1.3,14.0,55.0,19.88,9.9
2016,7,11,5,45,417.0,35.0,1.45,15.0,96.5,44.22,20.9
2016,7,11,6,0,514.0,44.0,1.6,16.0,138.0,86.46,45.73
2016,7,11,6,15,575.5,50.0,1.55,16.5,186.5,131.53,79.48
2016,7,11,6,30,637.0,56.0,1.5,17.0,235.0,184.71,123.52
2016,7,11,6,45,679.0,60.5,1.5,18.0,286.0,236.68,168.65
2016,7,11,7,0,721.0,65.0,1.5,19.0,337.0,292.98,217.26
2016,7,11,7,15,750.5,69.0,1.6,20.0,388.0,348.2,264.5
2016,7,11,7,30,780.0,73.0,1.7,21.0,439.0,405.87,312.23
2016,7,11,7,45,802.5,76.0,1.8,22.0,489.5,461.35,356.75
2016,7,11,8,0,825.0,79.0,1.9,23.0,540.0,518.07,400.57
2016,7,11,8,15,841.5,81.5,1.95,23.5,587.5,571.32,440.94
2016,7,11,8,30,858.0,84.0,2.0,24.0,635.0,624.56,480.0
2016,7,11,8,45,871.5,86.0,2.15,25.0,679.0,674.99,515.4
2016,7,11,9,0,885.0,88.0,2.3,26.0,723.0,724.61,547.29
2016,7,11,9,15,895.0,90.0,2.35,26.5,762.5,770.51,576.53
2016,7,11,9,30,905.0,92.0,2.4,27.0,802.0,814.83,604.27
2016,7,11,9,45,904.5,98.0,2.5,28.0,834.0,852.7,626.47
2016,7,11,10,0,904.0,104.0,2.6,29.0,866.0,887.85,646.59
2016,7,11,10,15,910.0,105.0,2.65,29.0,894.5,920.85,667.36
2016,7,11,10,30,916.0,106.0,2.7,29.0,923.0,951.24,686.38
2016,7,11,10,45,919.5,107.5,2.75,29.5,944.0,977.02,701.02
2016,7,11,11,0,923.0,109.0,2.8,30.0,965.0,999.8,713.73
2016,7,11,11,15,926.0,109.5,2.85,30.0,979.5,1017.95,724.98
2016,7,11,11,30,929.0,110.0,2.9,30.0,994.0,1032.87,734.31
2016,7,11,11,45,929.5,110.5,2.95,30.5,1001.0,1042.01,738.62
2016,7,11,12,0,930.0,111.0,3.0,31.0,1008.0,1047.78,740.95
2016,7,11,12,15,930.5,111.0,3.05,31.0,1007.5,1049.65,742.46
2016,7,11,12,30,931.0,111.0,3.1,31.0,1007.0,1048.11,741.98
2016,7,11,12,45,933.5,108.0,3.2,31.0,1000.5,1042.12,739.24
2016,7,11,13,0,936.0,105.0,3.3,31.0,994.0,1032.68,734.43
2016,7,11,13,15,934.0,104.5,3.4,30.5,979.5,1017.98,727.8
2016,7,11,13,30,932.0,104.0,3.5,30.0,965.0,1000.01,719.09
2016,7,11,13,45,928.5,103.0,3.6,30.0,943.0,976.95,705.61
2016,7,11,14,0,925.0,102.0,3.7,30.0,921.0,950.86,690.12
2016,7,11,14,15,919.5,100.5,3.75,29.5,893.0,919.59,672.2
2016,7,11,14,30,914.0,99.0,3.8,29.0,865.0,885.69,652.33
2016,7,11,14,45,907.5,97.0,3.85,29.0,830.5,847.98,628.39
2016,7,11,15,0,901.0,95.0,3.9,29.0,796.0,808.04,602.7
2016,7,11,15,15,891.5,93.5,3.9,28.5,756.5,764.34,575.08
2016,7,11,15,30,882.0,92.0,3.9,28.0,717.0,719.04,545.92
2016,7,11,15,45,871.0,89.0,3.95,28.0,673.5,669.88,512.11
2016,7,11,16,0,860.0,86.0,4.0,28.0,630.0,619.71,475.18
2016,7,11,16,15,843.5,83.5,3.95,27.0,582.0,566.17,436.2
2016,7,11,16,30,827.0,81.0,3.9,26.0,534.0,512.55,395.73
2016,7,11,16,45,807.5,77.0,3.85,25.5,484.5,456.15,350.95
2016,7,11,17,0,788.0,73.0,3.8,25.0,435.0,400.63,305.36
2016,7,11,17,15,758.0,69.0,3.65,24.0,383.5,342.48,256.88
2016,7,11,17,30,728.0,65.0,3.5,23.0,332.0,286.85,209.14
2016,7,11,17,45,687.5,60.0,3.4,22.5,281.0,230.41,160.05
2016,7,11,18,0,647.0,55.0,3.3,22.0,230.0,178.16,114.89
2016,7,11,18,15,582.5,48.5,3.15,21.0,181.0,124.17,71.58
2016,7,11,18,30,518.0,42.0,3.0,20.0,132.0,78.68,39.29
2016,7,11,18,45,414.0,33.0,2.85,19.0,90.0,37.16,17.05
2016,7,11,19,0,310.0,24.0,2.7,18.0,48.0,18.53,7.25
2016,7,11,19,15,155.0,12.0,2.75,17.5,24.0,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.5,3.3,13.5,27.0,12.29,0.0
2016,7,12,5,30,342.0,25.0,3.4,14.0,54.0,19.05,9.01
2016,7,12,5,45,439.0,32.5,3.55,14.5,96.0,42.1,18.92
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,85.45,44.3
2016,7,12,6,15,595.0,46.0,3.7,15.5,186.0,131.14,78.76
2016,7,12,6,30,654.0,52.0,3.7,16.0,234.0,183.47,122.75
2016,7,12,6,45,694.0,56.0,3.7,16.5,284.5,235.35,169.04
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,291.32,219.03
2016,7,12,7,15,763.5,63.5,3.7,17.5,386.5,346.75,268.18
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,404.59,318.05
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,460.42,364.99
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,516.59,410.71
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,570.64,453.28
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,624.71,494.5
2016,7,12,8,45,881.5,80.0,3.8,20.5,678.5,675.0,531.41
2016,7,12,9,0,894.0,82.0,3.8,21.0,723.0,724.37,564.85
2016,7,12,9,15,904.5,84.0,3.8,21.5,763.0,771.06,595.77
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,816.18,625.08
2016,7,12,9,45,922.5,87.5,3.8,22.5,838.0,856.49,650.62
2016,7,12,10,0,930.0,89.0,3.8,23.0,873.0,894.57,674.31
2016,7,12,10,15,936.5,90.0,3.8,23.0,902.0,928.83,696.49
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,960.42,716.77
2016,7,12,10,45,947.5,92.0,3.85,23.5,953.0,987.3,732.73
2016,7,12,11,0,952.0,93.0,3.9,24.0,975.0,1011.12,746.63
2016,7,12,11,15,955.5,94.0,3.9,24.0,990.5,1030.78,758.93
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,1047.13,769.14
2016,7,12,11,45,960.5,95.5,3.95,24.0,1014.0,1057.58,775.92
2016,7,12,12,0,962.0,96.0,4.0,24.0,1022.0,1064.54,780.59
2016,7,12,12,15,963.0,96.0,4.0,24.0,1023.0,1066.99,782.08
2016,7,12,12,30,964.0,96.0,4.0,24.0,1024.0,1065.9,781.42
2016,7,12,12,45,954.5,102.0,4.0,24.5,1014.5,1056.97,774.25
2016,7,12,13,0,945.0,108.0,4.0,25.0,1005.0,1044.69,765.07
2016,7,12,13,15,943.0,107.5,4.05,25.0,990.5,1029.89,756.19
2016,7,12,13,30,941.0,107.0,4.1,25.0,976.0,1011.78,745.2
2016,7,12,13,45,938.5,105.5,4.15,25.0,954.5,988.96,731.12
2016,7,12,14,0,936.0,104.0,4.2,25.0,933.0,963.04,714.97
2016,7,12,14,15,930.5,102.5,4.2,24.5,904.0,931.47,696.07
2016,7,12,14,30,925.0,101.0,4.2,24.0,875.0,897.23,675.21
2016,7,12,14,45,918.0,99.0,4.25,24.0,840.5,858.73,650.14
2016,7,12,15,0,911.0,97.0,4.3,24.0,806.0,818.0,623.3
2016,7,12,15,15,901.0,95.0,4.2,23.5,765.5,773.01,593.76
2016,7,12,15,30,891.0,93.0,4.1,23.0,725.0,726.44,562.7
2016,7,12,15,45,878.0,90.5,4.1,22.5,680.0,676.03,528.15
2016,7,12,16,0,865.0,88.0,4.1,22.0,635.0,624.78,490.39
2016,7,12,16,15,847.5,85.5,4.0,21.5,586.0,570.4,448.85
2016,7,12,16,30,830.0,83.0,3.9,21.0,537.0,516.05,406.06
2016,7,12,16,45,807.5,79.0,3.8,21.0,486.0,458.05,358.44
2016,7,12,17,0,785.0,75.0,3.7,21.0,435.0,401.25,310.47
2016,7,12,17,15,753.0,71.0,3.55,20.5,382.5,342.49,260.35
2016,7,12,17,30,721.0,67.0,3.4,20.0,330.0,286.49,211.35
2016,7,12,17,45,677.5,62.0,3.25,19.5,278.5,229.65,161.54
2016,7,12,18,0,634.0,57.0,3.1,19.0,227.0,176.05,114.96
2016,7,12,18,15,567.0,50.0,2.85,18.0,178.5,123.2,72.28
2016,7,12,18,30,500.0,43.0,2.6,17.0,130.0,77.9,39.87
2016,7,12,18,45,392.0,34.0,2.35,16.5,88.0,37.31,17.88
2016,7,12,19,0,284.0,25.0,2.1,16.0,46.0,19.57,7.82
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,13.0,2.3,13.5,26.5,12.78,0.0
2016,7,13,5,30,325.0,26.0,2.4,14.0,53.0,20.11,9.59
2016,7,13,5,45,426.0,34.5,2.5,15.0,95.5,42.86,20.07
2016,7,13,6,0,527.0,43.0,2.6,16.0,138.0,85.28,44.41
2016,7,13,6,15,589.5,49.0,2.55,16.5,187.0,131.13,78.56
2016,7,13,6,30,652.0,55.0,2.5,17.0,236.0,185.18,123.42
2016,7,13,6,45,695.5,59.5,2.45,18.0,288.0,238.36,169.84
2016,7,13,7,0,739.0,64.0,2.4,19.0,340.0,296.02,219.99
2016,7,13,7,15,769.0,68.0,2.35,19.5,392.0,352.45,269.02
2016,7,13,7,30,799.0,72.0,2.3,20.0,444.0,411.36,318.62
2016,7,13,7,45,822.0,74.5,2.25,21.0,495.0,467.63,363.95
2016,7,13,8,0,845.0,77.0,2.2,22.0,546.0,525.16,408.38
2016,7,13,8,15,861.5,80.0,2.15,22.5,595.0,579.98,449.84
2016,7,13,8,30,878.0,83.0,2.1,23.0,644.0,634.76,489.74
2016,7,13,8,45,891.0,85.0,2.05,24.0,688.5,685.86,524.55
2016,7,13,9,0,904.0,87.0,2.0,25.0,733.0,736.06,555.47
2016,7,13,9,15,914.0,89.0,2.0,25.5,773.5,782.85,584.73
2016,7,13,9,30,924.0,91.0,2.0,26.0,814.0,827.99,612.38
2016,7,13,9,45,919.5,99.5,2.0,27.0,846.0,865.89,633.53
2016,7,13,10,0,915.0,108.0,2.0,28.0,878.0,900.73,652.36
2016,7,13,10,15,921.5,109.0,1.95,29.0,906.5,934.6,669.73
2016,7,13,10,30,928.0,110.0,1.9,30.0,935.0,965.85,685.08
2016,7,13,10,45,932.5,111.0,1.85,31.0,957.0,992.43,697.24
2016,7,13,11,0,937.0,112.0,1.8,32.0,979.0,1015.99,707.37
2016,7,13,11,15,940.0,112.5,1.85,32.5,994.0,1034.44,717.07
2016,7,13,11,30,943.0,113.0,1.9,33.0,1009.0,1049.62,724.87
2016,7,13,11,45,944.5,113.5,2.0,33.5,1016.5,1059.95,730.48
2016,7,13,12,0,946.0,114.0,2.1,34.0,1024.0,1066.86,734.13
2016,7,13,12,15,946.0,114.0,2.2,34.0,1023.5,1068.3,736.1
2016,7,13,12,30,946.0,114.0,2.3,34.0,1023.0,1066.28,736.1
2016,7,13,12,45,945.0,113.0,2.45,34.0,1015.0,1058.78,733.41
2016,7,13,13,0,944.0,112.0,2.6,34.0,1007.0,1047.85,728.64
2016,7,13,13,15,941.0,111.5,2.7,34.0,991.5,1032.1,720.41
2016,7,13,13,30,938.0,111.0,2.8,34.0,976.0,1013.07,710.18
2016,7,13,13,45,933.0,110.5,2.9,34.0,953.5,988.99,696.75
2016,7,13,14,0,928.0,110.0,3.0,34.0,931.0,961.94,681.36
2016,7,13,14,15,921.5,108.5,3.05,33.5,901.5,929.69,663.55
2016,7,13,14,30,915.0,107.0,3.1,33.0,872.0,894.85,643.86
2016,7,13,14,45,906.0,105.5,3.2,33.0,836.5,855.52,619.97
2016,7,13,15,0,897.0,104.0,3.3,33.0,801.0,814.14,594.39
2016,7,13,15,15,886.0,102.0,3.3,32.5,760.0,768.9,566.54
2016,7,13,15,30,875.0,100.0,3.3,32.0,719.0,722.21,537.22
2016,7,13,15,45,860.0,97.5,3.35,32.0,673.5,671.13,502.63
2016,7,13,16,0,845.0,95.0,3.4,32.0,628.0,620.02,465.93
2016,7,13,16,15,826.5,92.0,3.35,31.5,579.5,565.16,426.11
2016,7,13,16,30,808.0,89.0,3.3,31.0,531.0,510.57,385.21
2016,7,13,16,45,784.0,85.0,3.3,30.5,480.0,452.94,340.82
2016,7,13,17,0,760.0,81.0,3.3,30.0,429.0,396.69,295.98
2016,7,13,17,15,726.5,76.5,3.15,29.0,377.0,338.18,248.55
2016,7,13,17,30,693.0,72.0,3.0,28.0,325.0,281.55,201.37
2016,7,13,17,45,648.0,66.5,2.95,27.0,273.5,225.22,154.14
2016,7,13,18,0,603.0,61.0,2.9,26.0,222.0,173.6,110.97
2016,7,13,18,15,534.0,53.5,2.55,24.5,174.0,121.71,70.55
2016,7,13,18,30,465.0,46.0,2.2,23.0,126.0,77.63,39.98
2016,7,13,18,45,358.5,35.5,1.9,22.0,85.0,37.65,18.35
2016,7,13,19,0,252.0,25.0,1.6,21.0,44.0,19.65,7.32
2016,7,13,19,15,126.0,12.5,1.7,20.5,22.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,1.95,14.5,25.5,12.78,0.0
2016,7,14,5,30,294.0,26.0,2.1,15.0,51.0,20.22,9.34
2016,7,14,5,45,401.0,35.0,2.3,16.0,93.0,41.88,19.98
2016,7,14,6,0,508.0,44.0,2.5,17.0,135.0,83.8,43.84
2016,7,14,6,15,572.5,50.5,2.45,18.0,184.0,129.3,77.27
2016,7,14,6,30,637.0,57.0,2.4,19.0,233.0,182.04,120.36
2016,7,14,6,45,683.0,61.5,2.35,20.0,285.0,236.27,167.07
2016,7,14,7,0,729.0,66.0,2.3,21.0,337.0,294.04,216.75
2016,7,14,7,15,760.0,70.0,2.3,22.0,389.0,350.31,264.75
2016,7,14,7,30,791.0,74.0,2.3,23.0,441.0,409.2,313.29
2016,7,14,7,45,814.5,76.5,2.35,24.0,492.5,465.33,358.23
2016,7,14,8,0,838.0,79.0,2.4,25.0,544.0,522.76,402.45
2016,7,14,8,15,855.5,82.0,2.35,25.5,592.5,577.86,443.81
2016,7,14,8,30,873.0,85.0,2.3,26.0,641.0,633.03,483.72
2016,7,14,8,45,887.0,87.0,2.3,27.0,686.0,684.63,518.99
2016,7,14,9,0,901.0,89.0,2.3,28.0,731.0,735.42,550.5
2016,7,14,9,15,911.0,90.5,2.3,28.5,771.5,781.63,579.24
2016,7,14,9,30,921.0,92.0,2.3,29.0,812.0,826.2,606.4
2016,7,14,9,45,928.5,94.0,2.35,30.0,847.0,867.34,630.0
2016,7,14,10,0,936.0,96.0,2.4,31.0,882.0,906.24,651.76
2016,7,14,10,15,942.0,97.0,2.4,31.5,911.0,940.32,671.03
2016,7,14,10,30,948.0,98.0,2.4,32.0,940.0,971.7,688.41
2016,7,14,10,45,952.0,99.0,2.4,33.0,962.0,998.31,701.24
2016,7,14,11,0,956.0,100.0,2.4,34.0,984.0,1021.83,712.05
2016,7,14,11,15,959.0,100.5,2.45,34.0,999.0,1040.63,723.39
2016,7,14,11,30,962.0,101.0,2.5,34.0,1014.0,1056.09,732.81
2016,7,14,11,45,963.5,101.5,2.6,34.5,1021.5,1066.62,738.33
2016,7,14,12,0,965.0,102.0,2.7,35.0,1029.0,1073.67,741.84
2016,7,14,12,15,964.5,102.0,2.8,35.0,1029.0,1074.66,743.32
2016,7,14,12,30,964.0,102.0,2.9,35.0,1029.0,1072.11,742.78
2016,7,14,12,45,955.5,107.0,3.0,35.0,1019.0,1063.18,738.42
2016,7,14,13,0,947.0,112.0,3.1,35.0,1009.0,1050.87,732.08
2016,7,14,13,15,943.5,111.5,3.2,35.0,993.0,1034.6,723.33
2016,7,14,13,30,940.0,111.0,3.3,35.0,977.0,1015.06,712.55
2016,7,14,13,45,935.0,110.0,3.4,35.0,954.0,990.43,698.56
2016,7,14,14,0,930.0,109.0,3.5,35.0,931.0,962.81,682.61
2016,7,14,14,15,923.5,107.5,3.55,34.5,901.5,930.5,664.6
2016,7,14,14,30,917.0,106.0,3.6,34.0,872.0,895.58,644.7
2016,7,14,14,45,908.0,105.0,3.65,33.5,836.5,856.68,621.91
2016,7,14,15,0,899.0,104.0,3.7,33.0,801.0,815.71,597.39
2016,7,14,15,15,887.5,101.5,3.7,32.5,760.0,769.5,568.7
2016,7,14,15,30,876.0,99.0,3.7,32.0,719.0,721.86,538.55
2016,7,14,15,45,861.5,96.5,3.7,31.5,673.5,671.04,504.82
2016,7,14,16,0,847.0,94.0,3.7,31.0,628.0,620.14,468.8
2016,7,14,16,15,828.5,91.0,3.65,30.0,579.0,565.16,429.45
2016,7,14,16,30,810.0,88.0,3.6,29.0,530.0,510.44,388.84
2016,7,14,16,45,785.5,84.5,3.6,28.5,479.0,452.94,344.03
2016,7,14,17,0,761.0,81.0,3.6,28.0,428.0,396.88,298.83
2016,7,14,17,15,727.5,76.5,3.5,27.0,376.0,338.29,250.88
2016,7,14,17,30,694.0,72.0,3.4,26.0,324.0,281.58,203.18
2016,7,14,17,45,647.5,66.5,3.35,25.0,272.5,224.8,155.15
2016,7,14,18,0,601.0,61.0,3.3,24.0,221.0,172.9,111.42
2016,7,14,18,15,531.5,53.5,3.2,22.5,172.5,121.07,70.75
2016,7,14,18,30,462.0,46.0,3.1,21.0,124.0,77.1,40.07
2016,7,14,18,45,352.5,35.5,3.05,20.0,83.5,37.26,18.43
2016,7,14,19,0,243.0,25.0,3.0,19.0,43.0,19.74,7.12
2016,7,14,19,15,121.5,12.5,3.0,18.5,21.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,148.5,12.5,3.0,13.5,24.5,12.29,0.0
2016,7,15,5,30,297.0,25.0,3.1,14.0,49.0,19.37,8.43
2016,7,15,5,45,401.0,34.0,3.25,15.0,91.0,40.36,19.08
2016,7,15,6,0,505.0,43.0,3.4,16.0,133.0,81.89,42.66
2016,7,15,6,15,569.5,49.5,3.35,16.5,181.5,127.16,76.12
2016,7,15,6,30,634.0,56.0,3.3,17.0,230.0,179.69,119.56
2016,7,15,6,45,678.5,60.5,3.3,17.5,281.5,233.33,166.72
2016,7,15,7,0,723.0,65.0,3.3,18.0,333.0,290.37,217.07
2016,7,15,7,15,754.0,69.0,3.2,18.5,385.0,346.32,266.19
2016,7,15,7,30,785.0,73.0,3.1,19.0,437.0,404.9,316.09
2016,7,15,7,45,809.0,76.0,3.05,20.0,488.0,461.48,362.34
2016,7,15,8,0,833.0,79.0,3.0,21.0,539.0,519.42,407.83
2016,7,15,8,15,850.5,81.5,2.95,21.5,587.5,573.82,449.78
2016,7,15,8,30,868.0,84.0,2.9,22.0,636.0,628.28,490.34
2016,7,15,8,45,882.0,86.0,2.9,23.0,681.0,679.69,526.54
2016,7,15,9,0,896.0,88.0,2.9,24.0,726.0,730.32,558.97
2016,7,15,9,15,906.5,90.0,2.9,24.5,766.5,777.25,589.14
2016,7,15,9,30,917.0,92.0,2.9,25.0,807.0,822.6,617.72
2016,7,15,9,45,922.5,95.0,2.95,26.0,841.5,863.03,641.58
2016,7,15,10,0,928.0,98.0,3.0,27.0,876.0,901.08,663.48
2016,7,15,10,15,934.5,99.0,3.05,27.5,905.5,935.42,683.98
2016,7,15,10,30,941.0,100.0,3.1,28.0,935.0,967.1,702.59
2016,7,15,10,45,946.0,100.5,3.2,28.5,957.0,994.03,718.41
2016,7,15,11,0,951.0,101.0,3.3,29.0,979.0,1017.91,732.26
2016,7,15,11,15,954.0,101.5,3.4,29.0,994.5,1036.67,744.34
2016,7,15,11,30,957.0,102.0,3.5,29.0,1010.0,1052.1,754.41
2016,7,15,11,45,959.5,102.0,3.6,29.5,1018.0,1063.11,760.26
2016,7,15,12,0,962.0,102.0,3.7,30.0,1026.0,1070.64,764.01
2016,7,15,12,15,962.0,102.0,3.75,30.0,1026.0,1072.16,765.23
2016,7,15,12,30,962.0,102.0,3.8,30.0,1026.0,1070.14,764.37
2016,7,15,12,45,956.0,105.0,3.85,30.0,1017.0,1061.68,759.54
2016,7,15,13,0,950.0,108.0,3.9,30.0,1008.0,1049.81,752.67
2016,7,15,13,15,947.5,107.5,3.9,30.0,992.5,1034.47,743.33
2016,7,15,13,30,945.0,107.0,3.9,30.0,977.0,1015.82,731.95
2016,7,15,13,45,942.5,104.5,3.9,30.0,955.0,991.89,717.21
2016,7,15,14,0,940.0,102.0,3.9,30.0,933.0,964.83,700.47
2016,7,15,14,15,934.0,101.0,3.9,29.5,903.5,933.2,682.06
2016,7,15,14,30,928.0,100.0,3.9,29.0,874.0,898.89,661.72
2016,7,15,14,45,920.5,98.0,3.95,29.0,839.0,859.83,636.92
2016,7,15,15,0,913.0,96.0,4.0,29.0,804.0,818.55,610.38
2016,7,15,15,15,902.0,94.0,4.0,28.5,763.0,772.66,581.31
2016,7,15,15,30,891.0,92.0,4.0,28.0,722.0,725.26,550.72
2016,7,15,15,45,876.0,90.5,4.0,28.0,676.0,674.46,515.57
2016,7,15,16,0,861.0,89.0,4.0,28.0,630.0,622.99,477.51
2016,7,15,16,15,842.5,86.0,3.95,27.5,581.0,567.62,436.37
2016,7,15,16,30,824.0,83.0,3.9,27.0,532.0,512.43,394.06
2016,7,15,16,45,797.5,80.5,3.85,26.5,480.5,454.28,348.13
2016,7,15,17,0,771.0,78.0,3.8,26.0,429.0,397.74,302.0
2016,7,15,17,15,737.5,73.5,3.7,25.0,376.5,338.6,253.09
2016,7,15,17,30,704.0,69.0,3.6,24.0,324.0,282.39,205.26
2016,7,15,17,45,653.0,64.5,3.55,23.0,272.0,223.88,155.5
2016,7,15,18,0,602.0,60.0,3.5,22.0,220.0,171.78,111.36
2016,7,15,18,15,531.5,52.5,3.4,21.0,171.5,119.77,70.13
2016,7,15,18,30,461.0,45.0,3.3,20.0,123.0,75.74,39.22
2016,7,15,18,45,345.5,35.0,3.25,19.5,82.5,36.35,17.98
2016,7,15,19,0,230.0,25.0,3.2,19.0,42.0,19.84,6.76
2016,7,15,19,15,115.0,12.5,3.2,18.5,21.0,12.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,3.6,14.5,23.0,12.78,0.0
2016,7,16,5,30,253.0,26.0,3.7,15.0,46.0,20.47,8.77
2016,7,16,5,45,363.5,35.5,3.85,15.5,87.0,40.06,19.79
2016,7,16,6,0,474.0,45.0,4.0,16.0,128.0,80.41,42.74
2016,7,16,6,15,541.0,52.0,3.9,16.5,176.0,124.73,75.32
2016,7,16,6,30,608.0,59.0,3.8,17.0,224.0,176.6,118.01
2016,7,16,6,45,654.0,64.0,3.75,18.0,275.5,228.58,163.32
2016,7,16,7,0,700.0,69.0,3.7,19.0,327.0,286.37,213.65
2016,7,16,7,15,732.0,73.0,3.65,19.5,378.5,341.47,261.93
2016,7,16,7,30,764.0,77.0,3.6,20.0,430.0,399.32,311.23
2016,7,16,7,45,792.0,79.0,3.55,20.5,481.5,455.74,358.05
2016,7,16,8,0,820.0,81.0,3.5,21.0,533.0,513.89,404.69
2016,7,16,8,15,838.0,83.5,3.5,21.5,581.5,568.0,446.86
2016,7,16,8,30,856.0,86.0,3.5,22.0,630.0,622.23,487.77
2016,7,16,8,45,873.0,87.0,3.5,23.0,675.5,674.13,524.77
2016,7,16,9,0,890.0,88.0,3.5,24.0,721.0,725.53,558.25
2016,7,16,9,15,900.5,90.0,3.5,24.5,761.0,772.26,588.65
2016,7,16,9,30,911.0,92.0,3.5,25.0,801.0,817.44,617.49
2016,7,16,9,45,918.5,93.5,3.55,25.5,836.0,857.81,642.86
2016,7,16,10,0,926.0,95.0,3.6,26.0,871.0,895.97,666.46
2016,7,16,10,15,932.5,96.0,3.65,26.0,900.0,930.29,688.63
2016,7,16,10,30,939.0,97.0,3.7,26.0,929.0,961.96,708.97
2016,7,16,10,45,943.0,98.0,3.75,26.5,951.0,988.46,724.43
2016,7,16,11,0,947.0,99.0,3.8,27.0,973.0,1011.88,737.85
2016,7,16,11,15,950.5,99.5,3.85,27.0,988.5,1031.1,750.03
2016,7,16,11,30,954.0,100.0,3.9,27.0,1004.0,1047.01,760.16
2016,7,16,11,45,955.0,101.0,4.0,27.5,1011.5,1057.55,765.74
2016,7,16,12,0,956.0,102.0,4.1,28.0,1019.0,1064.61,769.2
2016,7,16,12,15,956.5,102.0,4.15,28.0,1019.5,1066.64,770.73
2016,7,16,12,30,957.0,102.0,4.2,28.0,1020.0,1065.14,770.15
2016,7,16,12,45,951.5,104.5,4.3,28.0,1011.0,1056.71,765.53
2016,7,16,13,0,946.0,107.0,4.4,28.0,1002.0,1044.88,758.81
2016,7,16,13,15,944.0,106.5,4.4,28.0,987.5,1030.08,749.65
2016,7,16,13,30,942.0,106.0,4.4,28.0,973.0,1011.96,738.41
2016,7,16,13,45,938.0,105.0,4.45,28.0,951.0,988.22,723.79
2016,7,16,14,0,934.0,104.0,4.5,28.0,929.0,961.42,707.16
2016,7,16,14,15,928.5,103.0,4.45,27.5,900.0,930.37,688.53
2016,7,16,14,30,923.0,102.0,4.4,27.0,871.0,896.64,667.96
2016,7,16,14,45,914.5,100.5,4.4,27.0,836.0,857.4,642.39
2016,7,16,15,0,906.0,99.0,4.4,27.0,801.0,816.04,615.17
2016,7,16,15,15,896.0,97.0,4.35,26.5,760.5,771.14,586.19
2016,7,16,15,30,886.0,95.0,4.3,26.0,720.0,724.66,555.68
2016,7,16,15,45,871.5,93.0,4.25,26.0,674.5,673.85,519.85
2016,7,16,16,0,857.0,91.0,4.2,26.0,629.0,622.35,481.27
2016,7,16,16,15,839.0,88.0,4.1,25.5,580.5,567.69,440.13
2016,7,16,16,30,821.0,85.0,4.0,25.0,532.0,512.65,397.45
2016,7,16,16,45,796.5,82.0,3.95,24.5,480.5,455.03,351.54
2016,7,16,17,0,772.0,79.0,3.9,24.0,429.0,398.83,305.26
2016,7,16,17,15,739.0,74.5,3.8,23.0,376.5,339.77,255.99
2016,7,16,17,30,706.0,70.0,3.7,22.0,324.0,283.61,207.77
2016,7,16,17,45,660.0,64.5,3.6,21.5,272.5,225.23,157.21
2016,7,16,18,0,614.0,59.0,3.5,21.0,221.0,172.72,112.03
2016,7,16,18,15,543.5,52.0,3.4,20.0,172.5,120.52,70.49
2016,7,16,18,30,473.0,45.0,3.3,19.0,124.0,76.32,39.47
2016,7,16,18,45,362.0,34.5,3.2,18.0,83.0,35.96,17.68
2016,7,16,19,0,251.0,24.0,3.1,17.0,42.0,18.94,5.81
2016,7,16,19,15,125.5,12.0,3.05,16.5,21.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.5,23.5,11.8,0.0
2016,7,17,5,30,303.0,24.0,3.6,15.0,47.0,18.64,7.06
2016,7,17,5,45,413.5,32.5,3.7,15.5,89.0,38.14,17.5
2016,7,17,6,0,524.0,41.0,3.8,16.0,131.0,80.21,40.72
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.0,127.13,75.41
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,179.75,119.26
2016,7,17,6,45,685.0,59.5,3.8,16.5,279.5,232.39,166.27
2016,7,17,7,0,719.0,66.0,3.8,17.0,330.0,288.51,216.51
2016,7,17,7,15,750.5,70.0,3.8,17.5,381.5,344.47,266.07
2016,7,17,7,30,782.0,74.0,3.8,18.0,433.0,403.11,316.6
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.0,459.75,364.19
2016,7,17,8,0,837.0,77.0,3.8,19.0,537.0,518.09,411.6
2016,7,17,8,15,854.0,79.5,3.85,19.5,585.5,572.48,454.59
2016,7,17,8,30,871.0,82.0,3.9,20.0,634.0,626.88,496.26
2016,7,17,8,45,888.0,82.0,3.95,20.5,679.5,678.48,534.68
2016,7,17,9,0,905.0,82.0,4.0,21.0,725.0,729.54,569.52
2016,7,17,9,15,915.0,84.0,4.0,21.5,765.0,776.56,600.69
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,821.93,630.21
2016,7,17,9,45,923.5,92.5,4.05,22.5,838.0,860.55,654.82
2016,7,17,10,0,922.0,99.0,4.1,23.0,871.0,896.31,677.22
2016,7,17,10,15,928.0,100.5,4.1,23.0,899.5,930.64,699.56
2016,7,17,10,30,934.0,102.0,4.1,23.0,928.0,962.28,719.97
2016,7,17,10,45,936.5,103.5,4.2,23.5,949.5,987.81,735.36
2016,7,17,11,0,939.0,105.0,4.3,24.0,971.0,1010.21,748.66
2016,7,17,11,15,941.5,105.5,4.35,24.0,985.5,1028.36,760.36
2016,7,17,11,30,944.0,106.0,4.4,24.0,1000.0,1043.2,769.97
2016,7,17,11,45,944.0,107.5,4.5,24.0,1007.0,1053.19,776.79
2016,7,17,12,0,944.0,109.0,4.6,24.0,1014.0,1059.71,781.7
2016,7,17,12,15,944.0,108.5,4.6,24.0,1013.5,1060.73,782.27
2016,7,17,12,30,944.0,108.0,4.6,24.0,1013.0,1058.26,780.7
2016,7,17,12,45,937.0,111.5,4.7,24.0,1003.0,1049.44,776.0
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,1037.28,769.18
2016,7,17,13,15,926.5,114.0,4.8,23.5,977.5,1020.72,760.13
2016,7,17,13,30,923.0,113.0,4.8,23.0,962.0,1000.95,748.95
2016,7,17,13,45,919.5,111.0,4.85,23.0,939.5,977.03,733.89
2016,7,17,14,0,916.0,109.0,4.9,23.0,917.0,950.09,716.75
2016,7,17,14,15,909.5,107.5,4.9,22.5,888.0,918.12,697.11
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,883.57,675.51
2016,7,17,14,45,895.5,103.5,4.95,22.0,823.5,844.77,649.7
2016,7,17,15,0,888.0,101.0,5.0,22.0,788.0,803.84,622.12
2016,7,17,15,15,877.0,99.0,4.95,21.5,747.5,758.85,591.99
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,712.42,560.41
2016,7,17,15,45,852.5,94.0,4.85,20.5,662.0,662.1,524.63
2016,7,17,16,0,839.0,91.0,4.8,20.0,617.0,611.04,486.08
2016,7,17,16,15,820.5,88.0,4.7,19.5,568.5,556.95,443.92
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,502.54,400.3
2016,7,17,16,45,779.5,80.5,4.6,18.5,469.5,445.29,353.37
2016,7,17,17,0,757.0,76.0,4.6,18.0,419.0,389.29,305.92
2016,7,17,17,15,724.0,72.0,4.5,17.5,367.5,331.53,255.73
2016,7,17,17,30,691.0,68.0,4.4,17.0,316.0,276.68,206.92
2016,7,17,17,45,646.5,62.5,4.35,16.5,265.5,219.54,156.25
2016,7,17,18,0,602.0,57.0,4.3,16.0,215.0,168.08,110.96
2016,7,17,18,15,533.0,50.0,4.15,15.5,167.5,116.79,69.15
2016,7,17,18,30,464.0,43.0,4.0,15.0,120.0,73.32,38.07
2016,7,17,18,45,351.5,33.0,3.9,14.5,80.0,33.97,16.69
2016,7,17,19,0,239.0,23.0,3.8,14.0,40.0,18.05,4.85
2016,7,17,19,15,119.5,11.5,3.7,13.5,20.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.5,3.35,13.5,21.5,12.29,0.0
2016,7,18,5,30,245.0,25.0,3.4,14.0,43.0,19.75,7.34
2016,7,18,5,45,362.5,34.0,3.5,14.5,84.0,37.56,18.33
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,77.7,40.62
2016,7,18,6,15,545.5,49.5,3.55,15.0,172.5,121.55,72.84
2016,7,18,6,30,611.0,56.0,3.5,15.0,220.0,172.8,115.4
2016,7,18,6,45,656.0,60.5,3.5,15.5,270.5,225.24,161.77
2016,7,18,7,0,701.0,65.0,3.5,16.0,321.0,281.17,211.57
2016,7,18,7,15,732.0,69.0,3.45,16.5,372.0,335.97,260.24
2016,7,18,7,30,763.0,73.0,3.4,17.0,423.0,393.42,309.86
2016,7,18,7,45,518.5,148.0,3.35,17.5,398.0,391.95,311.7
2016,7,18,8,0,274.0,223.0,3.3,18.0,373.0,363.7,289.08
2016,7,18,8,15,273.5,245.5,3.25,18.5,407.0,400.52,317.4
2016,7,18,8,30,273.0,268.0,3.2,19.0,441.0,436.89,344.41
2016,7,18,8,45,289.0,286.5,3.2,19.5,481.5,479.77,376.09
2016,7,18,9,0,305.0,305.0,3.2,20.0,522.0,523.47,407.75
2016,7,18,9,15,309.5,320.0,3.2,20.5,551.0,555.7,430.2
2016,7,18,9,30,314.0,335.0,3.2,21.0,580.0,587.49,451.99
2016,7,18,9,45,611.0,214.5,3.25,21.5,716.5,730.23,561.77
2016,7,18,10,0,908.0,94.0,3.3,22.0,853.0,878.86,664.52
2016,7,18,10,15,914.0,95.0,3.35,22.5,881.0,912.29,684.24
2016,7,18,10,30,920.0,96.0,3.4,23.0,909.0,943.1,702.93
2016,7,18,10,45,924.0,96.5,3.45,23.5,930.5,968.72,718.06
2016,7,18,11,0,928.0,97.0,3.5,24.0,952.0,991.33,731.18
2016,7,18,11,15,931.0,98.0,3.6,24.0,966.5,1010.33,743.74
2016,7,18,11,30,934.0,99.0,3.7,24.0,981.0,1026.08,754.27
2016,7,18,11,45,934.5,99.5,3.8,24.0,988.0,1035.49,760.74
2016,7,18,12,0,935.0,100.0,3.9,24.0,995.0,1041.47,765.12
2016,7,18,12,15,935.5,100.0,3.95,24.0,995.0,1043.5,766.7
2016,7,18,12,30,936.0,100.0,4.0,24.0,995.0,1042.07,766.15
2016,7,18,12,45,937.0,98.0,4.1,24.0,988.0,1035.63,762.76
2016,7,18,13,0,938.0,96.0,4.2,24.0,981.0,1025.74,757.19
2016,7,18,13,15,935.5,95.0,4.25,24.0,966.5,1010.04,747.55
2016,7,18,13,30,933.0,94.0,4.3,24.0,952.0,991.05,735.79
2016,7,18,13,45,931.0,92.0,4.4,24.0,930.5,968.3,721.82
2016,7,18,14,0,929.0,90.0,4.5,24.0,909.0,942.44,705.7
2016,7,18,14,15,923.5,89.0,4.45,23.5,880.5,911.49,686.67
2016,7,18,14,30,918.0,88.0,4.4,23.0,852.0,877.87,665.69
2016,7,18,14,45,912.5,85.5,4.4,23.0,818.0,840.2,640.67
2016,7,18,15,0,907.0,83.0,4.4,23.0,784.0,800.2,613.83
2016,7,18,15,15,897.5,81.5,4.35,22.5,744.5,756.1,584.78
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,710.39,554.16
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,661.08,519.29
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,610.72,480.82
2016,7,18,16,15,851.0,71.5,4.1,21.5,569.5,556.93,439.46
2016,7,18,16,30,835.0,69.0,4.0,21.0,522.0,503.09,396.78
2016,7,18,16,45,815.0,66.0,3.95,21.0,472.0,447.12,350.45
2016,7,18,17,0,795.0,63.0,3.9,21.0,422.0,392.04,303.5
2016,7,18,17,15,765.5,59.5,3.75,20.5,370.5,333.43,253.07
2016,7,18,17,30,736.0,56.0,3.6,20.0,319.0,277.89,204.01
2016,7,18,17,45,695.5,51.5,3.5,19.5,268.5,221.39,154.05
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,169.09,108.2
2016,7,18,18,15,590.5,41.5,3.2,18.0,170.0,117.06,66.16
2016,7,18,18,30,526.0,36.0,3.0,17.0,122.0,72.37,34.75
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,31.81,14.04
2016,7,18,19,0,309.0,20.0,2.8,16.0,41.0,15.27,2.61
2016,7,18,19,15,154.5,10.0,2.75,15.5,20.5,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,168.0,10.5,2.2,12.5,22.5,10.32,0.0
2016,7,19,5,30,336.0,21.0,2.4,13.0,45.0,17.42,5.3
2016,7,19,5,45,443.5,28.5,2.6,13.5,87.0,35.47,15.54
2016,7,19,6,0,551.0,36.0,2.8,14.0,129.0,77.58,38.04
2016,7,19,6,15,613.0,41.5,2.75,14.5,177.5,123.73,71.79
2016,7,19,6,30,675.0,47.0,2.7,15.0,226.0,176.91,116.04
2016,7,19,6,45,716.0,50.5,2.7,15.5,277.5,229.69,163.11
2016,7,19,7,0,757.0,54.0,2.7,16.0,329.0,286.68,214.16
2016,7,19,7,15,785.5,57.5,2.7,16.5,380.5,343.89,265.0
2016,7,19,7,30,814.0,61.0,2.7,17.0,432.0,402.43,315.6
2016,7,19,7,45,835.0,63.5,2.7,18.0,482.5,458.47,362.04
2016,7,19,8,0,856.0,66.0,2.7,19.0,533.0,515.46,407.4
2016,7,19,8,15,871.5,68.0,2.7,19.5,581.0,569.46,449.61
2016,7,19,8,30,887.0,70.0,2.7,20.0,629.0,623.32,490.26
2016,7,19,8,45,898.5,72.0,2.75,20.5,673.5,674.09,527.19
2016,7,19,9,0,910.0,74.0,2.8,21.0,718.0,723.82,560.57
2016,7,19,9,15,919.0,76.0,2.85,21.5,757.5,770.38,591.15
2016,7,19,9,30,928.0,78.0,2.9,22.0,797.0,815.22,620.07
2016,7,19,9,45,928.5,83.0,2.95,22.5,830.5,854.18,644.57
2016,7,19,10,0,929.0,88.0,3.0,23.0,864.0,890.4,666.97
2016,7,19,10,15,934.5,89.5,3.05,23.5,892.0,924.57,687.8
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,956.02,706.66
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.5,981.82,721.69
2016,7,19,11,0,944.0,95.0,3.2,25.0,963.0,1004.44,734.64
2016,7,19,11,15,946.5,95.5,3.25,25.0,977.5,1022.74,746.25
2016,7,19,11,30,949.0,96.0,3.3,25.0,992.0,1037.71,755.81
2016,7,19,11,45,950.5,95.5,3.4,25.0,999.0,1047.24,762.38
2016,7,19,12,0,952.0,95.0,3.5,25.0,1006.0,1053.3,766.85
2016,7,19,12,15,952.0,95.0,3.55,25.0,1006.0,1054.87,768.15
2016,7,19,12,30,952.0,95.0,3.6,25.0,1006.0,1052.92,767.32
2016,7,19,12,45,942.5,100.5,3.7,25.5,996.0,1043.65,760.74
2016,7,19,13,0,933.0,106.0,3.8,26.0,986.0,1031.05,752.11
2016,7,19,13,15,930.0,105.0,3.85,26.0,971.0,1014.93,742.41
2016,7,19,13,30,927.0,104.0,3.9,26.0,956.0,995.55,730.64
2016,7,19,13,45,925.0,102.0,3.95,26.0,934.0,972.91,716.73
2016,7,19,14,0,923.0,100.0,4.0,26.0,912.0,947.18,700.76
2016,7,19,14,15,916.5,98.5,4.0,26.0,883.0,914.97,680.13
2016,7,19,14,30,910.0,97.0,4.0,26.0,854.0,880.16,657.66
2016,7,19,14,45,904.0,94.5,4.05,26.0,819.5,842.32,633.21
2016,7,19,15,0,898.0,92.0,4.1,26.0,785.0,802.19,606.95
2016,7,19,15,15,887.5,90.0,4.1,25.5,744.5,757.14,577.89
2016,7,19,15,30,877.0,88.0,4.1,25.0,704.0,710.57,547.29
2016,7,19,15,45,867.0,84.5,4.1,24.5,660.0,661.51,513.91
2016,7,19,16,0,857.0,81.0,4.1,24.0,616.0,611.37,477.12
2016,7,19,16,15,839.5,78.5,4.05,23.5,568.0,557.15,435.94
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,503.05,393.54
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.0,446.54,347.99
2016,7,19,17,0,785.0,67.0,4.0,22.0,420.0,390.88,301.54
2016,7,19,17,15,754.5,63.5,3.9,21.5,368.5,332.99,251.94
2016,7,19,17,30,724.0,60.0,3.8,21.0,317.0,277.7,203.35
2016,7,19,17,45,683.5,54.5,3.7,20.5,266.5,220.84,153.35
2016,7,19,18,0,643.0,49.0,3.6,20.0,216.0,168.21,107.48
2016,7,19,18,15,577.5,43.0,3.35,19.0,168.0,116.25,65.77
2016,7,19,18,30,512.0,37.0,3.1,18.0,120.0,71.77,34.72
2016,7,19,18,45,405.0,28.5,2.9,17.5,80.0,30.03,12.95
2016,7,19,19,0,298.0,20.0,2.7,17.0,40.0,15.36,1.96
2016,7,19,19,15,149.0,10.0,2.6,16.5,20.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,169.5,10.0,2.1,13.5,22.0,9.83,0.0
2016,7,20,5,30,339.0,20.0,2.3,14.0,44.0,16.49,4.06
2016,7,20,5,45,442.5,27.5,2.55,14.5,85.0,33.81,14.45
2016,7,20,6,0,546.0,35.0,2.8,15.0,126.0,75.42,36.42
2016,7,20,6,15,608.5,40.5,2.8,15.5,174.5,121.32,69.67
2016,7,20,6,30,671.0,46.0,2.8,16.0,223.0,174.31,113.52
2016,7,20,6,45,713.0,49.5,2.8,16.5,274.5,227.1,160.4
2016,7,20,7,0,755.0,53.0,2.8,17.0,326.0,284.23,211.38
2016,7,20,7,15,784.0,56.0,2.75,17.5,377.5,341.02,261.73
2016,7,20,7,30,813.0,59.0,2.7,18.0,429.0,399.21,311.87
2016,7,20,7,45,834.5,61.5,2.65,19.0,479.5,455.46,358.26
2016,7,20,8,0,856.0,64.0,2.6,20.0,530.0,512.71,403.55
2016,7,20,8,15,872.5,66.0,2.55,20.5,578.5,567.32,445.87
2016,7,20,8,30,889.0,68.0,2.5,21.0,627.0,621.88,486.63
2016,7,20,8,45,901.0,70.0,2.5,22.0,672.0,673.12,522.37
2016,7,20,9,0,913.0,72.0,2.5,23.0,717.0,723.36,554.44
2016,7,20,9,15,923.0,73.5,2.5,23.5,757.0,770.33,584.59
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,815.64,613.08
2016,7,20,9,45,929.5,83.5,2.5,24.5,830.0,855.15,637.19
2016,7,20,10,0,926.0,92.0,2.5,25.0,863.0,891.63,658.98
2016,7,20,10,15,932.0,93.0,2.55,25.5,892.0,925.69,679.37
2016,7,20,10,30,938.0,94.0,2.6,26.0,921.0,957.06,697.84
2016,7,20,10,45,943.5,94.0,2.65,26.5,943.5,984.06,713.39
2016,7,20,11,0,949.0,94.0,2.7,27.0,966.0,1008.04,726.97
2016,7,20,11,15,952.0,94.5,2.75,27.5,981.0,1026.94,737.32
2016,7,20,11,30,955.0,95.0,2.8,28.0,996.0,1042.5,745.61
2016,7,20,11,45,957.5,94.5,2.85,28.5,1003.5,1053.1,750.86
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,1060.22,754.05
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,1062.31,755.71
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,1060.85,755.29
2016,7,20,12,45,960.0,93.5,3.15,29.0,1004.0,1053.82,752.38
2016,7,20,13,0,959.0,93.0,3.3,29.0,996.0,1043.28,747.29
2016,7,20,13,15,956.5,92.5,3.4,29.0,981.5,1027.8,738.68
2016,7,20,13,30,954.0,92.0,3.5,29.0,967.0,1008.95,727.95
2016,7,20,13,45,950.5,91.0,3.6,29.0,944.5,985.37,714.14
2016,7,20,14,0,947.0,90.0,3.7,29.0,922.0,958.67,698.24
2016,7,20,14,15,941.5,89.0,3.75,28.5,893.5,927.19,680.16
2016,7,20,14,30,936.0,88.0,3.8,28.0,865.0,892.97,660.07
2016,7,20,14,45,929.0,86.5,3.9,28.0,830.0,854.44,635.77
2016,7,20,15,0,922.0,85.0,4.0,28.0,795.0,813.62,609.64
2016,7,20,15,15,912.0,83.0,4.05,27.5,754.5,767.98,580.76
2016,7,20,15,30,902.0,81.0,4.1,27.0,714.0,720.71,550.23
2016,7,20,15,45,889.5,79.0,4.15,27.0,669.0,670.41,515.71
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,619.19,477.66
2016,7,20,16,15,860.0,74.5,4.15,26.0,575.0,564.26,437.28
2016,7,20,16,30,843.0,72.0,4.1,25.0,526.0,509.36,395.43
2016,7,20,16,45,821.0,69.0,4.1,24.5,475.0,451.94,349.44
2016,7,20,17,0,799.0,66.0,4.1,24.0,424.0,395.08,302.35
2016,7,20,17,15,768.5,62.5,4.0,23.0,372.0,336.4,252.92
2016,7,20,17,30,738.0,59.0,3.9,22.0,320.0,280.31,204.25
