Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,45,695.0,54.0,3.85,21.5,268.5,222.54,153.69
2016,7,20,18,0,652.0,49.0,3.8,21.0,217.0,169.28,107.51
2016,7,20,18,15,585.0,43.0,3.65,20.0,168.5,116.63,65.5
2016,7,20,18,30,518.0,37.0,3.5,19.0,120.0,71.65,34.37
2016,7,20,18,45,407.5,28.5,3.35,18.0,79.5,29.59,12.78
2016,7,20,19,0,297.0,20.0,3.2,17.0,39.0,15.46,1.2
2016,7,20,19,15,148.5,10.0,3.1,16.5,19.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.5,13.5,21.0,10.32,0.0
2016,7,21,5,30,316.0,21.0,2.7,14.0,42.0,16.23,3.18
2016,7,21,5,45,425.5,29.0,2.95,14.5,83.5,32.71,14.14
2016,7,21,6,0,535.0,37.0,3.2,15.0,125.0,75.76,37.24
2016,7,21,6,15,599.0,42.5,3.2,15.5,173.5,121.17,69.95
2016,7,21,6,30,663.0,48.0,3.2,16.0,222.0,173.88,113.44
2016,7,21,6,45,331.5,79.5,3.25,16.5,166.5,158.82,116.68
2016,7,21,7,0,0.0,111.0,3.3,17.0,111.0,106.75,83.98
2016,7,21,7,15,27.5,144.5,3.3,17.5,157.0,149.28,118.33
2016,7,21,7,30,55.0,178.0,3.3,18.0,203.0,195.0,154.89
2016,7,21,7,45,234.0,184.5,3.3,19.0,309.0,291.44,231.38
2016,7,21,8,0,413.0,191.0,3.3,20.0,415.0,406.27,321.27
2016,7,21,8,15,647.5,132.0,3.3,20.5,520.5,505.31,399.5
2016,7,21,8,30,882.0,73.0,3.3,21.0,626.0,622.08,489.84
2016,7,21,8,45,894.5,74.5,3.3,21.5,670.5,672.88,526.61
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,722.73,560.02
2016,7,21,9,15,916.0,77.5,3.3,22.5,754.5,768.76,590.11
2016,7,21,9,30,925.0,79.0,3.3,23.0,794.0,813.06,618.51
2016,7,21,9,45,931.0,81.0,3.35,23.5,828.5,853.44,644.07
2016,7,21,10,0,937.0,83.0,3.4,24.0,863.0,891.46,667.74
2016,7,21,10,15,942.5,84.0,3.4,24.5,891.5,925.45,688.14
2016,7,21,10,30,948.0,85.0,3.4,25.0,920.0,956.67,706.53
2016,7,21,10,45,952.5,85.5,3.45,25.5,942.0,983.52,722.26
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,1007.27,735.92
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,1026.33,748.37
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,1042.02,758.74
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,1052.73,764.49
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,1059.92,768.07
2016,7,21,12,15,967.5,87.0,4.0,26.5,1010.0,1062.04,771.55
2016,7,21,12,30,968.0,87.0,4.1,26.0,1010.0,1060.56,772.85
2016,7,21,12,45,957.0,94.0,4.25,26.0,1000.5,1051.29,767.97
2016,7,21,13,0,946.0,101.0,4.4,26.0,991.0,1038.64,760.96
2016,7,21,13,15,943.5,100.0,4.45,25.5,976.0,1022.81,752.81
2016,7,21,13,30,941.0,99.0,4.5,25.0,961.0,1003.65,742.47
2016,7,21,13,45,939.5,97.0,4.6,25.0,939.5,981.16,728.93
2016,7,21,14,0,938.0,95.0,4.7,25.0,918.0,955.48,713.32
2016,7,21,14,15,932.5,94.0,4.65,24.5,889.5,924.22,694.1
2016,7,21,14,30,927.0,93.0,4.6,24.0,861.0,890.24,672.91
2016,7,21,14,45,923.0,89.5,4.6,24.0,827.0,852.38,647.88
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,812.03,620.93
2016,7,21,15,15,909.5,84.0,4.5,23.5,752.5,766.84,590.92
2016,7,21,15,30,900.0,82.0,4.4,23.0,712.0,719.99,559.37
2016,7,21,15,45,891.5,78.5,4.35,23.0,668.0,670.83,524.74
2016,7,21,16,0,883.0,75.0,4.3,23.0,624.0,620.39,486.39
2016,7,21,16,15,866.5,72.5,4.15,22.5,575.5,565.41,444.2
2016,7,21,16,30,850.0,70.0,4.0,22.0,527.0,510.41,400.7
2016,7,21,16,45,832.0,66.0,3.9,22.0,476.5,453.45,353.69
2016,7,21,17,0,814.0,62.0,3.8,22.0,426.0,397.15,305.83
2016,7,21,17,15,784.0,58.5,3.65,21.0,373.5,337.27,255.0
2016,7,21,17,30,754.0,55.0,3.5,20.0,321.0,280.48,205.29
2016,7,21,17,45,713.5,50.5,3.4,19.5,269.5,222.92,154.36
2016,7,21,18,0,673.0,46.0,3.3,19.0,218.0,169.58,107.61
2016,7,21,18,15,607.5,40.5,3.05,18.0,169.5,116.46,64.87
2016,7,21,18,30,542.0,35.0,2.8,17.0,121.0,70.83,33.23
2016,7,21,18,45,431.0,27.0,2.6,16.5,80.0,29.6,12.91
2016,7,21,19,0,320.0,19.0,2.4,16.0,39.0,15.89,0.41
2016,7,21,19,15,160.0,9.5,2.35,15.5,19.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,2.0,13.5,20.5,9.83,0.0
2016,7,22,5,30,327.0,20.0,2.3,14.0,41.0,16.75,2.57
2016,7,22,5,45,435.0,28.0,2.6,15.0,82.5,32.87,14.41
2016,7,22,6,0,543.0,36.0,2.9,16.0,124.0,74.65,35.99
2016,7,22,6,15,607.5,41.5,2.9,16.5,173.0,120.54,68.74
2016,7,22,6,30,672.0,47.0,2.9,17.0,222.0,173.79,112.41
2016,7,22,6,45,715.5,51.0,2.9,17.5,274.0,227.51,159.8
2016,7,22,7,0,759.0,55.0,2.9,18.0,326.0,285.76,211.51
2016,7,22,7,15,789.0,58.0,2.85,18.5,378.5,343.17,262.22
2016,7,22,7,30,819.0,61.0,2.8,19.0,431.0,402.12,312.85
2016,7,22,7,45,841.0,63.5,2.8,20.0,482.5,459.02,359.74
2016,7,22,8,0,863.0,66.0,2.8,21.0,534.0,516.96,405.6
2016,7,22,8,15,880.0,68.5,2.8,21.5,583.0,572.83,448.96
2016,7,22,8,30,897.0,71.0,2.8,22.0,632.0,628.68,490.81
2016,7,22,8,45,909.5,73.0,2.85,23.0,677.5,680.73,527.49
2016,7,22,9,0,922.0,75.0,2.9,24.0,723.0,731.81,560.37
2016,7,22,9,15,932.0,76.5,2.9,24.5,763.5,779.25,590.87
2016,7,22,9,30,942.0,78.0,2.9,25.0,804.0,825.0,619.69
2016,7,22,9,45,937.0,87.0,2.95,26.0,837.0,864.23,642.7
2016,7,22,10,0,932.0,96.0,3.0,27.0,870.0,900.27,663.25
2016,7,22,10,15,938.0,97.0,3.0,27.5,899.0,934.6,683.39
2016,7,22,10,30,944.0,98.0,3.0,28.0,928.0,966.2,701.55
2016,7,22,10,45,949.5,98.5,3.05,28.5,951.0,993.93,717.47
2016,7,22,11,0,955.0,99.0,3.1,29.0,974.0,1018.61,731.4
2016,7,22,11,15,957.5,99.5,3.1,29.0,989.0,1037.17,742.5
2016,7,22,11,30,960.0,100.0,3.1,29.0,1004.0,1052.35,751.56
2016,7,22,11,45,962.5,99.5,3.15,29.5,1012.0,1063.03,756.82
2016,7,22,12,0,965.0,99.0,3.2,30.0,1020.0,1070.21,759.97
2016,7,22,12,15,965.0,99.0,3.25,30.0,1019.5,1071.82,761.31
2016,7,22,12,30,965.0,99.0,3.3,30.0,1019.0,1069.86,760.54
2016,7,22,12,45,962.5,99.5,3.35,30.5,1011.0,1062.34,754.89
2016,7,22,13,0,960.0,100.0,3.4,31.0,1003.0,1051.31,747.17
2016,7,22,13,15,957.0,99.0,3.45,31.0,987.0,1034.8,737.6
2016,7,22,13,30,954.0,98.0,3.5,31.0,971.0,1014.92,725.96
2016,7,22,13,45,950.0,97.0,3.55,31.0,948.5,990.84,711.65
2016,7,22,14,0,946.0,96.0,3.6,31.0,926.0,963.64,695.31
2016,7,22,14,15,939.5,95.0,3.6,30.5,896.0,931.25,676.58
2016,7,22,14,30,933.0,94.0,3.6,30.0,866.0,896.17,655.93
2016,7,22,14,45,925.0,92.0,3.65,30.0,830.5,856.32,630.84
2016,7,22,15,0,917.0,90.0,3.7,30.0,795.0,814.27,604.01
2016,7,22,15,15,906.5,88.5,3.7,29.5,754.0,768.88,575.5
2016,7,22,15,30,896.0,87.0,3.7,29.0,713.0,721.9,545.43
2016,7,22,15,45,880.0,85.5,3.7,29.0,667.0,669.97,509.75
2016,7,22,16,0,864.0,84.0,3.7,29.0,621.0,617.44,471.13
2016,7,22,16,15,846.5,81.0,3.65,28.0,572.0,562.23,431.11
2016,7,22,16,30,829.0,78.0,3.6,27.0,523.0,507.14,389.66
2016,7,22,16,45,803.0,75.5,3.6,26.5,471.0,448.75,343.53
2016,7,22,17,0,777.0,73.0,3.6,26.0,419.0,391.91,297.07
2016,7,22,17,15,744.5,69.0,3.45,25.0,367.0,333.12,248.17
2016,7,22,17,30,712.0,65.0,3.3,24.0,315.0,277.17,200.29
2016,7,22,17,45,664.0,59.5,3.2,23.5,263.0,219.1,150.34
2016,7,22,18,0,616.0,54.0,3.1,23.0,211.0,164.93,104.32
2016,7,22,18,15,544.5,47.0,2.9,22.0,163.0,112.69,63.41
2016,7,22,18,30,473.0,40.0,2.7,21.0,115.0,68.58,33.41
2016,7,22,18,45,352.0,30.5,2.5,20.0,74.5,29.57,13.8
2016,7,22,19,0,231.0,21.0,2.3,19.0,34.0,16.66,0.0
2016,7,22,19,15,115.5,10.5,2.3,18.5,17.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.5,1.45,14.5,18.0,10.32,0.0
2016,7,23,5,30,240.0,21.0,1.6,15.0,36.0,16.46,1.35
2016,7,23,5,45,358.5,31.0,1.75,15.5,76.5,31.99,15.04
2016,7,23,6,0,477.0,41.0,1.9,16.0,117.0,72.24,36.59
2016,7,23,6,15,547.0,48.0,1.75,17.0,165.5,116.72,67.97
2016,7,23,6,30,617.0,55.0,1.6,18.0,214.0,169.17,110.0
2016,7,23,6,45,667.0,59.5,1.5,19.0,266.0,223.11,156.08
2016,7,23,7,0,717.0,64.0,1.4,20.0,318.0,281.16,205.75
2016,7,23,7,15,749.5,68.0,1.35,21.0,370.5,337.49,253.63
2016,7,23,7,30,782.0,72.0,1.3,22.0,423.0,396.63,302.11
2016,7,23,7,45,807.0,75.0,1.3,23.0,475.0,453.8,347.47
2016,7,23,8,0,832.0,78.0,1.3,24.0,527.0,512.37,391.99
2016,7,23,8,15,849.5,80.5,1.45,25.0,576.0,567.06,432.78
2016,7,23,8,30,867.0,83.0,1.6,26.0,625.0,621.84,472.24
2016,7,23,8,45,880.0,86.0,1.75,27.0,670.0,673.95,508.5
2016,7,23,9,0,893.0,89.0,1.9,28.0,715.0,725.18,541.4
2016,7,23,9,15,903.0,90.5,2.05,29.0,755.5,771.5,570.02
2016,7,23,9,30,913.0,92.0,2.2,30.0,796.0,816.2,597.1
2016,7,23,9,45,921.5,93.5,2.35,31.0,831.0,857.8,621.73
2016,7,23,10,0,930.0,95.0,2.5,32.0,866.0,897.22,644.6
2016,7,23,10,15,936.0,96.0,2.6,32.5,895.0,931.53,664.86
2016,7,23,10,30,942.0,97.0,2.7,33.0,924.0,963.11,683.29
2016,7,23,10,45,938.5,103.0,2.85,34.0,944.0,988.05,696.45
2016,7,23,11,0,935.0,109.0,3.0,35.0,964.0,1009.57,707.42
2016,7,23,11,15,937.5,109.5,3.05,35.0,979.0,1027.82,718.51
2016,7,23,11,30,940.0,110.0,3.1,35.0,994.0,1042.76,727.64
2016,7,23,11,45,936.5,113.5,3.2,35.5,1000.0,1051.4,731.89
2016,7,23,12,0,933.0,117.0,3.3,36.0,1006.0,1056.52,734.1
2016,7,23,12,15,933.5,117.0,3.4,36.0,1006.0,1058.59,736.07
2016,7,23,12,30,934.0,117.0,3.5,36.0,1006.0,1057.19,736.02
2016,7,23,12,45,929.0,119.0,3.6,36.0,997.0,1048.89,731.79
2016,7,23,13,0,924.0,121.0,3.7,36.0,988.0,1037.23,725.59
2016,7,23,13,15,921.0,120.5,3.75,35.5,973.0,1021.69,718.19
2016,7,23,13,30,918.0,120.0,3.8,35.0,958.0,1002.91,708.76
2016,7,23,13,45,915.0,118.0,3.85,35.0,936.5,979.46,694.91
2016,7,23,14,0,912.0,116.0,3.9,35.0,915.0,952.95,679.1
2016,7,23,14,15,905.5,114.5,3.9,34.5,886.0,920.93,660.77
2016,7,23,14,30,899.0,113.0,3.9,34.0,857.0,886.32,640.6
2016,7,23,14,45,897.0,108.0,3.95,34.0,823.0,849.43,617.66
2016,7,23,15,0,895.0,103.0,4.0,34.0,789.0,809.99,592.8
2016,7,23,15,15,884.5,101.0,3.95,33.5,748.5,764.88,564.61
2016,7,23,15,30,874.0,99.0,3.9,33.0,708.0,718.24,534.96
2016,7,23,15,45,866.0,94.0,3.9,32.5,664.0,668.92,502.21
2016,7,23,16,0,858.0,89.0,3.9,32.0,620.0,618.32,466.49
2016,7,23,16,15,839.5,86.0,3.8,31.0,571.0,563.13,426.8
2016,7,23,16,30,821.0,83.0,3.7,30.0,522.0,507.52,385.38
2016,7,23,16,45,800.0,78.5,3.65,29.5,471.0,449.76,340.21
2016,7,23,17,0,779.0,74.0,3.6,29.0,420.0,393.06,294.32
2016,7,23,17,15,746.0,70.0,3.45,28.0,367.5,333.95,245.75
2016,7,23,17,30,713.0,66.0,3.3,27.0,315.0,277.73,198.22
2016,7,23,17,45,667.0,60.5,3.15,26.0,263.0,220.08,149.4
2016,7,23,18,0,621.0,55.0,3.0,25.0,211.0,166.1,104.1
2016,7,23,18,15,548.0,47.5,2.85,24.0,162.5,112.93,62.92
2016,7,23,18,30,475.0,40.0,2.7,23.0,114.0,68.1,32.78
2016,7,23,18,45,351.0,30.0,2.55,22.0,73.5,28.59,13.16
2016,7,23,19,0,227.0,20.0,2.4,21.0,33.0,15.8,0.0
2016,7,23,19,15,113.5,10.0,2.45,20.0,16.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,11.0,2.4,14.5,17.0,10.81,0.0
2016,7,24,5,30,201.0,22.0,2.5,15.0,34.0,17.59,0.47
2016,7,24,5,45,319.0,33.0,2.6,16.0,73.5,32.67,16.28
2016,7,24,6,0,437.0,44.0,2.7,17.0,113.0,71.47,37.37
2016,7,24,6,15,510.5,51.5,2.65,17.5,161.0,114.56,67.65
2016,7,24,6,30,584.0,59.0,2.6,18.0,209.0,166.05,108.9
2016,7,24,6,45,637.0,64.0,2.6,19.0,261.0,218.32,153.63
2016,7,24,7,0,690.0,69.0,2.6,20.0,313.0,277.21,204.26
2016,7,24,7,15,724.5,73.5,2.6,20.5,365.0,333.3,252.96
2016,7,24,7,30,759.0,78.0,2.6,21.0,417.0,392.46,302.94
2016,7,24,7,45,785.5,81.0,2.65,22.0,469.0,449.18,349.09
2016,7,24,8,0,812.0,84.0,2.7,23.0,521.0,507.52,394.79
2016,7,24,8,15,831.0,87.0,2.7,24.0,570.0,562.92,436.49
2016,7,24,8,30,850.0,90.0,2.7,25.0,619.0,617.9,476.31
2016,7,24,8,45,863.5,93.0,2.7,26.0,664.5,669.62,512.3
2016,7,24,9,0,877.0,96.0,2.7,27.0,710.0,720.54,545.16
2016,7,24,9,15,888.0,98.0,2.65,27.5,751.0,767.52,574.69
2016,7,24,9,30,899.0,100.0,2.6,28.0,792.0,812.99,602.62
2016,7,24,9,45,900.0,106.0,2.6,29.0,825.5,852.56,625.19
2016,7,24,10,0,901.0,112.0,2.6,30.0,859.0,889.49,645.64
2016,7,24,10,15,908.0,113.5,2.6,30.5,888.0,924.37,665.76
2016,7,24,10,30,915.0,115.0,2.6,31.0,917.0,956.67,684.01
2016,7,24,10,45,910.5,122.0,2.65,31.5,937.0,981.04,697.53
2016,7,24,11,0,906.0,129.0,2.7,32.0,957.0,1002.02,708.95
2016,7,24,11,15,909.5,129.5,2.75,32.5,972.0,1020.8,719.02
2016,7,24,11,30,913.0,130.0,2.8,33.0,987.0,1036.38,727.14
2016,7,24,11,45,906.5,135.5,2.85,33.5,992.5,1043.78,730.28
2016,7,24,12,0,900.0,141.0,2.9,34.0,998.0,1047.71,731.43
2016,7,24,12,15,900.0,141.0,2.9,34.0,997.5,1049.23,732.28
2016,7,24,12,30,900.0,141.0,2.9,34.0,997.0,1047.4,731.2
2016,7,24,12,45,897.5,141.5,2.9,34.5,989.0,1040.24,725.47
2016,7,24,13,0,895.0,142.0,2.9,35.0,981.0,1029.79,717.88
2016,7,24,13,15,891.5,141.0,2.95,35.0,965.5,1013.64,708.78
2016,7,24,13,30,888.0,140.0,3.0,35.0,950.0,994.35,697.8
2016,7,24,13,45,877.0,142.0,3.1,35.0,925.5,968.03,682.78
2016,7,24,14,0,866.0,144.0,3.2,35.0,901.0,939.12,666.05
2016,7,24,14,15,858.0,142.0,3.25,34.5,871.0,910.39,650.33
2016,7,24,14,30,850.0,140.0,3.3,34.0,841.0,874.99,630.07
2016,7,24,14,45,843.0,136.0,3.35,34.0,806.0,836.19,606.06
2016,7,24,15,0,836.0,132.0,3.4,34.0,771.0,795.33,580.44
2016,7,24,15,15,822.5,129.0,3.45,33.5,730.0,748.8,551.79
2016,7,24,15,30,809.0,126.0,3.5,33.0,689.0,701.14,521.51
2016,7,24,15,45,801.0,119.0,3.55,32.5,645.0,652.19,488.36
2016,7,24,16,0,793.0,112.0,3.6,32.0,601.0,602.12,453.34
2016,7,24,16,15,771.0,108.0,3.6,31.0,552.0,546.3,413.57
2016,7,24,16,30,749.0,104.0,3.6,30.0,503.0,490.78,372.57
2016,7,24,16,45,729.5,96.5,3.6,29.0,453.0,434.16,329.22
2016,7,24,17,0,710.0,89.0,3.6,28.0,403.0,378.56,285.0
2016,7,24,17,15,672.5,83.5,3.55,27.0,351.0,319.9,237.07
2016,7,24,17,30,635.0,78.0,3.5,26.0,299.0,264.72,190.74
2016,7,24,17,45,588.0,70.5,3.45,25.0,248.5,209.06,143.84
2016,7,24,18,0,541.0,63.0,3.4,24.0,198.0,158.46,101.57
2016,7,24,18,15,465.0,54.0,3.35,22.5,151.0,108.05,62.87
2016,7,24,18,30,389.0,45.0,3.3,21.0,104.0,66.38,34.78
2016,7,24,18,45,275.0,32.0,3.25,20.0,66.0,29.1,14.56
2016,7,24,19,0,161.0,19.0,3.2,19.0,28.0,14.92,0.0
2016,7,24,19,15,80.5,9.5,3.2,18.5,14.0,9.34,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.0,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,144.0,20.0,2.7,14.0,28.0,15.59,0.0
2016,7,25,5,45,247.0,34.5,2.85,14.5,65.5,31.97,16.89
2016,7,25,6,0,350.0,49.0,3.0,15.0,103.0,69.39,39.24
2016,7,25,6,15,423.0,60.0,3.0,15.5,149.5,110.74,68.8
2016,7,25,6,30,496.0,71.0,3.0,16.0,196.0,160.5,108.68
2016,7,25,6,45,547.0,79.5,3.0,17.0,247.0,210.73,151.59
2016,7,25,7,0,598.0,88.0,3.0,18.0,298.0,266.5,199.53
2016,7,25,7,15,636.0,94.5,2.95,18.5,349.5,320.99,246.7
2016,7,25,7,30,674.0,101.0,2.9,19.0,401.0,379.04,295.72
2016,7,25,7,45,698.0,108.0,2.9,20.0,451.5,434.39,340.81
2016,7,25,8,0,722.0,115.0,2.9,21.0,502.0,491.26,385.45
2016,7,25,8,15,744.0,119.5,2.9,22.0,551.0,545.74,426.73
2016,7,25,8,30,766.0,124.0,2.9,23.0,600.0,600.95,467.08
2016,7,25,8,45,775.5,131.0,2.95,24.0,643.5,650.6,502.05
2016,7,25,9,0,785.0,138.0,3.0,25.0,687.0,699.38,535.29
2016,7,25,9,15,798.5,141.5,3.0,25.5,728.0,746.46,566.61
2016,7,25,9,30,812.0,145.0,3.0,26.0,769.0,792.46,595.91
2016,7,25,9,45,839.5,138.5,3.0,27.0,809.0,838.47,623.49
2016,7,25,10,0,867.0,132.0,3.0,28.0,849.0,880.35,647.73
2016,7,25,10,15,874.0,134.0,3.0,28.5,878.0,914.76,667.95
2016,7,25,10,30,881.0,136.0,3.0,29.0,907.0,946.69,686.39
2016,7,25,10,45,883.5,139.0,3.05,30.0,929.0,972.77,699.88
2016,7,25,11,0,886.0,142.0,3.1,31.0,951.0,995.86,711.38
2016,7,25,11,15,889.5,143.0,3.15,31.0,966.0,1014.83,723.14
2016,7,25,11,30,893.0,144.0,3.2,31.0,981.0,1030.67,733.03
2016,7,25,11,45,893.5,145.0,3.25,31.5,988.5,1040.31,737.61
2016,7,25,12,0,894.0,146.0,3.3,32.0,996.0,1046.65,740.25
2016,7,25,12,15,894.0,146.0,3.35,32.0,995.5,1048.16,741.49
2016,7,25,12,30,894.0,146.0,3.4,32.0,995.0,1046.33,740.78
2016,7,25,12,45,893.5,144.5,3.45,32.5,987.5,1039.18,735.35
2016,7,25,13,0,893.0,143.0,3.5,33.0,980.0,1028.71,727.98
2016,7,25,13,15,889.5,142.5,3.55,33.0,964.5,1013.07,718.92
2016,7,25,13,30,886.0,142.0,3.6,33.0,949.0,994.3,707.95
2016,7,25,13,45,879.5,141.5,3.65,33.0,926.0,969.68,693.26
2016,7,25,14,0,873.0,141.0,3.7,33.0,903.0,942.28,676.77
2016,7,25,14,15,865.5,139.0,3.75,32.5,873.5,909.86,658.28
2016,7,25,14,30,858.0,137.0,3.8,32.0,844.0,878.47,640.3
2016,7,25,14,45,852.5,132.5,3.85,32.0,809.5,840.08,616.12
2016,7,25,15,0,847.0,128.0,3.9,32.0,775.0,799.5,590.26
2016,7,25,15,15,834.0,125.0,3.9,31.5,733.5,752.88,560.91
2016,7,25,15,30,821.0,122.0,3.9,31.0,692.0,705.07,530.09
2016,7,25,15,45,813.5,115.0,3.9,30.5,648.5,655.86,496.16
2016,7,25,16,0,806.0,108.0,3.9,30.0,605.0,605.48,460.33
2016,7,25,16,15,785.0,104.0,3.85,29.5,555.5,549.57,419.08
2016,7,25,16,30,764.0,100.0,3.8,29.0,506.0,494.24,376.98
2016,7,25,16,45,746.5,92.5,3.75,28.5,456.5,437.89,332.8
2016,7,25,17,0,729.0,85.0,3.7,28.0,407.0,382.33,287.73
2016,7,25,17,15,692.5,80.0,3.6,27.0,354.5,322.75,238.89
2016,7,25,17,30,656.0,75.0,3.5,26.0,302.0,267.26,192.1
2016,7,25,17,45,612.5,67.0,3.4,25.0,251.5,210.78,144.27
2016,7,25,18,0,569.0,59.0,3.3,24.0,201.0,158.98,100.76
2016,7,25,18,15,493.5,50.5,3.15,23.0,153.0,107.58,61.15
2016,7,25,18,30,418.0,42.0,3.0,22.0,105.0,64.86,32.53
2016,7,25,18,45,301.0,30.5,2.85,21.0,66.5,27.51,13.24
2016,7,25,19,0,184.0,19.0,2.7,20.0,28.0,15.06,0.0
2016,7,25,19,15,92.0,9.5,2.65,19.5,14.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,10.0,1.2,15.5,14.5,9.83,0.0
2016,7,26,5,30,161.0,20.0,1.4,16.0,29.0,15.64,0.0
2016,7,26,5,45,269.5,33.0,1.65,17.0,66.5,31.03,15.86
2016,7,26,6,0,378.0,46.0,1.9,18.0,104.0,68.0,36.7
2016,7,26,6,15,451.5,56.0,1.8,19.0,151.0,109.99,65.93
2016,7,26,6,30,525.0,66.0,1.7,20.0,198.0,160.44,105.48
2016,7,26,6,45,576.0,73.5,1.6,21.0,249.0,211.31,148.13
2016,7,26,7,0,627.0,81.0,1.5,22.0,300.0,267.71,195.54
2016,7,26,7,15,664.0,87.0,1.4,23.0,351.5,322.92,241.6
2016,7,26,7,30,701.0,93.0,1.3,24.0,403.0,381.57,288.84
2016,7,26,7,45,726.5,98.0,1.25,25.5,454.0,437.04,331.5
2016,7,26,8,0,752.0,103.0,1.2,27.0,505.0,494.51,373.63
2016,7,26,8,15,773.0,107.0,1.15,28.0,553.5,549.22,412.61
2016,7,26,8,30,794.0,111.0,1.1,29.0,602.0,604.52,450.31
2016,7,26,8,45,808.0,115.0,1.1,30.0,647.0,655.5,483.85
2016,7,26,9,0,822.0,119.0,1.1,31.0,692.0,705.85,515.65
2016,7,26,9,15,834.5,121.5,1.1,32.0,732.5,752.68,542.63
2016,7,26,9,30,847.0,124.0,1.1,33.0,773.0,798.25,568.15
2016,7,26,9,45,859.0,125.0,1.1,34.0,809.0,837.48,589.07
2016,7,26,10,0,871.0,126.0,1.1,35.0,845.0,877.46,610.07
2016,7,26,10,15,878.0,127.5,1.1,35.5,874.0,911.52,628.3
2016,7,26,10,30,885.0,129.0,1.1,36.0,903.0,943.08,644.86
2016,7,26,10,45,888.5,131.0,1.1,37.0,925.0,969.21,656.67
2016,7,26,11,0,892.0,133.0,1.1,38.0,947.0,992.38,666.65
2016,7,26,11,15,895.5,134.0,1.2,38.0,962.0,1011.47,678.73
2016,7,26,11,30,899.0,135.0,1.3,38.0,977.0,1027.4,689.06
2016,7,26,11,45,900.0,135.5,1.45,38.5,984.0,1037.11,695.18
2016,7,26,12,0,901.0,136.0,1.6,39.0,991.0,1043.49,699.39
2016,7,26,12,15,900.5,136.0,1.75,39.0,991.0,1044.51,701.96
2016,7,26,12,30,900.0,136.0,1.9,39.0,991.0,1042.16,702.6
2016,7,26,12,45,896.5,137.0,2.05,39.0,982.0,1034.49,700.08
2016,7,26,13,0,893.0,138.0,2.2,39.0,973.0,1023.55,695.61
2016,7,26,13,15,889.5,137.0,2.3,39.0,958.0,1007.38,687.45
2016,7,26,13,30,886.0,136.0,2.4,39.0,943.0,988.07,677.39
2016,7,26,13,45,881.5,134.5,2.5,39.0,920.5,964.29,664.55
2016,7,26,14,0,877.0,133.0,2.6,39.0,898.0,937.63,649.85
2016,7,26,14,15,869.5,131.0,2.65,38.5,868.5,905.06,632.27
2016,7,26,14,30,862.0,129.0,2.7,38.0,839.0,870.06,612.95
2016,7,26,14,45,854.5,125.5,2.75,38.0,803.5,831.3,589.69
2016,7,26,15,0,847.0,122.0,2.8,38.0,768.0,792.95,566.44
2016,7,26,15,15,834.5,119.5,2.8,37.5,727.0,747.19,538.86
2016,7,26,15,30,822.0,117.0,2.8,37.0,686.0,700.19,509.99
2016,7,26,15,45,808.0,112.5,2.85,37.0,641.0,649.17,475.23
2016,7,26,16,0,794.0,108.0,2.9,37.0,596.0,597.57,439.11
2016,7,26,16,15,773.0,104.0,2.9,36.5,547.0,542.2,399.94
2016,7,26,16,30,752.0,100.0,2.9,36.0,498.0,487.44,359.89
2016,7,26,16,45,726.5,94.5,2.9,35.5,447.5,429.44,316.17
2016,7,26,17,0,701.0,89.0,2.9,35.0,397.0,373.51,272.51
2016,7,26,17,15,663.5,83.5,2.75,33.5,345.0,315.31,226.83
2016,7,26,17,30,626.0,78.0,2.6,32.0,293.0,260.61,182.57
2016,7,26,17,45,575.0,70.5,2.5,31.0,242.5,204.53,136.78
2016,7,26,18,0,524.0,63.0,2.4,30.0,192.0,153.98,95.93
2016,7,26,18,15,448.5,53.5,2.05,28.5,145.5,104.25,58.88
2016,7,26,18,30,373.0,44.0,1.7,27.0,99.0,63.23,32.11
2016,7,26,18,45,259.5,30.5,1.4,26.0,62.0,26.65,15.15
2016,7,26,19,0,146.0,17.0,1.1,25.0,25.0,13.22,0.0
2016,7,26,19,15,73.0,8.5,1.1,24.5,12.5,8.36,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.5,2.0,18.5,9.5,7.37,0.0
2016,7,27,5,30,75.0,15.0,2.1,19.0,19.0,11.54,0.0
2016,7,27,5,45,157.0,32.5,2.25,19.5,53.0,28.19,14.66
2016,7,27,6,0,239.0,50.0,2.4,20.0,87.0,60.73,35.45
2016,7,27,6,15,304.0,65.0,2.3,20.5,129.5,98.4,62.37
2016,7,27,6,30,369.0,80.0,2.2,21.0,172.0,143.57,97.67
2016,7,27,6,45,427.0,90.0,2.15,22.0,220.5,189.71,135.34
2016,7,27,7,0,485.0,100.0,2.1,23.0,269.0,242.21,178.6
2016,7,27,7,15,523.5,109.0,2.05,24.0,317.5,294.21,221.54
2016,7,27,7,30,562.0,118.0,2.0,25.0,366.0,348.87,265.53
2016,7,27,7,45,598.5,123.0,2.0,26.5,416.0,402.18,306.74
2016,7,27,8,0,635.0,128.0,2.0,28.0,466.0,458.45,348.66
2016,7,27,8,15,658.0,133.5,2.0,29.0,513.0,510.25,386.46
2016,7,27,8,30,681.0,139.0,2.0,30.0,560.0,563.07,423.65
2016,7,27,8,45,702.0,142.5,2.0,31.0,604.0,613.28,457.75
2016,7,27,9,0,723.0,146.0,2.0,32.0,648.0,663.73,490.9
2016,7,27,9,15,737.0,149.5,2.0,32.5,687.5,708.93,520.42
2016,7,27,9,30,751.0,153.0,2.0,33.0,727.0,752.06,546.83
2016,7,27,9,45,747.0,164.0,2.05,34.0,757.0,787.79,567.1
2016,7,27,10,0,743.0,175.0,2.1,35.0,787.0,823.02,586.76
2016,7,27,10,15,752.0,177.5,2.15,35.5,815.5,854.47,604.97
2016,7,27,10,30,761.0,180.0,2.2,36.0,844.0,885.97,623.08
2016,7,27,10,45,768.5,181.0,2.25,36.5,866.5,912.38,637.85
2016,7,27,11,0,776.0,182.0,2.3,37.0,889.0,936.36,651.1
2016,7,27,11,15,780.0,183.0,2.4,37.0,903.5,954.38,662.48
2016,7,27,11,30,784.0,184.0,2.5,37.0,918.0,969.6,672.26
2016,7,27,11,45,789.5,183.0,2.65,37.5,926.5,981.42,679.05
2016,7,27,12,0,795.0,182.0,2.8,38.0,935.0,990.29,684.09
2016,7,27,12,15,795.0,182.0,2.9,38.0,935.0,991.67,685.63
2016,7,27,12,30,795.0,182.0,3.0,38.0,935.0,989.99,685.42
2016,7,27,12,45,803.5,174.5,3.1,38.0,930.5,986.05,683.93
2016,7,27,13,0,812.0,167.0,3.2,38.0,926.0,978.9,680.52
2016,7,27,13,15,808.5,166.0,3.3,38.0,911.0,963.51,672.04
2016,7,27,13,30,805.0,165.0,3.4,38.0,896.0,945.23,661.81
2016,7,27,13,45,803.5,161.0,3.55,38.0,875.5,922.95,649.33
2016,7,27,14,0,802.0,157.0,3.7,38.0,855.0,897.9,634.99
2016,7,27,14,15,793.5,154.5,3.75,37.5,826.0,865.53,616.59
2016,7,27,14,30,785.0,152.0,3.8,37.0,797.0,831.01,596.59
2016,7,27,14,45,781.5,146.0,3.9,36.5,764.0,795.07,575.6
2016,7,27,15,0,778.0,140.0,4.0,36.0,731.0,757.0,552.83
2016,7,27,15,15,764.0,136.5,4.0,35.5,691.0,711.72,524.4
2016,7,27,15,30,750.0,133.0,4.0,35.0,651.0,665.5,493.91
2016,7,27,15,45,741.5,125.5,4.0,34.5,609.0,618.18,461.53
2016,7,27,16,0,733.0,118.0,4.0,34.0,567.0,569.94,427.53
2016,7,27,16,15,710.5,113.5,3.95,33.0,519.5,515.94,388.89
2016,7,27,16,30,688.0,109.0,3.9,32.0,472.0,462.83,349.58
2016,7,27,16,45,668.5,101.0,3.85,31.5,424.0,408.75,307.58
2016,7,27,17,0,649.0,93.0,3.8,31.0,376.0,355.79,265.11
2016,7,27,17,15,611.0,86.5,3.65,30.0,326.0,299.25,219.34
2016,7,27,17,30,573.0,80.0,3.5,29.0,276.0,246.33,175.47
2016,7,27,17,45,529.5,71.0,3.4,28.0,228.5,193.55,131.55
2016,7,27,18,0,486.0,62.0,3.3,27.0,181.0,145.51,91.99
2016,7,27,18,15,412.0,52.5,3.15,26.0,136.5,98.21,56.28
2016,7,27,18,30,338.0,43.0,3.0,25.0,92.0,59.45,30.68
2016,7,27,18,45,235.5,29.5,2.9,24.0,57.5,25.09,13.87
2016,7,27,19,0,133.0,16.0,2.8,23.0,23.0,12.46,0.0
2016,7,27,19,15,66.5,8.0,2.75,22.5,11.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.0,8.5,2.3,15.5,13.0,8.36,0.0
2016,7,28,5,30,162.0,17.0,2.3,16.0,26.0,13.17,0.0
2016,7,28,5,45,272.0,29.0,2.3,16.5,62.0,26.42,12.55
2016,7,28,6,0,382.0,41.0,2.3,17.0,98.0,62.43,32.34
2016,7,28,6,15,454.0,50.0,2.25,18.0,143.5,103.38,60.65
2016,7,28,6,30,526.0,59.0,2.2,19.0,189.0,152.6,99.42
2016,7,28,6,45,575.5,65.5,2.2,20.0,238.0,202.13,141.45
2016,7,28,7,0,625.0,72.0,2.2,21.0,287.0,256.99,188.38
2016,7,28,7,15,660.0,77.0,2.15,22.0,337.5,310.36,233.9
2016,7,28,7,30,695.0,82.0,2.1,23.0,388.0,366.93,280.69
2016,7,28,7,45,436.0,154.5,2.1,24.0,354.5,356.27,275.08
2016,7,28,8,0,177.0,227.0,2.1,25.0,321.0,314.45,242.2
2016,7,28,8,15,481.5,162.0,2.1,25.5,451.0,436.93,337.54
2016,7,28,8,30,786.0,97.0,2.1,26.0,581.0,584.42,448.42
2016,7,28,8,45,799.5,100.5,2.1,27.0,624.5,634.2,482.16
2016,7,28,9,0,813.0,104.0,2.1,28.0,668.0,683.34,514.39
2016,7,28,9,15,825.0,106.5,2.15,29.0,707.5,727.54,541.47
2016,7,28,9,30,837.0,109.0,2.2,30.0,747.0,772.02,568.21
2016,7,28,9,45,846.5,110.0,2.25,31.0,781.5,811.4,591.06
2016,7,28,10,0,856.0,111.0,2.3,32.0,816.0,848.87,612.29
2016,7,28,10,15,862.5,112.5,2.4,32.5,844.0,882.09,632.14
2016,7,28,10,30,869.0,114.0,2.5,33.0,872.0,912.82,650.29
2016,7,28,10,45,868.5,118.5,2.6,33.5,892.0,937.44,664.48
2016,7,28,11,0,868.0,123.0,2.7,34.0,912.0,958.98,676.75
2016,7,28,11,15,871.0,123.5,2.8,34.0,926.5,976.72,688.07
2016,7,28,11,30,874.0,124.0,2.9,34.0,941.0,991.36,697.55
2016,7,28,11,45,870.5,127.5,3.05,34.5,946.5,999.43,701.97
2016,7,28,12,0,867.0,131.0,3.2,35.0,952.0,1004.2,704.44
2016,7,28,12,15,867.0,131.0,3.3,35.0,951.5,1005.65,706.0
2016,7,28,12,30,867.0,131.0,3.4,35.0,951.0,1003.85,705.65
2016,7,28,12,45,859.5,134.0,3.5,35.5,941.5,994.41,699.13
2016,7,28,13,0,852.0,137.0,3.6,36.0,932.0,981.87,690.79
2016,7,28,13,15,848.5,136.0,3.65,35.5,917.0,966.19,683.07
2016,7,28,13,30,845.0,135.0,3.7,35.0,902.0,947.52,673.45
2016,7,28,13,45,838.0,134.5,3.75,35.0,879.5,923.19,658.8
2016,7,28,14,0,831.0,134.0,3.8,35.0,857.0,896.23,642.44
2016,7,28,14,15,823.5,132.5,3.85,34.5,828.0,865.34,624.72
2016,7,28,14,30,816.0,131.0,3.9,34.0,799.0,835.53,607.54
2016,7,28,14,45,808.0,127.5,3.95,34.0,765.0,797.4,583.36
2016,7,28,15,0,800.0,124.0,4.0,34.0,731.0,757.4,557.7
2016,7,28,15,15,786.5,121.0,3.95,33.5,691.0,712.14,528.89
2016,7,28,15,30,773.0,118.0,3.9,33.0,651.0,665.85,498.58
2016,7,28,15,45,761.5,112.5,3.9,32.5,608.0,617.54,465.13
2016,7,28,16,0,750.0,107.0,3.9,32.0,565.0,568.52,430.18
2016,7,28,16,15,728.5,103.0,3.8,31.5,518.0,514.95,390.56
2016,7,28,16,30,707.0,99.0,3.7,31.0,471.0,461.73,350.06
2016,7,28,16,45,684.5,92.5,3.65,30.5,422.5,406.81,307.16
2016,7,28,17,0,662.0,86.0,3.6,30.0,374.0,353.3,264.01
2016,7,28,17,15,624.5,80.5,3.5,29.0,324.0,297.25,218.33
2016,7,28,17,30,587.0,75.0,3.4,28.0,274.0,244.75,174.46
2016,7,28,17,45,540.0,67.0,3.3,27.0,226.0,191.38,129.89
2016,7,28,18,0,493.0,59.0,3.2,26.0,178.0,143.12,90.09
2016,7,28,18,15,418.5,50.0,3.1,25.0,134.0,95.93,54.41
2016,7,28,18,30,344.0,41.0,3.0,24.0,90.0,57.33,29.06
2016,7,28,18,45,238.0,28.0,2.9,23.0,55.5,23.25,12.29
2016,7,28,19,0,132.0,15.0,2.8,22.0,21.0,11.54,0.0
2016,7,28,19,15,66.0,7.5,2.8,21.5,10.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,6.88,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,10.79,0.0
2016,7,29,5,45,144.0,31.5,2.3,17.5,49.0,26.65,13.71
2016,7,29,6,0,218.0,49.0,2.3,18.0,81.0,57.74,34.12
2016,7,29,6,15,282.0,64.5,2.3,18.5,123.0,94.43,60.52
2016,7,29,6,30,346.0,80.0,2.3,19.0,165.0,138.53,95.15
2016,7,29,6,45,395.0,92.5,2.3,20.0,211.5,183.53,132.36
2016,7,29,7,0,444.0,105.0,2.3,21.0,258.0,233.93,174.38
2016,7,29,7,15,483.0,115.0,2.3,22.0,306.0,283.63,215.75
2016,7,29,7,30,522.0,125.0,2.3,23.0,354.0,337.19,259.29
2016,7,29,7,45,555.0,132.5,2.3,24.0,402.5,390.63,301.61
2016,7,29,8,0,588.0,140.0,2.3,25.0,451.0,445.41,343.63
2016,7,29,8,15,612.0,146.5,2.3,25.5,497.5,496.52,382.32
2016,7,29,8,30,636.0,153.0,2.3,26.0,544.0,548.85,420.77
2016,7,29,8,45,660.0,156.0,2.3,27.0,588.0,598.58,455.46
2016,7,29,9,0,684.0,159.0,2.3,28.0,632.0,648.91,489.48
2016,7,29,9,15,699.0,163.0,2.35,29.0,671.5,693.87,518.89
2016,7,29,9,30,714.0,167.0,2.4,30.0,711.0,738.12,546.85
2016,7,29,9,45,748.5,157.5,2.45,31.0,751.0,782.04,573.18
2016,7,29,10,0,783.0,148.0,2.5,32.0,791.0,827.43,599.98
2016,7,29,10,15,791.5,150.0,2.55,32.5,819.5,861.17,619.94
2016,7,29,10,30,800.0,152.0,2.6,33.0,848.0,892.76,638.42
2016,7,29,10,45,807.0,152.5,2.7,33.5,870.0,919.07,653.78
2016,7,29,11,0,814.0,153.0,2.8,34.0,892.0,942.8,667.51
2016,7,29,11,15,817.5,154.0,2.85,34.5,906.5,960.94,677.31
2016,7,29,11,30,821.0,155.0,2.9,35.0,921.0,976.14,685.34
2016,7,29,11,45,825.0,154.0,3.0,35.5,929.5,986.76,690.95
2016,7,29,12,0,829.0,153.0,3.1,36.0,938.0,988.27,690.98
2016,7,29,12,15,829.5,153.5,3.15,36.0,938.0,990.65,692.79
2016,7,29,12,30,830.0,154.0,3.2,36.0,938.0,995.96,696.52
2016,7,29,12,45,842.5,144.5,3.3,36.0,934.5,987.95,692.36
2016,7,29,13,0,855.0,135.0,3.4,36.0,931.0,982.6,690.03
2016,7,29,13,15,851.5,134.0,3.45,35.5,916.0,966.85,682.26
2016,7,29,13,30,848.0,133.0,3.5,35.0,901.0,948.1,672.66
2016,7,29,13,45,843.5,131.5,3.6,35.0,879.5,924.99,659.16
2016,7,29,14,0,839.0,130.0,3.7,35.0,858.0,899.13,643.84
2016,7,29,14,15,831.5,128.0,3.75,34.5,829.0,867.48,625.68
2016,7,29,14,30,824.0,126.0,3.8,34.0,800.0,833.52,605.79
2016,7,29,14,45,814.5,123.5,3.85,34.0,766.0,798.15,583.52
2016,7,29,15,0,805.0,121.0,3.9,34.0,732.0,757.72,557.62
2016,7,29,15,15,792.5,118.5,3.9,33.5,692.0,713.48,529.72
2016,7,29,15,30,780.0,116.0,3.9,33.0,652.0,668.12,500.3
2016,7,29,15,45,763.0,112.5,3.9,32.5,608.0,617.9,465.39
2016,7,29,16,0,746.0,109.0,3.9,32.0,564.0,567.45,429.33
2016,7,29,16,15,724.5,105.0,3.85,31.0,516.5,514.03,390.7
2016,7,29,16,30,703.0,101.0,3.8,30.0,469.0,460.99,351.0
2016,7,29,16,45,672.5,96.5,3.8,29.5,419.5,404.6,306.85
2016,7,29,17,0,642.0,92.0,3.8,29.0,370.0,350.48,263.14
2016,7,29,17,15,604.0,85.5,3.7,28.0,320.0,294.31,217.27
2016,7,29,17,30,566.0,79.0,3.6,27.0,270.0,241.79,173.32
2016,7,29,17,45,509.0,72.0,3.5,26.0,221.0,188.26,128.9
2016,7,29,18,0,452.0,65.0,3.4,25.0,172.0,141.01,90.34
2016,7,29,18,15,378.0,53.5,3.25,24.0,128.5,93.89,54.68
2016,7,29,18,30,304.0,42.0,3.1,23.0,85.0,54.85,28.61
2016,7,29,18,45,199.5,28.0,3.0,22.5,51.5,22.51,11.49
2016,7,29,19,0,95.0,14.0,2.9,22.0,18.0,10.89,0.0
2016,7,29,19,15,47.5,7.0,2.85,21.5,9.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,57.5,8.0,2.2,15.5,10.5,7.86,0.0
2016,7,30,5,30,115.0,16.0,2.2,16.0,21.0,12.48,0.0
2016,7,30,5,45,219.5,29.5,2.25,16.5,55.5,25.42,12.32
2016,7,30,6,0,324.0,43.0,2.3,17.0,90.0,59.55,32.16
2016,7,30,6,15,398.0,54.0,2.3,18.0,134.5,99.21,59.59
2016,7,30,6,30,472.0,65.0,2.3,19.0,179.0,147.44,97.25
2016,7,30,6,45,238.0,89.0,2.3,20.0,147.0,142.25,104.05
2016,7,30,7,0,4.0,113.0,2.3,21.0,115.0,109.85,85.08
2016,7,30,7,15,23.5,140.0,2.3,21.5,150.5,143.1,111.48
2016,7,30,7,30,43.0,167.0,2.3,22.0,186.0,179.44,140.03
2016,7,30,7,45,168.0,188.5,2.3,23.0,275.0,262.29,204.48
2016,7,30,8,0,293.0,210.0,2.3,24.0,364.0,359.09,278.62
2016,7,30,8,15,525.0,160.0,2.3,25.0,469.0,458.9,355.06
2016,7,30,8,30,757.0,110.0,2.3,26.0,574.0,578.99,444.66
2016,7,30,8,45,774.5,113.0,2.35,27.0,619.0,629.68,479.68
2016,7,30,9,0,792.0,116.0,2.4,28.0,664.0,680.14,513.84
2016,7,30,9,15,805.5,119.0,2.5,28.5,704.0,727.11,544.43
2016,7,30,9,30,819.0,122.0,2.6,29.0,744.0,772.98,573.79
2016,7,30,9,45,842.0,117.0,2.75,30.0,782.5,814.23,598.76
2016,7,30,10,0,865.0,112.0,2.9,31.0,821.0,857.03,624.42
2016,7,30,10,15,872.0,113.5,3.05,31.5,850.0,891.01,645.21
2016,7,30,10,30,879.0,115.0,3.2,32.0,879.0,922.51,664.33
2016,7,30,10,45,880.0,119.0,3.35,32.5,900.5,948.3,679.68
2016,7,30,11,0,881.0,123.0,3.5,33.0,922.0,971.03,693.08
2016,7,30,11,15,884.5,123.5,3.65,33.0,937.0,989.49,705.2
2016,7,30,11,30,888.0,124.0,3.8,33.0,952.0,1004.81,715.43
2016,7,30,11,45,883.5,128.5,3.95,33.0,957.5,1013.05,721.24
2016,7,30,12,0,879.0,133.0,4.1,33.0,963.0,1017.9,725.04
2016,7,30,12,15,879.5,133.5,4.15,33.0,963.5,1020.36,726.83
2016,7,30,12,30,880.0,134.0,4.2,33.0,964.0,1019.52,726.63
2016,7,30,12,45,863.0,143.0,4.3,33.0,952.0,1006.59,719.1
2016,7,30,13,0,846.0,152.0,4.4,33.0,940.0,990.66,709.75
2016,7,30,13,15,843.0,151.0,4.4,33.0,925.0,975.49,700.44
