Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,30,840.0,150.0,4.4,33.0,910.0,962.49,692.6
2016,7,30,13,45,834.5,148.5,4.4,33.0,887.5,938.25,677.46
2016,7,30,14,0,829.0,147.0,4.4,33.0,865.0,911.28,660.59
2016,7,30,14,15,821.5,145.0,4.4,32.5,836.5,879.47,641.79
2016,7,30,14,30,814.0,143.0,4.4,32.0,808.0,845.36,621.29
2016,7,30,14,45,810.5,137.5,4.4,32.0,774.5,808.81,597.71
2016,7,30,15,0,807.0,132.0,4.4,32.0,741.0,770.05,572.44
2016,7,30,15,15,794.0,129.0,4.3,31.5,701.0,724.76,543.2
2016,7,30,15,30,781.0,126.0,4.2,31.0,661.0,678.38,512.12
2016,7,30,15,45,775.5,117.5,4.15,30.5,619.0,630.47,478.66
2016,7,30,16,0,770.0,109.0,4.1,30.0,577.0,581.27,443.29
2016,7,30,16,15,748.5,105.0,4.05,29.0,528.5,526.63,403.44
2016,7,30,16,30,727.0,101.0,4.0,28.0,480.0,472.35,362.46
2016,7,30,16,45,712.0,92.5,3.95,27.5,432.0,417.68,319.11
2016,7,30,17,0,697.0,84.0,3.9,27.0,384.0,363.62,274.77
2016,7,30,17,15,659.5,78.5,3.8,26.0,333.0,305.63,226.78
2016,7,30,17,30,622.0,73.0,3.7,25.0,282.0,251.18,180.56
2016,7,30,17,45,582.0,64.5,3.6,24.0,233.0,197.0,134.31
2016,7,30,18,0,542.0,56.0,3.5,23.0,184.0,147.14,92.27
2016,7,30,18,15,464.5,47.5,3.4,22.0,138.0,97.46,54.42
2016,7,30,18,30,387.0,39.0,3.3,21.0,92.0,56.73,27.89
2016,7,30,18,45,274.5,26.5,3.25,20.5,56.5,21.0,10.16
2016,7,30,19,0,162.0,14.0,3.2,20.0,21.0,13.76,0.0
2016,7,30,19,15,81.0,7.0,3.15,19.5,10.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.5,1.85,14.5,11.0,7.37,0.0
2016,7,31,5,30,146.0,15.0,2.0,15.0,22.0,11.58,0.0
2016,7,31,5,45,260.0,27.5,2.15,15.5,58.0,23.75,13.14
2016,7,31,6,0,374.0,40.0,2.3,16.0,94.0,59.45,30.61
2016,7,31,6,15,449.0,49.5,2.25,16.5,139.5,100.6,58.89
2016,7,31,6,30,524.0,59.0,2.2,17.0,185.0,150.41,98.23
2016,7,31,6,45,573.0,66.5,2.2,18.0,234.5,200.64,141.11
2016,7,31,7,0,622.0,74.0,2.2,19.0,284.0,256.19,188.95
2016,7,31,7,15,659.0,79.5,2.15,19.5,335.5,310.65,236.14
2016,7,31,7,30,696.0,85.0,2.1,20.0,387.0,368.56,284.98
2016,7,31,7,45,717.0,91.0,2.1,21.0,436.0,422.8,329.15
2016,7,31,8,0,738.0,97.0,2.1,22.0,485.0,478.58,372.79
2016,7,31,8,15,759.0,101.0,2.1,23.0,533.0,532.74,413.58
2016,7,31,8,30,780.0,105.0,2.1,24.0,581.0,587.52,453.28
2016,7,31,8,45,785.0,113.0,2.15,25.0,623.0,636.19,487.19
2016,7,31,9,0,790.0,121.0,2.2,26.0,665.0,683.48,519.0
2016,7,31,9,15,803.0,123.5,2.25,26.5,705.0,729.54,549.02
2016,7,31,9,30,816.0,126.0,2.3,27.0,745.0,774.45,577.52
2016,7,31,9,45,792.0,146.5,2.4,28.0,770.5,806.1,595.84
2016,7,31,10,0,768.0,167.0,2.5,29.0,796.0,833.53,611.23
2016,7,31,10,15,776.5,169.5,2.6,29.5,824.5,867.43,632.02
2016,7,31,10,30,785.0,172.0,2.7,30.0,853.0,899.2,651.22
2016,7,31,10,45,776.5,182.5,2.8,30.5,870.5,920.91,663.79
2016,7,31,11,0,768.0,193.0,2.9,31.0,888.0,939.44,674.39
2016,7,31,11,15,772.5,194.5,2.95,31.0,903.0,958.37,686.3
2016,7,31,11,30,777.0,196.0,3.0,31.0,918.0,974.54,696.5
2016,7,31,11,45,770.0,202.0,3.15,31.5,922.5,980.96,699.93
2016,7,31,12,0,763.0,208.0,3.3,32.0,927.0,984.3,701.52
2016,7,31,12,15,763.0,208.5,3.35,32.0,927.5,986.09,702.95
2016,7,31,12,30,763.0,209.0,3.4,32.0,928.0,989.23,705.35
2016,7,31,12,45,813.0,176.5,3.5,32.0,936.5,996.97,711.15
2016,7,31,13,0,863.0,144.0,3.6,32.0,945.0,999.07,713.4
2016,7,31,13,15,859.5,143.0,3.65,32.0,929.5,983.16,703.91
2016,7,31,13,30,856.0,142.0,3.7,32.0,914.0,964.2,692.63
2016,7,31,13,45,847.0,142.5,3.8,32.0,890.5,938.68,677.39
2016,7,31,14,0,838.0,143.0,3.9,32.0,867.0,914.95,663.3
2016,7,31,14,15,830.0,141.0,3.95,31.5,838.0,882.41,644.33
2016,7,31,14,30,822.0,139.0,4.0,31.0,809.0,847.58,623.65
2016,7,31,14,45,811.5,136.5,4.05,31.0,773.5,808.08,598.32
2016,7,31,15,0,801.0,134.0,4.1,31.0,738.0,766.85,571.56
2016,7,31,15,15,787.5,131.0,4.1,30.0,697.5,721.38,543.55
2016,7,31,15,30,774.0,128.0,4.1,29.0,657.0,674.87,513.38
2016,7,31,15,45,760.0,122.5,4.15,28.5,612.5,624.71,478.13
2016,7,31,16,0,746.0,117.0,4.2,28.0,568.0,574.07,441.47
2016,7,31,16,15,723.5,112.5,4.15,27.0,520.0,519.35,401.2
2016,7,31,16,30,701.0,108.0,4.1,26.0,472.0,465.45,360.15
2016,7,31,16,45,679.0,100.5,4.05,25.5,422.5,409.91,315.81
2016,7,31,17,0,657.0,93.0,4.0,25.0,373.0,355.76,271.2
2016,7,31,17,15,617.5,86.5,3.9,24.0,322.5,298.24,223.41
2016,7,31,17,30,578.0,80.0,3.8,23.0,272.0,244.54,177.73
2016,7,31,17,45,532.5,70.5,3.7,22.0,223.5,190.59,131.8
2016,7,31,18,0,487.0,61.0,3.6,21.0,175.0,141.65,90.72
2016,7,31,18,15,409.0,50.5,3.45,20.0,130.0,93.22,53.74
2016,7,31,18,30,331.0,40.0,3.3,19.0,85.0,53.83,27.7
2016,7,31,18,45,223.5,26.5,3.15,18.5,51.0,20.61,9.61
2016,7,31,19,0,116.0,13.0,3.0,18.0,17.0,12.78,0.0
2016,7,31,19,15,58.0,6.5,2.9,17.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.0,7.0,1.65,14.5,11.0,6.88,0.0
2016,8,1,5,30,182.0,14.0,1.8,15.0,22.0,13.76,0.0
2016,8,1,5,45,305.0,24.5,1.95,16.0,58.5,20.83,10.57
2016,8,1,6,0,428.0,35.0,2.1,17.0,95.0,57.59,27.26
2016,8,1,6,15,502.5,42.0,2.1,17.5,141.0,99.3,55.29
2016,8,1,6,30,577.0,49.0,2.1,18.0,187.0,149.57,94.9
2016,8,1,6,45,320.5,88.5,2.1,18.5,168.5,160.96,117.0
2016,8,1,7,0,64.0,128.0,2.1,19.0,150.0,141.85,110.43
2016,8,1,7,15,78.0,151.5,2.05,19.5,182.5,173.59,136.14
2016,8,1,7,30,92.0,175.0,2.0,20.0,215.0,206.97,162.68
2016,8,1,7,45,106.0,199.0,2.0,21.0,251.0,244.0,191.31
2016,8,1,8,0,120.0,223.0,2.0,22.0,287.0,281.27,219.49
2016,8,1,8,15,476.0,151.5,2.0,22.5,436.5,422.35,330.69
2016,8,1,8,30,832.0,80.0,2.0,23.0,586.0,592.39,459.94
2016,8,1,8,45,846.5,82.0,2.0,24.0,631.0,643.22,494.68
2016,8,1,9,0,861.0,84.0,2.0,25.0,676.0,693.37,527.1
2016,8,1,9,15,872.0,86.0,2.05,25.5,716.0,739.98,557.09
2016,8,1,9,30,883.0,88.0,2.1,26.0,756.0,785.11,585.62
2016,8,1,9,45,884.0,93.5,2.2,27.0,789.0,823.95,608.72
2016,8,1,10,0,885.0,99.0,2.3,28.0,822.0,860.17,629.78
2016,8,1,10,15,892.0,100.5,2.4,28.5,851.0,894.8,650.84
2016,8,1,10,30,899.0,102.0,2.5,29.0,880.0,926.87,670.1
2016,8,1,10,45,903.5,103.0,2.6,29.5,902.0,953.37,685.68
2016,8,1,11,0,908.0,104.0,2.7,30.0,924.0,976.88,699.35
2016,8,1,11,15,911.0,104.5,2.8,30.0,939.0,995.31,711.25
2016,8,1,11,30,914.0,105.0,2.9,30.0,954.0,1010.49,721.19
2016,8,1,11,45,915.5,105.5,3.0,30.5,961.5,1020.85,726.74
2016,8,1,12,0,917.0,106.0,3.1,31.0,969.0,1027.79,730.24
2016,8,1,12,15,917.0,106.0,3.15,31.0,969.0,1029.28,731.48
2016,8,1,12,30,917.0,106.0,3.2,31.0,969.0,1027.32,730.69
2016,8,1,12,45,912.0,108.0,3.3,31.5,960.0,1019.0,724.93
2016,8,1,13,0,907.0,110.0,3.4,32.0,951.0,1007.34,717.17
2016,8,1,13,15,904.0,109.5,3.5,32.0,936.0,991.79,708.45
2016,8,1,13,30,901.0,109.0,3.6,32.0,921.0,973.03,697.7
2016,8,1,13,45,898.5,106.5,3.7,32.0,899.0,949.54,683.88
2016,8,1,14,0,896.0,104.0,3.8,32.0,877.0,923.0,668.04
2016,8,1,14,15,889.5,102.5,3.85,31.5,848.0,891.05,649.59
2016,8,1,14,30,883.0,101.0,3.9,31.0,819.0,856.54,629.24
2016,8,1,14,45,877.0,98.0,3.95,30.5,784.5,818.51,606.24
2016,8,1,15,0,871.0,95.0,4.0,30.0,750.0,778.25,581.38
2016,8,1,15,15,860.0,93.0,4.0,29.5,710.0,733.29,552.68
2016,8,1,15,30,849.0,91.0,4.0,29.0,670.0,686.89,522.5
2016,8,1,15,45,836.5,87.5,4.05,28.5,625.5,636.8,488.1
2016,8,1,16,0,824.0,84.0,4.1,28.0,581.0,585.9,451.13
2016,8,1,16,15,805.0,81.0,4.1,27.0,532.5,531.78,411.2
2016,8,1,16,30,786.0,78.0,4.1,26.0,484.0,477.29,369.5
2016,8,1,16,45,762.5,74.0,4.1,25.5,434.0,420.4,323.74
2016,8,1,17,0,739.0,70.0,4.1,25.0,384.0,364.91,277.58
2016,8,1,17,15,704.0,65.5,4.0,24.0,332.5,306.65,228.5
2016,8,1,17,30,669.0,61.0,3.9,23.0,281.0,251.61,180.9
2016,8,1,17,45,620.5,55.0,3.85,22.0,231.5,194.54,131.82
2016,8,1,18,0,572.0,49.0,3.8,21.0,182.0,143.58,88.7
2016,8,1,18,15,494.0,41.5,3.7,20.0,135.5,93.31,50.29
2016,8,1,18,30,416.0,34.0,3.6,19.0,89.0,52.04,23.86
2016,8,1,18,45,289.0,23.5,3.5,18.0,53.5,17.91,7.23
2016,8,1,19,0,162.0,13.0,3.4,17.0,18.0,12.78,0.0
2016,8,1,19,15,81.0,6.5,3.3,16.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,89.0,7.0,2.0,13.5,10.5,6.88,0.0
2016,8,2,5,30,178.0,14.0,2.2,14.0,21.0,13.76,0.0
2016,8,2,5,45,305.5,25.0,2.4,14.5,58.0,20.88,10.41
2016,8,2,6,0,433.0,36.0,2.6,15.0,95.0,58.3,28.03
2016,8,2,6,15,511.0,43.5,2.6,15.5,142.5,101.13,56.9
2016,8,2,6,30,589.0,51.0,2.6,16.0,190.0,152.96,97.92
2016,8,2,6,45,642.0,56.0,2.6,17.0,241.5,206.26,143.79
2016,8,2,7,0,695.0,61.0,2.6,18.0,293.0,264.23,194.34
2016,8,2,7,15,731.0,65.0,2.6,18.5,346.0,320.75,244.16
2016,8,2,7,30,767.0,69.0,2.6,19.0,399.0,380.54,295.47
2016,8,2,7,45,794.5,72.0,2.6,20.0,451.5,438.38,343.21
2016,8,2,8,0,822.0,75.0,2.6,21.0,504.0,497.96,390.47
2016,8,2,8,15,842.0,77.5,2.6,21.5,553.5,553.8,433.97
2016,8,2,8,30,862.0,80.0,2.6,22.0,603.0,610.15,476.36
2016,8,2,8,45,878.0,82.0,2.6,23.0,650.0,663.41,514.12
2016,8,2,9,0,894.0,84.0,2.6,24.0,697.0,716.06,548.49
2016,8,2,9,15,906.0,86.0,2.6,24.5,739.0,764.84,579.9
2016,8,2,9,30,918.0,88.0,2.6,25.0,781.0,812.12,609.73
2016,8,2,9,45,922.0,92.0,2.65,25.5,816.0,853.18,635.2
2016,8,2,10,0,926.0,96.0,2.7,26.0,851.0,891.71,658.71
2016,8,2,10,15,933.0,97.5,2.75,26.5,881.0,927.6,680.26
2016,8,2,10,30,940.0,99.0,2.8,27.0,911.0,960.8,699.86
2016,8,2,10,45,944.5,100.5,2.85,27.5,934.0,988.8,715.99
2016,8,2,11,0,949.0,102.0,2.9,28.0,957.0,1013.66,730.07
2016,8,2,11,15,952.5,102.5,2.95,28.5,973.0,1033.26,740.8
2016,8,2,11,30,956.0,103.0,3.0,29.0,989.0,1049.46,749.44
2016,8,2,11,45,957.0,103.5,3.05,29.5,996.5,1059.7,754.41
2016,8,2,12,0,958.0,104.0,3.1,30.0,1004.0,1066.37,757.26
2016,8,2,12,15,958.0,104.0,3.15,30.0,1004.0,1067.9,758.56
2016,8,2,12,30,958.0,104.0,3.2,30.0,1004.0,1065.82,757.74
2016,8,2,12,45,950.5,108.0,3.25,30.0,994.0,1056.83,752.7
2016,8,2,13,0,943.0,112.0,3.3,30.0,984.0,1044.37,745.61
2016,8,2,13,15,939.0,111.0,3.35,30.0,968.0,1026.82,735.36
2016,8,2,13,30,935.0,110.0,3.4,30.0,952.0,1005.95,723.06
2016,8,2,13,45,930.0,109.0,3.45,30.5,928.5,980.93,706.67
2016,8,2,14,0,925.0,108.0,3.5,31.0,905.0,952.86,688.35
2016,8,2,14,15,918.0,106.5,3.5,30.5,874.5,919.62,669.05
2016,8,2,14,30,911.0,105.0,3.5,30.0,844.0,883.75,647.84
2016,8,2,14,45,903.0,102.5,3.5,30.0,807.5,843.6,622.25
2016,8,2,15,0,895.0,100.0,3.5,30.0,771.0,801.28,594.98
2016,8,2,15,15,882.5,97.5,3.5,29.5,729.0,753.67,564.92
2016,8,2,15,30,870.0,95.0,3.5,29.0,687.0,704.7,533.39
2016,8,2,15,45,855.0,92.0,3.5,29.0,640.5,652.49,496.62
2016,8,2,16,0,840.0,89.0,3.5,29.0,594.0,600.45,458.22
2016,8,2,16,15,819.5,86.0,3.45,28.0,544.0,543.92,416.98
2016,8,2,16,30,799.0,83.0,3.4,27.0,494.0,487.86,374.55
2016,8,2,16,45,771.5,79.0,3.4,26.5,441.5,428.42,327.39
2016,8,2,17,0,744.0,75.0,3.4,26.0,389.0,370.8,280.08
2016,8,2,17,15,706.0,70.5,3.35,25.0,336.5,311.21,230.47
2016,8,2,17,30,668.0,66.0,3.3,24.0,284.0,254.29,181.86
2016,8,2,17,45,611.5,60.0,3.25,23.5,232.0,196.3,132.43
2016,8,2,18,0,555.0,54.0,3.2,23.0,180.0,144.5,89.25
2016,8,2,18,15,471.5,45.5,3.15,22.0,133.5,93.71,51.13
2016,8,2,18,30,388.0,37.0,3.1,21.0,87.0,52.62,25.13
2016,8,2,18,45,249.0,25.0,3.1,20.0,51.5,19.52,7.73
2016,8,2,19,0,110.0,13.0,3.1,19.0,16.0,12.78,0.0
2016,8,2,19,15,55.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,236.5,27.0,2.4,15.0,54.0,22.15,11.0
2016,8,3,6,0,365.0,40.0,2.6,16.0,90.0,57.5,29.59
2016,8,3,6,15,448.0,49.5,2.55,16.5,136.5,98.86,57.47
2016,8,3,6,30,531.0,59.0,2.5,17.0,183.0,149.86,97.28
2016,8,3,6,45,589.0,65.5,2.45,18.0,235.0,201.58,141.08
2016,8,3,7,0,647.0,72.0,2.4,19.0,287.0,259.65,190.9
2016,8,3,7,15,685.5,77.0,2.35,19.5,339.5,315.57,239.52
2016,8,3,7,30,724.0,82.0,2.3,20.0,392.0,375.7,290.38
2016,8,3,7,45,753.0,86.0,2.25,21.0,444.0,433.04,337.05
2016,8,3,8,0,782.0,90.0,2.2,22.0,496.0,492.33,383.39
2016,8,3,8,15,803.0,93.5,2.2,22.5,545.5,548.29,426.41
2016,8,3,8,30,824.0,97.0,2.2,23.0,595.0,604.78,468.36
2016,8,3,8,45,839.5,100.0,2.2,24.0,641.0,657.38,505.14
2016,8,3,9,0,855.0,103.0,2.2,25.0,687.0,707.77,538.42
2016,8,3,9,15,867.5,105.0,2.2,25.5,728.5,755.36,568.72
2016,8,3,9,30,880.0,107.0,2.2,26.0,770.0,801.58,597.54
2016,8,3,9,45,893.5,107.0,2.25,27.0,807.0,844.96,623.13
2016,8,3,10,0,907.0,107.0,2.3,28.0,844.0,886.54,647.09
2016,8,3,10,15,914.0,108.5,2.4,28.5,874.0,921.88,668.38
2016,8,3,10,30,921.0,110.0,2.5,29.0,904.0,954.58,687.86
2016,8,3,10,45,920.0,114.0,2.6,30.0,925.0,979.58,700.93
2016,8,3,11,0,919.0,118.0,2.7,31.0,946.0,1001.27,711.89
2016,8,3,11,15,922.5,119.0,2.85,31.0,961.5,1020.89,724.89
2016,8,3,11,30,926.0,120.0,3.0,31.0,977.0,1037.21,735.91
2016,8,3,11,45,923.5,123.0,3.15,31.5,983.5,1046.26,740.94
2016,8,3,12,0,921.0,126.0,3.3,32.0,990.0,1051.79,743.89
2016,8,3,12,15,921.0,126.0,3.45,31.5,990.0,1053.25,747.42
2016,8,3,12,30,921.0,126.0,3.6,31.0,990.0,1051.22,748.84
2016,8,3,12,45,919.5,125.5,3.75,31.0,981.5,1043.72,745.36
2016,8,3,13,0,918.0,125.0,3.9,31.0,973.0,1032.78,739.76
2016,8,3,13,15,914.5,124.5,4.0,30.5,957.5,1016.53,731.94
2016,8,3,13,30,911.0,124.0,4.1,30.0,942.0,997.02,722.02
2016,8,3,13,45,906.5,122.5,4.2,30.0,919.0,972.4,707.28
2016,8,3,14,0,902.0,121.0,4.3,30.0,896.0,944.79,690.53
2016,8,3,14,15,894.5,119.5,4.35,29.5,866.0,911.68,671.13
2016,8,3,14,30,887.0,118.0,4.4,29.0,836.0,876.05,649.82
2016,8,3,14,45,883.5,113.0,4.45,28.5,801.0,837.75,626.43
2016,8,3,15,0,880.0,108.0,4.5,28.0,766.0,797.02,601.02
2016,8,3,15,15,867.5,105.5,4.45,27.0,724.5,749.94,571.55
2016,8,3,15,30,855.0,103.0,4.4,26.0,683.0,701.54,540.56
2016,8,3,15,45,846.5,97.5,4.35,25.5,638.0,652.81,505.99
2016,8,3,16,0,838.0,92.0,4.3,25.0,593.0,601.32,468.0
2016,8,3,16,15,817.0,88.5,4.2,24.0,543.0,544.03,425.11
2016,8,3,16,30,796.0,85.0,4.1,23.0,493.0,487.28,381.09
2016,8,3,16,45,773.5,79.5,4.05,22.5,441.5,428.68,333.47
2016,8,3,17,0,751.0,74.0,4.0,22.0,390.0,371.37,285.3
2016,8,3,17,15,713.5,69.5,3.85,21.0,336.5,311.56,234.4
2016,8,3,17,30,676.0,65.0,3.7,20.0,283.0,254.38,184.56
2016,8,3,17,45,624.5,58.5,3.6,19.5,232.0,196.62,134.22
2016,8,3,18,0,573.0,52.0,3.5,19.0,181.0,144.48,89.83
2016,8,3,18,15,489.0,43.5,3.35,18.0,133.5,92.74,50.49
2016,8,3,18,30,405.0,35.0,3.2,17.0,86.0,50.75,23.8
2016,8,3,18,45,265.5,23.5,3.1,16.5,50.5,18.24,6.36
2016,8,3,19,0,126.0,12.0,3.0,16.0,15.0,11.8,0.0
2016,8,3,19,15,63.0,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,72.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,144.0,13.0,2.5,14.0,18.0,12.78,0.0
2016,8,4,5,45,278.0,25.0,2.7,14.5,54.5,19.98,9.02
2016,8,4,6,0,412.0,37.0,2.9,15.0,91.0,56.91,27.82
2016,8,4,6,15,493.0,45.0,2.9,15.5,138.5,99.23,56.09
2016,8,4,6,30,574.0,53.0,2.9,16.0,186.0,150.94,96.73
2016,8,4,6,45,298.0,85.5,2.9,16.5,155.5,151.96,111.25
2016,8,4,7,0,22.0,118.0,2.9,17.0,125.0,119.83,94.31
2016,8,4,7,15,14.5,130.0,2.9,17.5,135.0,130.38,103.04
2016,8,4,7,30,7.0,142.0,2.9,18.0,145.0,140.04,110.62
2016,8,4,7,45,23.5,171.5,2.95,18.5,183.5,176.75,139.88
2016,8,4,8,0,40.0,201.0,3.0,19.0,222.0,216.97,171.55
2016,8,4,8,15,123.0,233.0,3.05,19.5,305.5,299.99,237.25
2016,8,4,8,30,206.0,265.0,3.1,20.0,389.0,389.22,306.47
2016,8,4,8,45,542.0,177.0,3.15,21.0,538.5,540.63,425.58
2016,8,4,9,0,878.0,89.0,3.2,22.0,688.0,709.11,551.52
2016,8,4,9,15,888.5,91.0,3.25,22.0,728.5,756.18,583.0
2016,8,4,9,30,899.0,93.0,3.3,22.0,769.0,801.67,613.82
2016,8,4,9,45,904.5,96.0,3.4,22.5,803.5,842.29,639.99
2016,8,4,10,0,910.0,99.0,3.5,23.0,838.0,880.52,664.29
2016,8,4,10,15,915.5,100.5,3.55,23.5,866.5,914.65,685.3
2016,8,4,10,30,921.0,102.0,3.6,24.0,895.0,946.04,704.32
2016,8,4,10,45,922.5,104.5,3.65,24.5,916.0,971.84,719.51
2016,8,4,11,0,924.0,107.0,3.7,25.0,937.0,994.45,732.57
2016,8,4,11,15,926.5,107.5,3.75,25.0,951.5,1012.66,744.22
2016,8,4,11,30,929.0,108.0,3.8,25.0,966.0,1027.54,753.78
2016,8,4,11,45,927.5,110.0,3.85,25.0,972.5,1036.58,759.64
2016,8,4,12,0,926.0,112.0,3.9,25.0,979.0,1042.11,763.37
2016,8,4,12,15,926.0,112.0,3.95,24.5,978.5,1043.55,766.06
2016,8,4,12,30,926.0,112.0,4.0,24.0,978.0,1041.49,766.6
2016,8,4,12,45,916.5,116.0,4.1,24.0,967.5,1030.63,760.3
2016,8,4,13,0,907.0,120.0,4.2,24.0,957.0,1016.46,751.92
2016,8,4,13,15,903.5,119.5,4.3,23.5,941.0,1000.31,743.74
2016,8,4,13,30,900.0,119.0,4.4,23.0,925.0,980.95,733.37
2016,8,4,13,45,895.5,117.0,4.5,23.0,902.5,956.0,717.84
2016,8,4,14,0,891.0,115.0,4.6,23.0,880.0,928.09,700.49
2016,8,4,14,15,884.0,113.5,4.6,22.5,850.0,895.67,680.55
2016,8,4,14,30,877.0,112.0,4.6,22.0,820.0,860.74,658.68
2016,8,4,14,45,871.5,108.0,4.6,21.5,785.0,822.12,633.96
2016,8,4,15,0,866.0,104.0,4.6,21.0,750.0,781.23,607.32
2016,8,4,15,15,853.5,102.0,4.55,20.5,709.0,735.18,576.28
2016,8,4,15,30,841.0,100.0,4.5,20.0,668.0,687.83,543.86
2016,8,4,15,45,830.0,95.0,4.45,20.0,623.0,638.55,506.76
2016,8,4,16,0,819.0,90.0,4.4,20.0,578.0,586.8,466.57
2016,8,4,16,15,799.0,87.0,4.35,19.5,529.0,531.48,423.35
2016,8,4,16,30,779.0,84.0,4.3,19.0,480.0,476.63,379.14
2016,8,4,16,45,756.0,78.5,4.25,18.5,429.5,418.67,331.1
2016,8,4,17,0,733.0,73.0,4.2,18.0,379.0,362.09,282.64
2016,8,4,17,15,696.0,68.5,4.1,17.5,327.0,303.46,231.39
2016,8,4,17,30,659.0,64.0,4.0,17.0,275.0,247.44,181.46
2016,8,4,17,45,608.5,57.5,3.9,16.5,224.5,190.92,131.57
2016,8,4,18,0,558.0,51.0,3.8,16.0,174.0,139.92,87.67
2016,8,4,18,15,474.5,42.5,3.65,15.5,128.0,89.23,48.76
2016,8,4,18,30,391.0,34.0,3.5,15.0,82.0,48.24,22.62
2016,8,4,18,45,253.0,22.0,3.4,14.5,47.5,16.96,4.81
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,9.83,0.0
2016,8,4,19,15,57.5,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,57.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,114.0,13.0,2.8,14.0,16.0,12.78,0.0
2016,8,5,5,45,249.5,25.5,2.9,14.5,52.0,20.09,8.65
2016,8,5,6,0,385.0,38.0,3.0,15.0,88.0,55.81,27.89
2016,8,5,6,15,468.5,47.0,3.0,15.5,135.0,97.75,55.9
2016,8,5,6,30,552.0,56.0,3.0,16.0,182.0,149.41,96.3
2016,8,5,6,45,330.0,91.5,3.0,16.5,172.5,164.81,120.67
2016,8,5,7,0,108.0,127.0,3.0,17.0,163.0,154.02,120.31
2016,8,5,7,15,179.5,145.5,2.9,17.5,216.5,203.63,160.23
2016,8,5,7,30,251.0,164.0,2.8,18.0,270.0,262.49,207.65
2016,8,5,7,45,246.0,188.0,2.75,18.5,303.5,298.64,236.91
2016,8,5,8,0,241.0,212.0,2.7,19.0,337.0,334.04,264.7
2016,8,5,8,15,541.0,151.0,2.65,19.5,466.5,459.02,363.97
2016,8,5,8,30,841.0,90.0,2.6,20.0,596.0,606.96,477.96
2016,8,5,8,45,858.0,92.0,2.55,20.5,642.5,659.12,515.41
2016,8,5,9,0,875.0,94.0,2.5,21.0,689.0,711.71,551.46
2016,8,5,9,15,886.5,96.0,2.45,21.5,730.5,759.43,582.19
2016,8,5,9,30,898.0,98.0,2.4,22.0,772.0,805.66,611.27
2016,8,5,9,45,898.5,104.5,2.4,22.5,805.5,845.79,636.02
2016,8,5,10,0,899.0,111.0,2.4,23.0,839.0,883.19,658.62
2016,8,5,10,15,906.0,112.5,2.45,23.5,868.5,918.33,679.89
2016,8,5,10,30,913.0,114.0,2.5,24.0,898.0,950.84,699.27
2016,8,5,10,45,918.5,114.5,2.55,25.0,921.0,978.13,713.73
2016,8,5,11,0,924.0,115.0,2.6,26.0,944.0,1002.4,726.16
2016,8,5,11,15,927.5,115.5,2.65,26.0,959.0,1021.59,738.19
2016,8,5,11,30,931.0,116.0,2.7,26.0,974.0,1037.45,748.22
2016,8,5,11,45,932.5,116.0,2.75,26.5,982.0,1047.4,753.13
2016,8,5,12,0,934.0,116.0,2.8,27.0,990.0,1053.86,755.96
2016,8,5,12,15,934.0,116.0,2.9,27.0,989.5,1055.3,757.71
2016,8,5,12,30,934.0,116.0,3.0,27.0,989.0,1053.18,757.35
2016,8,5,12,45,933.5,115.0,3.1,27.5,981.0,1046.0,752.38
2016,8,5,13,0,933.0,114.0,3.2,28.0,973.0,1035.31,745.28
2016,8,5,13,15,929.5,113.5,3.3,28.0,957.0,1018.77,735.98
2016,8,5,13,30,926.0,113.0,3.4,28.0,941.0,998.91,724.57
2016,8,5,13,45,920.0,112.0,3.5,28.0,917.0,973.0,709.2
2016,8,5,14,0,914.0,111.0,3.6,28.0,893.0,944.11,691.81
2016,8,5,14,15,907.0,109.5,3.65,27.5,863.0,911.0,672.54
2016,8,5,14,30,900.0,108.0,3.7,27.0,833.0,875.3,651.29
2016,8,5,14,45,889.5,106.5,3.8,27.0,796.0,834.34,625.17
2016,8,5,15,0,879.0,105.0,3.9,27.0,759.0,791.42,597.37
2016,8,5,15,15,866.0,103.0,3.9,26.5,717.0,744.42,567.06
2016,8,5,15,30,853.0,101.0,3.9,26.0,675.0,696.14,535.33
2016,8,5,15,45,835.0,98.5,3.95,25.5,628.0,644.34,498.72
2016,8,5,16,0,817.0,96.0,4.0,25.0,581.0,590.66,459.29
2016,8,5,16,15,795.0,92.5,3.95,24.5,531.0,533.76,415.98
2016,8,5,16,30,773.0,89.0,3.9,24.0,481.0,477.54,371.8
2016,8,5,16,45,739.0,85.5,3.85,23.5,428.0,416.98,322.9
2016,8,5,17,0,705.0,82.0,3.8,23.0,375.0,358.36,274.13
2016,8,5,17,15,664.0,76.5,3.65,22.0,322.0,298.77,223.87
2016,8,5,17,30,623.0,71.0,3.5,21.0,269.0,243.14,175.85
2016,8,5,17,45,555.5,65.0,3.4,20.0,217.5,185.43,126.97
2016,8,5,18,0,488.0,59.0,3.3,19.0,166.0,135.24,85.6
2016,8,5,18,15,399.5,48.5,3.15,18.0,120.5,86.27,48.95
2016,8,5,18,30,311.0,38.0,3.0,17.0,75.0,47.64,24.3
2016,8,5,18,45,178.5,23.5,2.9,16.5,42.5,18.31,4.46
2016,8,5,19,0,46.0,9.0,2.8,16.0,10.0,8.85,0.0
2016,8,5,19,15,23.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,62.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,191.5,26.5,2.85,13.5,48.0,20.62,8.54
2016,8,6,6,0,321.0,41.0,2.9,14.0,82.0,54.71,29.2
2016,8,6,6,15,406.0,51.5,2.9,14.5,128.0,94.47,56.05
2016,8,6,6,30,491.0,62.0,2.9,15.0,174.0,144.17,94.79
2016,8,6,6,45,245.5,78.5,2.9,15.5,134.5,132.67,97.42
2016,8,6,7,0,0.0,95.0,2.9,16.0,95.0,91.57,71.71
2016,8,6,7,15,0.0,114.5,2.9,16.5,115.0,110.52,87.28
2016,8,6,7,30,0.0,134.0,2.9,17.0,135.0,129.54,102.53
2016,8,6,7,45,10.5,159.5,2.9,18.0,165.5,159.22,125.97
2016,8,6,8,0,21.0,185.0,2.9,19.0,196.0,190.13,150.0
2016,8,6,8,15,49.0,221.0,2.95,19.5,249.5,244.38,192.67
2016,8,6,8,30,77.0,257.0,3.0,20.0,303.0,300.05,235.7
2016,8,6,8,45,112.0,284.0,3.05,20.5,357.0,357.42,279.48
2016,8,6,9,0,147.0,311.0,3.1,21.0,411.0,414.93,322.63
2016,8,6,9,15,266.5,309.0,3.15,21.5,503.5,512.75,397.25
2016,8,6,9,30,386.0,307.0,3.2,22.0,596.0,615.66,473.58
2016,8,6,9,45,634.5,210.5,3.25,22.5,712.0,743.06,569.61
2016,8,6,10,0,883.0,114.0,3.3,23.0,828.0,872.33,658.42
2016,8,6,10,15,890.0,115.5,3.4,23.0,857.0,907.0,680.71
2016,8,6,10,30,897.0,117.0,3.5,23.0,886.0,939.09,701.93
2016,8,6,10,45,901.5,118.0,3.6,23.5,908.0,965.59,717.99
2016,8,6,11,0,906.0,119.0,3.7,24.0,930.0,989.08,732.05
2016,8,6,11,15,908.5,120.0,3.75,24.0,945.0,1007.51,743.89
2016,8,6,11,30,911.0,121.0,3.8,24.0,960.0,1022.64,753.68
2016,8,6,11,45,911.5,121.5,3.9,24.5,966.5,1031.93,758.58
2016,8,6,12,0,912.0,122.0,4.0,25.0,973.0,1037.77,761.36
2016,8,6,12,15,912.0,122.0,4.05,25.0,973.0,1039.14,762.5
2016,8,6,12,30,912.0,122.0,4.1,25.0,973.0,1037.04,761.51
2016,8,6,12,45,904.0,126.0,4.2,25.0,963.0,1027.67,756.18
2016,8,6,13,0,896.0,130.0,4.3,25.0,953.0,1015.01,748.78
2016,8,6,13,15,893.0,129.0,4.3,24.5,937.5,998.89,740.04
2016,8,6,13,30,890.0,128.0,4.3,24.0,922.0,979.57,729.2
2016,8,6,13,45,886.0,126.0,4.35,24.0,899.5,955.19,713.82
2016,8,6,14,0,882.0,124.0,4.4,24.0,877.0,927.85,696.43
2016,8,6,14,15,875.0,122.5,4.45,23.5,847.5,895.57,676.92
2016,8,6,14,30,868.0,121.0,4.5,23.0,818.0,860.79,655.6
2016,8,6,14,45,860.0,118.0,4.55,23.0,782.5,821.34,629.53
2016,8,6,15,0,852.0,115.0,4.6,23.0,747.0,779.84,601.73
2016,8,6,15,15,840.0,112.5,4.6,22.5,706.0,736.19,572.94
2016,8,6,15,30,828.0,110.0,4.6,22.0,665.0,688.76,540.67
2016,8,6,15,45,814.5,105.5,4.6,21.5,619.5,637.25,503.0
2016,8,6,16,0,801.0,101.0,4.6,21.0,574.0,585.09,463.72
2016,8,6,16,15,779.5,97.0,4.55,20.5,525.0,528.68,419.76
2016,8,6,16,30,758.0,93.0,4.5,20.0,476.0,472.94,374.96
2016,8,6,16,45,734.5,87.0,4.5,19.5,425.0,415.26,327.35
2016,8,6,17,0,711.0,81.0,4.5,19.0,374.0,358.44,278.92
2016,8,6,17,15,671.0,75.5,4.4,18.0,321.5,298.87,227.58
2016,8,6,17,30,631.0,70.0,4.3,17.0,269.0,243.15,178.46
2016,8,6,17,45,576.5,62.5,4.2,16.5,218.5,186.42,128.72
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,135.73,85.53
2016,8,6,18,15,431.5,45.5,3.95,15.5,121.5,85.72,47.73
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,46.28,22.81
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,13.5,0.8
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,113.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,259.0,24.0,3.4,13.5,50.5,18.77,6.66
2016,8,7,6,0,405.0,36.0,3.5,14.0,86.0,54.04,26.14
2016,8,7,6,15,490.5,44.0,3.5,14.5,133.5,96.25,53.94
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,148.42,94.72
2016,8,7,6,45,633.5,57.5,3.5,15.5,233.5,201.52,140.65
2016,8,7,7,0,691.0,63.0,3.5,16.0,286.0,261.68,193.73
2016,8,7,7,15,494.0,109.5,3.45,16.5,283.0,278.45,216.18
2016,8,7,7,30,297.0,156.0,3.4,17.0,280.0,272.74,216.44
2016,8,7,7,45,560.0,116.5,3.4,17.5,389.5,373.68,297.69
2016,8,7,8,0,823.0,77.0,3.4,18.0,499.0,497.64,396.66
2016,8,7,8,15,842.5,80.0,3.35,18.5,549.0,553.84,441.03
2016,8,7,8,30,862.0,83.0,3.3,19.0,599.0,610.61,484.58
2016,8,7,8,45,879.0,84.5,3.3,20.0,645.5,664.2,523.54
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,717.24,559.31
2016,8,7,9,15,907.0,88.0,3.3,21.5,733.5,765.52,591.16
2016,8,7,9,30,918.0,90.0,3.3,22.0,775.0,812.21,621.36
2016,8,7,9,45,921.5,94.5,3.3,22.5,810.0,853.52,647.35
2016,8,7,10,0,925.0,99.0,3.3,23.0,845.0,892.25,671.25
2016,8,7,10,15,931.5,100.0,3.3,23.5,874.5,927.23,692.35
2016,8,7,10,30,938.0,101.0,3.3,24.0,904.0,959.48,711.42
2016,8,7,10,45,944.0,101.5,3.35,24.5,927.0,987.82,728.14
2016,8,7,11,0,950.0,102.0,3.4,25.0,950.0,1013.07,742.78
2016,8,7,11,15,953.0,102.5,3.45,25.0,965.5,1032.18,754.9
2016,8,7,11,30,956.0,103.0,3.5,25.0,981.0,1047.86,764.91
2016,8,7,11,45,958.0,102.5,3.55,25.5,988.5,1057.98,769.92
2016,8,7,12,0,960.0,102.0,3.6,26.0,996.0,1064.5,772.75
2016,8,7,12,15,960.0,102.0,3.6,26.0,996.0,1065.92,773.56
2016,8,7,12,30,960.0,102.0,3.6,26.0,996.0,1063.67,772.17
2016,8,7,12,45,960.0,101.0,3.65,26.0,988.0,1056.74,768.29
2016,8,7,13,0,960.0,100.0,3.7,26.0,980.0,1046.17,762.2
2016,8,7,13,15,957.5,99.5,3.7,26.0,964.5,1030.13,752.28
2016,8,7,13,30,955.0,99.0,3.7,26.0,949.0,1010.62,740.21
2016,8,7,13,45,953.0,97.0,3.75,26.0,926.5,986.66,725.6
2016,8,7,14,0,951.0,95.0,3.8,26.0,904.0,959.42,708.82
2016,8,7,14,15,944.5,93.5,3.8,25.5,874.0,925.61,688.64
2016,8,7,14,30,938.0,92.0,3.8,25.0,844.0,889.04,666.43
2016,8,7,14,45,931.0,90.0,3.8,25.0,807.5,848.99,640.32
2016,8,7,15,0,924.0,88.0,3.8,25.0,771.0,806.6,612.37
2016,8,7,15,15,913.0,86.0,3.75,24.5,729.0,759.17,581.51
2016,8,7,15,30,902.0,84.0,3.7,24.0,687.0,710.17,549.07
2016,8,7,15,45,887.5,81.5,3.65,24.0,640.0,657.09,510.82
2016,8,7,16,0,873.0,79.0,3.6,24.0,593.0,603.27,469.99
2016,8,7,16,15,853.5,76.5,3.5,23.0,542.5,546.26,427.16
2016,8,7,16,30,834.0,74.0,3.4,22.0,492.0,489.78,383.11
2016,8,7,16,45,807.5,70.5,3.35,21.5,439.0,429.34,333.79
2016,8,7,17,0,781.0,67.0,3.3,21.0,386.0,370.58,284.17
2016,8,7,17,15,743.5,62.5,3.15,20.0,332.0,309.14,231.57
2016,8,7,17,30,706.0,58.0,3.0,19.0,278.0,251.21,180.71
2016,8,7,17,45,649.0,52.5,2.9,18.5,225.5,191.86,129.01
2016,8,7,18,0,592.0,47.0,2.8,18.0,173.0,137.79,83.34
2016,8,7,18,15,501.5,39.0,2.6,17.5,125.5,85.36,44.23
2016,8,7,18,30,411.0,31.0,2.4,17.0,78.0,43.48,18.86
2016,8,7,18,45,205.5,15.5,2.25,16.5,39.0,11.39,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,260.0,22.0,2.55,15.0,48.0,16.97,4.77
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,50.75,23.3
2016,8,8,6,15,491.0,41.0,2.75,16.5,130.0,92.85,50.67
2016,8,8,6,30,575.0,49.0,2.7,17.0,177.0,144.71,90.82
2016,8,8,6,45,626.5,55.0,2.65,17.5,228.0,196.83,135.7
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,255.32,186.97
2016,8,8,7,15,385.5,115.0,2.55,18.5,243.5,246.38,190.2
2016,8,8,7,30,93.0,169.0,2.5,19.0,208.0,201.4,158.94
2016,8,8,7,45,225.5,179.0,2.5,20.0,289.5,280.28,221.23
2016,8,8,8,0,358.0,189.0,2.5,21.0,371.0,370.16,291.19
2016,8,8,8,15,601.0,136.0,2.5,21.5,478.5,476.6,374.57
2016,8,8,8,30,844.0,83.0,2.5,22.0,586.0,599.2,468.44
2016,8,8,8,45,859.0,85.5,2.55,22.5,631.5,651.69,506.48
2016,8,8,9,0,874.0,88.0,2.6,23.0,677.0,703.51,542.17
2016,8,8,9,15,885.5,89.5,2.65,23.5,718.0,750.74,573.07
2016,8,8,9,30,897.0,91.0,2.7,24.0,759.0,796.47,602.46
2016,8,8,9,45,906.5,92.5,2.8,24.5,795.0,838.82,629.45
2016,8,8,10,0,916.0,94.0,2.9,25.0,831.0,879.04,654.72
2016,8,8,10,15,922.5,95.0,2.95,25.5,860.5,913.76,675.73
2016,8,8,10,30,929.0,96.0,3.0,26.0,890.0,945.76,694.81
2016,8,8,10,45,932.5,97.5,3.15,26.5,912.5,972.6,711.17
2016,8,8,11,0,936.0,99.0,3.3,27.0,935.0,996.28,725.46
2016,8,8,11,15,939.5,100.0,3.4,27.0,950.0,1016.15,738.41
2016,8,8,11,30,943.0,101.0,3.5,27.0,965.0,1032.64,749.27
2016,8,8,11,45,943.0,102.0,3.65,27.5,972.0,1042.21,754.64
2016,8,8,12,0,943.0,103.0,3.8,28.0,979.0,1048.2,757.83
2016,8,8,12,15,943.0,103.0,3.9,27.5,979.0,1049.55,760.82
2016,8,8,12,30,943.0,103.0,4.0,27.0,979.0,1047.31,761.62
2016,8,8,12,45,941.0,103.5,4.15,27.0,971.0,1040.02,758.07
2016,8,8,13,0,939.0,104.0,4.3,27.0,963.0,1029.2,752.29
2016,8,8,13,15,936.5,103.0,4.35,27.0,947.5,1012.87,742.36
2016,8,8,13,30,934.0,102.0,4.4,27.0,932.0,993.15,730.29
2016,8,8,13,45,930.5,100.5,4.45,27.0,909.0,968.7,715.09
2016,8,8,14,0,927.0,99.0,4.5,27.0,886.0,941.11,697.79
2016,8,8,14,15,920.5,98.0,4.5,26.5,856.5,908.42,678.1
2016,8,8,14,30,914.0,97.0,4.5,26.0,827.0,873.06,656.41
2016,8,8,14,45,907.0,94.5,4.55,26.0,791.0,833.24,630.44
2016,8,8,15,0,900.0,92.0,4.6,26.0,755.0,791.16,602.69
2016,8,8,15,15,888.5,90.0,4.55,25.5,713.5,744.26,571.82
2016,8,8,15,30,877.0,88.0,4.5,25.0,672.0,695.89,539.44
2016,8,8,15,45,863.5,85.0,4.45,24.5,625.5,644.0,502.41
2016,8,8,16,0,850.0,82.0,4.4,24.0,579.0,591.34,462.98
2016,8,8,16,15,830.0,79.0,4.3,23.5,529.0,535.16,419.53
2016,8,8,16,30,810.0,76.0,4.2,23.0,479.0,478.59,374.44
2016,8,8,16,45,785.5,71.5,4.1,22.5,427.5,419.25,325.76
2016,8,8,17,0,761.0,67.0,4.0,22.0,376.0,361.41,276.71
2016,8,8,17,15,723.0,62.5,3.9,21.0,323.0,300.93,224.91
2016,8,8,17,30,685.0,58.0,3.8,20.0,270.0,244.04,174.98
2016,8,8,17,45,631.5,52.0,3.7,19.0,218.5,186.21,124.79
2016,8,8,18,0,578.0,46.0,3.6,18.0,167.0,133.3,80.23
2016,8,8,18,15,487.0,38.0,3.5,17.5,120.0,81.82,42.02
2016,8,8,18,30,396.0,30.0,3.4,17.0,73.0,40.94,17.47
2016,8,8,18,45,198.0,15.0,3.35,16.5,36.5,11.06,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,61.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,123.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,273.5,20.5,3.1,14.5,47.0,15.68,3.27
2016,8,9,6,0,424.0,31.0,3.2,15.0,82.0,49.23,21.79
2016,8,9,6,15,508.0,38.5,3.1,15.5,129.0,91.76,49.27
2016,8,9,6,30,592.0,46.0,3.0,16.0,176.0,144.97,90.63
2016,8,9,6,45,326.5,84.0,2.95,16.5,159.0,155.68,113.01
2016,8,9,7,0,61.0,122.0,2.9,17.0,142.0,135.03,105.84
2016,8,9,7,15,66.5,143.5,2.75,17.5,168.5,161.77,127.94
2016,8,9,7,30,72.0,165.0,2.6,18.0,195.0,189.18,150.09
2016,8,9,7,45,155.0,187.0,2.5,19.0,262.5,254.44,201.64
2016,8,9,8,0,238.0,209.0,2.4,20.0,330.0,329.39,259.99
2016,8,9,8,15,544.0,144.5,2.25,20.5,457.5,453.18,357.49
2016,8,9,8,30,850.0,80.0,2.1,21.0,585.0,599.24,468.94
2016,8,9,8,45,867.0,81.5,1.95,21.5,631.0,652.31,506.02
2016,8,9,9,0,884.0,83.0,1.8,22.0,677.0,704.85,540.47
2016,8,9,9,15,895.5,84.5,1.75,22.5,718.5,752.52,570.47
2016,8,9,9,30,907.0,86.0,1.7,23.0,760.0,798.65,598.79
2016,8,9,9,45,917.0,86.5,1.65,24.0,796.0,840.74,622.58
2016,8,9,10,0,927.0,87.0,1.6,25.0,832.0,880.7,644.39
2016,8,9,10,15,933.5,88.0,1.6,25.5,861.0,915.75,664.46
2016,8,9,10,30,940.0,89.0,1.6,26.0,890.0,948.05,682.57
2016,8,9,10,45,944.5,90.0,1.6,27.0,912.5,975.56,696.13
2016,8,9,11,0,949.0,91.0,1.6,28.0,935.0,999.9,707.6
2016,8,9,11,15,951.5,91.5,1.65,28.5,950.0,1018.49,717.6
2016,8,9,11,30,954.0,92.0,1.7,29.0,965.0,1033.61,725.56
2016,8,9,11,45,953.5,93.0,1.8,29.5,972.0,1042.76,730.66
2016,8,9,12,0,953.0,94.0,1.9,30.0,979.0,1048.29,733.67
2016,8,9,12,15,953.0,94.0,2.05,30.0,978.5,1049.62,736.32
2016,8,9,12,30,953.0,94.0,2.2,30.0,978.0,1047.31,736.79
2016,8,9,12,45,941.5,100.5,2.35,30.5,967.0,1036.81,730.73
2016,8,9,13,0,930.0,107.0,2.5,31.0,956.0,1022.89,722.59
2016,8,9,13,15,926.5,106.0,2.65,31.0,940.0,1005.67,713.8
2016,8,9,13,30,923.0,105.0,2.8,31.0,924.0,985.12,702.83
