Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,45,917.0,104.5,3.0,31.0,900.0,959.57,688.93
2016,8,9,14,0,911.0,104.0,3.2,31.0,876.0,931.04,672.87
2016,8,9,14,15,904.0,103.0,3.3,30.5,846.0,898.29,654.49
2016,8,9,14,30,897.0,102.0,3.4,30.0,816.0,862.95,634.11
2016,8,9,14,45,887.5,100.0,3.5,30.0,779.5,822.15,608.48
2016,8,9,15,0,878.0,98.0,3.6,30.0,743.0,779.33,581.13
2016,8,9,15,15,865.5,96.0,3.65,29.5,701.0,732.51,551.53
2016,8,9,15,30,853.0,94.0,3.7,29.0,659.0,684.37,520.44
2016,8,9,15,45,836.5,91.0,3.75,28.5,612.5,631.58,483.49
2016,8,9,16,0,820.0,88.0,3.8,28.0,566.0,579.26,445.37
2016,8,9,16,15,799.0,85.0,3.75,27.5,516.5,523.14,402.95
2016,8,9,16,30,778.0,82.0,3.7,27.0,467.0,467.61,359.58
2016,8,9,16,45,749.0,78.0,3.7,26.5,415.0,408.46,312.11
2016,8,9,17,0,720.0,74.0,3.7,26.0,363.0,351.34,264.74
2016,8,9,17,15,680.0,69.0,3.55,25.0,311.0,291.28,214.34
2016,8,9,17,30,640.0,64.0,3.4,24.0,259.0,235.66,166.55
2016,8,9,17,45,579.5,57.0,3.25,23.0,208.0,177.88,117.79
2016,8,9,18,0,519.0,50.0,3.1,22.0,157.0,126.85,76.06
2016,8,9,18,15,426.0,41.0,2.95,21.0,112.0,77.79,40.64
2016,8,9,18,30,333.0,32.0,2.8,20.0,67.0,39.62,17.82
2016,8,9,18,45,166.5,16.0,2.65,19.5,33.5,12.09,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,2.6,15.0,8.0,6.88,0.0
2016,8,10,5,45,159.5,22.0,2.8,15.5,38.5,17.1,3.09
2016,8,10,6,0,272.0,37.0,3.0,16.0,69.0,46.27,23.78
2016,8,10,6,15,356.5,49.5,2.95,16.5,113.5,85.35,50.13
2016,8,10,6,30,441.0,62.0,2.9,17.0,158.0,133.79,87.3
2016,8,10,6,45,494.5,72.0,2.9,17.5,207.0,182.58,128.59
2016,8,10,7,0,548.0,82.0,2.9,18.0,256.0,237.36,175.87
2016,8,10,7,15,591.0,89.5,2.85,18.5,307.5,291.84,223.14
2016,8,10,7,30,634.0,97.0,2.8,19.0,359.0,350.58,273.0
2016,8,10,7,45,665.0,103.0,2.8,19.5,410.0,406.36,319.5
2016,8,10,8,0,696.0,109.0,2.8,20.0,461.0,464.47,366.4
2016,8,10,8,15,720.5,113.5,2.75,20.5,510.0,519.48,409.39
2016,8,10,8,30,745.0,118.0,2.7,21.0,559.0,575.52,451.74
2016,8,10,8,45,763.5,122.0,2.65,22.0,605.0,627.44,488.75
2016,8,10,9,0,782.0,126.0,2.6,23.0,651.0,679.48,524.52
2016,8,10,9,15,796.5,129.5,2.6,23.5,692.5,727.63,556.84
2016,8,10,9,30,811.0,133.0,2.6,24.0,734.0,774.75,587.12
2016,8,10,9,45,839.0,126.5,2.6,25.0,774.5,821.22,615.22
2016,8,10,10,0,867.0,120.0,2.6,26.0,815.0,863.56,639.94
2016,8,10,10,15,875.0,121.5,2.6,26.5,844.5,898.66,660.72
2016,8,10,10,30,883.0,123.0,2.6,27.0,874.0,931.26,679.69
2016,8,10,10,45,889.5,123.5,2.65,27.5,897.5,958.77,695.63
2016,8,10,11,0,896.0,124.0,2.7,28.0,921.0,983.39,709.67
2016,8,10,11,15,900.0,125.0,2.75,28.5,936.0,1003.05,720.55
2016,8,10,11,30,904.0,126.0,2.8,29.0,951.0,1019.48,729.43
2016,8,10,11,45,907.0,125.5,2.9,29.5,959.0,1030.06,735.14
2016,8,10,12,0,910.0,125.0,3.0,30.0,967.0,1037.23,738.81
2016,8,10,12,15,910.0,125.0,3.05,30.0,967.0,1038.46,739.92
2016,8,10,12,30,910.0,125.0,3.1,30.0,967.0,1036.22,738.99
2016,8,10,12,45,907.0,125.5,3.2,30.5,958.0,1028.05,733.37
2016,8,10,13,0,904.0,126.0,3.3,31.0,949.0,1016.48,725.71
2016,8,10,13,15,900.5,125.0,3.4,30.5,933.0,999.57,717.62
2016,8,10,13,30,897.0,124.0,3.5,30.0,917.0,979.42,707.44
2016,8,10,13,45,893.0,122.0,3.6,30.0,894.0,954.65,692.79
2016,8,10,14,0,889.0,120.0,3.7,30.0,871.0,926.89,676.11
2016,8,10,14,15,881.5,118.5,3.75,29.5,840.5,893.74,656.79
2016,8,10,14,30,874.0,117.0,3.8,29.0,810.0,858.09,635.58
2016,8,10,14,45,865.0,114.0,3.85,29.0,773.5,817.38,609.42
2016,8,10,15,0,856.0,111.0,3.9,29.0,737.0,774.67,581.61
2016,8,10,15,15,843.0,108.5,3.9,28.5,695.0,729.89,552.94
2016,8,10,15,30,830.0,106.0,3.9,28.0,653.0,681.42,520.8
2016,8,10,15,45,814.5,102.0,3.9,27.5,607.0,628.85,483.38
2016,8,10,16,0,799.0,98.0,3.9,27.0,561.0,575.81,444.47
2016,8,10,16,15,776.0,94.0,3.8,26.5,511.0,518.54,400.93
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,462.12,356.68
2016,8,10,16,45,724.5,85.0,3.65,25.5,409.5,403.44,309.41
2016,8,10,17,0,696.0,80.0,3.6,25.0,358.0,346.25,261.84
2016,8,10,17,15,653.5,74.0,3.45,24.0,305.5,286.28,211.5
2016,8,10,17,30,611.0,68.0,3.3,23.0,253.0,230.49,163.67
2016,8,10,17,45,551.5,60.0,3.15,22.0,202.5,173.66,115.68
2016,8,10,18,0,492.0,52.0,3.0,21.0,152.0,123.51,74.69
2016,8,10,18,15,397.0,41.5,2.9,20.0,107.0,74.58,39.42
2016,8,10,18,30,302.0,31.0,2.8,19.0,62.0,36.77,16.5
2016,8,10,18,45,151.0,15.5,2.7,18.5,31.0,11.77,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,18.5,1.8,14.5,32.0,14.25,0.7
2016,8,11,6,0,228.0,37.0,2.1,15.0,64.0,43.75,23.13
2016,8,11,6,15,310.0,51.5,2.1,15.5,107.5,81.19,48.82
2016,8,11,6,30,392.0,66.0,2.1,16.0,151.0,128.24,84.99
2016,8,11,6,45,448.0,77.5,2.1,17.0,199.5,176.12,124.93
2016,8,11,7,0,504.0,89.0,2.1,18.0,248.0,231.39,171.76
2016,8,11,7,15,548.0,98.0,2.1,18.5,299.0,285.24,217.96
2016,8,11,7,30,592.0,107.0,2.1,19.0,350.0,343.52,266.91
2016,8,11,7,45,623.0,114.5,2.1,20.0,401.0,398.59,311.72
2016,8,11,8,0,654.0,122.0,2.1,21.0,452.0,456.08,356.82
2016,8,11,8,15,679.5,127.5,2.1,21.5,501.0,510.61,398.9
2016,8,11,8,30,705.0,133.0,2.1,22.0,550.0,566.36,440.55
2016,8,11,8,45,724.5,138.0,2.15,23.0,595.5,618.61,477.67
2016,8,11,9,0,744.0,143.0,2.2,24.0,641.0,670.92,513.64
2016,8,11,9,15,759.5,147.0,2.2,24.5,682.5,719.01,546.32
2016,8,11,9,30,775.0,151.0,2.2,25.0,724.0,764.82,575.56
2016,8,11,9,45,813.5,140.5,2.25,26.0,767.5,814.61,606.03
2016,8,11,10,0,852.0,130.0,2.3,27.0,811.0,864.34,635.77
2016,8,11,10,15,860.0,131.5,2.35,27.5,840.5,895.35,653.97
2016,8,11,10,30,868.0,133.0,2.4,28.0,870.0,927.56,672.97
2016,8,11,10,45,874.0,134.5,2.45,29.0,893.0,955.27,687.57
2016,8,11,11,0,880.0,136.0,2.5,30.0,916.0,980.11,700.23
2016,8,11,11,15,883.5,136.5,2.5,30.0,931.0,998.5,711.13
2016,8,11,11,30,887.0,137.0,2.5,30.0,946.0,1013.7,720.14
2016,8,11,11,45,890.0,137.0,2.55,30.5,954.0,1024.61,725.61
2016,8,11,12,0,893.0,137.0,2.6,31.0,962.0,1032.17,729.1
2016,8,11,12,15,893.0,137.0,2.6,31.0,962.0,1033.35,729.72
2016,8,11,12,30,893.0,137.0,2.6,31.0,962.0,1031.1,728.38
2016,8,11,12,45,887.0,139.5,2.65,31.5,952.0,1022.07,721.97
2016,8,11,13,0,881.0,142.0,2.7,32.0,942.0,1009.76,713.67
2016,8,11,13,15,877.0,141.0,2.75,32.0,926.0,992.63,703.88
2016,8,11,13,30,873.0,140.0,2.8,32.0,910.0,972.36,692.16
2016,8,11,13,45,870.0,137.0,2.9,32.0,887.0,947.95,678.2
2016,8,11,14,0,867.0,134.0,3.0,32.0,864.0,920.57,662.25
2016,8,11,14,15,859.0,132.0,3.05,31.5,833.5,887.02,643.12
2016,8,11,14,30,851.0,130.0,3.1,31.0,803.0,854.6,624.54
2016,8,11,14,45,842.5,126.5,3.2,31.0,766.5,814.1,599.31
2016,8,11,15,0,834.0,123.0,3.3,31.0,730.0,771.62,572.43
2016,8,11,15,15,819.5,120.0,3.35,30.5,688.0,723.55,542.15
2016,8,11,15,30,805.0,117.0,3.4,30.0,646.0,674.44,509.63
2016,8,11,15,45,789.0,112.5,3.45,29.5,599.5,622.08,473.03
2016,8,11,16,0,773.0,108.0,3.5,29.0,553.0,569.37,434.99
2016,8,11,16,15,748.5,103.5,3.5,28.0,503.0,511.94,392.83
2016,8,11,16,30,724.0,99.0,3.5,27.0,453.0,455.48,349.82
2016,8,11,16,45,694.0,93.0,3.55,26.5,401.5,396.49,302.78
2016,8,11,17,0,664.0,87.0,3.6,26.0,350.0,339.76,256.01
2016,8,11,17,15,619.5,80.0,3.5,25.0,297.5,279.93,206.2
2016,8,11,17,30,575.0,73.0,3.4,24.0,245.0,224.56,159.18
2016,8,11,17,45,512.0,64.5,3.3,23.0,195.0,168.66,112.52
2016,8,11,18,0,449.0,56.0,3.2,22.0,145.0,119.89,73.19
2016,8,11,18,15,354.5,44.0,3.0,21.0,101.0,72.25,39.1
2016,8,11,18,30,260.0,32.0,2.8,20.0,57.0,35.71,16.48
2016,8,11,18,45,130.0,16.0,2.65,19.5,28.5,12.47,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,17.5,2.05,14.5,33.5,13.48,0.0
2016,8,12,6,0,287.0,35.0,2.3,15.0,67.0,45.02,22.5
2016,8,12,6,15,376.0,47.0,2.25,15.5,112.0,84.26,48.59
2016,8,12,6,30,465.0,59.0,2.2,16.0,157.0,133.95,86.56
2016,8,12,6,45,527.5,67.0,2.2,17.0,208.0,184.14,128.57
2016,8,12,7,0,590.0,75.0,2.2,18.0,259.0,241.32,177.42
2016,8,12,7,15,295.0,97.5,2.15,18.5,189.5,197.62,152.3
2016,8,12,7,30,0.0,120.0,2.1,19.0,120.0,116.1,90.6
2016,8,12,7,45,2.0,139.5,2.1,20.0,140.5,136.07,106.28
2016,8,12,8,0,4.0,159.0,2.1,21.0,161.0,156.31,121.72
2016,8,12,8,15,15.5,190.0,2.1,22.0,199.0,193.35,150.24
2016,8,12,8,30,27.0,221.0,2.1,23.0,237.0,234.29,181.17
2016,8,12,8,45,158.0,254.5,2.1,24.0,358.5,358.19,276.81
2016,8,12,9,0,289.0,288.0,2.1,25.0,480.0,494.97,377.83
2016,8,12,9,15,568.5,202.0,2.15,25.5,610.5,633.9,482.0
2016,8,12,9,30,848.0,116.0,2.2,26.0,741.0,785.25,588.1
2016,8,12,9,45,857.0,118.5,2.25,27.0,776.5,823.8,609.71
2016,8,12,10,0,866.0,121.0,2.3,28.0,812.0,863.02,632.38
2016,8,12,10,15,873.5,122.5,2.35,28.5,841.0,897.65,652.96
2016,8,12,10,30,881.0,124.0,2.4,29.0,870.0,929.76,671.77
2016,8,12,10,45,886.0,125.5,2.5,30.0,892.5,956.84,686.33
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,980.96,698.92
2016,8,12,11,15,894.5,127.5,2.7,31.0,930.0,999.51,710.83
2016,8,12,11,30,898.0,128.0,2.8,31.0,945.0,1014.81,720.82
2016,8,12,11,45,899.5,128.0,2.9,31.5,952.0,1024.31,725.8
2016,8,12,12,0,901.0,128.0,3.0,32.0,959.0,1030.39,728.77
2016,8,12,12,15,901.0,128.0,3.1,32.0,958.5,1031.54,730.24
2016,8,12,12,30,901.0,128.0,3.2,32.0,958.0,1029.22,729.67
2016,8,12,12,45,908.5,122.0,3.35,32.0,952.0,1024.66,728.17
2016,8,12,13,0,916.0,116.0,3.5,32.0,946.0,1016.49,724.45
2016,8,12,13,15,912.5,115.5,3.55,32.0,930.0,999.81,714.65
2016,8,12,13,30,909.0,115.0,3.6,32.0,914.0,979.84,702.85
2016,8,12,13,45,904.0,113.5,3.7,32.0,890.5,954.28,687.77
2016,8,12,14,0,899.0,112.0,3.8,32.0,867.0,925.74,670.67
2016,8,12,14,15,891.5,110.5,3.8,31.5,837.0,892.18,650.95
2016,8,12,14,30,884.0,109.0,3.8,31.0,807.0,856.08,629.36
2016,8,12,14,45,874.5,107.0,3.8,31.0,770.5,815.53,603.28
2016,8,12,15,0,865.0,105.0,3.8,31.0,734.0,772.98,575.62
2016,8,12,15,15,852.5,102.5,3.7,30.5,692.0,725.98,545.3
2016,8,12,15,30,840.0,100.0,3.6,30.0,650.0,679.38,514.58
2016,8,12,15,45,823.5,97.0,3.55,30.0,603.5,626.67,476.27
2016,8,12,16,0,807.0,94.0,3.5,30.0,557.0,573.56,436.74
2016,8,12,16,15,784.5,90.0,3.35,29.5,507.0,516.11,393.52
2016,8,12,16,30,762.0,86.0,3.2,29.0,457.0,459.45,349.55
2016,8,12,16,45,731.5,81.5,3.1,28.5,404.5,399.93,302.15
2016,8,12,17,0,701.0,77.0,3.0,28.0,352.0,342.12,254.66
2016,8,12,17,15,658.0,71.5,2.75,27.0,299.5,282.29,204.96
2016,8,12,17,30,615.0,66.0,2.5,26.0,247.0,226.71,157.85
2016,8,12,17,45,552.0,58.5,2.3,25.0,196.5,169.62,110.49
2016,8,12,18,0,489.0,51.0,2.1,24.0,146.0,119.64,70.53
2016,8,12,18,15,390.0,40.0,1.8,23.0,101.5,70.48,36.05
2016,8,12,18,30,291.0,29.0,1.5,22.0,57.0,32.92,13.7
2016,8,12,18,45,145.5,14.5,1.25,21.5,28.5,11.14,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,16.5,32.5,12.84,0.0
2016,8,13,6,0,286.0,34.0,2.4,17.0,65.0,43.69,21.27
2016,8,13,6,15,376.0,45.0,2.3,17.5,109.5,81.93,46.27
2016,8,13,6,30,466.0,56.0,2.2,18.0,154.0,130.73,83.13
2016,8,13,6,45,528.5,63.5,2.15,19.0,204.0,180.44,124.45
2016,8,13,7,0,591.0,71.0,2.1,20.0,254.0,237.14,172.57
2016,8,13,7,15,633.0,77.0,2.1,21.0,306.0,292.17,219.75
2016,8,13,7,30,675.0,83.0,2.1,22.0,358.0,351.28,269.09
2016,8,13,7,45,431.0,146.5,2.15,23.0,330.5,342.11,265.37
2016,8,13,8,0,187.0,210.0,2.2,24.0,303.0,302.32,234.51
2016,8,13,8,15,486.5,154.5,2.15,24.5,431.5,428.56,333.12
2016,8,13,8,30,786.0,99.0,2.1,25.0,560.0,579.38,446.82
2016,8,13,8,45,806.0,101.0,2.1,26.0,606.0,632.37,483.27
2016,8,13,9,0,826.0,103.0,2.1,27.0,652.0,685.25,518.78
2016,8,13,9,15,839.0,105.5,2.1,28.0,693.5,730.87,546.57
2016,8,13,9,30,852.0,108.0,2.1,29.0,735.0,777.06,574.16
2016,8,13,9,45,870.5,105.5,2.15,30.0,773.0,821.03,600.02
2016,8,13,10,0,889.0,103.0,2.2,31.0,811.0,863.56,624.46
2016,8,13,10,15,896.0,104.5,2.25,31.5,840.5,898.43,644.86
2016,8,13,10,30,903.0,106.0,2.3,32.0,870.0,930.67,663.47
2016,8,13,10,45,909.0,107.0,2.4,32.5,892.5,958.67,679.74
2016,8,13,11,0,915.0,108.0,2.5,33.0,915.0,983.66,694.11
2016,8,13,11,15,918.5,108.5,2.55,33.0,930.5,1002.57,705.67
2016,8,13,11,30,922.0,109.0,2.6,33.0,946.0,1018.16,715.29
2016,8,13,11,45,923.5,109.5,2.7,33.5,953.5,1028.35,720.67
2016,8,13,12,0,925.0,110.0,2.8,34.0,961.0,1035.03,724.01
2016,8,13,12,15,925.5,110.0,2.9,34.0,960.5,1036.66,725.81
2016,8,13,12,30,926.0,110.0,3.0,34.0,960.0,1034.73,725.55
2016,8,13,12,45,911.0,118.0,3.1,34.5,948.0,1022.29,717.37
2016,8,13,13,0,896.0,126.0,3.2,35.0,936.0,1006.59,707.29
2016,8,13,13,15,892.5,125.5,3.3,34.5,920.0,990.13,699.67
2016,8,13,13,30,889.0,125.0,3.4,34.0,904.0,970.45,689.98
2016,8,13,13,45,883.5,123.5,3.5,34.0,880.5,944.79,674.99
2016,8,13,14,0,878.0,122.0,3.6,34.0,857.0,916.24,658.07
2016,8,13,14,15,870.0,120.0,3.6,33.5,826.5,882.25,638.25
2016,8,13,14,30,862.0,118.0,3.6,33.0,796.0,845.83,616.63
2016,8,13,14,45,852.0,115.5,3.65,33.0,759.5,805.05,590.85
2016,8,13,15,0,842.0,113.0,3.7,33.0,723.0,764.93,565.25
2016,8,13,15,15,828.0,110.5,3.65,32.5,680.5,717.34,534.9
2016,8,13,15,30,814.0,108.0,3.6,32.0,638.0,668.66,502.59
2016,8,13,15,45,797.0,104.0,3.6,32.0,592.0,615.7,464.53
2016,8,13,16,0,780.0,100.0,3.6,32.0,546.0,562.47,425.29
2016,8,13,16,15,756.0,96.0,3.5,31.0,496.0,505.5,383.55
2016,8,13,16,30,732.0,92.0,3.4,30.0,446.0,449.3,340.89
2016,8,13,16,45,701.5,86.5,3.3,29.5,394.0,390.2,293.96
2016,8,13,17,0,671.0,81.0,3.2,29.0,342.0,333.42,247.43
2016,8,13,17,15,625.5,75.0,3.0,28.0,290.0,274.0,198.38
2016,8,13,17,30,580.0,69.0,2.8,27.0,238.0,219.16,152.25
2016,8,13,17,45,516.5,60.5,2.65,26.5,188.5,163.1,105.88
2016,8,13,18,0,453.0,52.0,2.5,26.0,139.0,114.25,67.12
2016,8,13,18,15,353.0,40.5,2.3,25.0,95.5,66.85,34.34
2016,8,13,18,30,253.0,29.0,2.1,24.0,52.0,31.18,12.84
2016,8,13,18,45,126.5,14.5,1.95,23.0,26.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,125.0,17.5,2.1,16.5,30.5,13.56,0.0
2016,8,14,6,0,250.0,35.0,2.2,17.0,61.0,42.14,20.99
2016,8,14,6,15,338.5,47.5,2.2,17.5,105.0,80.1,46.31
2016,8,14,6,30,427.0,60.0,2.2,18.0,149.0,127.87,82.35
2016,8,14,6,45,485.5,70.0,2.2,19.0,198.0,176.87,123.0
2016,8,14,7,0,544.0,80.0,2.2,20.0,247.0,232.47,170.05
2016,8,14,7,15,291.5,116.5,2.2,20.5,208.0,213.32,163.67
2016,8,14,7,30,39.0,153.0,2.2,21.0,169.0,164.58,128.71
2016,8,14,7,45,65.0,180.5,2.25,22.0,211.0,205.83,161.03
2016,8,14,8,0,91.0,208.0,2.3,23.0,253.0,249.99,194.91
2016,8,14,8,15,126.5,233.0,2.3,24.0,303.0,302.39,234.55
2016,8,14,8,30,162.0,258.0,2.3,25.0,353.0,355.92,274.19
2016,8,14,8,45,470.0,192.0,2.3,26.0,497.0,505.25,388.76
2016,8,14,9,0,778.0,126.0,2.3,27.0,641.0,675.3,513.03
2016,8,14,9,15,792.5,129.0,2.3,27.5,682.5,722.82,543.49
2016,8,14,9,30,807.0,132.0,2.3,28.0,724.0,769.31,572.71
2016,8,14,9,45,813.5,137.0,2.35,29.0,758.5,810.06,596.72
2016,8,14,10,0,820.0,142.0,2.4,30.0,793.0,848.71,618.97
2016,8,14,10,15,828.5,144.0,2.45,30.5,822.5,883.74,639.79
2016,8,14,10,30,837.0,146.0,2.5,31.0,852.0,916.41,658.93
2016,8,14,10,45,845.0,146.5,2.55,31.5,875.0,944.53,675.03
2016,8,14,11,0,853.0,147.0,2.6,32.0,898.0,969.9,689.36
2016,8,14,11,15,857.0,148.0,2.65,32.0,913.5,983.43,697.61
2016,8,14,11,30,861.0,149.0,2.7,32.0,929.0,999.2,707.49
2016,8,14,11,45,865.0,148.0,2.8,32.5,937.0,1009.76,713.15
2016,8,14,12,0,869.0,147.0,2.9,33.0,945.0,1017.05,716.88
2016,8,14,12,15,869.0,147.0,2.95,33.0,944.5,1018.07,717.85
2016,8,14,12,30,869.0,147.0,3.0,33.0,944.0,1015.74,716.88
2016,8,14,12,45,869.0,145.5,3.05,33.5,936.0,1008.54,711.53
2016,8,14,13,0,869.0,144.0,3.1,34.0,928.0,998.01,704.23
2016,8,14,13,15,865.0,143.0,3.15,34.0,911.5,980.87,694.31
2016,8,14,13,30,861.0,142.0,3.2,34.0,895.0,960.63,682.5
2016,8,14,13,45,851.0,143.0,3.3,34.0,870.0,938.78,670.01
2016,8,14,14,0,841.0,144.0,3.4,34.0,845.0,909.19,652.46
2016,8,14,14,15,832.0,141.5,3.45,33.5,814.5,874.41,632.42
2016,8,14,14,30,823.0,139.0,3.5,33.0,784.0,837.36,610.63
2016,8,14,14,45,809.0,137.5,3.55,33.0,746.5,795.27,583.95
2016,8,14,15,0,795.0,136.0,3.6,33.0,709.0,751.7,555.96
2016,8,14,15,15,779.5,132.5,3.6,32.5,667.0,703.76,525.35
2016,8,14,15,30,764.0,129.0,3.6,32.0,625.0,654.99,492.1
2016,8,14,15,45,744.5,124.5,3.65,31.5,578.5,602.62,455.46
2016,8,14,16,0,725.0,120.0,3.7,31.0,532.0,549.64,417.26
2016,8,14,16,15,699.0,114.5,3.65,30.0,482.0,492.55,375.37
2016,8,14,16,30,673.0,109.0,3.6,29.0,432.0,436.79,333.01
2016,8,14,16,45,640.0,102.0,3.6,28.5,381.0,378.18,286.51
2016,8,14,17,0,607.0,95.0,3.6,28.0,330.0,322.26,240.79
2016,8,14,17,15,560.0,87.0,3.45,26.5,278.5,263.94,193.14
2016,8,14,17,30,513.0,79.0,3.3,25.0,227.0,210.47,148.57
2016,8,14,17,45,450.0,68.0,3.2,24.0,178.5,156.01,103.73
2016,8,14,18,0,387.0,57.0,3.1,23.0,130.0,108.8,66.3
2016,8,14,18,15,291.5,43.0,2.95,22.0,88.0,62.76,33.88
2016,8,14,18,30,196.0,29.0,2.8,21.0,46.0,28.66,11.83
2016,8,14,18,45,98.0,14.5,2.65,20.5,23.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,34.0,11.67,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,68.0,43.07,19.26
2016,8,15,6,15,447.5,40.5,2.85,15.5,114.5,84.15,45.51
2016,8,15,6,30,544.0,50.0,2.8,16.0,161.0,136.57,85.2
2016,8,15,6,45,606.0,56.5,2.75,16.5,213.5,189.64,130.31
2016,8,15,7,0,668.0,63.0,2.7,17.0,266.0,249.59,182.61
2016,8,15,7,15,335.0,97.0,2.65,17.5,199.0,210.02,162.32
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,127.62,100.48
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,151.23,119.11
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,175.6,137.87
2016,8,15,8,15,50.0,211.5,2.45,20.5,240.5,236.02,185.42
2016,8,15,8,30,85.0,250.0,2.4,21.0,300.0,298.47,233.56
2016,8,15,8,45,172.0,270.5,2.4,22.0,381.0,383.57,298.52
2016,8,15,9,0,259.0,291.0,2.4,23.0,462.0,477.34,367.99
2016,8,15,9,15,583.5,193.0,2.45,23.5,611.0,635.43,488.9
2016,8,15,9,30,908.0,95.0,2.5,24.0,760.0,806.2,609.39
2016,8,15,9,45,915.5,98.0,2.55,25.0,796.0,848.96,633.84
2016,8,15,10,0,923.0,101.0,2.6,26.0,832.0,889.39,657.35
2016,8,15,10,15,929.5,102.0,2.65,26.5,861.5,924.32,678.22
2016,8,15,10,30,936.0,103.0,2.7,27.0,891.0,956.48,697.14
2016,8,15,10,45,939.5,105.0,2.8,27.5,913.5,983.94,713.36
2016,8,15,11,0,943.0,107.0,2.9,28.0,936.0,1008.17,727.5
2016,8,15,11,15,946.0,107.5,2.95,28.5,951.0,1027.01,737.77
2016,8,15,11,30,949.0,108.0,3.0,29.0,966.0,1042.39,745.93
2016,8,15,11,45,949.0,109.0,3.15,29.5,972.5,1051.79,751.26
2016,8,15,12,0,949.0,110.0,3.3,30.0,979.0,1057.55,754.41
2016,8,15,12,15,948.5,110.0,3.4,30.0,978.0,1058.11,755.49
2016,8,15,12,30,948.0,110.0,3.5,30.0,977.0,1055.02,754.4
2016,8,15,12,45,935.5,116.5,3.6,30.5,965.0,1043.27,746.4
2016,8,15,13,0,923.0,123.0,3.7,31.0,953.0,1028.12,736.37
2016,8,15,13,15,919.0,122.0,3.75,30.5,936.0,1010.15,727.22
2016,8,15,13,30,915.0,121.0,3.8,30.0,919.0,988.89,715.94
2016,8,15,13,45,909.5,120.0,3.85,30.0,895.0,963.05,700.22
2016,8,15,14,0,904.0,119.0,3.9,30.0,871.0,934.22,682.52
2016,8,15,14,15,896.0,117.0,3.9,29.5,839.5,899.36,661.79
2016,8,15,14,30,888.0,115.0,3.9,29.0,808.0,861.98,639.18
2016,8,15,14,45,878.5,112.5,3.9,29.0,771.0,820.56,612.32
2016,8,15,15,0,869.0,110.0,3.9,29.0,734.0,777.13,583.83
2016,8,15,15,15,855.0,107.5,3.85,28.5,691.0,730.86,553.96
2016,8,15,15,30,841.0,105.0,3.8,28.0,648.0,680.9,520.3
2016,8,15,15,45,825.5,100.5,3.75,27.5,600.5,627.03,481.74
2016,8,15,16,0,810.0,96.0,3.7,27.0,553.0,572.7,441.67
2016,8,15,16,15,786.0,92.5,3.6,26.5,502.0,514.7,397.42
2016,8,15,16,30,762.0,89.0,3.5,26.0,451.0,457.65,352.47
2016,8,15,16,45,733.0,83.0,3.45,25.5,399.0,397.2,303.61
2016,8,15,17,0,704.0,77.0,3.4,25.0,347.0,338.38,254.52
2016,8,15,17,15,658.5,71.5,3.25,24.0,293.5,277.72,203.41
2016,8,15,17,30,613.0,66.0,3.1,23.0,240.0,221.62,155.24
2016,8,15,17,45,549.5,57.5,3.0,22.0,189.0,163.9,106.82
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,113.39,66.28
2016,8,15,18,15,378.0,38.0,2.8,20.0,93.5,64.43,32.43
2016,8,15,18,30,270.0,27.0,2.7,19.0,49.0,28.04,10.25
2016,8,15,18,45,135.0,13.5,2.65,18.5,24.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,12.71,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,41.53,19.97
2016,8,16,6,15,373.0,44.5,2.25,14.5,106.0,80.04,45.37
2016,8,16,6,30,468.0,56.0,2.2,15.0,151.0,129.75,83.0
2016,8,16,6,45,529.5,64.5,2.2,16.0,201.5,180.26,125.42
2016,8,16,7,0,591.0,73.0,2.2,17.0,252.0,237.69,174.76
2016,8,16,7,15,306.5,108.5,2.15,18.0,202.5,211.64,163.55
2016,8,16,7,30,22.0,144.0,2.1,19.0,153.0,148.09,116.5
2016,8,16,7,45,79.0,176.5,2.1,20.0,214.5,208.19,164.2
2016,8,16,8,0,136.0,209.0,2.1,21.0,276.0,275.9,216.88
2016,8,16,8,15,462.5,157.0,2.1,21.5,419.0,417.28,328.37
2016,8,16,8,30,789.0,105.0,2.1,22.0,562.0,586.07,456.94
2016,8,16,8,45,806.5,108.5,2.15,23.0,608.5,639.22,493.93
2016,8,16,9,0,824.0,112.0,2.2,24.0,655.0,692.01,530.22
2016,8,16,9,15,838.0,115.0,2.2,24.5,697.0,741.08,562.08
2016,8,16,9,30,852.0,118.0,2.2,25.0,739.0,788.94,592.29
2016,8,16,9,45,852.0,125.0,2.25,26.0,772.5,828.15,615.31
2016,8,16,10,0,852.0,132.0,2.3,27.0,806.0,864.68,636.24
2016,8,16,10,15,860.5,134.0,2.35,27.5,835.5,900.63,657.8
2016,8,16,10,30,869.0,136.0,2.4,28.0,865.0,929.6,674.62
2016,8,16,10,45,875.0,137.5,2.45,29.0,888.0,957.26,689.2
2016,8,16,11,0,881.0,139.0,2.5,30.0,911.0,982.02,701.8
2016,8,16,11,15,884.5,139.5,2.55,30.0,926.0,1000.31,713.12
2016,8,16,11,30,888.0,140.0,2.6,30.0,941.0,1015.37,722.54
2016,8,16,11,45,890.5,140.0,2.65,30.5,948.0,1025.62,727.59
2016,8,16,12,0,893.0,140.0,2.7,31.0,955.0,1032.48,730.65
2016,8,16,12,15,892.5,140.0,2.75,31.0,954.5,1032.94,731.31
2016,8,16,12,30,892.0,140.0,2.8,31.0,954.0,1029.94,729.98
2016,8,16,12,45,882.5,144.0,2.85,31.5,942.5,1018.78,722.18
2016,8,16,13,0,873.0,148.0,2.9,32.0,931.0,1004.38,712.5
2016,8,16,13,15,869.0,147.0,2.95,32.0,914.5,987.06,702.52
2016,8,16,13,30,865.0,146.0,3.0,32.0,898.0,971.86,693.95
2016,8,16,13,45,860.5,143.5,3.05,32.0,874.5,946.06,678.58
2016,8,16,14,0,856.0,141.0,3.1,32.0,851.0,917.37,661.36
2016,8,16,14,15,847.5,139.0,3.1,31.5,820.0,882.99,641.32
2016,8,16,14,30,839.0,137.0,3.1,31.0,789.0,846.25,619.52
2016,8,16,14,45,829.5,133.0,3.15,31.0,752.0,804.5,593.15
2016,8,16,15,0,820.0,129.0,3.2,31.0,715.0,760.88,565.21
2016,8,16,15,15,805.0,126.0,3.15,30.5,672.5,712.71,534.39
2016,8,16,15,30,790.0,123.0,3.1,30.0,630.0,663.6,500.78
2016,8,16,15,45,773.5,117.5,3.1,30.0,583.5,610.31,462.44
2016,8,16,16,0,757.0,112.0,3.1,30.0,537.0,557.03,423.06
2016,8,16,16,15,731.0,107.5,3.05,29.0,486.5,499.35,380.72
2016,8,16,16,30,705.0,103.0,3.0,28.0,436.0,442.96,337.77
2016,8,16,16,45,673.5,96.0,3.0,27.5,384.0,383.3,290.33
2016,8,16,17,0,642.0,89.0,3.0,27.0,332.0,326.14,243.38
2016,8,16,17,15,594.0,81.5,2.9,26.0,279.5,266.18,193.78
2016,8,16,17,30,546.0,74.0,2.8,25.0,227.0,211.17,147.47
2016,8,16,17,45,480.0,63.5,2.75,24.0,177.5,154.97,101.28
2016,8,16,18,0,414.0,53.0,2.7,23.0,128.0,106.37,63.03
2016,8,16,18,15,310.0,40.0,2.6,22.0,85.5,60.25,31.34
2016,8,16,18,30,206.0,27.0,2.5,21.0,43.0,25.63,8.7
2016,8,16,18,45,103.0,13.5,2.45,20.0,21.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.5,27.5,12.86,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,55.0,38.09,18.52
2016,8,17,6,15,309.0,46.5,2.45,16.5,97.5,74.53,43.09
2016,8,17,6,30,401.0,60.0,2.4,17.0,140.0,122.59,79.24
2016,8,17,6,45,464.0,70.0,2.35,18.0,189.0,170.96,119.22
2016,8,17,7,0,527.0,80.0,2.3,19.0,238.0,226.5,166.18
2016,8,17,7,15,572.5,87.5,2.3,19.5,289.5,280.62,212.86
2016,8,17,7,30,618.0,95.0,2.3,20.0,341.0,339.3,262.46
2016,8,17,7,45,651.0,101.5,2.3,21.0,392.0,395.7,308.61
2016,8,17,8,0,684.0,108.0,2.3,22.0,443.0,454.66,355.13
2016,8,17,8,15,709.5,112.5,2.25,22.5,492.5,509.71,397.69
2016,8,17,8,30,735.0,117.0,2.2,23.0,542.0,565.91,439.66
2016,8,17,8,45,753.5,121.5,2.2,24.0,587.5,618.42,476.8
2016,8,17,9,0,772.0,126.0,2.2,25.0,633.0,670.05,512.06
2016,8,17,9,15,787.0,129.5,2.25,26.0,674.5,718.23,543.48
2016,8,17,9,30,802.0,133.0,2.3,27.0,716.0,765.41,572.57
2016,8,17,9,45,817.5,133.5,2.35,28.0,753.0,808.63,598.39
2016,8,17,10,0,833.0,134.0,2.4,29.0,790.0,850.33,622.76
2016,8,17,10,15,841.5,136.0,2.45,29.5,819.5,885.7,643.86
2016,8,17,10,30,850.0,138.0,2.5,30.0,849.0,918.66,663.26
2016,8,17,10,45,853.5,140.5,2.6,30.5,871.0,944.92,678.65
2016,8,17,11,0,857.0,143.0,2.7,31.0,893.0,962.93,688.79
2016,8,17,11,15,861.0,144.0,2.8,31.5,908.0,981.79,699.58
2016,8,17,11,30,865.0,145.0,2.9,32.0,923.0,997.51,708.4
2016,8,17,11,45,864.5,147.0,3.0,32.5,929.5,1006.62,713.12
2016,8,17,12,0,864.0,149.0,3.1,33.0,936.0,1012.38,715.88
2016,8,17,12,15,864.0,148.5,3.15,33.0,935.0,1012.74,716.42
2016,8,17,12,30,864.0,148.0,3.2,33.0,934.0,1009.75,715.01
2016,8,17,12,45,858.5,149.5,3.3,33.0,924.5,1000.08,709.87
2016,8,17,13,0,853.0,151.0,3.4,33.0,915.0,993.07,706.54
2016,8,17,13,15,848.5,150.0,3.45,33.0,898.0,975.25,696.01
2016,8,17,13,30,844.0,149.0,3.5,33.0,881.0,954.36,683.61
2016,8,17,13,45,839.5,146.0,3.55,33.0,857.5,928.42,667.95
2016,8,17,14,0,835.0,143.0,3.6,33.0,834.0,899.65,650.42
2016,8,17,14,15,826.0,141.0,3.65,32.5,803.0,865.37,630.45
2016,8,17,14,30,817.0,139.0,3.7,32.0,772.0,828.83,608.75
2016,8,17,14,45,808.0,135.0,3.75,32.0,735.5,788.18,582.75
2016,8,17,15,0,799.0,131.0,3.8,32.0,699.0,745.69,555.23
2016,8,17,15,15,783.0,127.5,3.8,31.5,656.5,697.1,523.85
2016,8,17,15,30,767.0,124.0,3.8,31.0,614.0,647.7,489.8
2016,8,17,15,45,750.5,118.5,3.85,30.5,568.0,595.9,453.21
2016,8,17,16,0,734.0,113.0,3.9,30.0,522.0,543.25,414.84
2016,8,17,16,15,707.0,108.0,3.85,29.0,472.0,485.68,372.11
2016,8,17,16,30,680.0,103.0,3.8,28.0,422.0,429.55,328.95
2016,8,17,16,45,649.0,96.0,3.8,27.5,371.0,371.46,282.32
2016,8,17,17,0,618.0,89.0,3.8,27.0,320.0,315.86,236.28
2016,8,17,17,15,569.0,81.0,3.65,25.5,268.5,256.53,187.35
2016,8,17,17,30,520.0,73.0,3.5,24.0,217.0,202.3,141.82
2016,8,17,17,45,453.0,63.0,3.4,23.0,168.5,148.06,97.11
2016,8,17,18,0,386.0,53.0,3.3,22.0,120.0,101.56,60.56
2016,8,17,18,15,283.0,39.0,3.15,21.0,79.5,55.86,29.0
2016,8,17,18,30,180.0,25.0,3.0,20.0,39.0,22.8,6.41
2016,8,17,18,45,90.0,12.5,2.9,19.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,79.0,16.5,2.15,14.5,24.0,12.9,0.0
2016,8,18,6,0,158.0,33.0,2.4,15.0,48.0,35.44,17.83
2016,8,18,6,15,240.0,49.5,2.4,15.5,89.0,70.18,42.49
2016,8,18,6,30,322.0,66.0,2.4,16.0,130.0,114.64,76.3
2016,8,18,6,45,373.5,80.5,2.4,17.0,176.0,160.21,114.12
2016,8,18,7,0,425.0,95.0,2.4,18.0,222.0,211.65,157.62
2016,8,18,7,15,471.0,106.0,2.35,18.5,271.5,263.5,201.88
2016,8,18,7,30,517.0,117.0,2.3,19.0,321.0,320.1,249.34
2016,8,18,7,45,542.0,128.5,2.3,20.0,369.0,372.37,292.01
2016,8,18,8,0,567.0,140.0,2.3,21.0,417.0,426.55,334.72
2016,8,18,8,15,594.0,147.5,2.25,22.0,465.0,481.41,376.35
2016,8,18,8,30,621.0,155.0,2.2,23.0,513.0,536.05,416.35
2016,8,18,8,45,633.5,165.0,2.2,24.0,555.5,585.08,450.9
2016,8,18,9,0,646.0,175.0,2.2,25.0,598.0,633.75,484.03
2016,8,18,9,15,663.0,180.0,2.25,25.5,638.5,680.05,515.92
2016,8,18,9,30,680.0,185.0,2.3,26.0,679.0,725.84,546.75
2016,8,18,9,45,626.5,224.0,2.35,27.0,696.5,748.29,557.94
2016,8,18,10,0,573.0,263.0,2.4,28.0,714.0,763.39,563.97
2016,8,18,10,15,583.5,268.5,2.45,28.5,742.0,796.79,585.19
2016,8,18,10,30,594.0,274.0,2.5,29.0,770.0,828.74,605.01
2016,8,18,10,45,605.0,275.5,2.6,29.5,792.5,856.75,622.46
2016,8,18,11,0,616.0,277.0,2.7,30.0,815.0,881.66,637.82
2016,8,18,11,15,621.5,279.5,2.75,30.0,829.5,900.26,649.84
2016,8,18,11,30,627.0,282.0,2.8,30.0,844.0,916.51,660.4
2016,8,18,11,45,634.0,280.0,2.9,30.5,852.5,927.24,666.62
2016,8,18,12,0,641.0,278.0,3.0,31.0,861.0,935.43,671.28
2016,8,18,12,15,641.0,278.0,3.05,31.0,860.0,936.08,671.97
2016,8,18,12,30,641.0,278.0,3.1,31.0,859.0,934.06,671.07
2016,8,18,12,45,637.0,277.5,3.15,31.5,850.0,924.95,664.26
2016,8,18,13,0,633.0,277.0,3.2,32.0,841.0,913.29,655.91
2016,8,18,13,15,627.5,274.5,3.25,32.0,825.5,895.71,645.12
2016,8,18,13,30,622.0,272.0,3.3,32.0,810.0,875.8,632.82
2016,8,18,13,45,619.5,265.0,3.4,32.0,788.0,851.93,618.29
2016,8,18,14,0,617.0,258.0,3.5,32.0,766.0,825.86,602.17
2016,8,18,14,15,606.0,253.0,3.55,31.5,736.5,792.39,581.63
2016,8,18,14,30,595.0,248.0,3.6,31.0,707.0,755.93,558.79
2016,8,18,14,45,588.0,238.0,3.65,30.5,673.5,717.94,534.6
2016,8,18,15,0,581.0,228.0,3.7,30.0,640.0,678.65,508.99
2016,8,18,15,15,562.5,220.0,3.7,29.5,599.0,632.09,477.27
2016,8,18,15,30,544.0,212.0,3.7,29.0,558.0,585.56,444.88
2016,8,18,15,45,528.0,200.0,3.75,28.5,515.0,536.83,410.31
2016,8,18,16,0,512.0,188.0,3.8,28.0,472.0,488.43,375.01
2016,8,18,16,15,482.5,176.5,3.8,27.0,424.0,434.02,334.72
2016,8,18,16,30,453.0,165.0,3.8,26.0,376.0,381.77,294.87
2016,8,18,16,45,419.5,150.5,3.8,25.5,327.5,327.32,251.72
2016,8,18,17,0,386.0,136.0,3.8,25.0,279.0,276.02,210.08
2016,8,18,17,15,341.5,119.0,3.65,24.0,231.0,222.33,166.4
2016,8,18,17,30,297.0,102.0,3.5,23.0,183.0,172.64,125.56
2016,8,18,17,45,241.0,82.0,3.4,22.0,138.0,124.29,86.51
2016,8,18,18,0,185.0,62.0,3.3,21.0,93.0,82.57,53.86
2016,8,18,18,15,124.5,40.0,3.2,20.0,58.0,45.55,26.36
2016,8,18,18,30,64.0,18.0,3.1,19.0,23.0,16.29,2.42
2016,8,18,18,45,32.0,9.0,3.05,18.5,11.5,8.85,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,11.56,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,27.95,13.5
2016,8,19,6,15,144.5,49.0,2.55,16.5,73.0,60.36,38.12
2016,8,19,6,30,202.0,71.0,2.6,17.0,111.0,100.04,69.02
2016,8,19,6,45,251.0,91.5,2.65,17.5,156.0,143.43,104.62
2016,8,19,7,0,300.0,112.0,2.7,18.0,201.0,192.57,145.67
2016,8,19,7,15,206.0,135.5,2.6,18.5,202.0,202.86,158.13
2016,8,19,7,30,112.0,159.0,2.5,19.0,203.0,200.65,158.38
2016,8,19,7,45,168.0,179.5,2.45,19.5,256.0,252.72,199.96
2016,8,19,8,0,224.0,200.0,2.4,20.0,309.0,310.7,245.64
2016,8,19,8,15,290.0,211.5,2.35,20.5,368.0,373.72,294.61
2016,8,19,8,30,356.0,223.0,2.3,21.0,427.0,440.27,345.33
2016,8,19,8,45,449.0,220.5,2.25,22.0,499.5,519.83,404.26
2016,8,19,9,0,542.0,218.0,2.2,23.0,572.0,603.23,464.17
2016,8,19,9,15,560.0,225.5,2.2,23.5,611.5,648.44,495.12
2016,8,19,9,30,578.0,233.0,2.2,24.0,651.0,693.54,525.54
2016,8,19,9,45,564.5,253.5,2.2,25.0,678.5,726.11,544.74
2016,8,19,10,0,551.0,274.0,2.2,26.0,706.0,755.96,561.67
2016,8,19,10,15,562.0,279.5,2.25,26.5,734.0,789.16,582.78
2016,8,19,10,30,573.0,285.0,2.3,27.0,762.0,820.99,602.68
