Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,45,576.5,291.5,2.35,27.5,782.5,845.39,617.29
2016,8,19,11,0,580.0,298.0,2.4,28.0,803.0,867.75,630.5
2016,8,19,11,15,585.0,300.5,2.45,28.5,817.5,885.26,640.63
2016,8,19,11,30,590.0,303.0,2.5,29.0,832.0,900.57,649.34
2016,8,19,11,45,593.0,304.0,2.65,29.5,839.0,910.05,655.1
2016,8,19,12,0,596.0,305.0,2.8,30.0,846.0,917.1,659.34
2016,8,19,12,15,596.0,305.0,2.85,30.0,845.0,917.67,660.0
2016,8,19,12,30,596.0,305.0,2.9,30.0,844.0,915.74,659.16
2016,8,19,12,45,601.5,298.0,3.0,30.0,837.5,910.36,656.78
2016,8,19,13,0,607.0,291.0,3.1,30.0,831.0,901.66,652.32
2016,8,19,13,15,601.5,288.0,3.15,30.0,815.0,883.88,641.29
2016,8,19,13,30,596.0,285.0,3.2,30.0,799.0,862.77,628.12
2016,8,19,13,45,594.0,277.0,3.3,30.0,777.5,838.74,613.4
2016,8,19,14,0,592.0,269.0,3.4,30.0,756.0,812.6,597.11
2016,8,19,14,15,580.5,263.5,3.45,29.5,726.0,778.89,576.18
2016,8,19,14,30,569.0,258.0,3.5,29.0,696.0,743.88,554.04
2016,8,19,14,45,561.0,248.0,3.55,29.0,662.0,705.94,528.56
2016,8,19,15,0,553.0,238.0,3.6,29.0,628.0,666.85,501.86
2016,8,19,15,15,534.0,229.0,3.55,28.5,587.0,620.0,469.64
2016,8,19,15,30,515.0,220.0,3.5,28.0,546.0,573.31,436.88
2016,8,19,15,45,494.5,208.5,3.5,27.5,502.0,523.59,401.3
2016,8,19,16,0,474.0,197.0,3.5,27.0,458.0,474.69,365.41
2016,8,19,16,15,445.0,184.5,3.45,26.5,411.0,421.44,325.21
2016,8,19,16,30,416.0,172.0,3.4,26.0,364.0,370.38,285.72
2016,8,19,16,45,379.0,156.5,3.4,25.5,315.5,313.4,240.86
2016,8,19,17,0,342.0,141.0,3.4,25.0,267.0,262.58,199.9
2016,8,19,17,15,299.0,122.0,3.3,24.0,219.5,210.35,157.64
2016,8,19,17,30,256.0,103.0,3.2,23.0,172.0,162.89,118.88
2016,8,19,17,45,202.0,81.0,3.15,22.0,128.0,115.5,80.82
2016,8,19,18,0,148.0,59.0,3.1,21.0,84.0,74.61,48.9
2016,8,19,18,15,97.5,37.0,3.0,20.0,51.0,40.65,23.29
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,13.37,0.15
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,23.54,10.49
2016,8,20,6,15,115.5,46.5,2.0,15.5,65.5,55.11,35.11
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,93.02,65.04
2016,8,20,6,45,209.5,92.5,2.0,17.0,146.0,135.31,99.55
2016,8,20,7,0,255.0,115.0,2.0,18.0,190.0,183.03,138.93
2016,8,20,7,15,134.5,126.0,2.0,18.5,166.5,168.53,131.44
2016,8,20,7,30,14.0,137.0,2.0,19.0,143.0,138.26,108.69
2016,8,20,7,45,28.0,162.5,2.0,19.5,176.0,171.9,135.5
2016,8,20,8,0,42.0,188.0,2.0,20.0,209.0,206.01,162.19
2016,8,20,8,15,69.0,217.5,2.0,20.5,255.5,252.81,198.57
2016,8,20,8,30,96.0,247.0,2.0,21.0,302.0,302.41,236.48
2016,8,20,8,45,196.0,262.5,2.05,22.0,386.5,391.26,304.41
2016,8,20,9,0,296.0,278.0,2.1,23.0,471.0,489.91,377.49
2016,8,20,9,15,414.0,264.5,2.15,23.5,553.0,580.9,444.43
2016,8,20,9,30,532.0,251.0,2.2,24.0,635.0,676.24,512.85
2016,8,20,9,45,580.0,240.0,2.3,25.0,677.5,724.63,545.14
2016,8,20,10,0,628.0,229.0,2.4,26.0,720.0,776.55,579.5
2016,8,20,10,15,638.0,233.5,2.45,26.5,748.0,810.1,600.65
2016,8,20,10,30,648.0,238.0,2.5,27.0,776.0,841.95,620.54
2016,8,20,10,45,659.0,238.5,2.65,27.5,798.5,868.77,637.74
2016,8,20,11,0,670.0,239.0,2.8,28.0,821.0,893.54,653.43
2016,8,20,11,15,674.5,241.0,2.9,28.0,835.0,911.39,665.23
2016,8,20,11,30,679.0,243.0,3.0,28.0,849.0,926.69,675.48
2016,8,20,11,45,687.5,240.0,3.15,28.5,857.5,938.1,682.29
2016,8,20,12,0,696.0,237.0,3.3,29.0,866.0,946.8,687.41
2016,8,20,12,15,696.0,236.5,3.4,29.0,865.0,946.89,688.03
2016,8,20,12,30,696.0,236.0,3.5,29.0,864.0,944.11,686.95
2016,8,20,12,45,683.0,241.5,3.6,29.0,852.5,932.0,679.83
2016,8,20,13,0,670.0,247.0,3.7,29.0,841.0,917.3,671.1
2016,8,20,13,15,665.0,244.5,3.7,28.5,825.0,899.61,661.12
2016,8,20,13,30,660.0,242.0,3.7,28.0,809.0,879.46,649.37
2016,8,20,13,45,661.0,234.0,3.75,28.0,788.5,856.83,635.12
2016,8,20,14,0,662.0,226.0,3.8,28.0,768.0,831.7,619.07
2016,8,20,14,15,651.5,221.5,3.8,27.5,738.0,797.87,597.6
2016,8,20,14,30,641.0,217.0,3.8,27.0,708.0,762.43,574.72
2016,8,20,14,45,634.0,208.5,3.85,27.0,674.0,724.29,548.8
2016,8,20,15,0,627.0,200.0,3.9,27.0,640.0,684.7,521.41
2016,8,20,15,15,608.5,193.5,3.85,26.5,599.0,637.69,488.68
2016,8,20,15,30,590.0,187.0,3.8,26.0,558.0,590.58,455.18
2016,8,20,15,45,573.5,176.5,3.8,25.5,514.5,538.99,417.81
2016,8,20,16,0,557.0,166.0,3.8,25.0,471.0,489.66,381.06
2016,8,20,16,15,527.5,156.5,3.7,24.0,423.0,435.11,339.74
2016,8,20,16,30,498.0,147.0,3.6,23.0,375.0,382.64,298.81
2016,8,20,16,45,466.0,134.0,3.55,22.5,327.0,328.02,254.61
2016,8,20,17,0,434.0,121.0,3.5,22.0,279.0,276.32,211.71
2016,8,20,17,15,386.0,107.0,3.4,21.0,230.5,222.04,166.68
2016,8,20,17,30,338.0,93.0,3.3,20.0,182.0,172.99,125.62
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.0,123.72,85.05
2016,8,20,18,0,222.0,57.0,3.1,19.0,94.0,81.27,51.53
2016,8,20,18,15,148.5,37.0,2.95,18.5,58.0,43.47,23.92
2016,8,20,18,30,75.0,17.0,2.8,18.0,22.0,13.6,0.0
2016,8,20,18,45,37.5,8.5,2.7,17.5,11.0,8.36,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,14.0,2.35,14.5,19.0,13.76,0.0
2016,8,21,6,0,110.0,28.0,2.7,15.0,38.0,29.46,13.66
2016,8,21,6,15,180.5,48.0,2.7,15.5,77.0,62.64,38.59
2016,8,21,6,30,251.0,68.0,2.7,16.0,116.0,104.79,71.01
2016,8,21,6,45,310.5,84.0,2.75,16.5,162.0,149.31,107.55
2016,8,21,7,0,370.0,100.0,2.8,17.0,208.0,200.71,150.81
2016,8,21,7,15,187.5,115.0,2.75,17.5,170.0,176.46,137.62
2016,8,21,7,30,5.0,130.0,2.7,18.0,132.0,127.98,100.89
2016,8,21,7,45,14.0,153.0,2.7,19.0,159.5,154.83,122.16
2016,8,21,8,0,23.0,176.0,2.7,20.0,187.0,182.72,143.81
2016,8,21,8,15,30.5,200.0,2.65,20.5,216.5,214.27,168.24
2016,8,21,8,30,38.0,224.0,2.6,21.0,246.0,244.66,191.37
2016,8,21,8,45,66.0,256.5,2.6,22.0,298.0,297.64,231.6
2016,8,21,9,0,94.0,289.0,2.6,23.0,350.0,353.28,272.89
2016,8,21,9,15,169.0,308.5,2.6,23.5,427.0,437.13,336.03
2016,8,21,9,30,244.0,328.0,2.6,24.0,504.0,527.66,402.33
2016,8,21,9,45,445.0,275.0,2.65,24.5,615.0,651.19,494.49
2016,8,21,10,0,646.0,222.0,2.7,25.0,726.0,784.38,590.09
2016,8,21,10,15,657.0,226.0,2.75,25.5,754.5,818.8,611.38
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,851.51,632.0
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,878.83,649.04
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,904.0,664.38
2016,8,21,11,15,693.0,234.5,3.1,27.0,842.5,922.06,676.34
2016,8,21,11,30,698.0,236.0,3.2,27.0,857.0,937.51,686.71
2016,8,21,11,45,703.0,235.0,3.3,27.5,865.0,947.65,692.32
2016,8,21,12,0,708.0,234.0,3.4,28.0,873.0,954.98,696.21
2016,8,21,12,15,708.0,234.0,3.5,28.0,872.0,955.55,697.16
2016,8,21,12,30,708.0,234.0,3.6,28.0,871.0,953.21,696.35
2016,8,21,12,45,724.0,221.5,3.75,28.0,867.0,950.56,695.76
2016,8,21,13,0,740.0,209.0,3.9,28.0,863.0,944.66,693.08
2016,8,21,13,15,734.5,207.5,3.95,27.5,846.5,926.52,683.14
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,905.71,671.46
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,879.36,654.93
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,850.65,636.73
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,815.89,615.04
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,779.39,591.84
2016,8,21,14,45,681.0,186.5,4.25,25.5,684.5,737.73,564.17
2016,8,21,15,0,668.0,181.0,4.3,25.0,648.0,694.91,535.09
2016,8,21,15,15,649.5,175.5,4.2,24.5,606.5,647.27,501.37
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,599.42,466.78
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,547.47,428.52
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,496.19,389.74
2016,8,21,16,15,557.0,146.5,4.05,22.0,425.5,438.97,345.95
2016,8,21,16,30,527.0,138.0,4.0,21.0,377.0,385.8,303.93
2016,8,21,16,45,490.0,127.0,3.95,20.5,327.5,329.64,257.87
2016,8,21,17,0,453.0,116.0,3.9,20.0,278.0,276.9,213.57
2016,8,21,17,15,403.0,102.5,3.75,19.5,229.5,221.57,166.79
2016,8,21,17,30,353.0,89.0,3.6,19.0,181.0,171.69,124.41
2016,8,21,17,45,289.0,72.5,3.5,18.5,136.5,122.09,83.56
2016,8,21,18,0,225.0,56.0,3.4,18.0,92.0,80.0,50.51
2016,8,21,18,15,148.5,36.5,3.3,17.5,56.5,41.99,22.73
2016,8,21,18,30,72.0,17.0,3.2,17.0,21.0,14.56,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.5,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,54.0,14.0,2.75,14.5,18.5,13.76,0.0
2016,8,22,6,0,108.0,28.0,3.0,15.0,37.0,29.21,13.17
2016,8,22,6,15,180.0,47.5,3.0,15.5,76.0,61.96,38.01
2016,8,22,6,30,252.0,67.0,3.0,16.0,115.0,103.82,70.12
2016,8,22,6,45,308.5,83.5,3.0,16.5,160.5,148.2,106.67
2016,8,22,7,0,365.0,100.0,3.0,17.0,206.0,199.13,149.65
2016,8,22,7,15,200.5,122.5,2.9,17.5,182.5,188.08,146.86
2016,8,22,7,30,36.0,145.0,2.8,18.0,159.0,155.9,123.48
2016,8,22,7,45,27.0,158.5,2.75,18.5,170.0,167.61,132.75
2016,8,22,8,0,18.0,172.0,2.7,19.0,181.0,176.34,139.19
2016,8,22,8,15,14.5,181.0,2.65,19.5,189.0,184.29,144.85
2016,8,22,8,30,11.0,190.0,2.6,20.0,197.0,191.84,150.07
2016,8,22,8,45,49.0,238.0,2.6,21.0,269.5,268.03,209.48
2016,8,22,9,0,87.0,286.0,2.6,22.0,342.0,345.5,268.04
2016,8,22,9,15,372.0,237.5,2.65,22.5,501.0,522.76,406.3
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,711.13,545.99
2016,8,22,9,45,661.5,198.0,2.75,23.5,692.5,749.29,570.24
2016,8,22,10,0,666.0,207.0,2.8,24.0,725.0,785.65,593.88
2016,8,22,10,15,676.0,210.5,2.9,24.5,753.0,819.2,615.75
2016,8,22,10,30,686.0,214.0,3.0,25.0,781.0,850.93,635.72
2016,8,22,10,45,693.0,216.5,3.1,25.5,802.5,876.85,651.67
2016,8,22,11,0,700.0,219.0,3.2,26.0,824.0,900.45,666.06
2016,8,22,11,15,704.5,220.5,3.3,26.0,838.0,918.15,677.86
2016,8,22,11,30,709.0,222.0,3.4,26.0,852.0,933.19,688.01
2016,8,22,11,45,712.5,222.0,3.55,26.5,858.5,942.92,693.69
2016,8,22,12,0,716.0,222.0,3.7,27.0,865.0,949.79,697.59
2016,8,22,12,15,715.5,221.5,3.8,27.0,864.0,949.3,697.79
2016,8,22,12,30,715.0,221.0,3.9,27.0,863.0,945.87,696.19
2016,8,22,12,45,677.5,241.5,4.0,27.0,844.5,925.32,683.25
2016,8,22,13,0,640.0,262.0,4.1,27.0,826.0,902.35,667.89
2016,8,22,13,15,635.0,259.0,4.1,26.5,810.0,884.46,657.53
2016,8,22,13,30,630.0,256.0,4.1,26.0,794.0,864.21,645.48
2016,8,22,13,45,628.5,249.0,4.2,26.0,772.5,840.84,630.57
2016,8,22,14,0,627.0,242.0,4.3,26.0,751.0,815.2,613.96
2016,8,22,14,15,615.5,237.0,4.3,25.5,721.0,780.88,591.7
2016,8,22,14,30,604.0,232.0,4.3,25.0,691.0,745.12,568.12
2016,8,22,14,45,595.5,223.0,4.35,25.0,657.0,706.47,541.32
2016,8,22,15,0,587.0,214.0,4.4,25.0,623.0,664.68,511.88
2016,8,22,15,15,568.5,207.0,4.35,24.5,582.0,618.85,479.45
2016,8,22,15,30,550.0,200.0,4.3,24.0,541.0,573.05,446.35
2016,8,22,15,45,531.0,189.0,4.3,23.5,497.5,523.17,409.6
2016,8,22,16,0,512.0,178.0,4.3,23.0,454.0,473.91,372.36
2016,8,22,16,15,482.5,167.0,4.2,22.0,407.0,420.12,331.13
2016,8,22,16,30,453.0,156.0,4.1,21.0,360.0,368.51,290.45
2016,8,22,16,45,419.5,142.0,4.0,20.5,312.5,314.76,246.54
2016,8,22,17,0,386.0,128.0,3.9,20.0,265.0,264.19,204.3
2016,8,22,17,15,339.0,111.5,3.75,19.5,217.5,210.65,159.37
2016,8,22,17,30,292.0,95.0,3.6,19.0,170.0,161.38,117.91
2016,8,22,17,45,236.5,75.0,3.45,18.5,126.5,114.0,78.95
2016,8,22,18,0,181.0,55.0,3.3,18.0,83.0,73.25,46.79
2016,8,22,18,15,115.5,34.0,3.15,17.5,49.5,37.85,20.32
2016,8,22,18,30,50.0,13.0,3.0,17.0,16.0,11.17,0.0
2016,8,22,18,45,25.0,6.5,2.85,16.5,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,37.0,27.84,11.45
2016,8,23,6,15,201.5,45.5,2.5,16.5,76.5,61.81,36.83
2016,8,23,6,30,281.0,64.0,2.5,17.0,116.0,105.2,69.66
2016,8,23,6,45,344.0,78.5,2.55,17.5,162.5,150.67,106.82
2016,8,23,7,0,407.0,93.0,2.6,18.0,209.0,203.39,151.17
2016,8,23,7,15,224.5,119.5,2.55,18.5,185.5,192.92,149.64
2016,8,23,7,30,42.0,146.0,2.5,19.0,162.0,159.25,125.6
2016,8,23,7,45,91.5,173.5,2.45,20.0,215.0,210.95,166.63
2016,8,23,8,0,141.0,201.0,2.4,21.0,268.0,270.69,213.25
2016,8,23,8,15,387.5,173.0,2.35,21.5,385.5,391.32,308.45
2016,8,23,8,30,634.0,145.0,2.3,22.0,503.0,532.26,416.53
2016,8,23,8,45,657.5,150.0,2.3,22.5,548.0,583.91,453.88
2016,8,23,9,0,681.0,155.0,2.3,23.0,593.0,636.08,491.1
2016,8,23,9,15,697.5,159.0,2.3,23.5,633.5,682.34,523.08
2016,8,23,9,30,714.0,163.0,2.3,24.0,674.0,727.94,553.83
2016,8,23,9,45,702.0,180.0,2.35,25.0,702.5,763.14,575.1
2016,8,23,10,0,690.0,197.0,2.4,26.0,731.0,795.24,593.82
2016,8,23,10,15,700.5,200.0,2.45,26.5,760.0,829.37,614.91
2016,8,23,10,30,711.0,203.0,2.5,27.0,789.0,861.63,634.53
2016,8,23,10,45,720.0,204.5,2.6,27.5,811.0,888.86,651.08
2016,8,23,11,0,729.0,206.0,2.7,28.0,833.0,913.76,666.09
2016,8,23,11,15,733.5,207.5,2.75,28.0,847.5,931.85,677.61
2016,8,23,11,30,738.0,209.0,2.8,28.0,862.0,947.18,687.46
2016,8,23,11,45,743.0,208.0,2.9,28.5,869.5,957.49,693.19
2016,8,23,12,0,748.0,207.0,3.0,29.0,877.0,964.86,697.12
2016,8,23,12,15,748.0,206.5,3.1,29.0,876.0,964.81,697.77
2016,8,23,12,30,748.0,206.0,3.2,29.0,875.0,961.72,696.59
2016,8,23,12,45,759.0,197.0,3.3,29.5,869.5,957.3,693.28
2016,8,23,13,0,770.0,188.0,3.4,30.0,864.0,945.85,685.47
2016,8,23,13,15,765.0,186.5,3.45,30.0,847.5,927.82,674.53
2016,8,23,13,30,760.0,185.0,3.5,30.0,831.0,910.47,664.11
2016,8,23,13,45,755.5,181.0,3.6,30.0,808.0,884.63,648.35
2016,8,23,14,0,751.0,177.0,3.7,30.0,785.0,856.25,630.83
2016,8,23,14,15,741.0,174.0,3.75,29.5,754.5,821.82,610.09
2016,8,23,14,30,731.0,171.0,3.8,29.0,724.0,785.47,587.8
2016,8,23,14,45,720.5,165.5,3.9,29.0,688.0,744.41,560.98
2016,8,23,15,0,710.0,160.0,4.0,29.0,652.0,701.91,531.92
2016,8,23,15,15,692.5,155.5,4.0,28.5,610.0,654.3,499.08
2016,8,23,15,30,675.0,151.0,4.0,28.0,568.0,606.27,465.14
2016,8,23,15,45,655.5,144.0,4.0,27.5,522.5,554.35,427.46
2016,8,23,16,0,636.0,137.0,4.0,27.0,477.0,502.77,388.95
2016,8,23,16,15,606.0,129.5,3.95,26.0,428.5,445.95,345.93
2016,8,23,16,30,576.0,122.0,3.9,25.0,380.0,391.11,303.04
2016,8,23,16,45,540.5,112.5,3.85,24.5,330.0,334.37,256.87
2016,8,23,17,0,505.0,103.0,3.8,24.0,280.0,279.46,211.07
2016,8,23,17,15,453.0,91.5,3.65,23.0,230.5,222.85,163.87
2016,8,23,17,30,401.0,80.0,3.5,22.0,181.0,171.87,121.04
2016,8,23,17,45,333.0,65.5,3.4,21.0,136.0,121.11,79.82
2016,8,23,18,0,265.0,51.0,3.3,20.0,91.0,78.3,46.93
2016,8,23,18,15,174.0,33.0,3.2,19.0,55.0,39.08,19.2
2016,8,23,18,30,83.0,15.0,3.1,18.0,19.0,11.65,0.0
2016,8,23,18,45,41.5,7.5,3.05,17.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,2.0,14.5,21.0,13.27,0.0
2016,8,24,6,0,193.0,27.0,2.3,15.0,42.0,30.06,11.24
2016,8,24,6,15,289.5,41.5,2.3,15.5,84.0,66.04,36.89
2016,8,24,6,30,386.0,56.0,2.3,16.0,126.0,114.05,72.66
2016,8,24,6,45,455.5,66.0,2.35,16.5,175.5,162.67,112.79
2016,8,24,7,0,525.0,76.0,2.4,17.0,225.0,219.26,161.08
2016,8,24,7,15,262.5,87.5,2.35,17.5,162.0,175.22,135.02
2016,8,24,7,30,0.0,99.0,2.3,18.0,99.0,95.88,74.5
2016,8,24,7,45,0.5,123.5,2.3,19.0,124.0,120.06,93.91
2016,8,24,8,0,1.0,148.0,2.3,20.0,149.0,144.4,112.89
2016,8,24,8,15,17.5,183.0,2.3,20.5,193.0,187.98,147.28
2016,8,24,8,30,34.0,218.0,2.3,21.0,237.0,236.5,184.92
2016,8,24,8,45,73.0,253.5,2.3,22.0,299.0,299.38,232.97
2016,8,24,9,0,112.0,289.0,2.3,23.0,361.0,365.96,282.59
2016,8,24,9,15,249.5,289.0,2.3,23.5,463.0,481.04,369.88
2016,8,24,9,30,387.0,289.0,2.3,24.0,565.0,597.69,455.37
2016,8,24,9,45,620.5,205.5,2.35,24.5,673.5,723.31,547.97
2016,8,24,10,0,854.0,122.0,2.4,25.0,782.0,848.44,632.76
2016,8,24,10,15,862.0,123.5,2.45,25.5,811.0,882.95,652.93
2016,8,24,10,30,870.0,125.0,2.5,26.0,840.0,914.94,672.07
2016,8,24,10,45,875.5,126.5,2.6,26.5,862.0,941.93,688.25
2016,8,24,11,0,881.0,128.0,2.7,27.0,884.0,965.94,702.5
2016,8,24,11,15,884.5,128.5,2.75,27.5,898.5,983.91,712.43
2016,8,24,11,30,888.0,129.0,2.8,28.0,913.0,998.6,720.34
2016,8,24,11,45,889.0,130.0,2.9,28.5,919.5,1008.02,725.41
2016,8,24,12,0,890.0,131.0,3.0,29.0,926.0,1013.99,728.4
2016,8,24,12,15,889.5,131.0,3.05,29.0,924.5,1013.98,728.75
2016,8,24,12,30,889.0,131.0,3.1,29.0,923.0,1010.5,727.03
2016,8,24,12,45,865.5,142.5,3.2,29.0,907.5,993.12,716.9
2016,8,24,13,0,842.0,154.0,3.3,29.0,892.0,978.71,708.82
2016,8,24,13,15,837.5,153.0,3.35,29.0,875.0,960.58,697.95
2016,8,24,13,30,833.0,152.0,3.4,29.0,858.0,939.4,685.15
2016,8,24,13,45,826.0,150.5,3.5,29.0,833.5,912.5,668.87
2016,8,24,14,0,819.0,149.0,3.6,29.0,809.0,882.92,650.74
2016,8,24,14,15,809.5,146.5,3.6,28.5,777.5,847.68,629.38
2016,8,24,14,30,800.0,144.0,3.6,28.0,746.0,810.27,606.34
2016,8,24,14,45,787.0,141.0,3.65,28.0,708.5,767.65,578.46
2016,8,24,15,0,774.0,138.0,3.7,28.0,671.0,723.56,549.23
2016,8,24,15,15,757.0,134.0,3.7,27.5,628.0,675.55,516.51
2016,8,24,15,30,740.0,130.0,3.7,27.0,585.0,625.61,481.22
2016,8,24,15,45,719.0,125.0,3.7,26.5,538.0,571.86,442.13
2016,8,24,16,0,698.0,120.0,3.7,26.0,491.0,518.45,402.12
2016,8,24,16,15,668.5,114.0,3.65,25.0,441.0,460.34,357.92
2016,8,24,16,30,639.0,108.0,3.6,24.0,391.0,404.05,313.59
2016,8,24,16,45,602.0,100.0,3.55,23.5,339.5,344.88,265.1
2016,8,24,17,0,565.0,92.0,3.5,23.0,288.0,288.98,218.0
2016,8,24,17,15,511.0,82.5,3.4,22.0,237.0,230.33,168.64
2016,8,24,17,30,457.0,73.0,3.3,21.0,186.0,177.51,123.84
2016,8,24,17,45,382.0,60.5,3.2,20.0,139.5,123.44,79.83
2016,8,24,18,0,307.0,48.0,3.1,19.0,93.0,79.14,46.02
2016,8,24,18,15,201.5,31.5,3.05,18.5,56.0,38.44,17.73
2016,8,24,18,30,96.0,15.0,3.0,18.0,19.0,14.74,0.0
2016,8,24,18,45,48.0,7.5,2.95,17.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,197.0,26.0,2.6,15.0,41.0,29.03,9.92
2016,8,25,6,15,296.0,39.5,2.6,15.5,82.5,65.09,35.81
2016,8,25,6,30,395.0,53.0,2.6,16.0,124.0,112.15,70.66
2016,8,25,6,45,468.5,61.5,2.65,16.5,173.0,160.6,110.56
2016,8,25,7,0,542.0,70.0,2.7,17.0,222.0,217.46,159.17
2016,8,25,7,15,271.0,95.0,2.7,17.5,171.0,185.36,143.19
2016,8,25,7,30,0.0,120.0,2.7,18.0,120.0,116.41,91.46
2016,8,25,7,45,20.0,151.5,2.7,19.0,161.0,156.12,123.3
2016,8,25,8,0,40.0,183.0,2.7,20.0,202.0,200.39,158.14
2016,8,25,8,15,65.5,212.0,2.65,20.5,247.0,245.74,193.58
2016,8,25,8,30,91.0,241.0,2.6,21.0,292.0,293.75,230.51
2016,8,25,8,45,139.5,265.0,2.6,21.5,350.5,357.84,279.61
2016,8,25,9,0,188.0,289.0,2.6,22.0,409.0,422.65,328.27
2016,8,25,9,15,516.0,198.0,2.6,22.5,557.5,586.99,456.13
2016,8,25,9,30,844.0,107.0,2.6,23.0,706.0,764.23,584.37
2016,8,25,9,45,858.0,107.5,2.65,23.5,743.0,807.19,610.79
2016,8,25,10,0,872.0,108.0,2.7,24.0,780.0,848.39,636.71
2016,8,25,10,15,880.5,109.5,2.75,24.5,809.5,883.84,658.48
2016,8,25,10,30,889.0,111.0,2.8,25.0,839.0,916.72,678.38
2016,8,25,10,45,894.5,112.5,2.85,25.5,861.5,944.11,694.53
2016,8,25,11,0,900.0,114.0,2.9,26.0,884.0,968.45,708.66
2016,8,25,11,15,904.0,114.5,2.9,26.5,899.0,987.13,718.71
2016,8,25,11,30,908.0,115.0,2.9,27.0,914.0,1002.48,726.66
2016,8,25,11,45,909.0,116.0,2.95,27.5,921.0,1012.01,731.37
2016,8,25,12,0,910.0,117.0,3.0,28.0,928.0,1018.02,733.97
2016,8,25,12,15,910.0,117.0,3.05,28.0,926.5,1018.45,734.6
2016,8,25,12,30,910.0,117.0,3.1,28.0,925.0,1015.31,733.11
2016,8,25,12,45,898.0,122.5,3.15,28.0,913.0,1002.75,725.68
2016,8,25,13,0,886.0,128.0,3.2,28.0,901.0,986.92,716.28
2016,8,25,13,15,881.5,127.0,3.25,28.0,883.5,968.31,705.15
2016,8,25,13,30,877.0,126.0,3.3,28.0,866.0,946.53,691.98
2016,8,25,13,45,869.5,125.0,3.4,28.0,841.0,918.99,675.32
2016,8,25,14,0,862.0,124.0,3.5,28.0,816.0,888.68,656.72
2016,8,25,14,15,853.5,122.0,3.6,27.5,784.0,853.89,636.21
2016,8,25,14,30,845.0,120.0,3.7,27.0,752.0,820.24,616.19
2016,8,25,14,45,832.5,117.5,3.8,27.0,714.5,776.94,587.95
2016,8,25,15,0,820.0,115.0,3.9,27.0,677.0,732.01,558.21
2016,8,25,15,15,804.5,112.0,3.95,26.5,634.0,683.08,525.84
2016,8,25,15,30,789.0,109.0,4.0,26.0,591.0,633.28,490.47
2016,8,25,15,45,769.5,104.5,4.05,25.5,543.5,578.91,450.64
2016,8,25,16,0,750.0,100.0,4.1,25.0,496.0,524.62,409.6
2016,8,25,16,15,723.0,95.5,4.05,24.0,446.0,467.01,365.2
2016,8,25,16,30,696.0,91.0,4.0,23.0,396.0,410.63,320.16
2016,8,25,16,45,661.0,84.5,4.0,22.5,344.0,350.81,270.45
2016,8,25,17,0,626.0,78.0,4.0,22.0,292.0,293.95,221.77
2016,8,25,17,15,573.0,70.5,3.9,21.0,240.5,234.28,170.73
2016,8,25,17,30,520.0,63.0,3.8,20.0,189.0,180.25,124.15
2016,8,25,17,45,443.5,52.5,3.7,19.0,141.5,125.32,78.98
2016,8,25,18,0,367.0,42.0,3.6,18.0,94.0,79.34,43.88
2016,8,25,18,15,246.0,28.0,3.45,17.5,56.5,36.95,15.22
2016,8,25,18,30,125.0,14.0,3.3,17.0,19.0,13.76,0.0
2016,8,25,18,45,62.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,221.0,25.0,2.4,15.0,42.0,28.99,8.85
2016,8,26,6,15,326.5,37.5,2.45,15.5,84.5,65.64,35.02
2016,8,26,6,30,432.0,50.0,2.5,16.0,127.0,114.41,70.86
2016,8,26,6,45,494.5,60.0,2.55,16.5,176.0,164.18,112.39
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,221.07,161.51
2016,8,26,7,15,284.0,100.5,2.6,17.5,180.0,193.12,149.16
2016,8,26,7,30,11.0,131.0,2.6,18.0,135.0,131.42,103.67
2016,8,26,7,45,64.0,164.0,2.6,19.0,194.0,189.54,150.27
2016,8,26,8,0,117.0,197.0,2.6,20.0,253.0,255.03,201.88
2016,8,26,8,15,254.5,202.0,2.6,20.5,339.0,344.6,272.69
2016,8,26,8,30,392.0,207.0,2.6,21.0,425.0,448.68,353.26
2016,8,26,8,45,603.0,157.5,2.6,21.5,525.5,555.69,435.9
2016,8,26,9,0,814.0,108.0,2.6,22.0,626.0,676.44,526.42
2016,8,26,9,15,828.0,111.0,2.6,22.5,667.5,725.03,558.44
2016,8,26,9,30,842.0,114.0,2.6,23.0,709.0,772.38,589.05
2016,8,26,9,45,820.0,133.0,2.65,23.5,736.5,806.07,610.04
2016,8,26,10,0,798.0,152.0,2.7,24.0,764.0,835.46,627.99
2016,8,26,10,15,807.0,154.0,2.75,24.5,793.5,870.06,649.38
2016,8,26,10,30,816.0,156.0,2.8,25.0,823.0,902.33,668.98
2016,8,26,10,45,820.0,159.0,2.85,25.5,844.0,928.53,684.45
2016,8,26,11,0,824.0,162.0,2.9,26.0,865.0,951.86,698.01
2016,8,26,11,15,828.0,163.0,2.95,26.5,879.5,970.09,708.25
2016,8,26,11,30,832.0,164.0,3.0,27.0,894.0,985.21,716.55
2016,8,26,11,45,833.0,164.5,3.1,27.5,900.5,993.69,721.03
2016,8,26,12,0,834.0,165.0,3.2,28.0,907.0,998.86,723.51
2016,8,26,12,15,833.5,165.0,3.25,28.0,905.0,998.71,723.74
2016,8,26,12,30,833.0,165.0,3.3,28.0,903.0,995.22,721.96
2016,8,26,12,45,832.5,163.0,3.4,28.0,894.0,986.32,717.17
2016,8,26,13,0,832.0,161.0,3.5,28.0,885.0,974.14,710.34
2016,8,26,13,15,827.0,160.0,3.55,28.0,867.5,955.53,699.03
2016,8,26,13,30,822.0,159.0,3.6,28.0,850.0,933.93,685.8
2016,8,26,13,45,817.0,155.5,3.7,28.0,825.5,906.84,669.21
2016,8,26,14,0,812.0,152.0,3.8,28.0,801.0,877.01,650.7
2016,8,26,14,15,802.0,149.5,3.85,27.5,769.5,841.41,629.13
2016,8,26,14,30,792.0,147.0,3.9,27.0,738.0,803.7,605.85
2016,8,26,14,45,782.0,142.5,3.95,27.0,700.5,762.03,578.32
2016,8,26,15,0,772.0,138.0,4.0,27.0,663.0,718.69,549.31
2016,8,26,15,15,754.5,134.0,4.0,26.5,620.0,670.38,515.83
2016,8,26,15,30,737.0,130.0,4.0,26.0,577.0,620.15,479.96
2016,8,26,15,45,718.0,123.5,4.0,25.5,530.0,566.15,440.34
2016,8,26,16,0,699.0,117.0,4.0,25.0,483.0,512.32,399.64
2016,8,26,16,15,669.0,111.0,3.95,24.0,433.0,453.95,354.77
2016,8,26,16,30,639.0,105.0,3.9,23.0,383.0,397.47,309.82
2016,8,26,16,45,602.5,97.0,3.85,22.5,331.5,338.6,261.1
2016,8,26,17,0,566.0,89.0,3.8,22.0,280.0,282.98,213.77
2016,8,26,17,15,510.5,79.5,3.65,21.0,229.5,224.1,163.87
2016,8,26,17,30,455.0,70.0,3.5,20.0,179.0,171.25,118.85
2016,8,26,17,45,378.0,57.0,3.4,19.5,132.0,116.96,74.55
2016,8,26,18,0,301.0,44.0,3.3,19.0,85.0,72.7,40.98
2016,8,26,18,15,190.5,28.0,3.15,18.5,50.0,33.17,13.21
2016,8,26,18,30,80.0,12.0,3.0,18.0,15.0,11.8,0.0
2016,8,26,18,45,40.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,12.5,2.1,15.5,17.0,12.29,0.0
2016,8,27,6,0,136.0,25.0,2.3,16.0,34.0,25.74,7.32
2016,8,27,6,15,226.5,42.0,2.35,16.0,74.5,60.16,34.34
2016,8,27,6,30,317.0,59.0,2.4,16.0,115.0,104.96,67.92
2016,8,27,6,45,158.5,64.5,2.45,16.5,92.5,96.7,69.4
2016,8,27,7,0,0.0,70.0,2.5,17.0,70.0,67.67,51.45
2016,8,27,7,15,0.0,87.0,2.45,17.5,87.0,84.21,65.23
2016,8,27,7,30,0.0,104.0,2.4,18.0,104.0,100.81,78.73
2016,8,27,7,45,3.5,130.0,2.4,18.5,131.5,127.83,100.5
2016,8,27,8,0,7.0,156.0,2.4,19.0,159.0,155.34,122.3
2016,8,27,8,15,36.0,194.0,2.4,19.5,213.5,211.72,167.09
2016,8,27,8,30,65.0,232.0,2.4,20.0,268.0,269.37,212.0
2016,8,27,8,45,116.0,260.0,2.45,20.5,331.0,337.9,264.96
2016,8,27,9,0,167.0,288.0,2.5,21.0,394.0,407.4,317.6
2016,8,27,9,15,466.0,217.5,2.55,21.5,540.5,570.31,444.46
2016,8,27,9,30,765.0,147.0,2.6,22.0,687.0,748.78,576.04
2016,8,27,9,45,771.0,153.0,2.65,22.5,720.5,786.83,599.3
2016,8,27,10,0,777.0,159.0,2.7,23.0,754.0,824.54,623.18
2016,8,27,10,15,786.0,161.5,2.75,23.5,782.5,859.01,644.59
2016,8,27,10,30,795.0,164.0,2.8,24.0,811.0,891.22,664.32
2016,8,27,10,45,803.0,164.5,2.85,24.5,833.0,918.0,680.3
2016,8,27,11,0,811.0,165.0,2.9,25.0,855.0,942.1,694.49
2016,8,27,11,15,814.5,166.0,2.95,25.0,868.5,959.6,705.72
2016,8,27,11,30,818.0,167.0,3.0,25.0,882.0,974.03,715.07
2016,8,27,11,45,821.0,166.0,3.1,25.5,888.5,982.71,719.76
2016,8,27,12,0,824.0,165.0,3.2,26.0,895.0,988.16,722.47
2016,8,27,12,15,823.5,165.0,3.3,26.0,893.5,987.94,723.02
2016,8,27,12,30,823.0,165.0,3.4,26.0,892.0,984.41,721.55
2016,8,27,12,45,817.5,166.0,3.5,26.5,881.5,973.82,714.13
2016,8,27,13,0,812.0,167.0,3.6,27.0,871.0,960.08,704.77
2016,8,27,13,15,807.0,165.5,3.65,26.5,853.5,941.18,694.51
2016,8,27,13,30,802.0,164.0,3.7,26.0,836.0,919.35,682.29
2016,8,27,13,45,798.5,160.0,3.8,26.0,812.0,893.46,666.24
2016,8,27,14,0,795.0,156.0,3.9,26.0,788.0,864.83,648.26
2016,8,27,14,15,785.0,153.0,3.9,25.5,757.0,829.14,626.06
2016,8,27,14,30,775.0,150.0,3.9,25.0,726.0,791.4,602.22
2016,8,27,14,45,767.5,144.0,3.95,25.0,689.5,750.67,575.03
2016,8,27,15,0,760.0,138.0,4.0,25.0,653.0,709.53,547.2
2016,8,27,15,15,742.5,134.0,4.0,24.5,610.5,660.31,512.55
2016,8,27,15,30,725.0,130.0,4.0,24.0,568.0,610.58,476.65
2016,8,27,15,45,710.0,122.5,4.0,23.5,522.0,558.48,438.06
2016,8,27,16,0,695.0,115.0,4.0,23.0,476.0,506.21,398.12
2016,8,27,16,15,665.5,109.0,3.95,22.5,426.5,448.32,352.46
2016,8,27,16,30,636.0,103.0,3.9,22.0,377.0,392.28,306.89
2016,8,27,16,45,603.5,94.0,3.85,21.5,326.5,334.19,258.45
2016,8,27,17,0,571.0,85.0,3.8,21.0,276.0,278.92,211.03
2016,8,27,17,15,516.0,76.0,3.7,20.0,225.5,220.54,161.22
2016,8,27,17,30,461.0,67.0,3.6,19.0,175.0,168.13,116.31
2016,8,27,17,45,386.5,54.5,3.5,18.5,129.0,115.44,73.09
2016,8,27,18,0,312.0,42.0,3.4,18.0,83.0,71.53,39.73
2016,8,27,18,15,197.0,26.5,3.25,17.5,48.0,31.19,11.0
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.81,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.5,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,175.0,23.0,1.5,14.0,35.0,24.92,5.49
2016,8,28,6,15,276.0,38.0,1.5,14.5,76.5,60.58,32.91
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,108.57,68.47
2016,8,28,6,45,449.5,63.5,1.55,15.5,167.5,157.59,108.71
2016,8,28,7,0,522.0,74.0,1.6,16.0,217.0,214.95,157.51
2016,8,28,7,15,261.0,83.0,1.55,16.5,154.5,169.76,130.68
2016,8,28,7,30,0.0,92.0,1.5,17.0,92.0,89.1,69.14
2016,8,28,7,45,2.5,122.5,1.45,18.0,124.0,120.05,94.24
2016,8,28,8,0,5.0,153.0,1.4,19.0,156.0,151.44,118.92
2016,8,28,8,15,45.0,194.5,1.4,19.5,219.5,217.18,171.01
2016,8,28,8,30,85.0,236.0,1.4,20.0,283.0,285.36,223.74
2016,8,28,8,45,173.0,255.5,1.45,21.0,362.0,369.78,288.13
2016,8,28,9,0,261.0,275.0,1.5,22.0,441.0,463.04,357.1
2016,8,28,9,15,543.0,199.0,1.55,22.5,571.5,606.97,466.03
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,767.67,579.75
2016,8,28,9,45,840.0,123.5,1.7,23.5,739.0,811.04,606.22
2016,8,28,10,0,855.0,124.0,1.8,24.0,776.0,852.74,632.45
2016,8,28,10,15,863.0,125.5,1.9,24.5,805.0,883.27,651.06
2016,8,28,10,30,871.0,127.0,2.0,25.0,834.0,915.13,670.55
2016,8,28,10,45,877.0,128.5,2.15,26.0,856.5,942.43,686.13
2016,8,28,11,0,883.0,130.0,2.3,27.0,879.0,966.74,699.71
2016,8,28,11,15,886.5,130.5,2.4,27.0,893.0,984.53,711.38
2016,8,28,11,30,890.0,131.0,2.5,27.0,907.0,999.01,721.09
2016,8,28,11,45,892.5,131.0,2.65,27.5,913.5,1008.62,726.85
2016,8,28,12,0,895.0,131.0,2.8,28.0,920.0,1014.77,730.5
2016,8,28,12,15,894.5,131.0,2.9,28.0,918.5,1014.5,731.15
2016,8,28,12,30,894.0,131.0,3.0,28.0,917.0,1010.71,729.7
2016,8,28,12,45,908.0,120.5,3.1,28.5,911.5,1006.45,726.62
2016,8,28,13,0,922.0,110.0,3.2,29.0,906.0,998.34,721.15
2016,8,28,13,15,918.0,109.5,3.3,28.5,888.5,979.95,711.98
2016,8,28,13,30,914.0,109.0,3.4,28.0,871.0,958.24,700.66
2016,8,28,13,45,908.0,107.5,3.5,28.0,846.0,930.47,683.88
2016,8,28,14,0,902.0,106.0,3.6,28.0,821.0,899.73,665.04
2016,8,28,14,15,893.5,104.5,3.6,27.5,789.0,864.08,643.47
2016,8,28,14,30,885.0,103.0,3.6,27.0,757.0,825.95,620.0
2016,8,28,14,45,874.5,100.5,3.65,27.0,718.5,782.97,591.91
2016,8,28,15,0,864.0,98.0,3.7,27.0,680.0,738.08,562.16
2016,8,28,15,15,849.0,95.5,3.65,26.5,636.5,690.58,530.84
2016,8,28,15,30,834.0,93.0,3.6,26.0,593.0,639.59,494.63
2016,8,28,15,45,815.0,89.5,3.55,25.5,545.0,584.42,453.99
2016,8,28,16,0,796.0,86.0,3.5,25.0,497.0,529.19,412.01
2016,8,28,16,15,769.0,82.0,3.45,24.0,445.5,469.73,366.12
2016,8,28,16,30,742.0,78.0,3.4,23.0,394.0,411.64,319.56
2016,8,28,16,45,705.5,73.0,3.35,22.5,341.0,350.55,268.52
2016,8,28,17,0,669.0,68.0,3.3,22.0,288.0,292.24,218.32
2016,8,28,17,15,614.5,61.5,3.15,21.0,235.5,231.12,165.81
2016,8,28,17,30,560.0,55.0,3.0,20.0,183.0,175.8,118.04
2016,8,28,17,45,474.5,46.0,2.9,19.5,134.5,119.3,72.02
2016,8,28,18,0,389.0,37.0,2.8,19.0,86.0,72.84,37.53
2016,8,28,18,15,250.5,23.5,2.65,18.0,49.5,29.76,8.05
2016,8,28,18,30,112.0,10.0,2.5,17.0,13.0,9.83,0.0
2016,8,28,18,45,56.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.5,1.9,13.5,18.5,11.3,0.0
2016,8,29,6,0,214.0,23.0,2.2,14.0,37.0,26.15,4.51
2016,8,29,6,15,326.5,35.0,2.3,14.5,79.0,62.41,32.36
2016,8,29,6,30,439.0,47.0,2.4,15.0,121.0,111.44,68.14
2016,8,29,6,45,508.5,55.5,2.5,15.5,171.0,161.44,109.72
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,219.36,159.82
2016,8,29,7,15,289.0,76.5,2.55,16.0,155.0,172.11,132.62
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,86.19,67.07
2016,8,29,7,45,0.0,104.5,2.5,16.5,104.5,101.32,79.44
2016,8,29,8,0,0.0,120.0,2.5,17.0,120.0,116.51,91.52
2016,8,29,8,15,4.5,151.5,2.5,17.5,154.5,149.95,118.33
