Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,30,9.0,183.0,2.5,18.0,189.0,184.01,145.16
2016,8,29,8,45,7.0,185.0,2.55,18.5,189.5,185.11,145.25
2016,8,29,9,0,5.0,187.0,2.6,19.0,190.0,186.02,145.26
2016,8,29,9,15,27.0,240.5,2.6,19.5,259.5,259.87,203.15
2016,8,29,9,30,49.0,294.0,2.6,20.0,329.0,332.92,258.8
2016,8,29,9,45,471.0,196.0,2.65,21.0,553.0,589.3,460.69
2016,8,29,10,0,893.0,98.0,2.7,22.0,777.0,852.7,646.91
2016,8,29,10,15,900.5,99.0,2.75,22.5,806.0,887.22,666.27
2016,8,29,10,30,908.0,100.0,2.8,23.0,835.0,919.04,685.62
2016,8,29,10,45,914.0,100.5,2.85,24.0,857.0,946.07,700.31
2016,8,29,11,0,920.0,101.0,2.9,25.0,879.0,969.99,712.86
2016,8,29,11,15,923.0,101.5,2.95,25.0,893.0,987.8,724.23
2016,8,29,11,30,926.0,102.0,3.0,25.0,907.0,1002.17,733.48
2016,8,29,11,45,928.5,101.5,3.1,25.5,914.0,1011.46,738.52
2016,8,29,12,0,931.0,101.0,3.2,26.0,921.0,1017.15,741.36
2016,8,29,12,15,748.0,207.0,3.25,26.0,864.5,960.39,704.52
2016,8,29,12,30,565.0,313.0,3.3,26.0,808.0,888.27,653.78
2016,8,29,12,45,732.0,215.0,3.4,26.5,849.0,944.46,695.05
2016,8,29,13,0,899.0,117.0,3.5,27.0,890.0,982.32,719.26
2016,8,29,13,15,895.0,116.0,3.55,27.0,872.5,963.68,707.51
2016,8,29,13,30,891.0,115.0,3.6,27.0,855.0,941.8,694.1
2016,8,29,13,45,709.5,194.5,3.7,27.0,773.0,850.13,633.77
2016,8,29,14,0,528.0,274.0,3.8,27.0,691.0,753.09,564.56
2016,8,29,14,15,697.0,190.5,3.85,26.5,717.0,793.83,599.88
2016,8,29,14,30,866.0,107.0,3.9,26.0,743.0,812.89,615.39
2016,8,29,14,45,858.0,103.0,3.95,25.5,705.5,770.87,588.37
2016,8,29,15,0,850.0,99.0,4.0,25.0,668.0,726.83,559.86
2016,8,29,15,15,835.0,96.5,3.95,24.5,625.0,679.9,528.45
2016,8,29,15,30,820.0,94.0,3.9,24.0,582.0,629.48,491.91
2016,8,29,15,45,805.0,89.0,3.9,24.0,535.0,575.74,451.04
2016,8,29,16,0,790.0,84.0,3.9,24.0,488.0,521.6,408.71
2016,8,29,16,15,763.0,80.0,3.85,23.0,437.0,462.46,362.58
2016,8,29,16,30,736.0,76.0,3.8,22.0,386.0,404.72,315.81
2016,8,29,16,45,703.5,70.5,3.75,21.5,334.5,345.05,265.39
2016,8,29,17,0,671.0,65.0,3.7,21.0,283.0,287.71,215.47
2016,8,29,17,15,616.5,58.5,3.55,20.0,231.0,226.64,162.59
2016,8,29,17,30,562.0,52.0,3.4,19.0,179.0,171.37,114.59
2016,8,29,17,45,476.5,43.5,3.3,18.5,131.0,115.53,69.01
2016,8,29,18,0,391.0,35.0,3.2,18.0,83.0,69.72,35.1
2016,8,29,18,15,195.5,23.5,3.05,17.5,47.5,27.04,5.88
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,10.32,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,22.4,1.95
2016,8,30,6,15,243.0,36.0,3.05,16.5,68.0,55.4,29.55
2016,8,30,6,30,322.0,51.0,3.1,17.0,104.0,97.26,60.94
2016,8,30,6,45,368.0,65.0,3.15,17.5,147.0,140.77,97.3
2016,8,30,7,0,414.0,79.0,3.2,18.0,190.0,189.57,139.37
2016,8,30,7,15,447.0,91.0,3.2,18.5,234.5,237.29,181.15
2016,8,30,7,30,480.0,103.0,3.2,19.0,279.0,288.35,225.08
2016,8,30,7,45,636.0,86.5,3.2,20.0,356.5,368.59,290.09
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,462.53,364.91
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,519.61,410.38
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,575.94,453.91
2016,8,30,8,45,854.5,78.0,3.2,22.5,580.5,629.32,493.83
2016,8,30,9,0,872.0,80.0,3.2,23.0,627.0,682.16,531.37
2016,8,30,9,15,884.5,81.5,3.25,23.5,668.0,730.02,563.28
2016,8,30,9,30,897.0,83.0,3.3,24.0,709.0,776.34,593.62
2016,8,30,9,45,906.0,85.0,3.35,24.5,744.5,818.61,620.7
2016,8,30,10,0,915.0,87.0,3.4,25.0,780.0,858.59,645.9
2016,8,30,10,15,921.5,88.5,3.45,25.5,809.0,893.39,667.32
2016,8,30,10,30,928.0,90.0,3.5,26.0,838.0,925.35,686.69
2016,8,30,10,45,934.0,89.5,3.6,26.5,860.0,951.71,702.54
2016,8,30,11,0,940.0,89.0,3.7,27.0,882.0,974.88,716.29
2016,8,30,11,15,943.0,89.5,3.7,27.0,896.0,992.95,727.49
2016,8,30,11,30,946.0,90.0,3.7,27.0,910.0,1007.48,736.5
2016,8,30,11,45,948.0,89.5,3.75,27.0,916.0,1016.36,742.27
2016,8,30,12,0,950.0,89.0,3.8,27.0,922.0,1021.56,745.81
2016,8,30,12,15,949.5,89.0,3.8,27.0,920.0,1021.15,745.49
2016,8,30,12,30,949.0,89.0,3.8,27.0,918.0,1017.0,742.91
2016,8,30,12,45,945.0,89.5,3.8,27.5,907.5,1006.32,734.75
2016,8,30,13,0,941.0,90.0,3.8,28.0,897.0,992.05,724.42
2016,8,30,13,15,937.0,89.5,3.8,28.0,879.0,973.21,712.65
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,950.98,698.72
2016,8,30,13,45,928.0,87.5,3.8,28.0,836.0,923.51,681.36
2016,8,30,14,0,923.0,86.0,3.8,28.0,811.0,892.96,661.91
2016,8,30,14,15,915.0,85.0,3.8,27.5,779.0,857.5,640.35
2016,8,30,14,30,907.0,84.0,3.8,27.0,747.0,819.47,616.81
2016,8,30,14,45,896.5,82.0,3.8,26.5,708.5,776.09,589.24
2016,8,30,15,0,886.0,80.0,3.8,26.0,670.0,730.77,559.9
2016,8,30,15,15,872.0,78.0,3.75,25.5,626.5,681.35,526.94
2016,8,30,15,30,858.0,76.0,3.7,25.0,583.0,630.78,491.19
2016,8,30,15,45,840.5,73.0,3.65,24.5,535.5,576.21,450.5
2016,8,30,16,0,823.0,70.0,3.6,24.0,488.0,521.39,408.28
2016,8,30,16,15,797.5,67.0,3.5,23.5,437.0,463.44,362.11
2016,8,30,16,30,772.0,64.0,3.4,23.0,386.0,405.65,314.55
2016,8,30,16,45,737.5,60.0,3.35,22.5,333.5,344.9,263.29
2016,8,30,17,0,703.0,56.0,3.3,22.0,281.0,286.98,212.87
2016,8,30,17,15,650.0,51.0,3.15,21.5,229.0,226.26,159.87
2016,8,30,17,30,597.0,46.0,3.0,21.0,177.0,171.13,111.8
2016,8,30,17,45,512.0,38.5,2.95,20.5,129.0,114.14,65.65
2016,8,30,18,0,427.0,31.0,2.9,20.0,81.0,67.58,31.72
2016,8,30,18,15,213.5,15.5,2.9,19.5,40.5,19.07,0.09
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,2.8,15.5,18.5,9.34,0.0
2016,8,31,6,0,295.0,19.0,3.1,16.0,37.0,23.93,0.0
2016,8,31,6,15,413.5,28.0,3.15,16.0,80.5,62.39,28.7
2016,8,31,6,30,532.0,37.0,3.2,16.0,124.0,114.75,66.5
2016,8,31,6,45,599.5,43.0,3.3,16.5,175.0,167.07,110.32
2016,8,31,7,0,667.0,49.0,3.4,17.0,226.0,227.0,162.8
2016,8,31,7,15,711.0,53.5,3.4,17.5,279.5,285.16,215.05
2016,8,31,7,30,755.0,58.0,3.4,18.0,333.0,347.55,269.93
2016,8,31,7,45,785.0,61.5,3.45,19.0,385.5,406.71,320.49
2016,8,31,8,0,815.0,65.0,3.5,20.0,438.0,467.11,370.21
2016,8,31,8,15,836.5,68.0,3.5,20.5,488.5,524.53,416.49
2016,8,31,8,30,858.0,71.0,3.5,21.0,539.0,582.36,461.48
2016,8,31,8,45,873.5,73.5,3.55,21.5,585.5,635.96,501.98
2016,8,31,9,0,889.0,76.0,3.6,22.0,632.0,688.79,539.78
2016,8,31,9,15,901.0,78.0,3.65,22.0,673.5,737.5,573.65
2016,8,31,9,30,913.0,80.0,3.7,22.0,715.0,784.59,605.97
2016,8,31,9,45,916.5,84.5,3.75,22.5,749.5,825.68,632.52
2016,8,31,10,0,920.0,89.0,3.8,23.0,784.0,864.05,656.91
2016,8,31,10,15,926.5,90.5,3.85,23.0,813.0,898.96,680.0
2016,8,31,10,30,933.0,92.0,3.9,23.0,842.0,931.0,701.07
2016,8,31,10,45,937.0,93.0,3.95,23.5,863.5,957.19,716.75
2016,8,31,11,0,941.0,94.0,4.0,24.0,885.0,980.1,730.22
2016,8,31,11,15,944.0,94.5,4.05,24.0,899.0,998.11,741.89
2016,8,31,11,30,947.0,95.0,4.1,24.0,913.0,1012.59,751.33
2016,8,31,11,45,947.5,95.5,4.15,24.0,919.0,1021.03,756.88
2016,8,31,12,0,948.0,96.0,4.2,24.0,925.0,1025.76,760.14
2016,8,31,12,15,947.5,96.0,4.2,24.0,923.0,1025.26,759.78
2016,8,31,12,30,947.0,96.0,4.2,24.0,921.0,1021.04,757.11
2016,8,31,12,45,938.0,100.0,4.25,24.0,909.0,1009.23,749.83
2016,8,31,13,0,929.0,104.0,4.3,24.0,897.0,993.93,740.36
2016,8,31,13,15,924.5,103.0,4.3,24.0,879.0,974.2,727.71
2016,8,31,13,30,920.0,102.0,4.3,24.0,861.0,951.13,712.88
2016,8,31,13,45,915.5,100.0,4.35,24.0,835.5,923.8,695.43
2016,8,31,14,0,911.0,98.0,4.4,24.0,810.0,893.38,675.84
2016,8,31,14,15,902.0,96.5,4.4,23.5,777.5,856.83,652.94
2016,8,31,14,30,893.0,95.0,4.4,23.0,745.0,817.82,628.08
2016,8,31,14,45,884.0,92.0,4.4,23.0,706.5,774.97,599.02
2016,8,31,15,0,875.0,89.0,4.4,23.0,668.0,730.09,568.2
2016,8,31,15,15,860.0,87.0,4.35,22.5,624.0,680.39,534.4
2016,8,31,15,30,845.0,85.0,4.3,22.0,580.0,629.65,497.33
2016,8,31,15,45,827.5,81.0,4.25,22.0,532.0,576.01,455.7
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,520.42,411.5
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,460.82,363.53
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,402.6,315.09
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,341.33,262.87
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,283.03,211.69
2016,8,31,17,15,628.5,54.0,3.75,19.5,223.5,221.51,157.73
2016,8,31,17,30,572.0,48.0,3.6,19.0,171.0,165.59,108.89
2016,8,31,17,45,479.0,40.0,3.45,18.5,123.0,109.14,63.38
2016,8,31,18,0,386.0,32.0,3.3,18.0,75.0,63.63,30.36
2016,8,31,18,15,193.0,16.0,3.15,17.5,37.5,18.17,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,296.0,19.0,3.0,15.0,36.0,23.67,0.0
2016,9,1,6,15,416.5,28.0,3.05,15.5,80.0,62.9,28.96
2016,9,1,6,30,537.0,37.0,3.1,16.0,124.0,115.0,66.39
2016,9,1,6,45,602.5,44.0,3.15,16.5,175.5,168.18,110.97
2016,9,1,7,0,668.0,51.0,3.2,17.0,227.0,228.76,163.99
2016,9,1,7,15,334.0,77.5,3.15,17.5,165.5,187.04,143.14
2016,9,1,7,30,0.0,104.0,3.1,18.0,104.0,100.93,78.78
2016,9,1,7,45,14.5,137.5,3.05,18.5,144.5,140.15,110.72
2016,9,1,8,0,29.0,171.0,3.0,19.0,185.0,183.51,145.39
2016,9,1,8,15,50.0,199.5,2.95,19.5,226.0,225.29,178.33
2016,9,1,8,30,71.0,228.0,2.9,20.0,267.0,269.3,212.52
2016,9,1,8,45,63.0,244.5,2.9,20.5,281.5,284.6,223.36
2016,9,1,9,0,55.0,261.0,2.9,21.0,296.0,299.07,233.4
2016,9,1,9,15,119.5,291.5,2.9,21.5,372.5,384.8,299.41
2016,9,1,9,30,184.0,322.0,2.9,22.0,449.0,470.92,363.88
2016,9,1,9,45,184.0,338.5,2.9,22.5,471.5,495.41,380.21
2016,9,1,10,0,184.0,355.0,2.9,23.0,494.0,519.35,396.22
2016,9,1,10,15,568.0,221.5,2.95,23.5,672.0,733.26,559.42
2016,9,1,10,30,952.0,88.0,3.0,24.0,850.0,942.63,701.93
2016,9,1,10,45,956.0,89.0,3.1,24.5,872.0,969.2,716.35
2016,9,1,11,0,960.0,90.0,3.2,25.0,894.0,992.41,730.13
2016,9,1,11,15,962.5,90.5,3.35,25.0,908.0,1010.17,742.23
2016,9,1,11,30,965.0,91.0,3.5,25.0,922.0,1024.31,752.08
2016,9,1,11,45,964.5,92.5,3.65,25.0,927.5,1032.92,758.44
2016,9,1,12,0,964.0,94.0,3.8,25.0,933.0,1037.74,762.48
2016,9,1,12,15,963.5,94.0,3.9,24.5,930.5,1037.17,764.25
2016,9,1,12,30,963.0,94.0,4.0,24.0,928.0,1032.8,763.68
2016,9,1,12,45,956.5,96.0,4.15,24.0,916.5,1021.06,757.16
2016,9,1,13,0,950.0,98.0,4.3,24.0,905.0,1005.72,748.32
2016,9,1,13,15,946.0,97.0,4.3,23.5,887.0,986.04,737.19
2016,9,1,13,30,942.0,96.0,4.3,23.0,869.0,962.93,723.77
2016,9,1,13,45,935.5,95.5,4.3,23.0,843.0,934.82,705.54
2016,9,1,14,0,929.0,95.0,4.3,23.0,817.0,903.67,685.21
2016,9,1,14,15,920.5,93.5,4.2,22.5,784.5,866.92,661.75
2016,9,1,14,30,912.0,92.0,4.1,22.0,752.0,827.62,636.32
2016,9,1,14,45,901.5,90.0,4.05,22.0,713.0,783.93,606.54
2016,9,1,15,0,891.0,88.0,4.0,22.0,674.0,738.27,575.1
2016,9,1,15,15,876.0,85.5,4.0,21.5,629.5,687.31,540.64
2016,9,1,15,30,861.0,83.0,4.0,21.0,585.0,635.29,502.75
2016,9,1,15,45,798.5,84.5,4.0,21.0,519.0,560.37,444.82
2016,9,1,16,0,736.0,86.0,4.0,21.0,453.0,487.89,387.51
2016,9,1,16,15,750.5,78.0,3.9,20.5,417.5,447.44,354.23
2016,9,1,16,30,765.0,70.0,3.8,20.0,382.0,404.07,316.94
2016,9,1,16,45,721.5,66.5,3.75,19.5,328.0,340.91,263.02
2016,9,1,17,0,678.0,63.0,3.7,19.0,274.0,281.33,210.79
2016,9,1,17,15,619.5,56.5,3.5,18.0,221.0,219.24,156.6
2016,9,1,17,30,561.0,50.0,3.3,17.0,168.0,163.44,108.02
2016,9,1,17,45,453.5,42.0,3.15,16.5,119.5,105.9,62.15
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,61.05,29.91
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,17.95,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,9.5,2.25,14.0,15.0,9.34,0.0
2016,9,2,6,0,194.0,19.0,2.5,15.0,30.0,20.94,0.0
2016,9,2,6,15,315.5,31.0,2.55,15.5,71.0,56.55,27.54
2016,9,2,6,30,437.0,43.0,2.6,16.0,112.0,105.8,63.02
2016,9,2,6,45,506.5,51.5,2.7,16.5,161.0,155.46,104.07
2016,9,2,7,0,576.0,60.0,2.8,17.0,210.0,213.06,153.78
2016,9,2,7,15,624.0,66.0,2.7,17.5,261.5,268.91,203.19
2016,9,2,7,30,672.0,72.0,2.6,18.0,313.0,329.55,255.78
2016,9,2,7,45,703.5,77.0,2.55,18.5,364.0,386.54,304.41
2016,9,2,8,0,735.0,82.0,2.5,19.0,415.0,445.68,353.11
2016,9,2,8,15,759.0,85.5,2.45,19.5,464.0,501.17,397.36
2016,9,2,8,30,783.0,89.0,2.4,20.0,513.0,557.48,440.66
2016,9,2,8,45,799.0,93.0,2.35,21.0,557.5,609.76,478.5
2016,9,2,9,0,815.0,97.0,2.3,22.0,602.0,661.5,514.49
2016,9,2,9,15,828.5,99.5,2.35,22.5,642.5,709.01,546.44
2016,9,2,9,30,842.0,102.0,2.4,23.0,683.0,752.27,574.56
2016,9,2,9,45,860.5,100.0,2.45,24.0,720.0,795.8,601.31
2016,9,2,10,0,879.0,98.0,2.5,25.0,757.0,837.8,626.54
2016,9,2,10,15,886.0,99.0,2.6,25.0,785.0,871.28,648.54
2016,9,2,10,30,893.0,100.0,2.7,25.0,813.0,902.06,668.76
2016,9,2,10,45,897.5,101.5,2.85,25.5,834.5,928.21,684.97
2016,9,2,11,0,902.0,103.0,3.0,26.0,856.0,951.22,699.12
2016,9,2,11,15,751.0,195.0,3.1,26.0,829.0,928.63,684.18
2016,9,2,11,30,600.0,287.0,3.2,26.0,802.0,887.22,654.59
2016,9,2,11,45,581.0,299.0,3.35,26.5,800.0,886.45,653.18
2016,9,2,12,0,562.0,311.0,3.5,27.0,798.0,882.99,649.67
2016,9,2,12,15,479.5,340.0,3.55,27.0,755.0,833.27,614.1
2016,9,2,12,30,397.0,369.0,3.6,27.0,712.0,774.6,572.46
2016,9,2,12,45,397.0,361.0,3.65,27.5,701.0,762.66,564.08
2016,9,2,13,0,397.0,353.0,3.7,28.0,690.0,749.06,554.31
2016,9,2,13,15,494.5,310.5,3.7,27.5,721.0,795.5,590.61
2016,9,2,13,30,592.0,268.0,3.7,27.0,752.0,829.24,617.84
2016,9,2,13,45,726.0,191.0,3.75,27.0,766.0,855.55,639.05
2016,9,2,14,0,860.0,114.0,3.8,27.0,780.0,862.45,644.71
2016,9,2,14,15,851.0,112.5,3.8,26.5,748.0,827.28,622.74
2016,9,2,14,30,842.0,111.0,3.8,26.0,716.0,793.2,601.6
2016,9,2,14,45,832.0,107.5,3.85,26.0,678.5,750.42,573.11
2016,9,2,15,0,822.0,104.0,3.9,26.0,641.0,705.85,543.04
2016,9,2,15,15,805.5,101.0,3.9,25.5,597.5,655.86,508.75
2016,9,2,15,30,789.0,98.0,3.9,25.0,554.0,605.13,471.88
2016,9,2,15,45,769.5,93.5,3.9,24.5,507.0,550.61,431.09
2016,9,2,16,0,750.0,89.0,3.9,24.0,460.0,496.22,389.07
2016,9,2,16,15,720.0,85.0,3.8,23.0,409.5,437.83,343.07
2016,9,2,16,30,690.0,81.0,3.7,22.0,359.0,381.08,296.74
2016,9,2,16,45,652.0,74.5,3.65,21.5,307.5,320.94,245.87
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,264.18,196.53
2016,9,2,17,15,552.5,61.0,3.45,20.0,205.5,204.63,145.32
2016,9,2,17,30,491.0,54.0,3.3,19.0,155.0,151.8,100.14
2016,9,2,17,45,395.5,43.5,3.2,18.5,109.5,97.89,57.47
2016,9,2,18,0,300.0,33.0,3.1,18.0,64.0,55.31,26.6
2016,9,2,18,15,150.0,16.5,3.05,17.0,32.0,16.41,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,72.5,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,145.0,20.0,3.5,15.0,28.0,20.3,0.0
2016,9,3,6,15,265.5,33.5,3.55,15.0,68.0,54.7,27.79
2016,9,3,6,30,386.0,47.0,3.6,15.0,108.0,102.22,62.45
2016,9,3,6,45,453.0,58.5,3.65,15.5,156.0,151.33,103.13
2016,9,3,7,0,520.0,70.0,3.7,16.0,204.0,208.16,152.17
2016,9,3,7,15,572.5,77.5,3.7,16.5,255.5,263.8,201.29
2016,9,3,7,30,625.0,85.0,3.7,17.0,307.0,324.81,254.34
2016,9,3,7,45,659.5,91.5,3.7,17.5,358.5,382.1,303.54
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,442.08,353.44
2016,9,3,8,15,721.5,102.5,3.65,18.5,459.5,498.57,399.09
2016,9,3,8,30,749.0,107.0,3.6,19.0,509.0,556.32,444.22
2016,9,3,8,45,772.5,109.0,3.6,19.5,555.5,609.12,484.43
2016,9,3,9,0,796.0,111.0,3.6,20.0,602.0,662.7,524.05
2016,9,3,9,15,811.0,114.0,3.6,20.5,643.5,711.06,557.97
2016,9,3,9,30,826.0,117.0,3.6,21.0,685.0,758.26,589.47
2016,9,3,9,45,860.0,108.0,3.6,21.5,725.5,803.01,618.73
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,850.43,649.42
2016,9,3,10,15,901.0,100.5,3.65,22.0,795.0,884.84,672.22
2016,9,3,10,30,908.0,102.0,3.7,22.0,824.0,916.48,693.13
2016,9,3,10,45,914.5,102.0,3.8,22.5,846.0,943.14,709.55
2016,9,3,11,0,921.0,102.0,3.9,23.0,868.0,966.68,723.86
2016,9,3,11,15,923.5,102.5,4.0,23.0,881.5,983.71,735.25
2016,9,3,11,30,926.0,103.0,4.1,23.0,895.0,997.25,744.44
2016,9,3,11,45,926.5,103.5,4.2,23.0,900.0,1005.3,750.09
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,1009.72,753.47
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.5,1008.5,754.68
2016,9,3,12,30,925.0,104.0,4.5,22.0,900.0,1003.64,753.68
2016,9,3,12,45,909.5,111.5,4.65,22.0,886.0,989.3,745.57
2016,9,3,13,0,894.0,119.0,4.8,22.0,872.0,971.68,735.26
2016,9,3,13,15,741.5,193.5,4.8,21.5,809.5,903.52,690.07
2016,9,3,13,30,589.0,268.0,4.8,21.0,747.0,825.41,634.64
2016,9,3,13,45,533.5,276.0,4.8,21.0,699.5,770.17,594.75
2016,9,3,14,0,478.0,284.0,4.8,21.0,652.0,715.57,554.7
2016,9,3,14,15,471.5,273.0,4.7,20.5,623.5,683.13,532.47
2016,9,3,14,30,465.0,262.0,4.6,20.0,595.0,649.49,508.97
2016,9,3,14,45,463.0,247.5,4.55,20.0,564.0,614.59,483.6
2016,9,3,15,0,461.0,233.0,4.5,20.0,533.0,578.44,456.95
2016,9,3,15,15,456.5,217.0,4.45,19.5,497.0,537.92,427.4
2016,9,3,15,30,452.0,201.0,4.4,19.0,461.0,496.61,396.59
2016,9,3,15,45,613.5,143.0,4.35,19.0,463.0,509.9,408.45
2016,9,3,16,0,775.0,85.0,4.3,19.0,465.0,502.96,402.68
2016,9,3,16,15,746.0,81.0,4.2,18.5,414.0,443.69,353.91
2016,9,3,16,30,717.0,77.0,4.1,18.0,363.0,386.1,305.24
2016,9,3,16,45,669.5,73.0,4.1,17.5,310.0,323.65,251.55
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,265.61,200.36
2016,9,3,17,15,558.5,61.5,3.95,16.5,205.5,204.75,146.93
2016,9,3,17,30,495.0,54.0,3.8,16.0,154.0,150.86,100.13
2016,9,3,17,45,373.5,44.5,3.65,15.5,107.0,94.57,56.25
2016,9,3,18,0,252.0,35.0,3.5,15.0,60.0,52.09,25.73
2016,9,3,18,15,126.0,17.5,3.5,14.5,30.0,16.28,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,17.25,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.5,58.5,49.04,27.26
2016,9,4,6,30,247.0,58.0,3.4,15.0,96.0,92.45,60.28
2016,9,4,6,45,313.5,75.0,3.4,15.5,143.0,138.52,97.86
2016,9,4,7,0,380.0,92.0,3.4,16.0,190.0,192.37,143.33
2016,9,4,7,15,435.5,104.5,3.3,16.0,240.5,245.79,189.65
2016,9,4,7,30,491.0,117.0,3.2,16.0,291.0,305.12,240.62
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.5,362.3,288.73
2016,9,4,8,0,599.0,128.0,3.0,17.0,396.0,426.33,341.1
2016,9,4,8,15,629.5,135.0,2.95,17.5,445.5,482.29,385.82
2016,9,4,8,30,660.0,142.0,2.9,18.0,495.0,540.01,430.53
2016,9,4,8,45,700.5,140.0,2.85,18.5,544.0,596.21,473.03
2016,9,4,9,0,741.0,138.0,2.8,19.0,593.0,654.2,515.66
2016,9,4,9,15,757.5,142.0,2.8,19.5,634.5,702.64,549.98
2016,9,4,9,30,774.0,146.0,2.8,20.0,676.0,750.18,582.3
2016,9,4,9,45,833.5,125.0,2.85,20.5,722.5,802.57,617.01
2016,9,4,10,0,893.0,104.0,2.9,21.0,769.0,853.97,650.43
2016,9,4,10,15,900.5,105.5,2.95,21.5,798.0,888.73,671.96
2016,9,4,10,30,908.0,107.0,3.0,22.0,827.0,920.75,691.59
2016,9,4,10,45,914.0,107.5,3.15,22.5,849.0,947.42,708.27
2016,9,4,11,0,920.0,108.0,3.3,23.0,871.0,970.95,722.86
2016,9,4,11,15,923.5,109.0,3.45,23.0,885.0,989.37,735.51
2016,9,4,11,30,927.0,110.0,3.6,23.0,899.0,1004.32,745.99
2016,9,4,11,45,927.0,110.5,3.75,23.5,904.5,1011.82,750.19
2016,9,4,12,0,927.0,111.0,3.9,24.0,910.0,1015.68,752.11
2016,9,4,12,15,926.5,111.0,3.95,24.0,907.5,1014.87,751.88
2016,9,4,12,30,926.0,111.0,4.0,24.0,905.0,1010.4,749.38
2016,9,4,12,45,930.0,107.0,4.1,24.0,896.0,1002.33,744.94
2016,9,4,13,0,934.0,103.0,4.2,24.0,887.0,990.54,738.12
2016,9,4,13,15,930.0,102.0,4.2,24.0,868.5,970.86,725.51
2016,9,4,13,30,926.0,101.0,4.2,24.0,850.0,947.81,710.71
2016,9,4,13,45,918.0,100.5,4.25,24.0,824.0,918.51,691.95
2016,9,4,14,0,910.0,100.0,4.3,24.0,798.0,886.31,671.14
2016,9,4,14,15,901.5,98.5,4.25,23.5,765.0,849.91,648.13
2016,9,4,14,30,893.0,97.0,4.2,23.0,732.0,811.03,623.16
2016,9,4,14,45,879.0,96.0,4.2,23.0,692.5,766.27,592.75
2016,9,4,15,0,865.0,95.0,4.2,23.0,653.0,719.88,560.85
2016,9,4,15,15,849.0,92.0,4.15,22.5,608.5,670.87,526.99
2016,9,4,15,30,833.0,89.0,4.1,22.0,564.0,618.46,488.2
2016,9,4,15,45,810.0,86.5,4.05,22.0,515.0,561.93,444.24
2016,9,4,16,0,787.0,84.0,4.0,22.0,466.0,505.78,399.37
2016,9,4,16,15,757.0,79.5,3.9,21.5,414.0,444.93,350.25
2016,9,4,16,30,727.0,75.0,3.8,21.0,362.0,385.86,300.96
2016,9,4,16,45,683.5,70.0,3.75,20.5,308.5,323.39,247.73
2016,9,4,17,0,640.0,65.0,3.7,20.0,255.0,264.89,196.56
2016,9,4,17,15,575.5,58.0,3.55,19.0,203.0,203.46,143.48
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,149.12,96.95
2016,9,4,17,45,400.0,41.0,3.3,17.0,104.5,93.18,53.5
2016,9,4,18,0,289.0,31.0,3.2,16.0,58.0,50.45,22.63
2016,9,4,18,15,144.5,15.5,3.05,15.5,29.0,16.81,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,9.0,1.6,13.5,12.0,8.85,0.0
2016,9,5,6,0,141.0,18.0,1.8,14.0,24.0,18.14,0.0
2016,9,5,6,15,264.5,31.5,1.85,14.5,63.5,52.29,25.59
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,99.94,60.28
2016,9,5,6,45,467.0,54.5,1.95,15.5,152.5,149.45,100.61
2016,9,5,7,0,546.0,64.0,2.0,16.0,202.0,208.07,150.56
2016,9,5,7,15,598.0,71.0,1.95,16.5,254.0,264.42,200.05
2016,9,5,7,30,650.0,78.0,1.9,17.0,306.0,326.05,253.16
2016,9,5,7,45,689.5,82.0,1.85,17.5,358.5,384.16,302.35
2016,9,5,8,0,729.0,86.0,1.8,18.0,411.0,445.41,352.36
2016,9,5,8,15,755.0,90.0,1.75,18.5,460.5,501.95,397.05
2016,9,5,8,30,781.0,94.0,1.7,19.0,510.0,559.7,440.97
2016,9,5,8,45,803.5,96.0,1.7,20.0,557.0,613.83,480.05
2016,9,5,9,0,826.0,98.0,1.7,21.0,604.0,667.95,517.69
2016,9,5,9,15,840.0,100.5,1.75,21.5,645.0,716.19,549.94
2016,9,5,9,30,854.0,103.0,1.8,22.0,686.0,760.07,578.17
2016,9,5,9,45,873.0,101.0,1.85,23.0,723.5,804.25,605.07
2016,9,5,10,0,892.0,99.0,1.9,24.0,761.0,846.89,630.43
2016,9,5,10,15,899.5,100.5,2.0,24.5,789.5,881.56,651.83
2016,9,5,10,30,907.0,102.0,2.1,25.0,818.0,913.48,671.37
2016,9,5,10,45,913.0,102.5,2.25,26.0,840.0,940.06,686.49
2016,9,5,11,0,919.0,103.0,2.4,27.0,862.0,963.49,699.52
2016,9,5,11,15,922.5,103.5,2.5,27.5,875.5,981.29,709.82
2016,9,5,11,30,926.0,104.0,2.6,28.0,889.0,995.62,718.0
2016,9,5,11,45,927.0,104.5,2.75,28.5,895.0,1004.0,722.93
2016,9,5,12,0,928.0,105.0,2.9,29.0,901.0,1008.74,725.65
2016,9,5,12,15,928.0,105.0,2.95,29.0,899.0,1008.32,725.78
2016,9,5,12,30,928.0,105.0,3.0,29.0,897.0,1004.24,723.73
2016,9,5,12,45,912.0,112.5,3.15,29.0,883.0,989.29,715.61
2016,9,5,13,0,896.0,120.0,3.3,29.0,869.0,971.07,705.42
2016,9,5,13,15,891.5,119.0,3.35,29.0,850.5,951.45,693.62
2016,9,5,13,30,887.0,118.0,3.4,29.0,832.0,928.62,679.73
2016,9,5,13,45,878.0,117.5,3.5,29.0,805.5,899.26,661.8
2016,9,5,14,0,869.0,117.0,3.6,29.0,779.0,867.2,641.95
2016,9,5,14,15,859.0,115.0,3.65,28.5,746.5,834.0,622.16
2016,9,5,14,30,849.0,113.0,3.7,28.0,714.0,794.42,597.71
2016,9,5,14,45,834.5,111.0,3.75,28.0,674.5,749.42,567.99
2016,9,5,15,0,820.0,109.0,3.8,28.0,635.0,702.96,536.86
2016,9,5,15,15,802.5,106.0,3.8,27.5,590.5,652.26,501.73
2016,9,5,15,30,785.0,103.0,3.8,27.0,546.0,600.92,464.64
2016,9,5,15,45,761.0,99.0,3.8,26.5,497.5,544.47,422.61
2016,9,5,16,0,737.0,95.0,3.8,26.0,449.0,489.0,379.95
2016,9,5,16,15,705.5,90.0,3.6,25.5,398.0,429.39,332.48
2016,9,5,16,30,674.0,85.0,3.4,25.0,347.0,371.82,285.22
2016,9,5,16,45,632.5,77.5,3.25,24.5,295.0,310.48,233.92
2016,9,5,17,0,591.0,70.0,3.1,24.0,243.0,252.98,184.62
2016,9,5,17,15,525.0,61.5,2.65,22.5,192.0,192.66,133.91
2016,9,5,17,30,459.0,53.0,2.2,21.0,141.0,139.68,89.81
2016,9,5,17,45,359.5,41.0,1.8,20.0,96.5,86.66,49.11
2016,9,5,18,0,260.0,29.0,1.4,19.0,52.0,45.42,18.86
2016,9,5,18,15,130.0,14.5,1.3,18.5,26.0,15.2,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.0,1.3,13.5,11.5,7.86,0.0
2016,9,6,6,0,157.0,16.0,1.4,14.0,23.0,16.64,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,50.84,23.46
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,99.41,58.59
2016,9,6,6,45,496.5,49.0,1.55,16.0,152.5,149.41,99.04
2016,9,6,7,0,578.0,57.0,1.6,17.0,202.0,208.76,149.26
2016,9,6,7,15,629.0,63.5,1.45,18.0,254.0,266.03,198.97
2016,9,6,7,30,680.0,70.0,1.3,19.0,306.0,328.42,251.66
2016,9,6,7,45,718.0,73.5,1.2,20.0,359.0,386.91,299.79
2016,9,6,8,0,756.0,77.0,1.1,21.0,412.0,448.26,348.03
2016,9,6,8,15,781.0,80.5,1.15,22.0,461.5,505.23,391.68
2016,9,6,8,30,806.0,84.0,1.2,23.0,511.0,563.07,434.25
2016,9,6,8,45,826.0,86.5,1.25,24.5,557.5,617.23,471.67
2016,9,6,9,0,846.0,89.0,1.3,26.0,604.0,668.88,505.92
2016,9,6,9,15,860.0,91.5,1.5,27.0,645.5,717.55,537.35
2016,9,6,9,30,874.0,94.0,1.7,28.0,687.0,764.83,567.28
2016,9,6,9,45,880.5,97.5,1.9,29.0,721.5,805.57,592.36
2016,9,6,10,0,887.0,101.0,2.1,30.0,756.0,843.9,615.57
2016,9,6,10,15,895.0,102.5,2.15,30.5,785.0,878.79,636.25
2016,9,6,10,30,903.0,104.0,2.2,31.0,814.0,910.97,655.03
2016,9,6,10,45,909.0,104.5,2.3,31.5,836.0,937.39,670.5
2016,9,6,11,0,915.0,105.0,2.4,32.0,858.0,960.67,684.01
2016,9,6,11,15,918.5,105.5,2.4,32.0,872.0,978.33,694.46
2016,9,6,11,30,922.0,106.0,2.4,32.0,886.0,992.54,702.86
2016,9,6,11,45,923.5,106.5,2.4,32.5,891.5,1001.29,706.53
2016,9,6,12,0,925.0,107.0,2.4,33.0,897.0,1006.42,708.09
2016,9,6,12,15,925.0,106.5,2.45,33.0,894.5,1005.38,707.91
2016,9,6,12,30,925.0,106.0,2.5,33.0,892.0,1000.69,705.63
2016,9,6,12,45,915.5,109.5,2.6,33.5,880.0,987.63,697.27
2016,9,6,13,0,906.0,113.0,2.7,34.0,868.0,971.17,686.89
2016,9,6,13,15,901.5,112.0,2.8,33.5,849.5,951.31,677.19
2016,9,6,13,30,897.0,111.0,2.9,33.0,831.0,928.2,665.33
2016,9,6,13,45,891.0,109.5,3.0,33.0,805.0,900.12,648.81
2016,9,6,14,0,885.0,108.0,3.1,33.0,779.0,869.13,630.28
2016,9,6,14,15,875.5,106.0,3.15,32.5,746.0,832.01,608.46
2016,9,6,14,30,866.0,104.0,3.2,32.0,713.0,792.56,584.78
2016,9,6,14,45,854.0,101.5,3.25,32.0,674.0,751.53,558.51
2016,9,6,15,0,842.0,99.0,3.3,32.0,635.0,705.54,528.46
2016,9,6,15,15,825.0,96.0,3.25,31.5,590.5,654.25,493.89
2016,9,6,15,30,808.0,93.0,3.2,31.0,546.0,602.22,456.96
2016,9,6,15,45,786.0,89.5,3.15,30.5,497.5,546.39,416.1
2016,9,6,16,0,764.0,86.0,3.1,30.0,449.0,490.9,374.15
2016,9,6,16,15,733.0,81.5,2.95,29.5,397.5,430.84,327.22
2016,9,6,16,30,702.0,77.0,2.8,29.0,346.0,372.78,280.35
2016,9,6,16,45,659.0,71.0,2.65,28.5,293.5,311.04,229.48
2016,9,6,17,0,616.0,65.0,2.5,28.0,241.0,253.27,180.66
2016,9,6,17,15,550.0,57.0,2.15,26.5,190.0,192.25,130.13
2016,9,6,17,30,484.0,49.0,1.8,25.0,139.0,138.54,86.14
2016,9,6,17,45,380.0,37.5,1.45,23.5,94.0,84.36,45.58
2016,9,6,18,0,276.0,26.0,1.1,22.0,49.0,42.2,14.97
2016,9,6,18,15,138.0,13.0,1.05,21.5,24.5,13.29,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.4,17.5,10.5,7.37,0.0
2016,9,7,6,0,149.0,15.0,0.4,18.0,21.0,17.57,0.0
2016,9,7,6,15,276.0,28.5,0.5,18.5,60.5,49.86,22.35
2016,9,7,6,30,403.0,42.0,0.6,19.0,100.0,98.43,57.2
2016,9,7,6,45,479.5,51.5,0.7,20.0,149.5,148.19,96.77
2016,9,7,7,0,556.0,61.0,0.8,21.0,199.0,206.75,145.3
2016,9,7,7,15,608.0,68.0,0.95,21.5,251.0,263.57,194.03
2016,9,7,7,30,660.0,75.0,1.1,22.0,303.0,325.67,246.37
2016,9,7,7,45,694.0,81.0,1.25,23.0,355.0,383.97,294.3
2016,9,7,8,0,728.0,87.0,1.4,24.0,407.0,444.84,342.56
2016,9,7,8,15,754.5,91.0,1.45,25.0,457.0,501.47,385.64
2016,9,7,8,30,781.0,95.0,1.5,26.0,507.0,559.42,428.02
2016,9,7,8,45,798.5,99.5,1.6,27.5,553.0,612.97,465.03
2016,9,7,9,0,816.0,104.0,1.7,29.0,599.0,666.07,500.32
2016,9,7,9,15,830.5,106.5,1.65,29.5,640.0,714.19,531.1
2016,9,7,9,30,845.0,109.0,1.6,30.0,681.0,761.02,559.51
2016,9,7,9,45,863.0,108.0,1.6,31.0,718.5,801.87,582.65
2016,9,7,10,0,881.0,107.0,1.6,32.0,756.0,844.3,606.38
2016,9,7,10,15,889.0,108.5,1.6,32.5,784.5,878.95,625.91
2016,9,7,10,30,897.0,110.0,1.6,33.0,813.0,910.91,643.6
2016,9,7,10,45,901.0,111.5,1.6,33.5,834.0,936.39,657.1
2016,9,7,11,0,905.0,113.0,1.6,34.0,855.0,958.67,668.63
2016,9,7,11,15,908.5,114.0,1.6,34.0,868.5,976.64,678.93
2016,9,7,11,30,912.0,115.0,1.6,34.0,882.0,991.18,687.24
2016,9,7,11,45,912.0,115.5,1.6,34.5,887.0,998.35,689.78
2016,9,7,12,0,912.0,116.0,1.6,35.0,892.0,1001.91,690.33
2016,9,7,12,15,911.0,116.5,1.6,35.0,889.5,1000.91,689.7
2016,9,7,12,30,910.0,117.0,1.6,35.0,887.0,996.3,687.08
2016,9,7,12,45,890.0,126.0,1.65,35.5,871.5,979.14,676.26
2016,9,7,13,0,870.0,135.0,1.7,36.0,856.0,958.85,663.72
2016,9,7,13,15,864.5,134.0,1.75,36.0,837.0,943.87,655.86
2016,9,7,13,30,859.0,133.0,1.8,36.0,818.0,920.25,642.61
2016,9,7,13,45,849.5,132.0,1.9,36.0,791.5,890.16,625.83
2016,9,7,14,0,840.0,131.0,2.0,36.0,765.0,857.44,607.21
2016,9,7,14,15,829.0,128.5,2.1,35.5,731.5,819.5,586.17
2016,9,7,14,30,818.0,126.0,2.2,35.0,698.0,779.45,563.33
2016,9,7,14,45,801.5,124.0,2.3,35.0,658.0,733.97,535.22
2016,9,7,15,0,785.0,122.0,2.4,35.0,618.0,687.27,505.36
2016,9,7,15,15,765.0,118.0,2.45,34.5,573.5,636.35,471.43
2016,9,7,15,30,745.0,114.0,2.5,34.0,529.0,583.89,435.37
2016,9,7,15,45,716.0,110.5,2.65,34.0,479.5,526.87,394.25
2016,9,7,16,0,687.0,107.0,2.8,34.0,430.0,471.05,352.65
2016,9,7,16,15,651.5,100.5,2.75,33.0,379.0,410.65,307.32
2016,9,7,16,30,616.0,94.0,2.7,32.0,328.0,352.86,262.35
2016,9,7,16,45,563.5,87.0,2.7,31.5,276.0,291.5,213.09
2016,9,7,17,0,511.0,80.0,2.7,31.0,224.0,235.31,166.95
2016,9,7,17,15,440.0,69.0,2.4,29.5,174.5,176.3,119.47
2016,9,7,17,30,369.0,58.0,2.1,28.0,125.0,124.52,78.41
2016,9,7,17,45,264.0,42.5,1.85,26.5,82.5,73.63,41.19
2016,9,7,18,0,159.0,27.0,1.6,25.0,40.0,34.63,11.53
2016,9,7,18,15,79.5,13.5,1.55,24.0,20.0,13.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,14.06,0.0
2016,9,8,6,15,174.5,30.5,2.35,16.5,52.0,43.38,20.72
2016,9,8,6,30,278.0,48.0,2.4,17.0,88.0,86.35,53.16
2016,9,8,6,45,359.5,61.5,2.5,17.5,135.5,133.42,90.69
2016,9,8,7,0,441.0,75.0,2.6,18.0,183.0,189.99,137.88
2016,9,8,7,15,496.0,85.0,2.5,18.5,233.5,245.3,185.53
2016,9,8,7,30,551.0,95.0,2.4,19.0,284.0,305.29,236.51
2016,9,8,7,45,594.0,101.5,2.35,20.0,335.0,362.06,283.59
2016,9,8,8,0,637.0,108.0,2.3,21.0,386.0,422.52,332.0
2016,9,8,8,15,666.0,113.5,2.25,21.5,435.0,477.83,375.54
2016,9,8,8,30,695.0,119.0,2.2,22.0,484.0,534.64,418.74
2016,9,8,8,45,719.5,122.5,2.15,22.5,530.0,587.71,457.78
2016,9,8,9,0,744.0,126.0,2.1,23.0,576.0,641.15,495.85
2016,9,8,9,15,760.5,130.0,2.15,23.5,616.5,689.47,529.61
2016,9,8,9,30,777.0,134.0,2.2,24.0,657.0,735.19,559.92
2016,9,8,9,45,785.0,138.5,2.25,25.0,690.5,775.02,584.11
2016,9,8,10,0,793.0,143.0,2.3,26.0,724.0,812.81,606.55
2016,9,8,10,15,802.0,145.5,2.35,26.5,752.5,847.14,627.56
