Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,30,811.0,148.0,2.4,27.0,781.0,879.08,646.84
2016,9,8,10,45,819.0,148.5,2.5,27.5,802.5,905.46,662.76
2016,9,8,11,0,827.0,149.0,2.6,28.0,824.0,929.05,676.87
2016,9,8,11,15,830.5,150.0,2.7,28.0,837.0,946.02,688.06
2016,9,8,11,30,834.0,151.0,2.8,28.0,850.0,959.8,697.33
2016,9,8,11,45,837.5,150.0,2.9,28.5,856.0,968.19,701.84
2016,9,8,12,0,841.0,149.0,3.0,29.0,862.0,973.24,704.33
2016,9,8,12,15,840.0,149.0,3.05,29.0,859.5,971.67,703.67
2016,9,8,12,30,839.0,149.0,3.1,29.0,857.0,966.7,701.0
2016,9,8,12,45,848.5,141.5,3.2,29.0,849.5,960.29,697.88
2016,9,8,13,0,858.0,134.0,3.3,29.0,842.0,950.28,692.51
2016,9,8,13,15,853.0,132.5,3.3,29.0,823.5,929.82,679.68
2016,9,8,13,30,848.0,131.0,3.3,29.0,805.0,906.27,664.92
2016,9,8,13,45,842.5,128.5,3.35,29.0,779.5,878.26,647.51
2016,9,8,14,0,837.0,126.0,3.4,29.0,754.0,847.46,628.17
2016,9,8,14,15,826.5,124.0,3.4,28.5,721.0,810.51,605.47
2016,9,8,14,30,816.0,122.0,3.4,28.0,688.0,771.44,581.06
2016,9,8,14,45,803.5,118.0,3.4,28.0,649.5,726.87,551.37
2016,9,8,15,0,791.0,114.0,3.4,28.0,611.0,680.81,520.03
2016,9,8,15,15,772.5,110.5,3.35,27.5,567.0,630.08,484.17
2016,9,8,15,30,754.0,107.0,3.3,27.0,523.0,579.67,447.53
2016,9,8,15,45,730.5,102.0,3.3,26.5,475.0,523.82,405.9
2016,9,8,16,0,707.0,97.0,3.3,26.0,427.0,468.62,363.4
2016,9,8,16,15,673.0,91.5,3.2,25.5,376.5,409.04,316.02
2016,9,8,16,30,639.0,86.0,3.1,25.0,326.0,351.86,269.1
2016,9,8,16,45,592.5,78.5,3.05,24.5,274.5,291.01,218.3
2016,9,8,17,0,546.0,71.0,3.0,24.0,223.0,234.64,170.14
2016,9,8,17,15,476.5,61.5,2.85,23.0,173.5,175.73,120.77
2016,9,8,17,30,407.0,52.0,2.7,22.0,124.0,124.65,78.76
2016,9,8,17,45,301.0,38.5,2.55,21.0,81.5,73.59,40.48
2016,9,8,18,0,195.0,25.0,2.4,20.0,39.0,33.88,8.72
2016,9,8,18,15,97.5,12.5,2.35,19.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,1.6,15.0,18.0,15.89,0.0
2016,9,9,6,15,253.5,27.5,1.65,15.5,56.0,46.82,20.31
2016,9,9,6,30,383.0,41.0,1.7,16.0,94.0,94.14,55.13
2016,9,9,6,45,465.5,50.0,1.75,16.5,142.5,143.23,94.69
2016,9,9,7,0,548.0,59.0,1.8,17.0,191.0,201.83,144.31
2016,9,9,7,15,335.5,97.0,1.75,17.5,184.0,205.76,157.29
2016,9,9,7,30,123.0,135.0,1.7,18.0,177.0,181.39,142.96
2016,9,9,7,45,426.0,108.0,1.65,19.0,287.5,295.19,232.77
2016,9,9,8,0,729.0,81.0,1.6,20.0,398.0,437.61,343.74
2016,9,9,8,15,576.5,132.5,1.55,21.0,401.5,449.38,351.96
2016,9,9,8,30,424.0,184.0,1.5,22.0,405.0,441.76,344.29
2016,9,9,8,45,423.5,205.0,1.5,23.0,442.5,484.44,374.8
2016,9,9,9,0,423.0,226.0,1.5,24.0,480.0,526.04,403.14
2016,9,9,9,15,637.5,163.0,1.55,24.5,575.5,635.64,484.77
2016,9,9,9,30,852.0,100.0,1.6,25.0,671.0,751.82,565.39
2016,9,9,9,45,863.5,101.5,1.65,26.0,706.5,793.45,589.48
2016,9,9,10,0,875.0,103.0,1.7,27.0,742.0,833.03,612.52
2016,9,9,10,15,767.0,158.5,1.75,27.5,734.0,832.66,610.19
2016,9,9,10,30,659.0,214.0,1.8,28.0,726.0,817.14,598.08
2016,9,9,10,45,649.5,229.5,1.85,29.0,746.0,840.23,610.53
2016,9,9,11,0,640.0,245.0,1.9,30.0,766.0,860.35,620.49
2016,9,9,11,15,651.0,241.0,1.9,30.5,778.0,876.67,629.61
2016,9,9,11,30,662.0,237.0,1.9,31.0,790.0,890.55,637.17
2016,9,9,11,45,663.0,238.5,1.9,31.5,795.5,898.05,640.37
2016,9,9,12,0,664.0,240.0,1.9,32.0,801.0,902.78,641.91
2016,9,9,12,15,664.5,239.0,1.95,32.0,798.5,901.65,641.71
2016,9,9,12,30,665.0,238.0,2.0,32.0,796.0,897.71,639.83
2016,9,9,12,45,654.0,240.5,2.1,32.5,783.5,883.79,630.56
2016,9,9,13,0,643.0,243.0,2.2,33.0,771.0,867.38,619.73
2016,9,9,13,15,642.5,236.5,2.3,33.0,754.0,848.95,609.26
2016,9,9,13,30,642.0,230.0,2.4,33.0,737.0,828.0,597.02
2016,9,9,13,45,752.5,172.5,2.5,33.0,748.0,847.5,612.26
2016,9,9,14,0,863.0,115.0,2.6,33.0,759.0,851.24,616.15
2016,9,9,14,15,853.0,113.0,2.65,32.5,725.5,817.97,596.73
2016,9,9,14,30,843.0,111.0,2.7,32.0,692.0,778.37,573.07
2016,9,9,14,45,829.5,108.0,2.8,32.0,652.5,733.11,544.33
2016,9,9,15,0,816.0,105.0,2.9,32.0,613.0,686.35,514.07
2016,9,9,15,15,797.0,102.0,2.95,31.5,568.5,634.77,478.85
2016,9,9,15,30,778.0,99.0,3.0,31.0,524.0,582.72,442.08
2016,9,9,15,45,753.5,94.5,3.05,30.5,475.5,525.86,400.56
2016,9,9,16,0,729.0,90.0,3.1,30.0,427.0,470.08,358.39
2016,9,9,16,15,694.5,85.0,3.1,29.0,375.5,409.76,311.88
2016,9,9,16,30,660.0,80.0,3.1,28.0,324.0,351.86,265.52
2016,9,9,16,45,611.5,73.5,3.15,27.0,272.0,290.34,215.09
2016,9,9,17,0,563.0,67.0,3.2,26.0,220.0,233.51,167.21
2016,9,9,17,15,489.5,58.0,3.1,24.5,170.0,173.45,117.51
2016,9,9,17,30,416.0,49.0,3.0,23.0,120.0,121.69,75.49
2016,9,9,17,45,300.5,36.5,2.9,22.0,78.0,70.44,37.66
2016,9,9,18,0,185.0,24.0,2.8,21.0,36.0,31.48,5.0
2016,9,9,18,15,92.5,12.0,2.7,20.0,18.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,12.64,0.0
2016,9,10,6,15,159.0,29.5,2.45,14.5,48.5,40.96,18.67
2016,9,10,6,30,266.0,47.0,2.5,15.0,83.0,83.43,51.51
2016,9,10,6,45,347.5,60.0,2.55,16.0,129.0,129.13,87.97
2016,9,10,7,0,429.0,73.0,2.6,17.0,175.0,184.33,133.97
2016,9,10,7,15,300.5,102.5,2.55,17.5,182.5,198.07,152.15
2016,9,10,7,30,172.0,132.0,2.5,18.0,190.0,196.35,154.84
2016,9,10,7,45,397.5,119.0,2.45,18.5,282.5,294.16,233.18
2016,9,10,8,0,623.0,106.0,2.4,19.0,375.0,412.79,327.58
2016,9,10,8,15,653.0,112.0,2.4,19.5,423.5,468.33,371.64
2016,9,10,8,30,683.0,118.0,2.4,20.0,472.0,525.5,415.84
2016,9,10,8,45,705.5,122.5,2.4,21.0,517.0,577.69,454.1
2016,9,10,9,0,728.0,127.0,2.4,22.0,562.0,630.12,491.24
2016,9,10,9,15,744.5,131.0,2.45,22.5,602.5,677.67,524.9
2016,9,10,9,30,761.0,135.0,2.5,23.0,643.0,724.34,556.56
2016,9,10,9,45,773.5,138.0,2.6,24.0,677.5,763.71,581.08
2016,9,10,10,0,786.0,141.0,2.7,25.0,712.0,803.13,605.33
2016,9,10,10,15,795.5,143.0,2.8,25.5,740.0,837.02,626.68
2016,9,10,10,30,805.0,145.0,2.9,26.0,768.0,868.56,646.34
2016,9,10,10,45,811.0,146.5,3.0,26.5,789.0,893.91,661.77
2016,9,10,11,0,817.0,148.0,3.1,27.0,810.0,916.42,675.33
2016,9,10,11,15,821.0,149.0,3.15,27.0,823.0,933.55,686.37
2016,9,10,11,30,825.0,150.0,3.2,27.0,836.0,947.55,695.47
2016,9,10,11,45,826.0,150.5,3.3,27.5,841.0,954.93,699.31
2016,9,10,12,0,827.0,151.0,3.4,28.0,846.0,958.99,701.11
2016,9,10,12,15,826.0,151.0,3.45,28.0,843.5,957.27,700.31
2016,9,10,12,30,825.0,151.0,3.5,28.0,841.0,952.21,697.48
2016,9,10,12,45,827.0,147.5,3.6,28.5,831.0,942.94,690.94
2016,9,10,13,0,829.0,144.0,3.7,29.0,821.0,930.34,682.31
2016,9,10,13,15,823.5,142.5,3.75,28.5,802.5,909.74,670.85
2016,9,10,13,30,818.0,141.0,3.8,28.0,784.0,886.17,657.41
2016,9,10,13,45,810.0,139.0,3.85,28.0,758.0,857.08,638.88
2016,9,10,14,0,802.0,137.0,3.9,28.0,732.0,825.44,618.54
2016,9,10,14,15,790.5,134.5,3.9,27.5,699.0,788.09,595.09
2016,9,10,14,30,779.0,132.0,3.9,27.0,666.0,748.8,570.03
2016,9,10,14,45,765.0,128.0,3.9,27.0,627.5,704.4,539.9
2016,9,10,15,0,751.0,124.0,3.9,27.0,589.0,660.11,508.4
2016,9,10,15,15,731.0,120.0,3.85,26.5,545.5,609.39,471.98
2016,9,10,15,30,711.0,116.0,3.8,26.0,502.0,558.47,434.46
2016,9,10,15,45,685.5,110.5,3.75,26.0,454.5,503.03,391.69
2016,9,10,16,0,660.0,105.0,3.7,26.0,407.0,448.55,348.56
2016,9,10,16,15,624.0,98.5,3.6,25.0,357.0,389.57,302.01
2016,9,10,16,30,588.0,92.0,3.5,24.0,307.0,333.32,256.1
2016,9,10,16,45,538.0,83.5,3.45,23.5,256.5,273.31,205.79
2016,9,10,17,0,488.0,75.0,3.4,23.0,206.0,218.28,158.76
2016,9,10,17,15,415.0,64.0,3.2,22.0,158.0,160.89,110.89
2016,9,10,17,30,342.0,53.0,3.0,21.0,110.0,111.08,70.37
2016,9,10,17,45,236.0,37.5,2.9,20.5,70.0,62.89,34.29
2016,9,10,18,0,130.0,22.0,2.8,20.0,30.0,26.15,0.18
2016,9,10,18,15,65.0,11.0,2.75,19.0,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,10.37,0.0
2016,9,11,6,15,122.5,29.5,2.7,15.5,44.0,37.8,16.86
2016,9,11,6,30,210.0,49.0,2.8,16.0,77.0,77.81,49.0
2016,9,11,6,45,287.5,64.5,2.9,16.5,122.0,121.86,84.12
2016,9,11,7,0,365.0,80.0,3.0,17.0,167.0,175.0,128.34
2016,9,11,7,15,185.5,97.5,2.95,17.5,142.0,157.25,121.41
2016,9,11,7,30,6.0,115.0,2.9,18.0,117.0,114.41,89.94
2016,9,11,7,45,3.0,121.0,2.85,18.5,122.0,119.27,93.72
2016,9,11,8,0,0.0,127.0,2.8,19.0,127.0,123.81,96.99
2016,9,11,8,15,8.0,155.5,2.8,19.5,160.0,156.32,122.94
2016,9,11,8,30,16.0,184.0,2.8,20.0,193.0,189.77,149.2
2016,9,11,8,45,92.5,225.5,2.8,20.5,280.5,284.41,224.5
2016,9,11,9,0,169.0,267.0,2.8,21.0,368.0,387.99,304.52
2016,9,11,9,15,251.0,274.0,2.8,21.5,435.5,466.77,364.27
2016,9,11,9,30,333.0,281.0,2.8,22.0,503.0,546.28,423.37
2016,9,11,9,45,342.5,294.5,2.85,23.0,533.0,580.75,446.19
2016,9,11,10,0,352.0,308.0,2.9,24.0,563.0,614.76,468.49
2016,9,11,10,15,576.0,225.5,2.95,24.5,661.5,738.86,561.18
2016,9,11,10,30,800.0,143.0,3.0,25.0,760.0,860.98,645.3
2016,9,11,10,45,809.0,143.0,3.1,25.5,781.5,887.24,660.74
2016,9,11,11,0,818.0,143.0,3.2,26.0,803.0,910.78,675.08
2016,9,11,11,15,821.5,144.0,3.3,26.0,816.0,927.38,686.16
2016,9,11,11,30,825.0,145.0,3.4,26.0,829.0,940.82,695.3
2016,9,11,11,45,828.5,144.5,3.5,26.5,834.5,949.42,699.96
2016,9,11,12,0,832.0,144.0,3.6,27.0,840.0,954.72,702.57
2016,9,11,12,15,831.0,143.5,3.7,27.0,837.0,952.38,701.63
2016,9,11,12,30,830.0,143.0,3.8,27.0,834.0,946.69,698.63
2016,9,11,12,45,837.0,137.0,3.9,27.0,825.5,939.27,694.59
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,928.36,688.3
2016,9,11,13,15,838.5,130.0,4.1,26.5,798.5,908.0,677.05
2016,9,11,13,30,833.0,129.0,4.2,26.0,780.0,884.62,663.74
2016,9,11,13,45,827.0,126.0,4.35,26.0,754.5,855.8,645.52
2016,9,11,14,0,821.0,123.0,4.5,26.0,729.0,824.27,625.27
2016,9,11,14,15,810.0,121.0,4.5,25.5,696.0,787.26,601.71
2016,9,11,14,30,799.0,119.0,4.5,25.0,663.0,748.23,576.45
2016,9,11,14,45,784.5,116.0,4.55,24.5,624.5,703.79,547.15
2016,9,11,15,0,770.0,113.0,4.6,24.0,586.0,658.06,515.67
2016,9,11,15,15,750.5,109.5,4.55,23.0,542.5,607.56,479.48
2016,9,11,15,30,731.0,106.0,4.5,22.0,499.0,557.61,442.56
2016,9,11,15,45,703.5,101.5,4.5,21.5,451.0,501.24,398.82
2016,9,11,16,0,676.0,97.0,4.5,21.0,403.0,446.0,354.63
2016,9,11,16,15,640.0,91.5,4.4,20.5,353.0,387.35,306.29
2016,9,11,16,30,604.0,86.0,4.3,20.0,303.0,331.4,258.81
2016,9,11,16,45,552.0,78.5,4.2,19.5,252.5,271.03,206.99
2016,9,11,17,0,500.0,71.0,4.1,19.0,202.0,215.85,158.81
2016,9,11,17,15,426.0,60.5,3.95,18.0,154.5,158.31,109.92
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,108.47,68.76
2016,9,11,17,45,242.0,35.0,3.7,16.5,67.5,60.2,32.2
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,23.73,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,88.0,13.0,3.7,13.0,15.0,14.05,0.0
2016,9,12,6,15,231.0,26.5,3.75,13.5,52.5,43.22,16.72
2016,9,12,6,30,374.0,40.0,3.8,14.0,90.0,91.1,53.16
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,141.47,93.55
2016,9,12,7,0,571.0,56.0,3.9,15.0,189.0,203.23,146.02
2016,9,12,7,15,625.0,62.0,3.9,15.5,241.5,260.22,197.12
2016,9,12,7,30,679.0,68.0,3.9,16.0,294.0,322.66,252.32
2016,9,12,7,45,718.5,72.0,3.9,16.5,346.5,381.85,304.0
2016,9,12,8,0,758.0,76.0,3.9,17.0,399.0,444.17,356.69
2016,9,12,8,15,783.5,79.5,3.9,17.5,448.5,501.27,403.7
2016,9,12,8,30,809.0,83.0,3.9,18.0,498.0,559.25,449.84
2016,9,12,8,45,828.0,85.5,3.95,18.5,544.0,612.64,491.15
2016,9,12,9,0,847.0,88.0,4.0,19.0,590.0,665.62,530.97
2016,9,12,9,15,861.0,90.5,4.0,19.5,631.0,711.65,562.91
2016,9,12,9,30,875.0,93.0,4.0,20.0,672.0,758.61,594.6
2016,9,12,9,45,888.0,93.5,4.0,20.5,708.0,800.96,622.46
2016,9,12,10,0,901.0,94.0,4.0,21.0,744.0,841.28,648.53
2016,9,12,10,15,909.0,95.5,4.05,21.0,772.5,876.16,672.01
2016,9,12,10,30,917.0,97.0,4.1,21.0,801.0,908.26,693.51
2016,9,12,10,45,922.0,98.0,4.15,21.5,822.0,934.16,709.34
2016,9,12,11,0,927.0,99.0,4.2,22.0,843.0,956.82,722.95
2016,9,12,11,15,930.5,99.5,4.25,22.0,856.5,974.17,734.39
2016,9,12,11,30,934.0,100.0,4.3,22.0,870.0,988.0,743.57
2016,9,12,11,45,933.0,101.5,4.35,22.0,875.0,995.04,748.29
2016,9,12,12,0,932.0,103.0,4.4,22.0,880.0,998.38,750.68
2016,9,12,12,15,932.0,103.0,4.45,22.0,877.5,997.35,750.22
2016,9,12,12,30,932.0,103.0,4.5,22.0,875.0,992.63,747.66
2016,9,12,12,45,929.5,103.0,4.6,22.0,864.0,981.89,741.57
2016,9,12,13,0,927.0,103.0,4.7,22.0,853.0,967.59,733.13
2016,9,12,13,15,923.5,102.0,4.7,21.5,834.5,947.8,721.62
2016,9,12,13,30,920.0,101.0,4.7,21.0,816.0,924.65,707.81
2016,9,12,13,45,915.5,99.0,4.7,21.0,790.5,896.33,688.98
2016,9,12,14,0,911.0,97.0,4.7,21.0,765.0,864.94,667.99
2016,9,12,14,15,903.0,95.0,4.65,20.5,732.0,827.85,643.8
2016,9,12,14,30,895.0,93.0,4.6,20.0,699.0,788.27,617.61
2016,9,12,14,45,885.0,90.5,4.6,20.0,660.0,744.4,587.1
2016,9,12,15,0,875.0,88.0,4.6,20.0,621.0,698.62,554.87
2016,9,12,15,15,859.5,85.5,4.55,19.5,576.5,649.81,519.15
2016,9,12,15,30,844.0,83.0,4.5,19.0,532.0,597.58,479.19
2016,9,12,15,45,823.5,79.0,4.45,18.5,483.0,540.37,434.16
2016,9,12,16,0,803.0,75.0,4.4,18.0,434.0,483.33,387.78
2016,9,12,16,15,771.0,71.0,4.3,17.5,381.5,421.66,336.09
2016,9,12,16,30,739.0,67.0,4.2,17.0,329.0,362.01,284.43
2016,9,12,16,45,690.5,62.0,4.15,16.5,275.5,298.18,228.33
2016,9,12,17,0,642.0,57.0,4.1,16.0,222.0,238.92,175.11
2016,9,12,17,15,565.5,49.5,3.9,15.5,170.0,175.95,119.99
2016,9,12,17,30,489.0,42.0,3.7,15.0,118.0,121.59,74.0
2016,9,12,17,45,346.0,31.0,3.5,14.5,74.0,66.14,32.65
2016,9,12,18,0,203.0,20.0,3.3,14.0,30.0,26.31,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.5,15.0,9.83,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,23.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,46.0,11.0,1.8,14.0,12.0,11.44,0.0
2016,9,13,6,15,169.0,28.0,1.9,14.0,47.5,39.47,15.1
2016,9,13,6,30,292.0,45.0,2.0,14.0,83.0,84.4,51.04
2016,9,13,6,45,147.0,61.5,2.15,14.5,81.0,90.47,64.18
2016,9,13,7,0,2.0,78.0,2.3,15.0,79.0,76.41,58.9
2016,9,13,7,15,10.0,98.0,2.35,15.5,101.5,98.67,77.58
2016,9,13,7,30,18.0,118.0,2.4,16.0,124.0,121.89,96.77
2016,9,13,7,45,9.0,115.0,2.45,16.5,118.0,115.89,91.62
2016,9,13,8,0,0.0,112.0,2.5,17.0,112.0,108.97,85.53
2016,9,13,8,15,71.5,166.5,2.45,17.0,203.0,203.75,163.38
2016,9,13,8,30,143.0,221.0,2.4,17.0,294.0,308.84,247.52
2016,9,13,8,45,397.5,181.5,2.4,17.5,410.0,442.96,355.12
2016,9,13,9,0,652.0,142.0,2.4,18.0,526.0,593.1,471.34
2016,9,13,9,15,603.5,172.5,2.35,18.5,547.5,618.9,487.23
2016,9,13,9,30,555.0,203.0,2.3,19.0,569.0,636.42,497.33
2016,9,13,9,45,532.0,225.5,2.3,19.5,591.0,662.98,514.34
2016,9,13,10,0,509.0,248.0,2.3,20.0,613.0,686.19,528.52
2016,9,13,10,15,539.5,249.5,2.3,20.5,650.0,729.44,558.08
2016,9,13,10,30,570.0,251.0,2.3,21.0,687.0,772.35,586.74
2016,9,13,10,45,567.5,262.5,2.35,21.5,706.5,795.63,600.95
2016,9,13,11,0,565.0,274.0,2.4,22.0,726.0,816.59,613.63
2016,9,13,11,15,565.0,279.5,2.35,22.0,737.5,831.18,622.6
2016,9,13,11,30,565.0,285.0,2.3,22.0,749.0,843.44,630.04
2016,9,13,11,45,569.0,284.5,2.3,22.5,754.5,850.76,633.62
2016,9,13,12,0,573.0,284.0,2.3,23.0,760.0,855.71,635.69
2016,9,13,12,15,572.5,283.0,2.2,23.0,757.0,853.45,633.34
2016,9,13,12,30,572.0,282.0,2.1,23.0,754.0,848.76,629.47
2016,9,13,12,45,573.0,276.5,2.05,23.5,743.5,838.3,621.21
2016,9,13,13,0,574.0,271.0,2.0,24.0,733.0,825.45,611.48
2016,9,13,13,15,714.5,200.5,1.95,24.0,762.5,870.39,644.52
2016,9,13,13,30,855.0,130.0,1.9,24.0,792.0,900.78,664.38
2016,9,13,13,45,848.0,127.5,1.85,24.0,765.0,870.96,644.63
2016,9,13,14,0,841.0,125.0,1.8,24.0,738.0,838.42,623.66
2016,9,13,14,15,829.5,123.0,1.8,24.0,704.0,800.29,599.32
2016,9,13,14,30,818.0,121.0,1.8,24.0,670.0,760.1,573.38
2016,9,13,14,45,803.5,117.5,1.8,24.0,630.5,714.34,543.27
2016,9,13,15,0,789.0,114.0,1.8,24.0,591.0,667.25,510.9
2016,9,13,15,15,768.5,110.0,1.8,23.5,546.0,614.74,474.09
2016,9,13,15,30,748.0,106.0,1.8,23.0,501.0,562.9,436.58
2016,9,13,15,45,719.5,101.5,1.8,23.0,452.0,505.23,392.7
2016,9,13,16,0,691.0,97.0,1.8,23.0,403.0,448.76,348.41
2016,9,13,16,15,653.5,91.0,1.75,22.5,352.0,388.29,300.23
2016,9,13,16,30,616.0,85.0,1.7,22.0,301.0,330.68,252.77
2016,9,13,16,45,560.5,77.5,1.7,22.0,249.0,268.8,200.67
2016,9,13,17,0,505.0,70.0,1.7,22.0,197.0,212.49,152.45
2016,9,13,17,15,426.0,59.0,1.5,21.0,148.5,153.62,103.7
2016,9,13,17,30,347.0,48.0,1.3,20.0,100.0,103.81,63.72
2016,9,13,17,45,228.5,32.5,1.15,19.0,61.5,54.69,27.16
2016,9,13,18,0,110.0,17.0,1.0,18.0,23.0,18.92,0.0
2016,9,13,18,15,55.0,8.5,1.05,17.5,11.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.6,14.0,9.0,8.32,0.0
2016,9,14,6,15,137.5,26.5,0.7,14.5,42.5,35.55,12.44
2016,9,14,6,30,239.0,45.0,0.8,15.0,76.0,77.34,47.21
2016,9,14,6,45,324.0,60.0,0.95,15.5,122.0,123.78,84.04
2016,9,14,7,0,409.0,75.0,1.1,16.0,168.0,180.17,130.72
2016,9,14,7,15,467.0,85.5,1.05,16.5,218.0,233.38,176.31
2016,9,14,7,30,525.0,96.0,1.0,17.0,268.0,294.23,227.55
2016,9,14,7,45,572.0,103.0,1.0,18.0,319.0,351.5,274.61
2016,9,14,8,0,619.0,110.0,1.0,19.0,370.0,412.89,323.29
2016,9,14,8,15,649.5,116.0,0.95,19.5,419.0,468.34,366.19
2016,9,14,8,30,680.0,122.0,0.9,20.0,468.0,525.45,408.7
2016,9,14,8,45,708.5,125.0,0.85,21.0,514.0,579.48,446.61
2016,9,14,9,0,737.0,128.0,0.8,22.0,560.0,634.24,483.46
2016,9,14,9,15,754.5,131.5,0.75,22.5,600.5,682.12,514.98
2016,9,14,9,30,772.0,135.0,0.7,23.0,641.0,729.15,544.43
2016,9,14,9,45,825.5,118.0,0.65,23.5,685.0,779.5,574.47
2016,9,14,10,0,879.0,101.0,0.6,24.0,729.0,828.33,602.66
2016,9,14,10,15,887.0,102.5,0.6,24.5,757.5,862.42,621.7
2016,9,14,10,30,895.0,104.0,0.6,25.0,786.0,893.79,638.99
2016,9,14,10,45,902.0,104.5,0.65,25.5,807.0,920.31,654.11
2016,9,14,11,0,909.0,105.0,0.7,26.0,828.0,943.71,667.34
2016,9,14,11,15,912.0,105.5,0.85,26.5,841.5,960.17,678.3
2016,9,14,11,30,915.0,106.0,1.0,27.0,855.0,973.16,687.2
2016,9,14,11,45,918.0,105.5,1.2,27.5,860.0,981.52,694.1
2016,9,14,12,0,921.0,105.0,1.4,28.0,865.0,986.27,698.67
2016,9,14,12,15,920.0,105.0,1.6,28.0,862.0,984.14,700.24
2016,9,14,12,30,919.0,105.0,1.8,28.0,859.0,978.36,699.45
2016,9,14,12,45,910.5,108.0,2.0,28.5,846.0,965.22,692.51
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,948.71,683.3
2016,9,14,13,15,897.0,110.0,2.3,28.5,814.0,927.84,672.89
2016,9,14,13,30,892.0,109.0,2.4,28.0,795.0,903.75,660.3
2016,9,14,13,45,885.5,107.0,2.5,28.0,768.5,874.25,642.69
2016,9,14,14,0,879.0,105.0,2.6,28.0,742.0,841.9,623.03
2016,9,14,14,15,869.0,103.0,2.7,28.0,708.5,804.09,599.45
2016,9,14,14,30,859.0,101.0,2.8,28.0,675.0,764.04,574.02
2016,9,14,14,45,845.0,98.5,2.9,28.0,635.0,721.5,546.47
2016,9,14,15,0,831.0,96.0,3.0,28.0,595.0,674.19,514.85
2016,9,14,15,15,812.5,93.0,3.0,27.5,550.0,622.27,478.13
2016,9,14,15,30,794.0,90.0,3.0,27.0,505.0,569.83,439.88
2016,9,14,15,45,768.5,86.0,3.05,26.5,456.0,512.33,396.71
2016,9,14,16,0,743.0,82.0,3.1,26.0,407.0,455.62,352.59
2016,9,14,16,15,708.0,77.5,3.05,25.5,355.5,395.64,304.27
2016,9,14,16,30,673.0,73.0,3.0,25.0,304.0,337.8,256.11
2016,9,14,16,45,621.5,66.5,3.0,24.5,252.0,275.32,203.38
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,217.91,153.94
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,157.4,103.5
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,106.01,62.2
2016,9,14,17,45,278.0,29.0,2.0,21.0,61.5,55.38,24.91
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,20.37,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,9.0,1.3,14.0,11.0,9.99,0.0
2016,9,15,6,15,244.0,22.0,1.45,14.5,47.0,38.74,10.39
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,87.45,48.83
2016,9,15,6,45,479.5,44.0,1.8,16.0,132.0,137.59,88.96
2016,9,15,7,0,568.0,53.0,2.0,17.0,181.0,197.96,139.78
2016,9,15,7,15,623.0,59.0,2.0,17.5,233.0,254.87,190.02
2016,9,15,7,30,678.0,65.0,2.0,18.0,285.0,317.33,244.27
2016,9,15,7,45,716.0,69.5,2.0,18.5,337.0,376.14,294.64
2016,9,15,8,0,754.0,74.0,2.0,19.0,389.0,437.95,345.73
2016,9,15,8,15,780.5,77.5,2.0,19.5,438.5,495.2,391.62
2016,9,15,8,30,807.0,81.0,2.0,20.0,488.0,553.41,436.6
2016,9,15,8,45,677.0,127.5,2.0,21.0,490.5,561.86,440.42
2016,9,15,9,0,547.0,174.0,2.0,22.0,493.0,552.64,430.38
2016,9,15,9,15,710.5,132.5,2.0,22.5,577.0,651.26,504.14
2016,9,15,9,30,874.0,91.0,2.0,23.0,661.0,752.33,573.88
2016,9,15,9,45,887.0,91.5,2.0,24.0,696.5,794.41,598.55
2016,9,15,10,0,900.0,92.0,2.0,25.0,732.0,834.45,621.85
2016,9,15,10,15,907.5,93.5,2.0,25.5,760.0,868.64,642.1
2016,9,15,10,30,915.0,95.0,2.0,26.0,788.0,900.02,660.33
2016,9,15,10,45,919.5,96.0,2.0,26.5,809.0,925.19,674.39
2016,9,15,11,0,924.0,97.0,2.0,27.0,830.0,947.09,686.33
2016,9,15,11,15,927.5,97.5,2.05,27.5,843.0,964.14,695.74
2016,9,15,11,30,931.0,98.0,2.1,28.0,856.0,977.66,703.0
2016,9,15,11,45,932.0,98.5,2.2,28.5,861.0,985.23,707.14
2016,9,15,12,0,933.0,99.0,2.3,29.0,866.0,989.12,709.09
2016,9,15,12,15,932.5,98.5,2.35,29.0,862.5,986.81,708.14
2016,9,15,12,30,932.0,98.0,2.4,29.0,859.0,980.81,705.02
2016,9,15,12,45,920.0,103.0,2.5,29.0,845.5,966.43,697.13
2016,9,15,13,0,908.0,108.0,2.6,29.0,832.0,948.69,687.17
2016,9,15,13,15,903.5,107.0,2.65,29.0,812.5,928.09,674.94
2016,9,15,13,30,899.0,106.0,2.7,29.0,793.0,904.24,660.59
2016,9,15,13,45,891.0,105.0,2.8,29.0,766.5,874.29,642.55
2016,9,15,14,0,883.0,104.0,2.9,29.0,740.0,841.56,622.5
2016,9,15,14,15,873.0,102.0,2.9,28.5,706.0,803.58,599.3
2016,9,15,14,30,863.0,100.0,2.9,28.0,672.0,763.34,574.26
2016,9,15,14,45,848.0,98.0,2.95,28.0,632.0,720.43,546.14
2016,9,15,15,0,833.0,96.0,3.0,28.0,592.0,672.83,513.92
2016,9,15,15,15,814.0,93.0,3.0,27.5,547.0,620.51,476.85
2016,9,15,15,30,795.0,90.0,3.0,27.0,502.0,567.71,438.27
2016,9,15,15,45,768.0,86.5,3.0,26.5,452.5,509.9,394.65
2016,9,15,16,0,741.0,83.0,3.0,26.0,403.0,453.04,350.25
2016,9,15,16,15,704.5,78.0,2.95,25.5,351.0,392.12,301.19
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,333.45,252.37
2016,9,15,16,45,613.0,66.5,2.85,24.5,247.0,270.29,199.12
2016,9,15,17,0,558.0,60.0,2.8,24.0,195.0,212.61,149.6
2016,9,15,17,15,474.5,50.5,2.5,22.5,145.5,151.86,99.47
2016,9,15,17,30,391.0,41.0,2.2,21.0,96.0,100.68,58.73
2016,9,15,17,45,253.0,27.5,1.95,20.0,57.0,50.53,21.43
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,17.0,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,29.91,5.6
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,85.25,47.39
2016,9,16,6,45,472.5,43.0,1.3,15.0,129.0,134.87,87.15
2016,9,16,7,0,561.0,52.0,1.4,16.0,177.0,194.72,137.5
2016,9,16,7,15,617.0,58.5,1.25,16.5,229.0,251.97,187.73
2016,9,16,7,30,673.0,65.0,1.1,17.0,281.0,314.9,241.77
2016,9,16,7,45,711.0,69.5,1.0,18.0,333.0,373.35,290.51
2016,9,16,8,0,749.0,74.0,0.9,19.0,385.0,434.82,339.42
2016,9,16,8,15,776.0,77.5,0.8,19.5,434.5,492.02,383.57
2016,9,16,8,30,803.0,81.0,0.7,20.0,484.0,550.23,426.41
2016,9,16,8,45,822.5,84.0,0.65,21.0,530.0,603.94,463.67
2016,9,16,9,0,842.0,87.0,0.6,22.0,576.0,657.27,499.0
2016,9,16,9,15,856.5,89.5,0.5,23.0,616.5,703.1,525.81
2016,9,16,9,30,871.0,92.0,0.4,24.0,657.0,749.98,551.7
2016,9,16,9,45,884.5,92.0,0.35,25.0,693.0,791.72,574.14
2016,9,16,10,0,898.0,92.0,0.3,26.0,729.0,831.46,594.75
2016,9,16,10,15,906.0,93.5,0.2,27.0,757.0,865.94,610.69
2016,9,16,10,30,914.0,95.0,0.1,28.0,785.0,897.62,624.79
2016,9,16,10,45,920.0,96.0,0.05,29.0,806.0,924.02,636.41
2016,9,16,11,0,926.0,97.0,0.0,30.0,827.0,947.2,646.3
2016,9,16,11,15,929.0,97.5,0.2,30.5,840.0,963.73,656.61
2016,9,16,11,30,932.0,98.0,0.4,31.0,853.0,976.71,666.51
2016,9,16,11,45,934.0,98.0,0.6,31.5,858.5,984.6,673.79
2016,9,16,12,0,936.0,98.0,0.8,32.0,864.0,988.8,678.9
2016,9,16,12,15,935.5,98.0,1.0,32.0,860.5,986.94,681.61
2016,9,16,12,30,935.0,98.0,1.2,32.0,857.0,981.37,681.91
2016,9,16,12,45,926.0,101.0,1.4,32.5,844.0,967.52,675.55
2016,9,16,13,0,917.0,104.0,1.6,33.0,831.0,950.24,666.87
2016,9,16,13,15,912.0,103.0,1.7,33.0,811.0,928.96,655.6
2016,9,16,13,30,907.0,102.0,1.8,33.0,791.0,904.42,642.2
2016,9,16,13,45,898.0,101.0,1.95,33.0,763.5,873.37,624.98
2016,9,16,14,0,889.0,100.0,2.1,33.0,736.0,839.57,605.68
2016,9,16,14,15,879.0,98.5,2.15,32.5,702.5,801.89,583.88
2016,9,16,14,30,869.0,97.0,2.2,32.0,669.0,761.94,560.21
2016,9,16,14,45,853.0,95.0,2.3,32.0,628.5,718.03,532.63
2016,9,16,15,0,837.0,93.0,2.4,32.0,588.0,669.56,500.95
2016,9,16,15,15,818.0,90.0,2.45,31.5,542.5,617.07,464.88
2016,9,16,15,30,799.0,87.0,2.5,31.0,497.0,564.11,427.22
2016,9,16,15,45,772.0,83.5,2.55,30.5,447.5,506.17,384.52
2016,9,16,16,0,745.0,80.0,2.6,30.0,398.0,449.17,340.95
2016,9,16,16,15,708.5,75.0,2.55,29.0,346.5,388.11,293.19
2016,9,16,16,30,672.0,70.0,2.5,28.0,295.0,329.36,245.48
2016,9,16,16,45,617.5,63.5,2.45,27.5,242.5,266.33,192.96
2016,9,16,17,0,563.0,57.0,2.4,27.0,190.0,208.74,144.09
2016,9,16,17,15,478.5,48.0,2.1,25.5,141.0,148.33,94.91
2016,9,16,17,30,394.0,39.0,1.8,24.0,92.0,97.62,55.18
2016,9,16,17,45,252.5,25.5,1.5,23.0,54.0,47.15,17.54
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,14.51,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.5,29.2,4.12
2016,9,17,6,30,356.0,35.0,1.0,15.0,77.0,82.4,45.89
2016,9,17,6,45,451.0,44.0,1.1,16.0,125.0,131.49,84.74
2016,9,17,7,0,546.0,53.0,1.2,17.0,173.0,191.58,134.66
2016,9,17,7,15,602.5,59.5,1.1,18.0,224.5,248.05,183.57
2016,9,17,7,30,659.0,66.0,1.0,19.0,276.0,310.28,236.22
2016,9,17,7,45,380.5,117.5,0.95,20.0,244.0,283.68,220.95
2016,9,17,8,0,102.0,169.0,0.9,21.0,212.0,220.71,172.7
2016,9,17,8,15,268.0,170.0,0.8,22.0,300.0,317.41,248.18
2016,9,17,8,30,434.0,171.0,0.7,23.0,388.0,431.71,333.52
2016,9,17,8,45,634.5,129.0,0.6,24.5,478.5,535.77,408.05
2016,9,17,9,0,835.0,87.0,0.5,26.0,569.0,651.58,487.08
2016,9,17,9,15,849.5,89.5,0.45,27.0,609.5,697.03,513.13
2016,9,17,9,30,864.0,92.0,0.4,28.0,650.0,743.56,539.16
2016,9,17,9,45,877.5,92.0,0.4,29.0,685.0,784.97,561.92
2016,9,17,10,0,891.0,92.0,0.4,30.0,720.0,824.39,582.97
2016,9,17,10,15,898.5,93.5,0.45,30.5,748.0,858.16,602.23
2016,9,17,10,30,906.0,95.0,0.5,31.0,776.0,889.14,619.72
2016,9,17,10,45,911.5,95.5,0.55,32.0,796.5,914.3,632.33
2016,9,17,11,0,917.0,96.0,0.6,33.0,817.0,936.24,643.02
2016,9,17,11,15,920.0,96.5,0.7,33.5,829.5,952.55,652.67
2016,9,17,11,30,923.0,97.0,0.8,34.0,842.0,965.34,660.35
2016,9,17,11,45,727.0,189.0,0.9,34.5,777.5,896.04,618.68
2016,9,17,12,0,531.0,281.0,1.0,35.0,713.0,808.8,562.5
2016,9,17,12,15,531.0,279.5,1.1,35.0,710.0,806.31,563.25
2016,9,17,12,30,531.0,278.0,1.2,35.0,707.0,801.55,561.62
2016,9,17,12,45,524.5,276.5,1.35,35.5,695.0,788.57,554.04
2016,9,17,13,0,518.0,275.0,1.5,36.0,683.0,773.55,545.08
2016,9,17,13,15,510.5,272.5,1.6,35.5,666.5,754.65,535.27
2016,9,17,13,30,503.0,270.0,1.7,35.0,650.0,733.98,524.15
2016,9,17,13,45,506.0,256.5,1.8,35.0,627.5,709.01,509.38
2016,9,17,14,0,509.0,243.0,1.9,35.0,605.0,682.0,493.02
2016,9,17,14,15,681.0,169.5,1.95,34.5,629.5,725.45,528.11
2016,9,17,14,30,853.0,96.0,2.0,34.0,654.0,746.12,544.55
2016,9,17,14,45,838.5,93.5,2.1,34.0,614.0,703.32,517.44
2016,9,17,15,0,824.0,91.0,2.2,34.0,574.0,655.9,486.61
2016,9,17,15,15,804.5,88.0,2.25,33.5,529.0,603.69,450.99
2016,9,17,15,30,785.0,85.0,2.3,33.0,484.0,551.08,413.84
2016,9,17,15,45,757.5,81.5,2.4,33.0,435.0,493.62,371.18
2016,9,17,16,0,730.0,78.0,2.5,33.0,386.0,437.2,327.82
2016,9,17,16,15,692.5,73.5,2.45,32.0,335.0,377.13,281.27
2016,9,17,16,30,655.0,69.0,2.4,31.0,284.0,319.52,234.93
2016,9,17,16,45,597.5,62.5,2.35,30.0,232.5,256.7,183.63
2016,9,17,17,0,540.0,56.0,2.3,29.0,181.0,199.69,136.15
2016,9,17,17,15,454.5,47.0,2.0,27.5,133.0,140.76,88.76
2016,9,17,17,30,369.0,38.0,1.7,26.0,85.0,91.65,50.82
2016,9,17,17,45,229.5,24.5,1.45,25.0,49.0,43.04,13.69
2016,9,17,18,0,90.0,11.0,1.2,24.0,13.0,12.69,0.0
2016,9,17,18,15,45.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,16.5,0.85,18.0,38.0,28.66,1.92
2016,9,18,6,30,377.0,33.0,0.9,19.0,76.0,82.75,44.34
2016,9,18,6,45,467.5,42.0,1.0,20.0,124.0,132.11,83.09
2016,9,18,7,0,558.0,51.0,1.1,21.0,172.0,191.94,132.27
2016,9,18,7,15,615.0,57.5,1.0,21.5,223.5,249.17,181.42
2016,9,18,7,30,672.0,64.0,0.9,22.0,275.0,312.19,234.43
2016,9,18,7,45,709.5,68.5,0.8,23.0,326.5,370.2,281.76
2016,9,18,8,0,747.0,73.0,0.7,24.0,378.0,431.22,329.2
2016,9,18,8,15,774.0,77.0,0.8,25.5,427.5,488.71,372.4
2016,9,18,8,30,801.0,81.0,0.9,27.0,477.0,547.22,414.51
2016,9,18,8,45,820.5,84.0,1.0,28.5,523.0,600.7,451.38
2016,9,18,9,0,840.0,87.0,1.1,30.0,569.0,653.8,486.58
2016,9,18,9,15,693.0,144.0,1.15,31.0,560.5,648.6,478.71
2016,9,18,9,30,546.0,201.0,1.2,32.0,552.0,624.59,458.02
2016,9,18,9,45,555.5,209.0,1.3,33.5,583.0,660.79,480.31
2016,9,18,10,0,565.0,217.0,1.4,35.0,614.0,695.78,500.68
2016,9,18,10,15,743.0,153.5,1.4,35.5,696.5,797.71,567.41
2016,9,18,10,30,921.0,90.0,1.4,36.0,779.0,895.05,625.74
