Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,45,925.5,91.0,1.45,36.5,799.0,920.1,638.75
2016,9,18,11,0,930.0,92.0,1.5,37.0,819.0,941.84,650.5
2016,9,18,11,15,933.0,92.5,1.55,37.0,832.0,958.24,660.43
2016,9,18,11,30,936.0,93.0,1.6,37.0,845.0,971.08,668.36
2016,9,18,11,45,936.5,93.5,1.7,37.5,849.0,977.95,672.05
2016,9,18,12,0,937.0,94.0,1.8,38.0,853.0,981.12,673.64
2016,9,18,12,15,936.0,94.0,1.85,38.0,849.5,978.61,672.74
2016,9,18,12,30,935.0,94.0,1.9,38.0,846.0,972.4,669.76
2016,9,18,12,45,925.0,97.0,1.95,38.0,832.0,957.52,661.61
2016,9,18,13,0,915.0,100.0,2.0,38.0,818.0,939.24,651.5
2016,9,18,13,15,910.0,99.5,2.0,38.0,798.5,918.39,639.34
2016,9,18,13,30,905.0,99.0,2.0,38.0,779.0,894.29,625.22
2016,9,18,13,45,897.5,97.5,2.05,38.0,751.5,863.91,607.59
2016,9,18,14,0,890.0,96.0,2.1,38.0,724.0,830.7,588.07
2016,9,18,14,15,880.0,94.0,2.1,37.5,690.0,792.36,565.87
2016,9,18,14,30,870.0,92.0,2.1,37.0,656.0,751.76,541.89
2016,9,18,14,45,856.0,89.5,2.1,37.0,616.0,705.75,512.84
2016,9,18,15,0,842.0,87.0,2.1,37.0,576.0,660.79,483.64
2016,9,18,15,15,823.0,84.0,2.05,36.5,531.0,608.12,447.75
2016,9,18,15,30,804.0,81.0,2.0,36.0,486.0,554.98,410.42
2016,9,18,15,45,778.5,77.5,2.0,36.0,437.0,497.72,368.27
2016,9,18,16,0,753.0,74.0,2.0,36.0,388.0,441.25,325.33
2016,9,18,16,15,716.0,69.5,1.75,35.0,336.5,380.01,278.21
2016,9,18,16,30,679.0,65.0,1.5,34.0,285.0,321.68,231.72
2016,9,18,16,45,623.5,58.5,1.3,33.0,233.0,258.36,180.67
2016,9,18,17,0,568.0,52.0,1.1,32.0,181.0,200.6,133.21
2016,9,18,17,15,481.5,43.5,1.1,30.5,132.5,140.7,86.01
2016,9,18,17,30,395.0,35.0,1.1,29.0,84.0,90.74,48.07
2016,9,18,17,45,245.0,22.0,1.1,27.5,47.5,40.53,9.36
2016,9,18,18,0,95.0,9.0,1.1,26.0,11.0,10.49,0.0
2016,9,18,18,15,47.5,4.5,1.05,25.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,18.5,1.25,21.0,32.0,25.66,0.0
2016,9,19,6,30,240.0,37.0,1.4,22.0,64.0,68.82,38.28
2016,9,19,6,45,332.0,50.5,1.6,23.0,109.0,114.54,73.43
2016,9,19,7,0,424.0,64.0,1.8,24.0,154.0,172.1,119.52
2016,9,19,7,15,484.0,74.0,1.75,24.5,203.5,226.17,164.98
2016,9,19,7,30,544.0,84.0,1.7,25.0,253.0,286.54,215.15
2016,9,19,7,45,592.5,90.0,1.65,26.0,304.5,344.0,261.78
2016,9,19,8,0,641.0,96.0,1.6,27.0,356.0,405.68,310.05
2016,9,19,8,15,671.5,101.5,1.6,28.0,404.0,461.32,352.29
2016,9,19,8,30,702.0,107.0,1.6,29.0,452.0,518.56,394.06
2016,9,19,8,45,729.5,109.5,1.65,30.5,498.0,571.98,431.01
2016,9,19,9,0,757.0,112.0,1.7,32.0,544.0,625.96,466.91
2016,9,19,9,15,774.0,115.0,1.7,32.5,584.0,671.96,497.68
2016,9,19,9,30,791.0,118.0,1.7,33.0,624.0,718.24,526.83
2016,9,19,9,45,806.5,119.0,1.75,34.0,659.0,759.96,551.28
2016,9,19,10,0,822.0,120.0,1.8,35.0,694.0,800.01,574.22
2016,9,19,10,15,831.0,122.0,1.9,35.0,722.0,833.77,595.64
2016,9,19,10,30,840.0,124.0,2.0,35.0,750.0,865.02,615.45
2016,9,19,10,45,849.5,123.5,2.1,35.5,771.0,891.3,630.81
2016,9,19,11,0,859.0,123.0,2.2,36.0,792.0,909.48,641.08
2016,9,19,11,15,863.0,124.0,2.3,36.0,805.0,926.26,651.92
2016,9,19,11,30,867.0,125.0,2.4,36.0,818.0,939.77,660.82
2016,9,19,11,45,871.5,123.5,2.5,36.5,823.5,947.72,664.97
2016,9,19,12,0,876.0,122.0,2.6,37.0,829.0,952.23,667.13
2016,9,19,12,15,875.0,122.0,2.7,37.0,825.0,949.75,666.41
2016,9,19,12,30,874.0,122.0,2.8,37.0,821.0,943.79,663.66
2016,9,19,12,45,872.0,120.5,2.9,37.0,809.5,931.88,657.25
2016,9,19,13,0,870.0,119.0,3.0,37.0,798.0,916.61,648.79
2016,9,19,13,15,864.5,118.0,3.05,36.5,778.5,895.48,637.62
2016,9,19,13,30,859.0,117.0,3.1,36.0,759.0,871.29,624.45
2016,9,19,13,45,854.5,113.5,3.2,36.0,733.0,846.73,609.99
2016,9,19,14,0,850.0,110.0,3.3,36.0,707.0,814.64,590.44
2016,9,19,14,15,838.5,108.0,3.35,35.5,673.0,776.03,567.32
2016,9,19,14,30,827.0,106.0,3.4,35.0,639.0,735.37,542.49
2016,9,19,14,45,814.5,102.0,3.45,35.0,599.5,690.06,512.94
2016,9,19,15,0,802.0,98.0,3.5,35.0,560.0,643.27,480.76
2016,9,19,15,15,781.0,94.5,3.5,34.5,515.0,590.53,443.79
2016,9,19,15,30,760.0,91.0,3.5,34.0,470.0,537.62,405.54
2016,9,19,15,45,732.5,86.5,3.5,33.5,421.5,480.38,362.87
2016,9,19,16,0,705.0,82.0,3.5,33.0,373.0,424.77,319.97
2016,9,19,16,15,665.0,76.5,3.4,32.0,322.0,363.75,272.1
2016,9,19,16,30,625.0,71.0,3.3,31.0,271.0,305.88,225.12
2016,9,19,16,45,563.0,64.5,3.25,30.0,219.5,243.73,174.13
2016,9,19,17,0,501.0,58.0,3.2,29.0,168.0,187.95,127.69
2016,9,19,17,15,411.5,47.0,3.0,28.0,121.5,129.14,80.61
2016,9,19,17,30,322.0,36.0,2.8,27.0,75.0,80.72,43.5
2016,9,19,17,45,161.0,18.0,2.6,26.0,37.5,29.39,3.1
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,116.0,19.0,2.35,16.5,31.5,25.71,0.0
2016,9,20,6,30,232.0,38.0,2.5,17.0,63.0,68.73,39.11
2016,9,20,6,45,344.5,49.0,2.65,17.5,109.5,115.06,74.94
2016,9,20,7,0,457.0,60.0,2.8,18.0,156.0,175.69,124.31
2016,9,20,7,15,517.0,68.5,2.8,18.5,206.0,230.02,171.61
2016,9,20,7,30,577.0,77.0,2.8,19.0,256.0,290.6,223.87
2016,9,20,7,45,633.0,80.0,2.85,20.0,308.0,349.66,273.74
2016,9,20,8,0,689.0,83.0,2.9,21.0,360.0,413.61,326.09
2016,9,20,8,15,549.5,128.0,2.9,21.5,367.0,422.86,334.53
2016,9,20,8,30,410.0,173.0,2.9,22.0,374.0,419.03,330.93
2016,9,20,8,45,475.0,172.5,2.95,22.5,426.0,478.74,377.16
2016,9,20,9,0,540.0,172.0,3.0,23.0,478.0,543.0,425.59
2016,9,20,9,15,522.5,192.5,3.0,23.5,506.5,575.8,448.2
2016,9,20,9,30,505.0,213.0,3.0,24.0,535.0,605.66,468.2
2016,9,20,9,45,684.5,156.0,3.05,25.0,617.0,706.11,542.27
2016,9,20,10,0,864.0,99.0,3.1,26.0,699.0,805.84,608.86
2016,9,20,10,15,872.0,100.5,3.15,26.5,726.0,839.01,629.0
2016,9,20,10,30,880.0,102.0,3.2,27.0,753.0,869.49,647.65
2016,9,20,10,45,886.5,102.5,3.25,27.5,773.5,894.7,662.68
2016,9,20,11,0,893.0,103.0,3.3,28.0,794.0,916.83,675.66
2016,9,20,11,15,896.0,103.5,3.35,28.0,806.5,932.54,685.77
2016,9,20,11,30,899.0,104.0,3.4,28.0,819.0,944.83,693.77
2016,9,20,11,45,698.0,195.5,3.5,28.5,752.5,871.48,643.77
2016,9,20,12,0,497.0,287.0,3.6,29.0,686.0,780.28,577.17
2016,9,20,12,15,496.5,286.0,3.65,29.0,683.0,777.75,576.3
2016,9,20,12,30,496.0,285.0,3.7,29.0,680.0,773.1,573.46
2016,9,20,12,45,483.0,289.5,3.8,29.0,669.5,760.75,565.18
2016,9,20,13,0,470.0,294.0,3.9,29.0,659.0,746.64,555.72
2016,9,20,13,15,526.5,265.0,3.95,29.0,664.0,756.91,565.21
2016,9,20,13,30,583.0,236.0,4.0,29.0,669.0,762.78,571.48
2016,9,20,13,45,590.0,220.5,4.05,29.0,645.0,739.37,556.14
2016,9,20,14,0,597.0,205.0,4.1,29.0,621.0,711.17,537.5
2016,9,20,14,15,593.0,195.0,4.1,28.5,591.5,677.53,515.34
2016,9,20,14,30,589.0,185.0,4.1,28.0,562.0,642.14,491.52
2016,9,20,14,45,687.0,140.0,4.15,27.5,552.5,640.11,493.6
2016,9,20,15,0,785.0,95.0,4.2,27.0,543.0,626.11,486.21
2016,9,20,15,15,772.5,91.5,4.15,26.5,502.5,579.39,451.7
2016,9,20,15,30,760.0,88.0,4.1,26.0,462.0,531.75,415.6
2016,9,20,15,45,609.0,107.0,4.05,25.5,387.0,436.0,341.14
2016,9,20,16,0,458.0,126.0,4.0,25.0,312.0,350.51,273.63
2016,9,20,16,15,538.5,98.0,3.9,24.0,288.0,331.22,256.73
2016,9,20,16,30,619.0,70.0,3.8,23.0,264.0,300.36,228.18
2016,9,20,16,45,557.0,63.5,3.7,22.5,213.5,238.78,175.38
2016,9,20,17,0,495.0,57.0,3.6,22.0,163.0,183.57,127.69
2016,9,20,17,15,403.5,46.5,3.45,21.0,117.0,125.59,80.13
2016,9,20,17,30,312.0,36.0,3.3,20.0,71.0,78.24,42.88
2016,9,20,17,45,156.0,18.0,3.2,19.5,35.5,28.23,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,18.5,3.65,14.5,32.5,26.33,0.0
2016,9,21,6,30,272.0,37.0,3.8,15.0,65.0,72.49,40.48
2016,9,21,6,45,383.5,46.5,4.0,15.5,112.0,120.17,78.05
2016,9,21,7,0,495.0,56.0,4.2,16.0,159.0,180.36,127.89
2016,9,21,7,15,556.0,63.5,4.25,16.0,209.5,236.02,177.55
2016,9,21,7,30,617.0,71.0,4.3,16.0,260.0,297.98,232.58
2016,9,21,7,45,665.0,74.5,4.4,16.5,311.5,356.31,283.83
2016,9,21,8,0,713.0,78.0,4.5,17.0,363.0,418.63,337.1
2016,9,21,8,15,741.5,82.0,4.55,17.5,412.0,474.51,383.84
2016,9,21,8,30,770.0,86.0,4.6,18.0,461.0,532.08,430.47
2016,9,21,8,45,794.5,88.0,4.65,18.5,506.5,585.91,472.91
2016,9,21,9,0,819.0,90.0,4.7,19.0,552.0,639.85,514.26
2016,9,21,9,15,834.0,92.5,4.75,19.0,592.0,687.47,550.17
2016,9,21,9,30,849.0,95.0,4.8,19.0,632.0,733.77,583.45
2016,9,21,9,45,864.0,95.0,4.85,19.5,667.5,772.25,609.48
2016,9,21,10,0,879.0,95.0,4.9,20.0,703.0,812.08,636.26
2016,9,21,10,15,887.5,96.5,4.9,20.0,730.5,846.0,659.52
2016,9,21,10,30,896.0,98.0,4.9,20.0,758.0,877.2,680.76
2016,9,21,10,45,903.5,97.5,4.9,20.5,779.0,902.46,696.38
2016,9,21,11,0,911.0,97.0,4.9,21.0,800.0,924.6,709.79
2016,9,21,11,15,915.0,98.0,4.85,21.0,813.0,941.92,720.9
2016,9,21,11,30,919.0,99.0,4.8,21.0,826.0,955.76,729.69
2016,9,21,11,45,920.5,99.0,4.75,21.0,830.5,962.65,733.76
2016,9,21,12,0,922.0,99.0,4.7,21.0,835.0,965.9,735.49
2016,9,21,12,15,923.0,99.0,4.75,21.0,832.5,965.02,735.33
2016,9,21,12,30,924.0,99.0,4.8,21.0,830.0,960.46,732.79
2016,9,21,12,45,920.5,99.5,4.85,21.0,818.5,948.7,725.39
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,933.43,715.68
2016,9,21,13,15,914.0,99.5,5.0,20.5,789.0,914.09,704.92
2016,9,21,13,30,911.0,99.0,5.1,20.0,771.0,891.42,691.76
2016,9,21,13,45,906.5,97.0,5.2,20.0,745.5,862.67,672.81
2016,9,21,14,0,902.0,95.0,5.3,20.0,720.0,830.91,651.58
2016,9,21,14,15,894.0,93.5,5.3,20.0,687.0,794.15,626.05
2016,9,21,14,30,886.0,92.0,5.3,20.0,654.0,754.95,598.58
2016,9,21,14,45,875.5,89.0,5.35,20.0,615.0,710.17,566.89
2016,9,21,15,0,865.0,86.0,5.4,20.0,576.0,666.13,534.42
2016,9,21,15,15,847.0,83.0,5.3,19.5,530.5,613.09,493.65
2016,9,21,15,30,829.0,80.0,5.2,19.0,485.0,559.44,451.29
2016,9,21,15,45,806.0,76.0,5.15,19.0,435.5,501.84,403.86
2016,9,21,16,0,783.0,72.0,5.1,19.0,386.0,444.76,355.48
2016,9,21,16,15,745.0,67.5,4.95,18.5,333.5,381.82,301.62
2016,9,21,16,30,707.0,63.0,4.8,18.0,281.0,321.66,248.57
2016,9,21,16,45,650.5,56.5,4.7,17.5,228.0,257.32,191.52
2016,9,21,17,0,594.0,50.0,4.6,17.0,175.0,198.36,138.73
2016,9,21,17,15,495.0,41.5,4.35,16.5,125.0,135.66,85.79
2016,9,21,17,30,396.0,33.0,4.1,16.0,75.0,84.4,44.48
2016,9,21,17,45,198.0,16.5,3.95,15.5,37.5,28.65,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,25.6,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,70.27,39.25
2016,9,22,6,45,359.0,48.5,3.95,14.5,109.0,117.39,76.92
2016,9,22,7,0,463.0,60.0,4.1,15.0,155.0,176.26,125.89
2016,9,22,7,15,528.0,68.5,4.05,15.0,206.0,232.27,175.59
2016,9,22,7,30,593.0,77.0,4.0,15.0,257.0,295.07,231.1
2016,9,22,7,45,645.5,81.0,4.0,15.5,309.5,354.45,282.99
2016,9,22,8,0,698.0,85.0,4.0,16.0,362.0,418.33,337.27
2016,9,22,8,15,661.0,99.5,3.95,16.5,389.0,451.52,365.63
2016,9,22,8,30,624.0,114.0,3.9,17.0,416.0,479.55,388.49
2016,9,22,8,45,722.0,104.5,3.85,18.0,485.5,559.26,450.64
2016,9,22,9,0,820.0,95.0,3.8,19.0,555.0,644.7,515.03
2016,9,22,9,15,836.0,97.5,3.8,19.0,596.0,693.01,550.88
2016,9,22,9,30,852.0,100.0,3.8,19.0,637.0,740.06,583.98
2016,9,22,9,45,875.0,97.0,3.85,19.5,674.0,781.4,611.59
2016,9,22,10,0,898.0,94.0,3.9,20.0,711.0,824.65,640.26
2016,9,22,10,15,906.0,95.0,3.9,20.5,739.0,858.06,661.39
2016,9,22,10,30,914.0,96.0,3.9,21.0,767.0,888.67,680.44
2016,9,22,10,45,920.5,96.5,3.95,21.5,787.5,914.42,696.28
2016,9,22,11,0,927.0,97.0,4.0,22.0,808.0,936.95,709.9
2016,9,22,11,15,930.0,97.5,4.0,22.0,820.0,952.95,720.2
2016,9,22,11,30,933.0,98.0,4.0,22.0,832.0,965.39,728.21
2016,9,22,11,45,934.5,98.0,4.05,22.0,836.5,972.27,732.89
2016,9,22,12,0,936.0,98.0,4.1,22.0,841.0,975.45,735.23
2016,9,22,12,15,934.5,97.5,4.1,22.0,836.5,971.6,732.66
2016,9,22,12,30,933.0,97.0,4.1,22.0,832.0,964.06,727.76
2016,9,22,12,45,928.5,97.5,4.1,22.5,819.5,951.23,718.02
2016,9,22,13,0,924.0,98.0,4.1,23.0,807.0,934.88,706.05
2016,9,22,13,15,918.5,97.0,4.05,23.0,786.5,912.62,691.24
2016,9,22,13,30,913.0,96.0,4.0,23.0,766.0,887.11,674.29
2016,9,22,13,45,903.0,95.5,4.0,23.0,737.5,855.31,653.22
2016,9,22,14,0,893.0,95.0,4.0,23.0,709.0,820.82,630.21
2016,9,22,14,15,881.5,93.5,4.0,22.5,674.5,781.62,604.89
2016,9,22,14,30,870.0,92.0,4.0,22.0,640.0,740.27,577.71
2016,9,22,14,45,853.0,90.0,4.0,22.0,599.0,695.53,546.6
2016,9,22,15,0,836.0,88.0,4.0,22.0,558.0,646.38,510.53
2016,9,22,15,15,815.5,85.0,4.05,21.5,512.0,593.1,470.83
2016,9,22,15,30,795.0,82.0,4.1,21.0,466.0,539.53,429.62
2016,9,22,15,45,761.5,79.5,4.15,21.0,416.0,479.85,381.51
2016,9,22,16,0,728.0,77.0,4.2,21.0,366.0,421.8,333.32
2016,9,22,16,15,687.0,72.0,4.15,20.5,314.5,360.56,281.79
2016,9,22,16,30,646.0,67.0,4.1,20.0,263.0,302.07,231.08
2016,9,22,16,45,578.0,60.5,4.1,19.5,211.0,237.66,175.28
2016,9,22,17,0,510.0,54.0,4.1,19.0,159.0,180.31,125.28
2016,9,22,17,15,409.0,44.0,3.9,18.0,112.0,120.99,76.49
2016,9,22,17,30,308.0,34.0,3.7,17.0,65.0,73.41,38.65
2016,9,22,17,45,154.0,17.0,3.55,16.5,32.5,25.6,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.5,14.5,1.05,12.5,32.5,24.83,0.0
2016,9,23,6,30,355.0,29.0,1.2,13.0,65.0,74.56,38.35
2016,9,23,6,45,455.5,37.5,1.35,14.0,112.0,123.26,77.63
2016,9,23,7,0,556.0,46.0,1.5,15.0,159.0,183.61,128.03
2016,9,23,7,15,614.5,52.0,1.6,15.5,209.5,240.16,178.28
2016,9,23,7,30,673.0,58.0,1.7,16.0,260.0,302.43,233.0
2016,9,23,7,45,712.0,62.5,1.8,17.0,311.0,360.88,283.38
2016,9,23,8,0,751.0,67.0,1.9,18.0,362.0,422.28,334.4
2016,9,23,8,15,777.5,70.5,2.1,19.0,410.5,478.78,380.2
2016,9,23,8,30,804.0,74.0,2.3,20.0,459.0,536.21,425.1
2016,9,23,8,45,823.0,76.5,2.55,21.0,504.0,588.56,464.93
2016,9,23,9,0,842.0,79.0,2.8,22.0,549.0,637.97,501.48
2016,9,23,9,15,856.0,81.0,2.85,22.5,588.5,684.79,534.11
2016,9,23,9,30,870.0,83.0,2.9,23.0,628.0,730.14,564.32
2016,9,23,9,45,881.5,84.0,3.0,23.5,662.0,770.76,591.01
2016,9,23,10,0,893.0,85.0,3.1,24.0,696.0,809.22,615.93
2016,9,23,10,15,900.0,86.0,3.15,24.0,722.5,841.56,637.37
2016,9,23,10,30,907.0,87.0,3.2,24.0,749.0,871.07,656.84
2016,9,23,10,45,911.0,88.0,3.3,24.5,768.0,894.93,671.47
2016,9,23,11,0,915.0,89.0,3.4,25.0,787.0,915.52,683.93
2016,9,23,11,15,917.5,89.5,3.45,25.0,799.0,930.8,693.91
2016,9,23,11,30,920.0,90.0,3.5,25.0,811.0,942.57,701.69
2016,9,23,11,45,919.0,90.5,3.6,25.5,814.0,947.53,703.98
2016,9,23,12,0,918.0,91.0,3.7,26.0,817.0,948.84,703.99
2016,9,23,12,15,916.5,91.0,3.75,26.0,812.5,945.49,702.11
2016,9,23,12,30,915.0,91.0,3.8,26.0,808.0,938.52,697.96
2016,9,23,12,45,907.0,93.0,3.85,26.5,794.5,924.29,687.7
2016,9,23,13,0,899.0,95.0,3.9,27.0,781.0,906.7,675.33
2016,9,23,13,15,893.5,94.0,3.9,26.5,760.5,884.82,662.52
2016,9,23,13,30,888.0,93.0,3.9,26.0,740.0,859.79,647.54
2016,9,23,13,45,878.0,92.0,3.95,26.0,712.0,828.04,626.84
2016,9,23,14,0,868.0,91.0,4.0,26.0,684.0,793.69,604.24
2016,9,23,14,15,857.0,89.5,4.0,25.5,650.0,755.65,579.81
2016,9,23,14,30,846.0,88.0,4.0,25.0,616.0,715.51,553.57
2016,9,23,14,45,725.5,117.0,4.05,25.0,549.5,635.1,495.33
2016,9,23,15,0,605.0,146.0,4.1,25.0,483.0,556.69,435.48
2016,9,23,15,15,545.5,148.5,4.1,24.5,433.0,492.7,387.35
2016,9,23,15,30,486.0,151.0,4.1,24.0,383.0,435.62,343.29
2016,9,23,15,45,606.0,109.5,4.15,23.5,367.5,430.5,339.56
2016,9,23,16,0,726.0,68.0,4.2,23.0,352.0,408.68,320.67
2016,9,23,16,15,686.5,63.5,4.1,22.5,302.0,348.45,269.91
2016,9,23,16,30,647.0,59.0,4.0,22.0,252.0,291.53,220.57
2016,9,23,16,45,582.5,53.5,3.9,21.5,201.5,229.48,166.81
2016,9,23,17,0,518.0,48.0,3.8,21.0,151.0,174.08,118.58
2016,9,23,17,15,419.0,38.5,3.65,20.0,105.5,115.62,70.82
2016,9,23,17,30,320.0,29.0,3.5,19.0,60.0,68.69,33.47
2016,9,23,17,45,160.0,14.5,3.4,18.5,30.0,22.75,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.5,13.5,1.1,15.0,32.0,24.52,0.0
2016,9,24,6,30,385.0,27.0,1.3,16.0,64.0,75.79,37.16
2016,9,24,6,45,483.0,35.0,1.5,17.0,111.0,125.12,76.95
2016,9,24,7,0,581.0,43.0,1.7,18.0,158.0,185.64,127.24
2016,9,24,7,15,639.0,48.0,1.85,18.5,209.5,242.31,177.38
2016,9,24,7,30,697.0,53.0,2.0,19.0,261.0,304.78,232.06
2016,9,24,7,45,735.0,57.5,2.15,20.0,312.0,364.01,282.91
2016,9,24,8,0,773.0,62.0,2.3,21.0,363.0,426.04,334.28
2016,9,24,8,15,800.0,65.0,2.35,21.5,412.5,483.26,380.71
2016,9,24,8,30,827.0,68.0,2.4,22.0,462.0,539.55,424.9
2016,9,24,8,45,846.5,70.5,2.45,23.0,507.5,592.87,464.49
2016,9,24,9,0,866.0,73.0,2.5,24.0,553.0,645.72,502.32
2016,9,24,9,15,880.0,74.5,2.6,24.5,593.0,692.88,534.71
2016,9,24,9,30,894.0,76.0,2.7,25.0,633.0,738.51,564.93
2016,9,24,9,45,908.0,76.0,2.85,26.0,668.0,780.68,591.46
2016,9,24,10,0,922.0,76.0,3.0,27.0,703.0,820.76,616.18
2016,9,24,10,15,929.5,77.0,3.05,27.5,730.5,854.25,636.77
2016,9,24,10,30,937.0,78.0,3.1,28.0,758.0,884.81,655.27
2016,9,24,10,45,942.0,78.5,3.15,29.0,778.0,909.53,668.48
2016,9,24,11,0,947.0,79.0,3.2,30.0,798.0,930.9,679.42
2016,9,24,11,15,950.0,79.5,3.15,30.0,810.5,946.98,688.97
2016,9,24,11,30,953.0,80.0,3.1,30.0,823.0,959.43,696.26
2016,9,24,11,45,954.0,80.0,3.1,30.5,827.0,965.78,698.68
2016,9,24,12,0,955.0,80.0,3.1,31.0,831.0,968.36,698.83
2016,9,24,12,15,954.0,80.0,3.1,31.0,827.0,965.31,696.91
2016,9,24,12,30,953.0,80.0,3.1,31.0,823.0,958.48,692.74
2016,9,24,12,45,940.5,85.0,3.1,31.5,808.5,943.08,681.76
2016,9,24,13,0,928.0,90.0,3.1,32.0,794.0,924.29,668.77
2016,9,24,13,15,923.0,89.0,3.1,32.0,773.5,902.27,655.14
2016,9,24,13,30,918.0,88.0,3.1,32.0,753.0,876.97,639.39
2016,9,24,13,45,909.5,87.0,3.15,32.0,725.0,845.65,619.95
2016,9,24,14,0,901.0,86.0,3.2,32.0,697.0,811.56,598.54
2016,9,24,14,15,890.0,84.5,3.2,32.0,662.5,772.43,573.29
2016,9,24,14,30,879.0,83.0,3.2,32.0,628.0,731.11,546.32
2016,9,24,14,45,863.5,81.0,3.2,32.0,587.0,684.19,515.14
2016,9,24,15,0,848.0,79.0,3.2,32.0,546.0,635.93,481.43
2016,9,24,15,15,827.5,76.0,3.15,31.5,500.5,584.69,444.57
2016,9,24,15,30,807.0,73.0,3.1,31.0,455.0,530.68,404.57
2016,9,24,15,45,778.5,70.0,3.1,31.0,405.5,472.64,359.62
2016,9,24,16,0,750.0,67.0,3.1,31.0,356.0,415.75,314.14
2016,9,24,16,15,709.5,62.5,2.8,30.0,304.5,353.96,264.42
2016,9,24,16,30,669.0,58.0,2.5,29.0,253.0,295.31,215.64
2016,9,24,16,45,606.5,51.5,2.2,28.0,202.0,232.04,162.77
2016,9,24,17,0,544.0,45.0,1.9,27.0,151.0,174.95,114.68
2016,9,24,17,15,440.5,36.0,1.75,25.5,104.5,115.12,67.49
2016,9,24,17,30,337.0,27.0,1.6,24.0,58.0,67.38,30.08
2016,9,24,17,45,168.5,13.5,1.5,23.0,29.0,22.09,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,194.0,13.5,1.25,16.0,31.5,24.37,0.0
2016,9,25,6,30,388.0,27.0,1.5,17.0,63.0,75.8,36.34
2016,9,25,6,45,488.5,35.0,1.75,18.0,110.5,125.61,76.66
2016,9,25,7,0,589.0,43.0,2.0,19.0,158.0,186.86,127.35
2016,9,25,7,15,647.5,48.5,2.0,20.0,210.0,244.58,177.84
2016,9,25,7,30,706.0,54.0,2.0,21.0,262.0,308.13,232.57
2016,9,25,7,45,744.0,58.0,2.05,22.0,313.5,367.24,282.84
2016,9,25,8,0,782.0,62.0,2.1,23.0,365.0,429.13,333.48
2016,9,25,8,15,808.0,65.5,2.25,24.0,414.5,486.76,379.31
2016,9,25,8,30,834.0,69.0,2.4,25.0,464.0,543.32,422.71
2016,9,25,8,45,851.5,72.0,2.55,26.5,508.5,596.22,460.95
2016,9,25,9,0,869.0,75.0,2.7,28.0,553.0,648.45,497.24
2016,9,25,9,15,882.5,76.5,2.75,29.0,593.0,695.3,527.84
2016,9,25,9,30,896.0,78.0,2.8,30.0,633.0,740.57,555.93
2016,9,25,9,45,909.5,78.0,2.85,31.0,668.0,782.34,581.07
2016,9,25,10,0,923.0,78.0,2.9,32.0,703.0,821.97,604.35
2016,9,25,10,15,930.0,79.0,2.85,32.5,730.0,854.98,623.51
2016,9,25,10,30,937.0,80.0,2.8,33.0,757.0,885.03,640.54
2016,9,25,10,45,938.0,82.5,2.75,33.5,775.5,908.4,653.09
2016,9,25,11,0,939.0,85.0,2.7,34.0,794.0,928.26,663.36
2016,9,25,11,15,941.5,85.5,2.55,34.5,806.0,943.7,669.98
2016,9,25,11,30,944.0,86.0,2.4,35.0,818.0,955.51,674.27
2016,9,25,11,45,939.0,89.0,2.25,35.5,820.0,959.54,673.68
2016,9,25,12,0,934.0,92.0,2.1,36.0,822.0,959.8,670.85
2016,9,25,12,15,932.5,92.0,1.9,36.0,817.5,956.25,666.59
2016,9,25,12,30,931.0,92.0,1.7,36.0,813.0,949.03,660.07
2016,9,25,12,45,915.0,97.5,1.5,36.5,797.0,931.16,645.67
2016,9,25,13,0,899.0,103.0,1.3,37.0,781.0,910.08,629.46
2016,9,25,13,15,893.0,102.0,1.1,37.0,760.5,887.65,613.75
2016,9,25,13,30,887.0,101.0,0.9,37.0,740.0,862.09,596.08
2016,9,25,13,45,872.5,102.0,0.75,37.0,710.5,828.76,574.39
2016,9,25,14,0,858.0,103.0,0.6,37.0,681.0,797.02,553.73
2016,9,25,14,15,846.0,101.0,0.55,36.5,646.5,757.63,530.89
2016,9,25,14,30,834.0,99.0,0.5,36.0,612.0,716.24,506.56
2016,9,25,14,45,812.5,97.5,0.5,36.0,570.5,667.13,476.26
2016,9,25,15,0,791.0,96.0,0.5,36.0,529.0,617.28,443.45
2016,9,25,15,15,768.5,92.5,0.65,35.5,483.5,564.29,409.9
2016,9,25,15,30,746.0,89.0,0.8,35.0,438.0,511.33,374.53
2016,9,25,15,45,712.0,85.0,0.95,35.0,388.5,453.18,332.89
2016,9,25,16,0,678.0,81.0,1.1,35.0,339.0,396.06,290.18
2016,9,25,16,15,633.5,75.0,1.05,34.0,288.5,334.91,243.39
2016,9,25,16,30,589.0,69.0,1.0,33.0,238.0,277.5,197.83
2016,9,25,16,45,523.0,60.5,0.95,32.0,188.0,215.52,148.24
2016,9,25,17,0,457.0,52.0,0.9,31.0,138.0,160.5,103.78
2016,9,25,17,15,353.5,40.0,0.95,29.5,93.5,103.06,60.05
2016,9,25,17,30,250.0,28.0,1.0,28.0,49.0,57.45,24.39
2016,9,25,17,45,125.0,14.0,1.05,27.0,24.5,19.84,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,15.0,1.05,21.5,26.0,21.47,0.0
2016,9,26,6,30,233.0,30.0,1.0,22.0,52.0,59.91,29.19
2016,9,26,6,45,333.0,43.5,1.0,23.0,96.5,106.49,65.97
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,164.31,111.73
2016,9,26,7,15,498.5,66.5,1.1,25.0,191.0,219.35,157.52
2016,9,26,7,30,564.0,76.0,1.2,26.0,241.0,281.25,208.48
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.5,339.18,255.7
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,400.98,304.41
2016,9,26,8,15,688.0,95.5,1.4,29.0,391.0,457.59,347.35
2016,9,26,8,30,720.0,101.0,1.4,30.0,440.0,515.85,389.8
2016,9,26,8,45,744.0,105.0,1.4,31.5,485.0,568.97,426.11
2016,9,26,9,0,768.0,109.0,1.4,33.0,530.0,622.27,461.0
2016,9,26,9,15,785.5,112.5,1.35,33.5,570.5,668.89,491.57
2016,9,26,9,30,803.0,116.0,1.3,34.0,611.0,715.9,520.74
2016,9,26,9,45,816.5,118.0,1.3,35.0,645.5,756.95,543.97
2016,9,26,10,0,830.0,120.0,1.3,36.0,680.0,796.15,565.55
2016,9,26,10,15,839.5,122.0,1.35,36.5,707.0,829.95,585.08
2016,9,26,10,30,849.0,124.0,1.4,37.0,734.0,861.2,602.9
2016,9,26,10,45,855.5,125.5,1.45,37.5,754.0,886.57,616.98
2016,9,26,11,0,862.0,127.0,1.5,38.0,774.0,908.92,629.23
2016,9,26,11,15,865.5,127.5,1.6,38.0,786.0,924.32,639.21
2016,9,26,11,30,869.0,128.0,1.7,38.0,798.0,936.36,647.29
2016,9,26,11,45,870.0,128.5,1.85,38.0,802.0,942.7,652.57
2016,9,26,12,0,871.0,129.0,2.0,38.0,806.0,945.54,655.81
2016,9,26,12,15,870.0,128.5,2.15,38.0,801.5,941.94,655.15
2016,9,26,12,30,869.0,128.0,2.3,38.0,797.0,934.85,652.4
2016,9,26,12,45,892.0,114.5,2.5,38.0,791.5,926.35,649.23
2016,9,26,13,0,915.0,101.0,2.7,38.0,786.0,919.28,646.91
2016,9,26,13,15,909.5,99.5,2.8,38.0,765.5,896.39,633.78
2016,9,26,13,30,904.0,98.0,2.9,38.0,745.0,870.3,618.66
2016,9,26,13,45,896.5,96.5,3.0,38.0,717.0,839.52,600.39
2016,9,26,14,0,889.0,95.0,3.1,38.0,689.0,805.95,580.15
2016,9,26,14,15,877.5,93.0,3.15,37.5,654.0,766.23,556.52
2016,9,26,14,30,866.0,91.0,3.2,37.0,619.0,724.4,531.1
2016,9,26,14,45,852.0,88.0,3.3,37.0,578.5,680.78,503.12
2016,9,26,15,0,838.0,85.0,3.4,37.0,538.0,632.54,469.6
2016,9,26,15,15,817.0,82.0,3.35,36.5,492.5,579.0,431.77
2016,9,26,15,30,796.0,79.0,3.3,36.0,447.0,525.23,392.57
2016,9,26,15,45,750.0,78.5,3.3,35.5,394.5,461.79,345.06
2016,9,26,16,0,704.0,78.0,3.3,35.0,342.0,401.91,298.7
2016,9,26,16,15,660.0,72.0,2.9,33.5,290.5,339.73,249.93
2016,9,26,16,30,616.0,66.0,2.5,32.0,239.0,281.21,202.43
2016,9,26,16,45,532.0,59.5,2.15,31.0,187.0,215.03,148.76
2016,9,26,17,0,448.0,53.0,1.8,30.0,135.0,157.77,102.43
2016,9,26,17,15,344.0,40.0,1.65,28.5,90.5,100.18,58.24
2016,9,26,17,30,240.0,27.0,1.5,27.0,46.0,54.02,20.83
2016,9,26,17,45,120.0,13.5,1.35,26.0,23.0,18.68,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.0,14.5,1.25,20.5,20.5,18.22,0.0
2016,9,27,6,30,140.0,29.0,1.2,21.0,41.0,48.04,23.59
2016,9,27,6,45,207.0,49.0,1.15,22.0,81.0,89.24,57.48
2016,9,27,7,0,274.0,69.0,1.1,23.0,121.0,138.31,96.83
2016,9,27,7,15,332.5,85.5,1.2,23.5,168.0,188.98,138.68
2016,9,27,7,30,391.0,102.0,1.3,24.0,215.0,246.01,185.6
2016,9,27,7,45,427.5,116.5,1.45,25.0,261.5,298.16,228.06
2016,9,27,8,0,464.0,131.0,1.6,26.0,308.0,353.57,271.9
2016,9,27,8,15,497.5,142.0,1.5,27.0,354.5,406.76,312.2
2016,9,27,8,30,531.0,153.0,1.4,28.0,401.0,462.23,352.61
2016,9,27,8,45,554.0,162.5,1.35,29.5,443.5,511.74,386.58
2016,9,27,9,0,577.0,172.0,1.3,31.0,486.0,561.88,419.58
2016,9,27,9,15,597.0,179.0,1.4,31.5,525.0,607.63,451.05
2016,9,27,9,30,617.0,186.0,1.5,32.0,564.0,655.64,483.34
2016,9,27,9,45,712.0,157.0,1.6,33.0,616.0,720.14,526.92
2016,9,27,10,0,807.0,128.0,1.7,34.0,668.0,784.89,567.29
2016,9,27,10,15,816.0,130.0,1.8,34.5,695.0,817.58,586.77
2016,9,27,10,30,825.0,132.0,1.9,35.0,722.0,847.77,604.8
2016,9,27,10,45,786.5,155.0,2.05,35.5,729.5,856.51,609.52
2016,9,27,11,0,748.0,178.0,2.2,36.0,737.0,864.76,614.16
2016,9,27,11,15,752.0,179.0,2.3,36.0,748.5,879.73,624.04
2016,9,27,11,30,756.0,180.0,2.4,36.0,760.0,891.75,632.08
2016,9,27,11,45,725.5,196.0,2.55,36.0,755.0,885.48,628.97
2016,9,27,12,0,695.0,212.0,2.7,36.0,750.0,875.81,623.85
2016,9,27,12,15,693.5,211.5,2.75,36.0,745.5,872.09,621.95
2016,9,27,12,30,692.0,211.0,2.8,36.0,741.0,865.49,618.26
2016,9,27,12,45,733.0,187.5,2.9,36.0,740.5,869.53,621.92
2016,9,27,13,0,774.0,164.0,3.0,36.0,740.0,869.25,622.82
2016,9,27,13,15,766.5,162.0,3.05,36.0,719.5,846.17,608.66
2016,9,27,13,30,759.0,160.0,3.1,36.0,699.0,820.43,592.9
2016,9,27,13,45,715.5,170.5,3.15,36.0,663.0,776.36,564.87
2016,9,27,14,0,672.0,181.0,3.2,36.0,627.0,731.73,535.18
2016,9,27,14,15,656.0,176.5,3.2,35.5,593.0,692.15,509.71
2016,9,27,14,30,640.0,172.0,3.2,35.0,559.0,651.43,482.86
2016,9,27,14,45,621.5,164.5,3.2,34.5,519.5,605.04,451.48
2016,9,27,15,0,603.0,157.0,3.2,34.0,480.0,558.25,419.04
2016,9,27,15,15,575.5,149.0,3.15,33.5,436.0,503.33,379.73
2016,9,27,15,30,548.0,141.0,3.1,33.0,392.0,451.92,341.91
2016,9,27,15,45,537.0,126.0,3.05,32.5,349.0,402.65,304.69
2016,9,27,16,0,526.0,111.0,3.0,32.0,306.0,353.39,266.2
2016,9,27,16,15,478.0,100.0,2.8,31.0,257.0,294.23,219.51
2016,9,27,16,30,430.0,89.0,2.6,30.0,208.0,239.53,175.24
2016,9,27,16,45,392.0,73.0,2.4,29.0,164.0,187.21,131.95
2016,9,27,17,0,354.0,57.0,2.2,28.0,120.0,138.91,91.65
2016,9,27,17,15,258.0,41.0,1.95,26.5,78.5,85.69,50.65
2016,9,27,17,30,162.0,25.0,1.7,25.0,37.0,42.54,14.18
2016,9,27,17,45,81.0,12.5,1.5,24.0,18.5,15.66,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,19.26,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,51.32,24.93
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,94.92,61.17
2016,9,28,7,0,349.0,63.0,2.6,18.0,128.0,149.25,105.21
2016,9,28,7,15,413.0,75.0,2.55,18.5,175.5,201.05,149.56
2016,9,28,7,30,477.0,87.0,2.5,19.0,223.0,259.7,199.63
2016,9,28,7,45,534.5,93.5,2.45,20.0,273.0,318.26,248.66
2016,9,28,8,0,592.0,100.0,2.4,21.0,323.0,380.68,299.45
2016,9,28,8,15,625.5,106.0,2.35,21.5,370.5,435.24,343.34
2016,9,28,8,30,659.0,112.0,2.3,22.0,418.0,491.72,387.27
2016,9,28,8,45,683.5,117.0,2.3,23.0,462.0,543.29,425.47
2016,9,28,9,0,708.0,122.0,2.3,24.0,506.0,595.24,462.63
2016,9,28,9,15,727.0,126.0,2.3,25.0,545.0,642.38,495.1
2016,9,28,9,30,746.0,130.0,2.3,26.0,584.0,688.8,526.05
2016,9,28,9,45,759.0,133.5,2.3,27.0,617.5,729.12,551.14
2016,9,28,10,0,772.0,137.0,2.3,28.0,651.0,767.73,574.18
2016,9,28,10,15,782.0,139.5,2.35,28.5,677.5,798.22,592.85
2016,9,28,10,30,792.0,142.0,2.4,29.0,704.0,828.88,611.58
2016,9,28,10,45,770.0,157.0,2.5,29.5,716.0,846.06,621.58
2016,9,28,11,0,748.0,172.0,2.6,30.0,728.0,856.58,627.32
2016,9,28,11,15,752.5,173.5,2.7,30.0,740.0,872.44,638.01
