Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,30,757.0,175.0,2.8,30.0,752.0,885.37,646.82
2016,9,28,11,45,736.0,186.5,2.95,30.5,749.5,882.96,644.67
2016,9,28,12,0,715.0,198.0,3.1,31.0,747.0,877.28,640.56
2016,9,28,12,15,713.0,197.5,3.25,31.0,742.5,873.0,638.76
2016,9,28,12,30,711.0,197.0,3.4,31.0,738.0,865.78,635.05
2016,9,28,12,45,722.0,188.0,3.55,31.0,729.5,858.16,631.16
2016,9,28,13,0,733.0,179.0,3.7,31.0,721.0,847.32,625.15
2016,9,28,13,15,725.0,176.5,3.75,30.5,700.5,823.94,611.46
2016,9,28,13,30,717.0,174.0,3.8,30.0,680.0,798.06,596.06
2016,9,28,13,45,692.5,176.5,3.9,30.0,649.5,761.82,572.27
2016,9,28,14,0,668.0,179.0,4.0,30.0,619.0,724.29,546.49
2016,9,28,14,15,652.0,174.5,4.0,29.5,585.0,684.87,520.02
2016,9,28,14,30,636.0,170.0,4.0,29.0,551.0,644.31,492.21
2016,9,28,14,45,621.5,161.5,4.0,28.5,513.0,599.77,461.02
2016,9,28,15,0,607.0,153.0,4.0,28.0,475.0,554.52,428.54
2016,9,28,15,15,579.0,145.5,3.9,27.0,431.0,499.65,388.54
2016,9,28,15,30,551.0,138.0,3.8,26.0,387.0,448.44,350.08
2016,9,28,15,45,536.5,124.0,3.75,25.5,343.5,398.38,310.85
2016,9,28,16,0,522.0,110.0,3.7,25.0,300.0,348.7,270.62
2016,9,28,16,15,472.5,99.5,3.6,24.0,252.0,289.88,222.67
2016,9,28,16,30,423.0,89.0,3.5,23.0,204.0,235.69,177.4
2016,9,28,16,45,377.5,73.0,3.4,22.0,159.5,181.89,131.77
2016,9,28,17,0,332.0,57.0,3.3,21.0,115.0,132.98,90.14
2016,9,28,17,15,233.0,40.5,3.25,20.0,74.5,80.46,48.62
2016,9,28,17,30,134.0,24.0,3.2,19.0,34.0,37.93,9.98
2016,9,28,17,45,67.0,12.0,3.2,18.5,17.0,14.36,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,124.0,14.0,2.1,12.5,24.0,20.54,0.0
2016,9,29,6,30,248.0,28.0,2.3,13.0,48.0,59.0,26.61
2016,9,29,6,45,356.5,39.5,2.5,13.5,92.0,105.55,66.36
2016,9,29,7,0,465.0,51.0,2.7,14.0,136.0,164.2,114.92
2016,9,29,7,15,532.0,59.0,2.7,14.5,185.5,219.56,163.79
2016,9,29,7,30,599.0,67.0,2.7,15.0,235.0,281.88,218.57
2016,9,29,7,45,645.0,72.5,2.7,16.0,285.5,339.73,268.81
2016,9,29,8,0,691.0,78.0,2.7,17.0,336.0,401.38,320.54
2016,9,29,8,15,722.0,82.0,2.7,17.5,384.5,457.27,366.77
2016,9,29,8,30,753.0,86.0,2.7,18.0,433.0,513.78,411.99
2016,9,29,8,45,776.0,89.5,2.7,19.0,477.5,566.82,452.24
2016,9,29,9,0,799.0,93.0,2.7,20.0,522.0,619.85,491.03
2016,9,29,9,15,815.5,95.5,2.7,20.5,561.5,667.01,525.21
2016,9,29,9,30,832.0,98.0,2.7,21.0,601.0,712.98,556.29
2016,9,29,9,45,847.5,98.5,2.7,22.0,635.5,754.52,582.31
2016,9,29,10,0,863.0,99.0,2.7,23.0,670.0,790.28,603.8
2016,9,29,10,15,871.0,100.5,2.7,23.5,697.0,822.61,623.81
2016,9,29,10,30,879.0,102.0,2.7,24.0,724.0,852.24,641.81
2016,9,29,10,45,884.0,103.5,2.75,24.5,743.0,876.4,656.35
2016,9,29,11,0,889.0,105.0,2.8,25.0,762.0,897.41,668.8
2016,9,29,11,15,892.0,105.5,2.85,25.0,773.5,912.28,678.51
2016,9,29,11,30,895.0,106.0,2.9,25.0,785.0,923.73,686.09
2016,9,29,11,45,895.5,106.5,2.95,25.5,788.5,929.44,688.64
2016,9,29,12,0,896.0,107.0,3.0,26.0,792.0,931.6,689.0
2016,9,29,12,15,895.0,106.5,3.1,26.0,787.0,927.75,687.24
2016,9,29,12,30,894.0,106.0,3.2,26.0,782.0,920.37,683.26
2016,9,29,12,45,895.0,103.0,3.3,26.0,770.5,908.54,676.4
2016,9,29,13,0,896.0,100.0,3.4,26.0,759.0,893.2,667.26
2016,9,29,13,15,890.0,99.0,3.45,26.0,738.0,870.61,652.95
2016,9,29,13,30,884.0,98.0,3.5,26.0,717.0,844.92,636.56
2016,9,29,13,45,873.5,97.0,3.55,26.0,689.0,812.67,615.57
2016,9,29,14,0,863.0,96.0,3.6,26.0,661.0,777.88,592.72
2016,9,29,14,15,851.0,94.0,3.6,25.5,626.0,742.11,569.9
2016,9,29,14,30,839.0,92.0,3.6,25.0,591.0,700.53,542.6
2016,9,29,14,45,822.5,89.5,3.6,25.0,550.5,653.64,509.38
2016,9,29,15,0,806.0,87.0,3.6,25.0,510.0,605.63,473.49
2016,9,29,15,15,783.0,83.5,3.6,24.5,465.0,551.91,433.25
2016,9,29,15,30,760.0,80.0,3.6,24.0,420.0,498.26,391.78
2016,9,29,15,45,730.5,75.0,3.6,23.5,371.5,440.25,345.58
2016,9,29,16,0,701.0,70.0,3.6,23.0,323.0,383.63,298.89
2016,9,29,16,15,655.0,64.5,3.55,22.0,272.5,322.47,247.75
2016,9,29,16,30,609.0,59.0,3.5,21.0,222.0,264.67,197.89
2016,9,29,16,45,540.5,51.5,3.45,20.0,172.5,203.03,144.76
2016,9,29,17,0,472.0,44.0,3.4,19.0,123.0,148.63,97.94
2016,9,29,17,15,354.5,33.0,3.3,18.0,80.0,90.93,51.86
2016,9,29,17,30,237.0,22.0,3.2,17.0,37.0,44.99,6.78
2016,9,29,17,45,118.5,11.0,3.1,16.5,18.5,14.97,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,13.0,2.9,12.0,23.5,19.99,0.0
2016,9,30,6,30,269.0,26.0,3.0,12.0,47.0,58.86,24.66
2016,9,30,6,45,378.5,37.0,3.15,12.5,91.5,106.4,66.21
2016,9,30,7,0,488.0,48.0,3.3,13.0,136.0,165.85,115.79
2016,9,30,7,15,554.5,55.0,3.35,13.5,185.5,221.17,165.16
2016,9,30,7,30,621.0,62.0,3.4,14.0,235.0,283.35,220.47
2016,9,30,7,45,668.0,67.0,3.45,14.5,286.0,342.1,272.61
2016,9,30,8,0,715.0,72.0,3.5,15.0,337.0,404.11,326.08
2016,9,30,8,15,745.0,76.0,3.55,15.5,385.5,460.53,373.68
2016,9,30,8,30,775.0,80.0,3.6,16.0,434.0,518.23,420.77
2016,9,30,8,45,797.5,82.5,3.65,16.5,478.5,570.77,462.46
2016,9,30,9,0,820.0,85.0,3.7,17.0,523.0,623.18,502.84
2016,9,30,9,15,836.0,87.5,3.75,17.5,562.5,670.71,538.36
2016,9,30,9,30,852.0,90.0,3.8,18.0,602.0,716.95,570.43
2016,9,30,9,45,866.0,90.5,3.85,18.5,636.0,754.34,595.55
2016,9,30,10,0,880.0,91.0,3.9,19.0,670.0,793.05,621.4
2016,9,30,10,15,888.0,92.5,3.95,19.0,697.0,825.76,643.89
2016,9,30,10,30,896.0,94.0,4.0,19.0,724.0,855.7,664.39
2016,9,30,10,45,901.0,95.0,4.1,19.5,743.5,879.57,679.55
2016,9,30,11,0,906.0,96.0,4.2,20.0,763.0,900.23,692.48
2016,9,30,11,15,909.5,96.5,4.25,20.0,774.5,915.67,702.92
2016,9,30,11,30,913.0,97.0,4.3,20.0,786.0,927.64,711.09
2016,9,30,11,45,913.5,97.5,4.35,20.5,789.5,933.37,713.68
2016,9,30,12,0,914.0,98.0,4.4,21.0,793.0,935.47,713.95
2016,9,30,12,15,913.0,97.5,4.45,21.0,788.0,931.5,711.61
2016,9,30,12,30,912.0,97.0,4.5,21.0,783.0,923.93,707.02
2016,9,30,12,45,903.0,99.5,4.55,21.0,769.0,909.02,697.44
2016,9,30,13,0,894.0,102.0,4.6,21.0,755.0,890.83,685.66
2016,9,30,13,15,887.5,100.5,4.6,20.5,734.0,867.26,671.12
2016,9,30,13,30,881.0,99.0,4.6,20.0,713.0,840.63,654.37
2016,9,30,13,45,872.5,97.5,4.6,20.0,684.5,809.48,633.05
2016,9,30,14,0,864.0,96.0,4.6,20.0,656.0,775.71,609.76
2016,9,30,14,15,851.0,94.0,4.55,19.5,621.0,739.16,585.18
2016,9,30,14,30,838.0,92.0,4.5,19.0,586.0,696.87,556.07
2016,9,30,14,45,822.0,88.5,4.5,19.0,545.5,649.28,520.97
2016,9,30,15,0,806.0,85.0,4.5,19.0,505.0,600.54,483.24
2016,9,30,15,15,783.0,82.0,4.45,18.5,459.5,547.43,441.85
2016,9,30,15,30,760.0,79.0,4.4,18.0,414.0,494.38,399.27
2016,9,30,15,45,728.5,74.5,4.35,18.0,365.5,436.03,350.5
2016,9,30,16,0,697.0,70.0,4.3,18.0,317.0,379.87,302.15
2016,9,30,16,15,650.5,64.5,4.15,17.5,266.5,318.35,248.83
2016,9,30,16,30,604.0,59.0,4.0,17.0,216.0,260.8,197.68
2016,9,30,16,45,533.0,51.0,3.85,16.5,167.0,198.52,142.9
2016,9,30,17,0,462.0,43.0,3.7,16.0,118.0,143.8,95.14
2016,9,30,17,15,342.0,32.0,3.45,15.5,76.0,86.79,49.07
2016,9,30,17,30,222.0,21.0,3.2,15.0,34.0,41.51,0.0
2016,9,30,17,45,111.0,10.5,2.95,14.5,17.0,13.86,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,13.0,1.65,11.5,23.5,20.18,0.0
2016,10,1,6,30,282.0,26.0,2.0,12.0,47.0,59.74,23.3
2016,10,1,6,45,397.5,36.0,2.35,13.0,92.0,108.17,66.48
2016,10,1,7,0,513.0,46.0,2.7,14.0,137.0,168.88,116.64
2016,10,1,7,15,581.5,53.0,2.9,14.5,188.0,226.04,167.44
2016,10,1,7,30,650.0,60.0,3.1,15.0,239.0,290.27,224.35
2016,10,1,7,45,697.5,64.5,3.3,16.0,291.0,349.58,276.48
2016,10,1,8,0,745.0,69.0,3.5,17.0,343.0,413.27,330.64
2016,10,1,8,15,775.0,72.5,3.5,17.5,392.0,470.55,378.56
2016,10,1,8,30,805.0,76.0,3.5,18.0,441.0,529.04,425.82
2016,10,1,8,45,829.5,78.0,3.5,18.5,487.0,583.48,468.48
2016,10,1,9,0,854.0,80.0,3.5,19.0,533.0,637.87,509.78
2016,10,1,9,15,869.5,82.0,3.45,19.5,573.5,682.83,542.35
2016,10,1,9,30,885.0,84.0,3.4,20.0,614.0,729.01,573.48
2016,10,1,9,45,901.0,84.0,3.4,20.5,649.0,771.66,601.72
2016,10,1,10,0,917.0,84.0,3.4,21.0,684.0,812.35,628.18
2016,10,1,10,15,925.0,85.0,3.4,21.5,711.0,845.44,648.97
2016,10,1,10,30,933.0,86.0,3.4,22.0,738.0,875.62,667.61
2016,10,1,10,45,938.5,87.0,3.4,22.5,758.0,900.59,682.55
2016,10,1,11,0,944.0,88.0,3.4,23.0,778.0,922.22,695.2
2016,10,1,11,15,947.0,88.5,3.4,23.0,789.5,937.62,705.01
2016,10,1,11,30,950.0,89.0,3.4,23.0,801.0,949.39,712.53
2016,10,1,11,45,950.5,89.5,3.4,23.5,804.5,955.22,714.79
2016,10,1,12,0,951.0,90.0,3.4,24.0,808.0,957.29,714.7
2016,10,1,12,15,949.5,89.5,3.45,24.0,803.0,952.7,712.04
2016,10,1,12,30,948.0,89.0,3.5,24.0,798.0,944.36,707.04
2016,10,1,12,45,944.0,89.0,3.6,24.0,784.5,930.69,698.88
2016,10,1,13,0,940.0,89.0,3.7,24.0,771.0,913.46,688.38
2016,10,1,13,15,934.5,88.5,3.75,24.0,750.0,890.95,674.02
2016,10,1,13,30,929.0,88.0,3.8,24.0,729.0,865.16,657.44
2016,10,1,13,45,919.0,87.0,3.85,24.0,700.0,832.11,635.75
2016,10,1,14,0,909.0,86.0,3.9,24.0,671.0,796.36,612.06
2016,10,1,14,15,897.0,84.5,3.9,23.5,636.0,756.11,585.89
2016,10,1,14,30,885.0,83.0,3.9,23.0,601.0,713.74,557.84
2016,10,1,14,45,867.0,81.0,3.95,23.0,559.0,665.0,523.35
2016,10,1,15,0,849.0,79.0,4.0,23.0,517.0,617.65,487.48
2016,10,1,15,15,826.5,76.0,4.0,22.5,470.5,563.0,445.94
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,508.27,402.99
2016,10,1,15,45,770.0,69.5,4.05,21.5,374.0,447.76,354.15
2016,10,1,16,0,736.0,66.0,4.1,21.0,324.0,389.01,305.04
2016,10,1,16,15,689.0,61.0,3.95,20.5,272.0,325.97,250.98
2016,10,1,16,30,642.0,56.0,3.8,20.0,220.0,267.38,199.31
2016,10,1,16,45,564.0,49.0,3.7,19.5,169.0,202.48,142.99
2016,10,1,17,0,486.0,42.0,3.6,19.0,118.0,145.89,94.35
2016,10,1,17,15,354.0,31.0,3.3,18.0,75.0,86.25,46.96
2016,10,1,17,30,222.0,20.0,3.0,17.0,32.0,39.44,0.0
2016,10,1,17,45,111.0,10.0,2.75,16.5,16.0,13.01,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,19.05,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,56.13,19.84
2016,10,2,6,45,376.0,35.5,2.4,13.0,88.0,103.63,63.43
2016,10,2,7,0,489.0,46.0,2.8,14.0,132.0,162.83,112.34
2016,10,2,7,15,557.5,53.5,2.9,14.5,181.5,219.03,162.14
2016,10,2,7,30,626.0,61.0,3.0,15.0,231.0,282.31,218.09
2016,10,2,7,45,674.0,65.0,3.15,15.5,281.5,340.41,269.61
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,401.85,322.61
2016,10,2,8,15,751.5,72.5,3.4,16.5,380.0,457.61,369.67
2016,10,2,8,30,781.0,76.0,3.5,17.0,428.0,514.58,416.21
2016,10,2,8,45,804.0,78.5,3.6,17.5,472.5,567.45,458.21
2016,10,2,9,0,827.0,81.0,3.7,18.0,517.0,620.22,498.93
2016,10,2,9,15,841.5,83.0,3.75,18.0,555.5,666.26,534.3
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,707.6,563.82
2016,10,2,9,45,867.0,86.5,3.9,18.5,627.0,747.05,590.77
2016,10,2,10,0,878.0,88.0,4.0,19.0,660.0,784.33,615.87
2016,10,2,10,15,597.0,197.5,4.05,19.0,593.5,706.81,556.16
2016,10,2,10,30,316.0,307.0,4.1,19.0,527.0,595.08,465.97
2016,10,2,10,45,603.0,203.5,4.2,19.5,636.5,746.46,585.09
2016,10,2,11,0,890.0,100.0,4.3,20.0,746.0,886.12,684.31
2016,10,2,11,15,671.0,195.0,4.35,20.0,686.5,816.24,633.39
2016,10,2,11,30,452.0,290.0,4.4,20.0,627.0,725.91,562.76
2016,10,2,11,45,293.0,326.0,4.45,20.0,545.0,616.66,479.22
2016,10,2,12,0,134.0,362.0,4.5,20.0,463.0,504.77,391.52
2016,10,2,12,15,67.0,203.5,4.55,20.0,254.0,273.32,214.59
2016,10,2,12,30,0.0,45.0,4.6,20.0,45.0,43.54,29.82
2016,10,2,12,45,217.5,165.0,4.65,20.0,322.0,369.53,296.65
2016,10,2,13,0,435.0,285.0,4.7,20.0,599.0,691.61,541.69
2016,10,2,13,15,433.5,277.5,4.7,20.0,583.0,673.66,527.28
2016,10,2,13,30,432.0,270.0,4.7,20.0,567.0,654.05,513.32
2016,10,2,13,45,433.0,258.5,4.75,20.0,546.0,630.62,496.77
2016,10,2,14,0,434.0,247.0,4.8,20.0,525.0,605.54,478.83
2016,10,2,14,15,639.0,169.0,4.8,19.5,553.0,660.65,526.52
2016,10,2,14,30,844.0,91.0,4.8,19.0,581.0,694.0,556.05
2016,10,2,14,45,828.5,88.0,4.8,19.0,540.5,647.09,520.52
2016,10,2,15,0,813.0,85.0,4.8,19.0,500.0,598.98,482.97
2016,10,2,15,15,789.5,82.0,4.7,18.5,454.5,545.38,440.76
2016,10,2,15,30,766.0,79.0,4.6,18.0,409.0,491.88,397.42
2016,10,2,15,45,731.0,75.0,4.6,18.0,359.5,432.3,347.47
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,375.37,298.28
2016,10,2,16,15,646.0,65.5,4.45,17.5,259.5,312.94,243.99
2016,10,2,16,30,596.0,60.0,4.3,17.0,209.0,254.87,192.25
2016,10,2,16,45,508.0,52.5,4.15,16.5,159.0,189.73,135.62
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,134.07,88.01
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.0,77.13,42.25
2016,10,2,17,30,154.0,20.0,3.3,15.0,27.0,32.57,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,13.5,11.81,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,122.0,12.0,1.2,11.5,20.5,17.94,0.0
2016,10,3,6,30,244.0,24.0,1.4,12.0,41.0,52.56,16.23
2016,10,3,6,45,358.5,34.5,1.65,13.0,83.5,99.29,60.34
2016,10,3,7,0,473.0,45.0,1.9,14.0,126.0,157.61,108.27
2016,10,3,7,15,542.0,52.0,1.85,14.5,174.5,212.36,156.48
2016,10,3,7,30,611.0,59.0,1.8,15.0,223.0,274.24,210.76
2016,10,3,7,45,654.5,64.5,1.8,15.5,272.5,331.23,260.76
2016,10,3,8,0,698.0,70.0,1.8,16.0,322.0,391.08,311.64
2016,10,3,8,15,400.5,129.0,1.8,16.0,278.0,341.04,274.61
2016,10,3,8,30,103.0,188.0,1.8,16.0,234.0,247.74,199.03
2016,10,3,8,45,61.0,190.0,1.85,16.5,218.0,229.22,183.5
2016,10,3,9,0,19.0,192.0,1.9,17.0,202.0,202.14,160.42
2016,10,3,9,15,9.5,177.5,1.9,17.5,182.5,181.28,142.94
2016,10,3,9,30,0.0,163.0,1.9,18.0,163.0,159.93,125.05
2016,10,3,9,45,49.5,229.0,1.95,18.5,261.0,270.29,213.22
2016,10,3,10,0,99.0,295.0,2.0,19.0,359.0,381.03,298.26
2016,10,3,10,15,89.5,304.5,2.0,19.0,364.0,386.13,300.84
2016,10,3,10,30,80.0,314.0,2.0,19.0,369.0,390.5,303.4
2016,10,3,10,45,40.0,235.5,2.05,19.5,263.0,273.79,213.0
2016,10,3,11,0,0.0,157.0,2.1,20.0,157.0,153.51,117.72
2016,10,3,11,15,5.0,195.0,2.15,20.0,199.0,196.13,151.59
2016,10,3,11,30,10.0,233.0,2.2,20.0,241.0,239.23,185.12
2016,10,3,11,45,11.5,240.0,2.25,20.5,249.0,247.76,191.24
2016,10,3,12,0,13.0,247.0,2.3,21.0,257.0,256.28,197.47
2016,10,3,12,15,14.0,250.0,2.3,21.0,261.0,260.23,200.54
2016,10,3,12,30,15.0,253.0,2.3,21.0,265.0,264.14,203.63
2016,10,3,12,45,44.5,289.0,2.3,21.0,322.0,335.69,259.29
2016,10,3,13,0,74.0,325.0,2.3,21.0,379.0,399.39,307.88
2016,10,3,13,15,41.0,269.0,2.3,21.0,299.0,309.97,239.59
2016,10,3,13,30,8.0,213.0,2.3,21.0,219.0,216.8,167.38
2016,10,3,13,45,7.0,203.5,2.3,21.0,208.5,206.24,159.62
2016,10,3,14,0,6.0,194.0,2.3,21.0,198.0,195.74,151.67
2016,10,3,14,15,3.0,180.0,2.25,20.5,182.0,179.29,139.2
2016,10,3,14,30,0.0,166.0,2.2,20.0,166.0,163.07,126.83
2016,10,3,14,45,0.0,131.0,2.2,20.0,131.0,127.91,99.0
2016,10,3,15,0,0.0,96.0,2.2,20.0,96.0,93.09,71.08
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,98.66,76.03
2016,10,3,15,30,0.0,107.0,2.1,19.0,107.0,104.35,81.06
2016,10,3,15,45,0.0,94.0,2.1,19.0,94.0,91.53,70.7
2016,10,3,16,0,0.0,81.0,2.1,19.0,81.0,78.74,60.25
2016,10,3,16,15,290.0,68.0,1.95,18.5,139.0,181.56,141.24
2016,10,3,16,30,580.0,55.0,1.8,18.0,197.0,242.45,180.52
2016,10,3,16,45,502.5,47.5,1.7,18.0,149.5,181.28,127.07
2016,10,3,17,0,425.0,40.0,1.6,18.0,102.0,128.44,81.92
2016,10,3,17,15,293.0,28.5,1.35,17.5,63.0,72.94,37.44
2016,10,3,17,30,161.0,17.0,1.1,17.0,24.0,29.16,0.0
2016,10,3,17,45,80.5,8.5,0.9,17.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.5,17.5,15.91,0.0
2016,10,4,6,30,127.0,26.0,1.2,14.0,35.0,41.31,10.92
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,84.37,53.65
2016,10,4,7,0,301.0,62.0,1.6,15.0,113.0,135.48,95.69
2016,10,4,7,15,374.5,75.0,1.7,15.0,160.0,187.52,140.25
2016,10,4,7,30,448.0,88.0,1.8,15.0,207.0,247.52,191.95
2016,10,4,7,45,291.0,116.5,1.9,15.5,200.0,237.78,189.25
2016,10,4,8,0,134.0,145.0,2.0,16.0,193.0,210.36,169.07
2016,10,4,8,15,131.0,166.5,2.0,16.0,219.0,238.38,192.32
2016,10,4,8,30,128.0,188.0,2.0,16.0,245.0,265.93,214.45
2016,10,4,8,45,94.5,202.5,2.05,16.5,247.0,262.4,210.64
2016,10,4,9,0,61.0,217.0,2.1,17.0,249.0,260.35,207.71
2016,10,4,9,15,58.5,232.5,2.1,17.5,265.0,277.3,220.22
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,293.98,232.26
2016,10,4,9,45,160.0,268.0,2.1,18.5,369.0,401.34,316.7
2016,10,4,10,0,264.0,288.0,2.1,19.0,457.0,516.03,403.42
2016,10,4,10,15,339.0,282.0,2.1,19.5,509.0,577.35,448.47
2016,10,4,10,30,414.0,276.0,2.1,20.0,561.0,648.83,500.04
2016,10,4,10,45,635.0,200.0,2.15,20.5,650.0,766.95,587.97
2016,10,4,11,0,856.0,124.0,2.2,21.0,739.0,883.46,666.75
2016,10,4,11,15,860.0,124.5,2.25,21.0,750.5,898.53,675.79
2016,10,4,11,30,864.0,125.0,2.3,21.0,762.0,910.28,683.71
2016,10,4,11,45,876.5,119.5,2.4,21.5,768.0,919.6,689.29
2016,10,4,12,0,889.0,114.0,2.5,22.0,774.0,920.05,689.04
2016,10,4,12,15,888.0,113.5,2.65,22.0,769.0,915.88,687.61
2016,10,4,12,30,887.0,113.0,2.8,22.0,764.0,908.21,683.91
2016,10,4,12,45,889.5,109.0,2.95,22.5,752.0,896.31,676.08
2016,10,4,13,0,892.0,105.0,3.1,23.0,740.0,880.89,665.9
2016,10,4,13,15,885.5,104.0,3.2,22.5,719.0,857.75,652.65
2016,10,4,13,30,879.0,103.0,3.3,22.0,698.0,831.56,637.22
2016,10,4,13,45,872.5,100.0,3.4,22.0,670.0,800.31,616.86
2016,10,4,14,0,866.0,97.0,3.5,22.0,642.0,770.18,597.16
2016,10,4,14,15,853.0,95.0,3.55,22.0,606.5,729.74,569.6
2016,10,4,14,30,840.0,93.0,3.6,22.0,571.0,687.4,540.39
2016,10,4,14,45,825.0,89.0,3.7,22.0,530.5,639.91,505.56
2016,10,4,15,0,810.0,85.0,3.8,22.0,490.0,591.21,468.64
2016,10,4,15,15,785.5,81.5,3.8,21.5,444.5,536.77,426.84
2016,10,4,15,30,761.0,78.0,3.8,21.0,399.0,482.55,383.84
2016,10,4,15,45,729.5,73.0,3.85,20.5,350.0,424.02,336.13
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,367.82,288.61
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.5,305.33,234.76
2016,10,4,16,30,596.0,57.0,3.7,19.0,200.0,247.31,183.51
2016,10,4,16,45,514.5,49.0,3.6,18.5,151.0,183.98,128.69
2016,10,4,17,0,433.0,41.0,3.5,18.0,102.0,129.42,82.17
2016,10,4,17,15,290.5,28.5,3.3,17.0,62.0,71.58,35.33
2016,10,4,17,30,148.0,16.0,3.1,16.0,22.0,26.66,0.0
2016,10,4,17,45,74.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.5,18.5,16.77,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,47.56,9.17
2016,10,5,6,45,339.5,35.0,1.8,12.0,80.5,95.86,57.98
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,157.41,108.07
2016,10,5,7,15,548.0,54.0,2.25,13.5,174.5,214.64,158.47
2016,10,5,7,30,623.0,62.0,2.5,14.0,225.0,279.67,215.84
2016,10,5,7,45,677.0,66.0,2.75,15.0,277.0,339.6,268.49
2016,10,5,8,0,731.0,70.0,3.0,16.0,329.0,403.32,322.89
2016,10,5,8,15,763.5,74.0,3.1,16.5,378.5,461.26,371.66
2016,10,5,8,30,796.0,78.0,3.2,17.0,428.0,520.65,420.04
2016,10,5,8,45,824.0,79.5,3.3,18.0,474.5,575.76,462.85
2016,10,5,9,0,852.0,81.0,3.4,19.0,521.0,631.11,504.44
2016,10,5,9,15,868.5,83.5,3.4,19.5,561.0,679.75,540.32
2016,10,5,9,30,885.0,86.0,3.4,20.0,601.0,723.72,570.26
2016,10,5,9,45,900.5,86.0,3.4,20.5,636.5,765.55,598.01
2016,10,5,10,0,916.0,86.0,3.4,21.0,672.0,805.38,623.95
2016,10,5,10,15,924.5,87.5,3.4,21.5,699.0,839.0,645.2
2016,10,5,10,30,933.0,89.0,3.4,22.0,726.0,869.73,664.29
2016,10,5,10,45,941.0,88.5,3.4,22.5,746.0,894.77,679.32
2016,10,5,11,0,949.0,88.0,3.4,23.0,766.0,916.55,692.12
2016,10,5,11,15,952.0,88.5,3.4,23.0,777.5,931.66,701.77
2016,10,5,11,30,955.0,89.0,3.4,23.0,789.0,943.12,709.11
2016,10,5,11,45,957.5,88.5,3.45,23.5,792.5,949.33,711.99
2016,10,5,12,0,960.0,88.0,3.5,24.0,796.0,951.76,712.5
2016,10,5,12,15,959.0,88.0,3.55,24.0,790.5,947.85,710.29
2016,10,5,12,30,958.0,88.0,3.6,24.0,785.0,940.17,705.71
2016,10,5,12,45,948.0,90.5,3.65,24.0,770.0,923.75,695.32
2016,10,5,13,0,938.0,93.0,3.7,24.0,755.0,903.91,682.73
2016,10,5,13,15,931.5,92.0,3.7,24.0,733.5,879.88,667.03
2016,10,5,13,30,925.0,91.0,3.7,24.0,712.0,852.65,649.16
2016,10,5,13,45,915.5,89.5,3.75,24.0,682.5,819.47,627.34
2016,10,5,14,0,906.0,88.0,3.8,24.0,653.0,783.59,603.49
2016,10,5,14,15,892.5,86.0,3.8,23.5,617.0,741.8,576.11
2016,10,5,14,30,879.0,84.0,3.8,23.0,581.0,698.04,546.92
2016,10,5,14,45,859.5,82.0,3.8,23.0,538.5,651.52,512.82
2016,10,5,15,0,840.0,80.0,3.8,23.0,496.0,600.91,474.22
2016,10,5,15,15,814.5,77.0,3.8,22.5,449.0,545.21,431.59
2016,10,5,15,30,789.0,74.0,3.8,22.0,402.0,489.75,387.74
2016,10,5,15,45,749.5,70.5,3.8,22.0,351.0,427.88,336.78
2016,10,5,16,0,710.0,67.0,3.8,22.0,300.0,368.36,286.27
2016,10,5,16,15,656.5,61.0,3.6,21.0,248.5,304.72,232.23
2016,10,5,16,30,603.0,55.0,3.4,20.0,197.0,245.12,180.28
2016,10,5,16,45,515.0,47.5,3.2,19.5,147.5,180.67,124.96
2016,10,5,17,0,427.0,40.0,3.0,19.0,98.0,125.72,78.62
2016,10,5,17,15,278.0,27.5,2.8,18.0,58.5,67.47,31.0
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,23.83,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,11.0,17.5,16.12,0.0
2016,10,6,6,30,225.0,22.0,1.6,12.0,35.0,47.11,4.84
2016,10,6,6,45,354.5,32.5,1.8,13.0,78.0,95.36,56.37
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,156.11,105.96
2016,10,6,7,15,557.0,50.5,2.15,14.5,171.0,212.68,155.75
2016,10,6,7,30,630.0,58.0,2.3,15.0,221.0,276.8,212.23
2016,10,6,7,45,680.0,62.0,2.45,15.5,272.0,334.71,263.59
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,397.38,317.54
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,454.62,365.51
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,513.22,412.89
2016,10,6,8,45,817.0,76.5,2.6,18.0,465.0,566.79,454.01
2016,10,6,9,0,841.0,79.0,2.6,19.0,510.0,620.29,493.58
2016,10,6,9,15,857.0,81.0,2.6,20.0,549.5,664.48,525.0
2016,10,6,9,30,873.0,83.0,2.6,21.0,589.0,710.0,554.7
2016,10,6,9,45,891.0,82.0,2.65,22.0,623.5,752.05,581.4
2016,10,6,10,0,909.0,81.0,2.7,23.0,658.0,792.27,606.35
2016,10,6,10,15,917.0,82.0,2.7,23.5,684.5,824.64,626.37
2016,10,6,10,30,925.0,83.0,2.7,24.0,711.0,854.13,644.29
2016,10,6,10,45,929.5,84.5,2.75,24.5,729.5,878.18,658.78
2016,10,6,11,0,934.0,86.0,2.8,25.0,748.0,898.88,671.04
2016,10,6,11,15,936.5,86.0,2.75,25.0,759.0,912.73,679.32
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,922.98,685.34
2016,10,6,11,45,939.5,86.5,2.7,25.5,773.0,928.37,687.32
2016,10,6,12,0,940.0,87.0,2.7,26.0,776.0,930.05,687.01
2016,10,6,12,15,939.0,86.5,2.7,26.0,770.5,925.59,684.15
2016,10,6,12,30,938.0,86.0,2.7,26.0,765.0,917.43,679.04
2016,10,6,12,45,935.5,85.0,2.7,26.5,752.0,903.79,669.1
2016,10,6,13,0,933.0,84.0,2.7,27.0,739.0,886.59,656.97
2016,10,6,13,15,927.5,83.0,2.7,27.0,717.5,863.45,642.26
2016,10,6,13,30,922.0,82.0,2.7,27.0,696.0,837.09,625.43
2016,10,6,13,45,912.5,81.0,2.7,27.0,667.5,804.54,604.35
2016,10,6,14,0,903.0,80.0,2.7,27.0,639.0,769.31,581.34
2016,10,6,14,15,891.0,78.0,2.7,27.0,603.5,728.71,554.41
2016,10,6,14,30,879.0,76.0,2.7,27.0,568.0,686.05,525.74
2016,10,6,14,45,861.5,74.0,2.7,27.0,527.0,638.04,491.71
2016,10,6,15,0,844.0,72.0,2.7,27.0,486.0,591.41,456.91
2016,10,6,15,15,820.5,69.0,2.65,26.5,440.0,536.78,415.95
2016,10,6,15,30,797.0,66.0,2.6,26.0,394.0,482.21,373.67
2016,10,6,15,45,763.0,62.5,2.6,26.0,344.5,422.68,325.61
2016,10,6,16,0,729.0,59.0,2.6,26.0,295.0,364.96,277.45
2016,10,6,16,15,678.5,54.0,2.25,24.5,244.0,302.0,225.12
2016,10,6,16,30,628.0,49.0,1.9,23.0,193.0,243.38,174.9
2016,10,6,16,45,545.0,42.0,1.6,22.0,144.0,180.24,121.45
2016,10,6,17,0,462.0,35.0,1.3,21.0,95.0,125.49,75.73
2016,10,6,17,15,231.0,26.0,1.25,20.0,56.0,58.6,24.28
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.5,10.0,0.8,14.5,17.0,15.65,0.0
2016,10,7,6,30,253.0,20.0,0.8,15.0,34.0,47.5,0.0
2016,10,7,6,45,377.0,30.0,0.85,15.5,77.0,95.97,54.91
2016,10,7,7,0,501.0,40.0,0.9,16.0,120.0,156.03,103.92
2016,10,7,7,15,572.0,47.0,1.0,16.5,169.0,212.27,152.87
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,275.21,207.59
2016,10,7,7,45,688.0,58.5,1.2,18.0,268.0,332.95,257.46
2016,10,7,8,0,733.0,63.0,1.3,19.0,318.0,394.2,308.54
2016,10,7,8,15,763.5,66.5,1.5,20.0,366.0,450.41,354.45
2016,10,7,8,30,794.0,70.0,1.7,21.0,414.0,507.88,399.72
2016,10,7,8,45,816.0,73.0,1.9,22.0,458.0,560.73,440.07
2016,10,7,9,0,838.0,76.0,2.1,23.0,502.0,613.35,478.95
2016,10,7,9,15,853.5,78.0,2.2,23.5,541.0,656.98,510.78
2016,10,7,9,30,869.0,80.0,2.3,24.0,580.0,701.91,541.14
2016,10,7,9,45,866.0,88.0,2.45,25.0,610.0,738.18,564.0
2016,10,7,10,0,863.0,96.0,2.6,26.0,640.0,775.32,587.23
2016,10,7,10,15,735.0,147.0,2.55,26.5,624.0,755.85,571.04
2016,10,7,10,30,607.0,198.0,2.5,27.0,608.0,723.65,545.03
2016,10,7,10,45,618.0,201.5,2.5,27.5,628.5,749.44,561.81
2016,10,7,11,0,629.0,205.0,2.5,28.0,649.0,773.16,576.55
2016,10,7,11,15,620.0,213.0,2.4,28.5,656.0,782.02,580.04
2016,10,7,11,30,611.0,221.0,2.3,29.0,663.0,788.11,581.74
2016,10,7,11,45,751.5,163.0,2.25,29.5,709.0,852.77,624.55
2016,10,7,12,0,892.0,105.0,2.2,30.0,755.0,904.8,656.35
2016,10,7,12,15,890.5,105.0,2.15,30.0,749.5,900.54,652.74
2016,10,7,12,30,889.0,105.0,2.1,30.0,744.0,892.79,647.53
2016,10,7,12,45,725.5,164.5,2.05,30.5,680.0,815.77,595.75
2016,10,7,13,0,562.0,224.0,2.0,31.0,616.0,727.08,533.57
2016,10,7,13,15,531.0,227.5,1.95,31.0,589.0,694.2,511.39
2016,10,7,13,30,500.0,231.0,1.9,31.0,562.0,660.47,488.01
2016,10,7,13,45,543.5,204.5,1.85,31.0,550.5,652.03,483.77
2016,10,7,14,0,587.0,178.0,1.8,31.0,539.0,642.15,478.11
2016,10,7,14,15,486.5,196.0,1.75,30.5,483.5,566.66,424.62
2016,10,7,14,30,386.0,214.0,1.7,30.0,428.0,492.7,371.57
2016,10,7,14,45,444.5,183.0,1.7,30.0,412.0,487.45,369.32
2016,10,7,15,0,503.0,152.0,1.7,30.0,396.0,469.69,357.12
2016,10,7,15,15,374.5,156.5,1.55,29.5,328.5,380.17,289.94
2016,10,7,15,30,246.0,161.0,1.4,29.0,261.0,296.9,226.75
2016,10,7,15,45,223.5,145.0,1.25,28.5,227.0,257.12,196.2
2016,10,7,16,0,201.0,129.0,1.1,28.0,193.0,219.26,166.32
2016,10,7,16,15,179.5,108.0,1.05,27.0,158.0,178.47,133.96
2016,10,7,16,30,158.0,87.0,1.0,26.0,123.0,139.83,102.61
2016,10,7,16,45,123.5,66.5,1.0,25.0,90.0,98.79,69.38
2016,10,7,17,0,89.0,46.0,1.0,24.0,57.0,64.24,41.32
2016,10,7,17,15,44.5,27.0,1.0,23.5,32.5,33.24,12.11
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,13.35,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,35.78,0.0
2016,10,8,6,45,262.5,34.5,0.85,18.5,68.5,81.38,47.09
2016,10,8,7,0,390.0,48.0,0.8,19.0,109.0,139.48,93.26
2016,10,8,7,15,469.5,57.0,0.85,19.5,157.0,193.89,139.04
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,256.64,191.94
2016,10,8,7,45,602.0,72.5,1.0,21.0,255.0,314.53,240.61
2016,10,8,8,0,655.0,79.0,1.1,22.0,305.0,376.95,291.46
2016,10,8,8,15,691.0,84.0,1.15,23.0,353.0,433.61,336.24
2016,10,8,8,30,727.0,89.0,1.2,24.0,401.0,492.24,380.83
2016,10,8,8,45,753.0,92.5,1.3,25.0,445.5,544.99,419.81
2016,10,8,9,0,779.0,96.0,1.4,26.0,490.0,596.67,456.79
2016,10,8,9,15,797.5,99.0,1.4,27.0,529.0,644.03,488.8
2016,10,8,9,30,816.0,102.0,1.4,28.0,568.0,690.37,518.81
2016,10,8,9,45,864.0,90.5,1.45,29.0,609.5,741.07,550.16
2016,10,8,10,0,912.0,79.0,1.5,30.0,651.0,787.87,578.18
2016,10,8,10,15,920.0,80.0,1.45,30.5,677.5,820.12,596.31
2016,10,8,10,30,928.0,81.0,1.4,31.0,704.0,849.48,612.43
2016,10,8,10,45,933.0,82.5,1.35,31.5,722.5,873.83,625.16
2016,10,8,11,0,938.0,84.0,1.3,32.0,741.0,894.85,635.7
2016,10,8,11,15,941.0,84.5,1.2,32.5,752.0,909.57,641.56
2016,10,8,11,30,944.0,85.0,1.1,33.0,763.0,920.69,645.18
2016,10,8,11,45,944.0,85.0,1.05,33.5,766.0,924.96,645.41
2016,10,8,12,0,944.0,85.0,1.0,34.0,769.0,925.51,643.55
2016,10,8,12,15,943.0,85.0,0.95,34.0,763.5,921.46,640.35
2016,10,8,12,30,942.0,85.0,0.9,34.0,758.0,913.72,635.08
2016,10,8,12,45,937.5,85.0,0.85,34.0,744.0,899.33,625.91
