Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,13,0,933.0,85.0,0.8,34.0,730.0,881.44,614.78
2016,10,8,13,15,927.0,84.0,0.8,34.0,708.5,857.83,601.05
2016,10,8,13,30,921.0,83.0,0.8,34.0,687.0,831.02,585.39
2016,10,8,13,45,911.0,82.0,0.8,34.0,658.0,798.09,565.83
2016,10,8,14,0,901.0,81.0,0.8,34.0,629.0,762.53,544.5
2016,10,8,14,15,888.0,79.0,0.85,33.5,593.5,721.3,520.97
2016,10,8,14,30,875.0,77.0,0.9,33.0,558.0,678.11,495.61
2016,10,8,14,45,857.0,74.5,1.0,33.0,516.5,629.47,463.89
2016,10,8,15,0,839.0,72.0,1.1,33.0,475.0,582.28,431.49
2016,10,8,15,15,814.0,69.0,1.1,32.5,429.0,527.2,392.46
2016,10,8,15,30,789.0,66.0,1.1,32.0,383.0,472.34,352.11
2016,10,8,15,45,753.5,62.5,1.15,32.0,333.5,412.78,306.33
2016,10,8,16,0,718.0,59.0,1.2,32.0,284.0,355.2,260.35
2016,10,8,16,15,665.5,53.5,1.15,30.5,233.5,291.98,210.04
2016,10,8,16,30,613.0,48.0,1.1,29.0,183.0,233.36,161.74
2016,10,8,16,45,526.0,40.5,1.05,27.5,134.5,170.35,110.55
2016,10,8,17,0,439.0,33.0,1.0,26.0,86.0,116.14,66.78
2016,10,8,17,15,282.5,21.5,1.05,25.0,49.0,57.58,15.16
2016,10,8,17,30,126.0,10.0,1.1,24.0,12.0,17.45,0.0
2016,10,8,17,45,63.0,5.0,1.15,23.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,14.02,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,42.81,0.0
2016,10,9,6,45,364.0,28.5,1.15,18.0,72.0,91.44,50.37
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,151.64,99.09
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.5,207.85,147.1
2016,10,9,7,30,640.0,53.0,1.2,21.0,213.0,271.05,200.91
2016,10,9,7,45,686.0,58.5,1.3,22.0,263.0,329.81,250.96
2016,10,9,8,0,732.0,64.0,1.4,23.0,313.0,392.19,302.28
2016,10,9,8,15,763.5,67.5,1.3,24.0,361.0,448.62,346.7
2016,10,9,8,30,795.0,71.0,1.2,25.0,409.0,506.38,390.02
2016,10,9,8,45,817.0,74.5,1.1,26.0,453.5,559.62,427.99
2016,10,9,9,0,839.0,78.0,1.0,27.0,498.0,612.61,463.95
2016,10,9,9,15,855.0,80.5,1.0,28.0,537.5,659.95,495.3
2016,10,9,9,30,871.0,83.0,1.0,29.0,577.0,702.6,521.29
2016,10,9,9,45,883.0,84.5,1.05,30.0,610.0,742.59,544.94
2016,10,9,10,0,895.0,86.0,1.1,31.0,643.0,780.41,566.77
2016,10,9,10,15,903.0,87.0,1.15,31.5,669.0,812.11,585.49
2016,10,9,10,30,911.0,88.0,1.2,32.0,695.0,840.98,602.32
2016,10,9,10,45,914.5,90.0,1.25,32.5,713.0,864.21,615.52
2016,10,9,11,0,918.0,92.0,1.3,33.0,731.0,884.12,626.67
2016,10,9,11,15,920.5,92.5,1.35,33.0,741.5,898.08,635.46
2016,10,9,11,30,923.0,93.0,1.4,33.0,752.0,908.52,642.21
2016,10,9,11,45,921.0,94.0,1.5,33.0,754.0,912.0,645.4
2016,10,9,12,0,919.0,95.0,1.6,33.0,756.0,911.83,646.47
2016,10,9,12,15,917.0,94.5,1.7,33.0,750.0,906.38,644.32
2016,10,9,12,30,915.0,94.0,1.8,33.0,744.0,897.35,640.0
2016,10,9,12,45,902.0,97.5,1.9,33.0,728.0,879.85,630.32
2016,10,9,13,0,889.0,101.0,2.0,33.0,712.0,859.2,618.64
2016,10,9,13,15,882.0,99.5,2.05,32.5,690.5,835.01,605.42
2016,10,9,13,30,875.0,98.0,2.1,32.0,669.0,807.85,590.13
2016,10,9,13,45,863.0,97.0,2.2,32.0,639.5,778.64,572.53
2016,10,9,14,0,851.0,96.0,2.3,32.0,610.0,742.73,550.18
2016,10,9,14,15,836.5,94.0,2.4,31.5,574.5,701.8,525.14
2016,10,9,14,30,822.0,92.0,2.5,31.0,539.0,659.13,497.69
2016,10,9,14,45,801.5,89.0,2.6,31.0,498.0,610.13,462.96
2016,10,9,15,0,781.0,86.0,2.7,31.0,457.0,560.44,426.73
2016,10,9,15,15,753.5,82.0,2.75,30.5,411.0,505.49,386.17
2016,10,9,15,30,726.0,78.0,2.8,30.0,365.0,452.12,345.33
2016,10,9,15,45,687.5,73.0,2.85,29.5,316.5,392.72,298.54
2016,10,9,16,0,649.0,68.0,2.9,29.0,268.0,335.77,252.08
2016,10,9,16,15,591.5,61.5,2.8,27.5,218.5,273.58,201.25
2016,10,9,16,30,534.0,55.0,2.7,26.0,169.0,216.68,153.46
2016,10,9,16,45,442.5,45.5,2.65,25.0,122.5,154.59,102.31
2016,10,9,17,0,351.0,36.0,2.6,24.0,76.0,102.54,59.92
2016,10,9,17,15,175.5,18.0,2.55,23.0,38.0,40.5,5.9
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,24.43,0.0
2016,10,10,6,45,191.5,36.0,1.7,14.5,64.5,71.54,42.04
2016,10,10,7,0,383.0,47.0,1.9,15.0,104.0,135.86,91.82
2016,10,10,7,15,462.0,57.0,1.9,15.5,151.5,190.43,138.74
2016,10,10,7,30,541.0,67.0,1.9,16.0,199.0,253.3,193.05
2016,10,10,7,45,596.5,73.0,1.95,16.5,248.5,310.93,243.26
2016,10,10,8,0,652.0,79.0,2.0,17.0,298.0,373.33,296.18
2016,10,10,8,15,688.0,84.0,1.95,17.5,345.5,429.6,342.72
2016,10,10,8,30,724.0,89.0,1.9,18.0,393.0,487.83,389.16
2016,10,10,8,45,755.5,90.5,1.9,19.0,438.5,539.88,428.85
2016,10,10,9,0,787.0,92.0,1.9,20.0,484.0,593.96,468.58
2016,10,10,9,15,805.0,95.0,1.95,20.5,523.0,641.07,502.98
2016,10,10,9,30,823.0,98.0,2.0,21.0,562.0,687.09,535.54
2016,10,10,9,45,846.5,96.0,2.05,22.0,597.0,730.24,563.02
2016,10,10,10,0,870.0,94.0,2.1,23.0,632.0,771.98,589.01
2016,10,10,10,15,879.0,95.5,2.15,23.5,658.5,800.29,606.5
2016,10,10,10,30,888.0,97.0,2.2,24.0,685.0,829.87,624.89
2016,10,10,10,45,894.0,98.0,2.25,25.0,703.5,853.52,637.9
2016,10,10,11,0,900.0,99.0,2.3,26.0,722.0,874.03,648.78
2016,10,10,11,15,903.0,99.5,2.35,26.0,733.0,888.13,657.99
2016,10,10,11,30,906.0,100.0,2.4,26.0,744.0,898.78,665.07
2016,10,10,11,45,906.0,100.5,2.5,26.5,746.5,903.3,667.35
2016,10,10,12,0,906.0,101.0,2.6,27.0,749.0,904.26,667.43
2016,10,10,12,15,904.5,100.5,2.65,27.0,743.0,899.24,664.61
2016,10,10,12,30,903.0,100.0,2.7,27.0,737.0,890.68,659.6
2016,10,10,12,45,891.0,103.0,2.8,27.0,721.5,873.59,649.34
2016,10,10,13,0,879.0,106.0,2.9,27.0,706.0,853.36,637.04
2016,10,10,13,15,871.5,105.0,2.95,26.5,684.5,834.12,626.33
2016,10,10,13,30,864.0,104.0,3.0,26.0,663.0,807.09,610.21
2016,10,10,13,45,850.0,103.5,3.1,26.0,633.5,772.86,588.05
2016,10,10,14,0,836.0,103.0,3.2,26.0,604.0,736.38,564.11
2016,10,10,14,15,820.5,100.5,3.25,25.5,568.5,694.69,536.97
2016,10,10,14,30,805.0,98.0,3.3,25.0,533.0,651.38,507.05
2016,10,10,14,45,778.5,96.5,3.4,25.0,490.5,600.91,469.7
2016,10,10,15,0,752.0,95.0,3.5,25.0,448.0,551.72,432.3
2016,10,10,15,15,723.0,90.5,3.5,24.0,402.5,496.69,390.85
2016,10,10,15,30,694.0,86.0,3.5,23.0,357.0,442.49,348.53
2016,10,10,15,45,646.0,82.0,3.5,22.5,308.0,381.6,298.91
2016,10,10,16,0,598.0,78.0,3.5,22.0,259.0,324.14,250.65
2016,10,10,16,15,536.5,69.5,3.45,21.0,210.0,261.31,197.64
2016,10,10,16,30,475.0,61.0,3.4,20.0,161.0,204.3,148.56
2016,10,10,16,45,375.5,50.0,3.35,19.5,115.0,142.44,96.85
2016,10,10,17,0,276.0,39.0,3.3,19.0,69.0,91.5,54.9
2016,10,10,17,15,138.0,19.5,3.15,18.0,34.5,36.52,0.22
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,9.0,1.0,13.0,11.5,11.21,0.0
2016,10,11,6,30,113.0,18.0,1.2,13.0,23.0,29.73,0.0
2016,10,11,6,45,227.5,33.5,1.45,13.5,61.0,74.26,42.21
2016,10,11,7,0,342.0,49.0,1.7,14.0,99.0,128.18,87.18
2016,10,11,7,15,422.0,60.0,1.75,14.5,145.5,181.98,133.27
2016,10,11,7,30,502.0,71.0,1.8,15.0,192.0,243.87,186.66
2016,10,11,7,45,251.0,81.0,1.85,15.5,141.5,186.16,147.17
2016,10,11,8,0,0.0,91.0,1.9,16.0,91.0,88.98,69.42
2016,10,11,8,15,0.0,103.5,1.9,16.5,103.5,101.3,79.56
2016,10,11,8,30,0.0,116.0,1.9,17.0,116.0,113.66,89.4
2016,10,11,8,45,5.5,144.0,1.95,17.5,147.0,145.06,114.75
2016,10,11,9,0,11.0,172.0,2.0,18.0,178.0,177.1,140.18
2016,10,11,9,15,42.5,207.0,2.0,18.0,231.0,239.87,190.56
2016,10,11,9,30,74.0,242.0,2.0,18.0,284.0,300.71,238.47
2016,10,11,9,45,469.0,167.5,2.05,18.5,454.0,530.36,422.54
2016,10,11,10,0,864.0,93.0,2.1,19.0,624.0,764.11,594.56
2016,10,11,10,15,873.0,94.5,2.1,19.5,650.0,792.16,610.05
2016,10,11,10,30,882.0,96.0,2.1,20.0,676.0,821.51,628.21
2016,10,11,10,45,889.0,96.5,2.1,20.5,695.0,845.23,642.36
2016,10,11,11,0,896.0,97.0,2.1,21.0,714.0,865.86,654.4
2016,10,11,11,15,899.5,97.5,2.05,21.0,724.5,880.26,663.05
2016,10,11,11,30,903.0,98.0,2.0,21.0,735.0,891.24,669.51
2016,10,11,11,45,904.0,98.0,2.0,21.5,738.0,896.0,671.16
2016,10,11,12,0,905.0,98.0,2.0,22.0,741.0,897.21,670.62
2016,10,11,12,15,741.0,159.5,2.0,22.0,683.5,828.41,624.23
2016,10,11,12,30,577.0,221.0,2.0,22.0,626.0,745.15,565.64
2016,10,11,12,45,529.5,234.0,2.0,22.5,599.5,712.24,541.38
2016,10,11,13,0,482.0,247.0,2.0,23.0,573.0,678.29,515.84
2016,10,11,13,15,402.0,262.0,2.05,22.5,528.5,611.81,468.74
2016,10,11,13,30,322.0,277.0,2.1,22.0,484.0,555.79,428.15
2016,10,11,13,45,427.0,233.5,2.15,22.0,495.0,587.08,454.56
2016,10,11,14,0,532.0,190.0,2.2,22.0,506.0,603.87,469.62
2016,10,11,14,15,651.0,149.0,2.3,21.5,512.5,627.8,490.71
2016,10,11,14,30,770.0,108.0,2.4,21.0,519.0,637.89,501.21
2016,10,11,14,45,636.0,126.0,2.55,21.0,448.0,542.83,429.12
2016,10,11,15,0,502.0,144.0,2.7,21.0,377.0,453.61,360.25
2016,10,11,15,15,583.0,117.5,2.75,20.5,362.0,447.81,356.5
2016,10,11,15,30,664.0,91.0,2.8,20.0,347.0,430.73,342.21
2016,10,11,15,45,621.0,85.0,2.9,20.0,299.0,371.5,293.0
2016,10,11,16,0,578.0,79.0,3.0,20.0,251.0,315.3,245.06
2016,10,11,16,15,514.5,70.5,3.0,19.0,202.5,253.09,192.36
2016,10,11,16,30,451.0,62.0,3.0,18.0,154.0,196.92,143.86
2016,10,11,16,45,353.5,50.0,3.0,17.5,109.5,135.64,92.46
2016,10,11,17,0,256.0,38.0,3.0,17.0,65.0,86.35,51.38
2016,10,11,17,15,128.0,19.0,2.95,16.5,32.5,34.22,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,125.0,17.0,1.3,12.0,22.0,28.54,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.0,60.5,75.86,41.63
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,132.9,89.18
2016,10,12,7,15,466.0,54.5,1.65,14.0,147.0,187.46,136.4
2016,10,12,7,30,548.0,64.0,1.6,14.0,195.0,250.62,191.47
2016,10,12,7,45,274.0,76.0,1.6,14.5,141.5,189.03,149.58
2016,10,12,8,0,0.0,88.0,1.6,15.0,88.0,85.98,67.15
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,108.51,85.87
2016,10,12,8,30,0.0,133.0,1.5,16.0,133.0,131.14,104.12
2016,10,12,8,45,11.0,158.0,1.5,17.0,163.5,162.73,129.3
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,195.37,154.83
2016,10,12,9,15,114.5,215.0,1.55,18.5,278.0,301.77,239.94
2016,10,12,9,30,207.0,247.0,1.6,19.0,362.0,404.52,319.39
2016,10,12,9,45,533.5,173.0,1.7,19.5,492.5,581.91,457.62
2016,10,12,10,0,860.0,99.0,1.8,20.0,623.0,765.52,590.71
2016,10,12,10,15,868.5,100.5,1.9,20.0,649.0,797.22,610.92
2016,10,12,10,30,877.0,102.0,2.0,20.0,675.0,826.2,630.73
2016,10,12,10,45,881.5,103.5,2.15,20.5,693.0,844.25,642.27
2016,10,12,11,0,886.0,105.0,2.3,21.0,711.0,863.68,654.88
2016,10,12,11,15,889.0,105.5,2.4,21.0,721.5,877.46,664.52
2016,10,12,11,30,892.0,106.0,2.5,21.0,732.0,887.85,672.01
2016,10,12,11,45,894.0,105.5,2.7,21.0,734.5,892.82,676.75
2016,10,12,12,0,896.0,105.0,2.9,21.0,737.0,894.28,679.2
2016,10,12,12,15,894.0,104.5,2.9,21.0,731.0,888.77,675.53
2016,10,12,12,30,892.0,104.0,2.9,21.0,725.0,879.78,669.67
2016,10,12,12,45,701.0,168.5,2.9,21.5,651.0,787.68,604.72
2016,10,12,13,0,510.0,233.0,2.9,22.0,577.0,684.85,527.64
2016,10,12,13,15,694.5,164.0,2.85,22.0,616.0,752.59,581.15
2016,10,12,13,30,879.0,95.0,2.8,22.0,655.0,798.57,613.67
2016,10,12,13,45,759.5,123.0,2.8,22.0,592.0,721.87,559.75
2016,10,12,14,0,640.0,151.0,2.8,22.0,529.0,642.1,501.55
2016,10,12,14,15,558.0,165.5,2.9,21.5,480.5,575.34,452.85
2016,10,12,14,30,476.0,180.0,3.0,21.0,432.0,515.92,408.28
2016,10,12,14,45,627.0,131.5,3.2,21.0,436.0,540.81,429.92
2016,10,12,15,0,778.0,83.0,3.4,21.0,440.0,547.0,435.81
2016,10,12,15,15,749.0,79.0,3.35,20.5,394.5,491.7,392.08
2016,10,12,15,30,720.0,75.0,3.3,20.0,349.0,437.15,347.87
2016,10,12,15,45,685.0,69.0,3.25,19.5,301.0,379.95,300.16
2016,10,12,16,0,650.0,63.0,3.2,19.0,253.0,323.88,251.9
2016,10,12,16,15,589.5,56.5,2.8,18.0,204.0,261.36,197.81
2016,10,12,16,30,529.0,50.0,2.4,17.0,155.0,204.49,147.73
2016,10,12,16,45,433.0,40.5,2.05,16.5,110.0,142.81,95.2
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,91.75,51.56
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,34.59,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,17.69,0.0
2016,10,13,6,45,127.0,31.5,1.25,12.5,49.5,54.53,29.9
2016,10,13,7,0,254.0,45.0,1.3,13.0,81.0,104.78,71.25
2016,10,13,7,15,298.0,61.5,1.5,13.0,119.5,148.71,109.92
2016,10,13,7,30,342.0,78.0,1.7,13.0,158.0,197.31,152.93
2016,10,13,7,45,371.5,92.5,1.95,13.5,198.0,242.74,193.14
2016,10,13,8,0,401.0,107.0,2.2,14.0,238.0,290.72,234.66
2016,10,13,8,15,422.5,120.0,2.25,14.5,276.5,335.56,272.53
2016,10,13,8,30,444.0,133.0,2.3,15.0,315.0,381.61,310.31
2016,10,13,8,45,478.0,142.0,2.35,16.0,357.5,431.41,349.52
2016,10,13,9,0,512.0,151.0,2.4,17.0,400.0,482.95,388.95
2016,10,13,9,15,442.0,183.5,2.4,17.5,411.0,493.43,394.97
2016,10,13,9,30,372.0,216.0,2.4,18.0,422.0,490.47,390.52
2016,10,13,9,45,479.0,196.0,2.4,19.0,477.0,566.24,447.88
2016,10,13,10,0,586.0,176.0,2.4,20.0,532.0,643.18,504.17
2016,10,13,10,15,546.5,200.0,2.4,20.5,542.5,651.72,507.52
2016,10,13,10,30,507.0,224.0,2.4,21.0,553.0,659.33,510.47
2016,10,13,10,45,519.0,226.5,2.4,21.5,571.0,682.34,525.84
2016,10,13,11,0,531.0,229.0,2.4,22.0,589.0,703.72,539.78
2016,10,13,11,15,481.0,253.5,2.45,22.0,584.0,694.46,531.59
2016,10,13,11,30,431.0,278.0,2.5,22.0,579.0,682.02,521.36
2016,10,13,11,45,436.5,275.5,2.6,22.5,581.0,686.06,523.92
2016,10,13,12,0,442.0,273.0,2.7,23.0,583.0,688.26,525.08
2016,10,13,12,15,482.0,255.0,2.8,23.0,590.5,701.5,536.23
2016,10,13,12,30,522.0,237.0,2.9,23.0,598.0,712.17,545.51
2016,10,13,12,45,498.5,241.5,3.0,23.5,580.5,691.0,529.4
2016,10,13,13,0,475.0,246.0,3.1,24.0,563.0,668.39,512.44
2016,10,13,13,15,439.0,249.0,3.15,24.0,535.0,632.98,486.8
2016,10,13,13,30,403.0,252.0,3.2,24.0,507.0,589.81,455.52
2016,10,13,13,45,415.5,236.0,3.25,24.0,488.5,578.26,448.09
2016,10,13,14,0,428.0,220.0,3.3,24.0,470.0,557.03,433.4
2016,10,13,14,15,439.5,202.0,3.3,23.5,445.5,530.73,415.45
2016,10,13,14,30,451.0,184.0,3.3,23.0,421.0,502.21,395.4
2016,10,13,14,45,438.5,170.5,3.3,23.0,385.5,461.46,364.45
2016,10,13,15,0,426.0,157.0,3.3,23.0,350.0,420.49,332.76
2016,10,13,15,15,365.0,148.5,3.3,22.5,302.0,359.17,284.8
2016,10,13,15,30,304.0,140.0,3.3,22.0,254.0,297.85,236.07
2016,10,13,15,45,285.0,123.0,3.3,21.5,218.5,256.14,202.05
2016,10,13,16,0,266.0,106.0,3.3,21.0,183.0,215.86,168.3
2016,10,13,16,15,240.5,87.5,3.05,20.5,147.0,173.44,132.15
2016,10,13,16,30,215.0,69.0,2.8,20.0,111.0,133.51,97.66
2016,10,13,16,45,169.0,51.0,2.55,19.5,78.0,92.4,63.02
2016,10,13,17,0,123.0,33.0,2.3,19.0,45.0,56.42,31.78
2016,10,13,17,15,61.5,16.5,2.05,18.5,22.5,23.13,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.5,9.5,9.16,2.02
2016,10,14,7,30,0.0,13.0,4.3,17.0,13.0,12.53,4.94
2016,10,14,7,45,0.0,16.5,4.45,17.5,16.5,15.91,7.82
2016,10,14,8,0,0.0,20.0,4.6,18.0,20.0,19.29,10.67
2016,10,14,8,15,0.0,23.0,4.75,18.0,23.0,22.19,13.1
2016,10,14,8,30,0.0,26.0,4.9,18.0,26.0,25.1,15.5
2016,10,14,8,45,33.5,114.0,5.05,18.5,130.0,133.25,105.73
2016,10,14,9,0,67.0,202.0,5.2,19.0,234.0,248.67,199.32
2016,10,14,9,15,77.5,221.0,5.25,19.5,261.0,278.15,222.21
2016,10,14,9,30,88.0,240.0,5.3,20.0,288.0,308.32,245.51
2016,10,14,9,45,49.0,221.0,5.35,20.5,248.5,262.02,207.21
2016,10,14,10,0,10.0,202.0,5.4,21.0,209.0,207.68,162.4
2016,10,14,10,15,7.5,197.0,5.35,21.0,202.0,200.63,156.53
2016,10,14,10,30,5.0,192.0,5.3,21.0,195.0,193.52,150.59
2016,10,14,10,45,7.0,203.5,5.3,21.0,208.0,206.92,161.1
2016,10,14,11,0,9.0,215.0,5.3,21.0,221.0,220.42,171.65
2016,10,14,11,15,7.5,208.0,5.2,21.0,213.0,211.98,164.79
2016,10,14,11,30,6.0,201.0,5.1,21.0,205.0,203.55,158.0
2016,10,14,11,45,3.0,138.5,5.1,21.5,140.5,137.75,105.53
2016,10,14,12,0,0.0,76.0,5.1,22.0,76.0,73.56,53.92
2016,10,14,12,15,0.0,98.0,5.05,22.0,98.0,94.95,71.15
2016,10,14,12,30,0.0,120.0,5.0,22.0,120.0,116.74,88.6
2016,10,14,12,45,0.0,93.5,5.0,22.0,93.5,90.52,67.65
2016,10,14,13,0,0.0,67.0,5.0,22.0,67.0,64.82,47.02
2016,10,14,13,15,0.0,102.0,4.9,21.5,102.0,98.9,74.72
2016,10,14,13,30,0.0,137.0,4.8,21.0,137.0,133.82,103.03
2016,10,14,13,45,0.0,104.0,4.7,21.0,104.0,100.91,76.67
2016,10,14,14,0,0.0,71.0,4.6,21.0,71.0,68.67,50.66
2016,10,14,14,15,0.0,54.0,4.45,21.0,54.0,52.2,37.32
2016,10,14,14,30,0.0,37.0,4.3,21.0,37.0,35.74,23.89
2016,10,14,14,45,0.0,32.5,4.15,21.0,32.5,31.39,20.37
2016,10,14,15,0,0.0,28.0,4.0,21.0,28.0,27.03,16.83
2016,10,14,15,15,0.0,16.5,3.8,20.5,16.5,15.92,7.65
2016,10,14,15,30,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,20.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,20.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,19.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,19.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,19.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,22.61,0.0
2016,10,15,6,45,250.0,25.5,2.1,15.0,53.5,67.98,32.32
2016,10,15,7,0,391.0,38.0,2.4,16.0,90.0,125.48,81.47
2016,10,15,7,15,474.0,46.5,2.7,16.5,136.0,178.93,127.5
2016,10,15,7,30,557.0,55.0,3.0,17.0,182.0,241.08,181.58
2016,10,15,7,45,608.5,60.5,3.3,17.5,229.5,296.6,230.97
2016,10,15,8,0,660.0,66.0,3.6,18.0,277.0,356.43,282.99
2016,10,15,8,15,694.5,70.5,3.9,18.5,323.0,411.05,329.82
2016,10,15,8,30,729.0,75.0,4.2,19.0,369.0,466.46,376.03
2016,10,15,8,45,752.5,78.5,4.5,19.5,411.0,516.93,417.43
2016,10,15,9,0,776.0,82.0,4.8,20.0,453.0,567.41,457.85
2016,10,15,9,15,467.0,162.5,4.95,20.5,391.5,485.13,389.9
2016,10,15,9,30,158.0,243.0,5.1,21.0,330.0,365.95,290.73
2016,10,15,9,45,277.0,239.5,5.35,21.5,401.0,459.46,365.61
2016,10,15,10,0,396.0,236.0,5.6,22.0,472.0,552.85,438.72
2016,10,15,10,15,308.0,266.0,5.75,22.0,454.5,528.68,417.72
2016,10,15,10,30,220.0,296.0,5.9,22.0,437.0,490.91,386.51
2016,10,15,10,45,247.0,300.5,6.05,22.5,463.0,522.07,410.18
2016,10,15,11,0,274.0,305.0,6.2,23.0,489.0,561.99,439.94
2016,10,15,11,15,147.5,280.0,6.3,23.0,379.5,422.54,331.0
2016,10,15,11,30,21.0,255.0,6.4,23.0,270.0,272.17,210.98
2016,10,15,11,45,21.0,255.5,6.5,23.0,270.5,272.73,211.62
2016,10,15,12,0,21.0,256.0,6.6,23.0,271.0,273.26,212.06
2016,10,15,12,15,21.0,254.0,6.65,23.0,268.5,271.13,210.47
2016,10,15,12,30,21.0,252.0,6.7,23.0,266.0,268.97,208.89
2016,10,15,12,45,10.5,140.0,6.75,23.0,147.0,145.46,111.62
2016,10,15,13,0,0.0,28.0,6.8,23.0,28.0,27.07,16.32
2016,10,15,13,15,0.0,27.0,6.75,22.5,27.0,26.1,15.62
2016,10,15,13,30,0.0,26.0,6.7,22.0,26.0,25.13,14.89
2016,10,15,13,45,0.0,25.0,6.7,22.0,25.0,24.15,14.13
2016,10,15,14,0,0.0,24.0,6.7,22.0,24.0,23.18,13.37
2016,10,15,14,15,0.0,22.5,6.65,21.5,22.5,21.73,12.25
2016,10,15,14,30,0.0,21.0,6.6,21.0,21.0,20.28,11.13
2016,10,15,14,45,0.0,31.0,6.55,21.0,31.0,29.94,19.16
2016,10,15,15,0,0.0,41.0,6.5,21.0,41.0,39.6,27.23
2016,10,15,15,15,0.0,26.5,6.3,20.5,26.5,25.58,15.7
2016,10,15,15,30,0.0,12.0,6.1,20.0,12.0,11.57,4.05
2016,10,15,15,45,0.0,10.5,5.95,20.0,10.5,10.12,2.84
2016,10,15,16,0,0.0,9.0,5.8,20.0,9.0,8.68,1.62
2016,10,15,16,15,0.0,7.0,5.6,19.5,7.0,6.75,0.0
2016,10,15,16,30,0.0,5.0,5.4,19.0,5.0,4.82,0.0
2016,10,15,16,45,0.0,3.0,5.2,18.5,3.0,2.89,0.0
2016,10,15,17,0,0.0,1.0,5.0,18.0,1.0,0.96,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.0,0.5,0.49,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,8.0,3.5,17.0,8.0,7.71,0.0
2016,10,16,7,0,0.0,14.0,3.6,17.0,14.0,13.5,5.33
2016,10,16,7,15,0.0,21.5,3.6,17.0,21.5,20.74,11.66
2016,10,16,7,30,0.0,29.0,3.6,17.0,29.0,27.99,17.96
2016,10,16,7,45,0.0,37.0,3.6,17.5,37.0,35.72,24.55
2016,10,16,8,0,0.0,45.0,3.6,18.0,45.0,43.46,31.04
2016,10,16,8,15,0.0,52.5,3.65,18.0,52.5,50.72,37.1
2016,10,16,8,30,0.0,60.0,3.7,18.0,60.0,57.98,43.09
2016,10,16,8,45,0.0,70.5,3.8,18.5,70.5,68.16,51.35
2016,10,16,9,0,0.0,81.0,3.9,19.0,81.0,78.34,59.51
2016,10,16,9,15,0.0,53.5,4.0,19.0,53.5,51.7,37.36
2016,10,16,9,30,0.0,26.0,4.1,19.0,26.0,25.11,15.25
2016,10,16,9,45,0.0,68.0,4.25,19.5,68.0,65.76,48.67
2016,10,16,10,0,0.0,110.0,4.4,20.0,110.0,106.89,81.94
2016,10,16,10,15,0.5,142.0,4.55,20.0,143.0,139.29,107.91
2016,10,16,10,30,1.0,174.0,4.7,20.0,176.0,172.05,133.97
2016,10,16,10,45,4.5,192.0,4.9,20.5,195.5,193.2,150.48
2016,10,16,11,0,8.0,210.0,5.1,21.0,215.0,214.56,167.06
2016,10,16,11,15,4.0,148.0,5.2,21.0,150.5,148.13,114.19
2016,10,16,11,30,0.0,86.0,5.3,21.0,86.0,83.25,62.02
2016,10,16,11,45,0.0,98.0,5.4,21.0,98.0,94.95,71.47
2016,10,16,12,0,0.0,110.0,5.5,21.0,110.0,106.82,81.02
2016,10,16,12,15,0.0,90.5,5.5,21.0,90.5,87.61,65.56
2016,10,16,12,30,0.0,71.0,5.5,21.0,71.0,68.7,50.32
2016,10,16,12,45,0.0,79.5,5.55,21.0,79.5,76.94,57.04
2016,10,16,13,0,0.0,88.0,5.6,21.0,88.0,85.17,63.75
2016,10,16,13,15,3.0,141.5,5.75,21.0,144.0,140.72,108.7
2016,10,16,13,30,6.0,195.0,5.9,21.0,200.0,197.55,154.32
2016,10,16,13,45,3.0,116.5,6.05,21.0,119.0,115.61,88.74
2016,10,16,14,0,0.0,38.0,6.2,21.0,38.0,36.72,24.56
2016,10,16,14,15,185.0,117.0,6.3,21.0,211.5,253.35,205.33
2016,10,16,14,30,370.0,196.0,6.4,21.0,385.0,451.95,364.49
2016,10,16,14,45,185.0,136.0,6.5,21.0,230.5,259.82,209.45
2016,10,16,15,0,0.0,76.0,6.6,21.0,76.0,73.49,55.14
2016,10,16,15,15,0.0,90.0,6.35,20.5,90.0,87.54,67.07
2016,10,16,15,30,0.0,104.0,6.1,20.0,104.0,102.11,79.37
2016,10,16,15,45,315.5,81.0,5.9,19.5,167.0,225.51,179.89
2016,10,16,16,0,631.0,58.0,5.7,19.0,230.0,302.52,235.59
2016,10,16,16,15,566.5,51.5,5.35,18.5,183.0,240.74,180.74
2016,10,16,16,30,502.0,45.0,5.0,18.0,136.0,185.09,131.14
2016,10,16,16,45,389.0,36.0,4.7,17.5,92.5,123.47,79.39
2016,10,16,17,0,276.0,27.0,4.4,17.0,49.0,73.44,33.84
2016,10,16,17,15,138.0,13.5,4.3,16.5,24.5,25.85,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,16.18,0.0
2016,10,17,6,45,169.0,28.5,1.3,14.5,48.0,57.64,24.84
2016,10,17,7,0,299.0,44.0,1.4,15.0,82.0,111.54,73.32
2016,10,17,7,15,390.0,55.0,1.5,15.0,127.0,164.36,118.1
2016,10,17,7,30,481.0,66.0,1.6,15.0,172.0,226.75,171.7
2016,10,17,7,45,550.0,71.0,1.75,15.5,220.5,284.08,221.64
2016,10,17,8,0,619.0,76.0,1.9,16.0,269.0,347.51,275.82
2016,10,17,8,15,657.5,81.0,1.9,16.5,315.0,402.38,321.97
2016,10,17,8,30,696.0,86.0,1.9,17.0,361.0,459.46,368.39
2016,10,17,8,45,730.0,88.0,1.9,17.5,405.0,512.54,410.32
2016,10,17,9,0,764.0,90.0,1.9,18.0,449.0,565.13,450.64
2016,10,17,9,15,783.0,93.0,1.9,18.0,487.0,611.21,485.7
2016,10,17,9,30,802.0,96.0,1.9,18.0,525.0,656.33,519.22
2016,10,17,9,45,519.5,179.5,1.9,18.5,464.0,572.56,451.32
2016,10,17,10,0,237.0,263.0,1.9,19.0,403.0,455.64,357.49
2016,10,17,10,15,541.0,183.5,1.9,19.0,520.5,623.86,489.81
2016,10,17,10,30,845.0,104.0,1.9,19.0,638.0,790.71,610.18
2016,10,17,10,45,855.5,103.0,1.9,19.5,656.5,814.57,623.26
2016,10,17,11,0,866.0,102.0,1.9,20.0,675.0,835.53,635.71
2016,10,17,11,15,869.0,102.5,1.95,20.0,685.0,843.88,641.27
2016,10,17,11,30,872.0,103.0,2.0,20.0,695.0,853.79,648.16
2016,10,17,11,45,874.5,102.0,2.1,20.5,697.5,858.25,650.66
2016,10,17,12,0,877.0,101.0,2.2,21.0,700.0,859.29,650.98
2016,10,17,12,15,875.0,101.0,2.3,21.0,693.5,854.21,648.48
2016,10,17,12,30,873.0,101.0,2.4,21.0,687.0,845.74,643.8
2016,10,17,12,45,874.5,97.5,2.55,21.0,674.5,832.93,636.58
2016,10,17,13,0,876.0,94.0,2.7,21.0,662.0,816.75,627.01
2016,10,17,13,15,868.5,92.5,2.75,21.0,640.5,792.35,611.0
2016,10,17,13,30,861.0,91.0,2.8,21.0,619.0,765.08,592.98
2016,10,17,13,45,852.5,88.5,2.85,21.0,591.0,737.19,574.43
2016,10,17,14,0,844.0,86.0,2.9,21.0,563.0,702.63,550.91
2016,10,17,14,15,829.0,84.0,2.95,20.5,528.0,661.94,523.62
2016,10,17,14,30,814.0,82.0,3.0,20.0,493.0,619.62,492.93
2016,10,17,14,45,794.0,78.5,3.05,20.0,452.5,571.28,455.9
2016,10,17,15,0,774.0,75.0,3.1,20.0,412.0,522.29,417.36
2016,10,17,15,15,745.0,71.5,3.05,19.5,367.5,468.31,374.32
2016,10,17,15,30,716.0,68.0,3.0,19.0,323.0,415.13,330.5
2016,10,17,15,45,672.0,63.5,3.0,19.0,275.5,356.71,280.73
2016,10,17,16,0,628.0,59.0,3.0,19.0,228.0,300.42,231.46
2016,10,17,16,15,562.0,52.5,2.65,18.0,180.5,238.56,177.81
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,182.98,129.01
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,120.94,77.18
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,70.02,29.16
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,24.65,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,11.0,13.0,18.27,0.0
2016,10,18,6,45,233.5,24.0,1.3,12.0,48.5,61.85,23.28
2016,10,18,7,0,380.0,37.0,1.4,13.0,84.0,120.33,77.5
2016,10,18,7,15,469.0,45.5,1.7,13.5,130.0,174.1,124.04
2016,10,18,7,30,558.0,54.0,2.0,14.0,176.0,237.21,179.09
2016,10,18,7,45,616.5,59.5,2.35,15.0,224.5,294.84,230.13
2016,10,18,8,0,675.0,65.0,2.7,16.0,273.0,357.48,284.29
2016,10,18,8,15,711.0,69.0,2.85,16.5,319.5,411.55,330.81
2016,10,18,8,30,747.0,73.0,3.0,17.0,366.0,468.52,378.25
2016,10,18,8,45,777.5,75.0,3.2,17.5,409.5,521.67,421.52
2016,10,18,9,0,808.0,77.0,3.4,18.0,453.0,575.35,464.04
2016,10,18,9,15,825.5,79.0,3.45,18.0,491.0,620.88,499.77
2016,10,18,9,30,843.0,81.0,3.5,18.0,529.0,665.22,533.86
2016,10,18,9,45,858.5,82.0,3.55,18.5,561.5,701.9,559.04
2016,10,18,10,0,874.0,83.0,3.6,19.0,594.0,740.07,585.02
2016,10,18,10,15,883.0,84.5,3.6,19.0,619.5,771.7,606.89
2016,10,18,10,30,892.0,86.0,3.6,19.0,645.0,800.62,626.75
2016,10,18,10,45,897.0,87.0,3.6,19.5,663.0,822.89,640.59
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,841.97,652.2
2016,10,18,11,15,905.0,88.5,3.55,20.0,691.0,855.52,660.94
2016,10,18,11,30,908.0,89.0,3.5,20.0,701.0,865.65,667.4
2016,10,18,11,45,911.0,88.0,3.5,20.5,704.0,870.6,669.37
2016,10,18,12,0,914.0,87.0,3.5,21.0,707.0,872.0,669.03
2016,10,18,12,15,912.5,87.0,3.5,21.0,701.0,867.17,665.79
2016,10,18,12,30,911.0,87.0,3.5,21.0,695.0,858.8,660.26
2016,10,18,12,45,907.5,86.0,3.5,21.0,681.0,844.19,650.49
2016,10,18,13,0,904.0,85.0,3.5,21.0,667.0,826.22,638.48
2016,10,18,13,15,897.0,84.0,3.5,21.0,645.5,802.24,622.29
2016,10,18,13,30,890.0,83.0,3.5,21.0,624.0,775.28,603.99
