Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,13,45,882.5,80.0,3.55,21.0,595.5,742.88,581.94
2016,10,18,14,0,875.0,77.0,3.6,21.0,567.0,707.86,557.83
2016,10,18,14,15,860.5,75.5,3.55,21.0,532.0,667.38,529.1
2016,10,18,14,30,846.0,74.0,3.5,21.0,497.0,628.22,499.49
2016,10,18,14,45,824.0,72.0,3.5,21.0,455.5,579.22,461.61
2016,10,18,15,0,802.0,70.0,3.5,21.0,414.0,529.64,422.33
2016,10,18,15,15,773.0,66.5,3.35,20.5,369.0,474.57,378.17
2016,10,18,15,30,744.0,63.0,3.2,20.0,324.0,420.24,333.22
2016,10,18,15,45,697.5,59.0,3.1,20.0,275.5,359.21,281.22
2016,10,18,16,0,651.0,55.0,3.0,20.0,227.0,301.39,230.62
2016,10,18,16,15,585.5,49.0,2.6,19.0,179.0,240.22,177.45
2016,10,18,16,30,520.0,43.0,2.2,18.0,131.0,184.34,128.36
2016,10,18,16,45,403.0,33.5,1.85,17.5,88.0,121.24,75.75
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,69.11,24.32
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,24.01,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,10.0,12.0,21.12,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.0,48.0,65.93,20.95
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,127.31,80.5
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,181.46,128.38
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,243.51,183.37
2016,10,19,7,45,664.5,50.5,2.25,14.0,225.0,300.23,234.29
2016,10,19,8,0,716.0,55.0,2.4,15.0,273.0,361.1,287.37
2016,10,19,8,15,750.0,58.5,2.45,15.5,319.5,416.51,335.12
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,473.49,382.53
2016,10,19,8,45,808.0,65.0,2.65,16.5,409.0,525.55,424.92
2016,10,19,9,0,832.0,68.0,2.8,17.0,452.0,577.53,466.0
2016,10,19,9,15,848.5,70.0,2.9,17.5,490.0,620.18,498.86
2016,10,19,9,30,865.0,72.0,3.0,18.0,528.0,664.26,531.49
2016,10,19,9,45,878.0,73.0,3.1,19.0,560.0,703.15,557.27
2016,10,19,10,0,891.0,74.0,3.2,20.0,592.0,739.94,581.15
2016,10,19,10,15,899.0,75.0,3.25,20.5,617.0,770.6,601.21
2016,10,19,10,30,907.0,76.0,3.3,21.0,642.0,798.45,619.17
2016,10,19,10,45,912.0,77.0,3.35,21.5,659.5,820.93,633.26
2016,10,19,11,0,917.0,78.0,3.4,22.0,677.0,840.17,645.1
2016,10,19,11,15,919.5,78.5,3.4,22.5,687.0,853.42,652.54
2016,10,19,11,30,922.0,79.0,3.4,23.0,697.0,863.18,657.68
2016,10,19,11,45,920.0,80.5,3.4,23.5,698.0,866.75,658.66
2016,10,19,12,0,918.0,82.0,3.4,24.0,699.0,866.71,657.33
2016,10,19,12,15,916.0,82.0,3.4,24.0,693.0,861.42,653.82
2016,10,19,12,30,914.0,82.0,3.4,24.0,687.0,852.59,648.03
2016,10,19,12,45,904.5,83.5,3.4,24.0,672.0,835.84,636.89
2016,10,19,13,0,895.0,85.0,3.4,24.0,657.0,815.91,623.66
2016,10,19,13,15,888.0,84.0,3.4,24.0,635.5,792.12,607.77
2016,10,19,13,30,881.0,83.0,3.4,24.0,614.0,765.37,589.81
2016,10,19,13,45,873.0,80.5,3.4,24.0,586.0,733.42,568.08
2016,10,19,14,0,865.0,78.0,3.4,24.0,558.0,698.92,544.41
2016,10,19,14,15,851.0,76.0,3.35,24.0,523.0,658.6,516.12
2016,10,19,14,30,837.0,74.0,3.3,24.0,488.0,619.6,486.73
2016,10,19,14,45,818.5,71.0,3.3,24.0,448.0,572.0,450.35
2016,10,19,15,0,800.0,68.0,3.3,24.0,408.0,523.57,412.39
2016,10,19,15,15,772.0,64.5,2.95,23.5,363.5,469.23,368.85
2016,10,19,15,30,744.0,61.0,2.6,23.0,319.0,415.54,324.57
2016,10,19,15,45,702.0,57.0,2.3,22.5,271.5,356.56,275.08
2016,10,19,16,0,660.0,53.0,2.0,22.0,224.0,300.35,226.51
2016,10,19,16,15,594.5,46.5,1.8,20.5,176.0,237.47,173.06
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,181.77,124.82
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.0,119.95,73.4
2016,10,19,17,0,303.0,22.0,1.2,17.0,42.0,68.14,18.61
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.0,23.34,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.5,50.18,11.52
2016,10,20,7,0,439.0,32.0,1.2,13.0,83.0,125.37,78.31
2016,10,20,7,15,526.5,39.5,1.35,13.5,130.0,180.39,126.53
2016,10,20,7,30,614.0,47.0,1.5,14.0,177.0,243.58,181.91
2016,10,20,7,45,668.5,52.0,1.65,15.0,226.0,301.84,233.61
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,364.54,287.66
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,421.2,335.62
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,479.5,383.07
2016,10,20,8,45,818.5,67.5,1.7,18.0,413.0,532.13,423.91
2016,10,20,9,0,844.0,70.0,1.7,19.0,457.0,584.77,463.17
2016,10,20,9,15,861.0,72.5,1.8,19.5,495.5,628.65,496.16
2016,10,20,9,30,878.0,75.0,1.9,20.0,534.0,673.96,529.12
2016,10,20,9,45,893.5,75.5,2.05,21.0,567.0,714.37,555.65
2016,10,20,10,0,909.0,76.0,2.2,22.0,600.0,752.79,580.4
2016,10,20,10,15,917.5,77.0,2.25,22.5,625.5,784.21,600.41
2016,10,20,10,30,926.0,78.0,2.3,23.0,651.0,812.79,618.35
2016,10,20,10,45,931.0,79.0,2.35,24.0,668.5,835.56,631.01
2016,10,20,11,0,936.0,80.0,2.4,25.0,686.0,855.02,641.41
2016,10,20,11,15,939.0,80.5,2.45,25.0,696.0,868.85,650.56
2016,10,20,11,30,942.0,81.0,2.5,25.0,706.0,879.12,657.49
2016,10,20,11,45,942.0,81.0,2.65,25.5,708.0,882.7,659.55
2016,10,20,12,0,942.0,81.0,2.8,26.0,710.0,882.62,659.27
2016,10,20,12,15,940.0,81.0,2.85,26.0,704.0,877.2,656.11
2016,10,20,12,30,938.0,81.0,2.9,26.0,698.0,868.16,650.67
2016,10,20,12,45,930.0,82.0,3.0,26.5,683.0,851.8,639.42
2016,10,20,13,0,922.0,83.0,3.1,27.0,668.0,832.13,626.01
2016,10,20,13,15,915.0,82.0,3.05,27.0,646.0,807.83,609.84
2016,10,20,13,30,908.0,81.0,3.0,27.0,624.0,780.48,591.6
2016,10,20,13,45,898.5,79.0,3.0,27.0,595.0,747.31,569.53
2016,10,20,14,0,889.0,77.0,3.0,27.0,566.0,711.58,545.53
2016,10,20,14,15,874.5,75.0,2.9,26.5,530.5,670.19,517.86
2016,10,20,14,30,860.0,73.0,2.8,26.0,495.0,627.04,486.74
2016,10,20,14,45,840.0,70.5,2.7,26.0,454.0,581.34,451.84
2016,10,20,15,0,820.0,68.0,2.6,26.0,413.0,531.82,413.32
2016,10,20,15,15,791.0,64.5,2.25,25.5,367.0,476.19,369.24
2016,10,20,15,30,762.0,61.0,1.9,25.0,321.0,421.27,324.45
2016,10,20,15,45,719.5,56.5,1.55,24.5,273.0,360.82,274.24
2016,10,20,16,0,677.0,52.0,1.2,24.0,225.0,303.16,224.94
2016,10,20,16,15,609.5,46.0,1.15,23.0,176.0,239.56,171.5
2016,10,20,16,30,542.0,40.0,1.1,22.0,127.0,183.36,123.4
2016,10,20,16,45,424.5,30.5,1.1,21.0,83.5,119.83,71.33
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,66.34,11.32
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,22.6,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,47.52,6.81
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,119.32,73.13
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,173.4,119.93
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,236.65,174.28
2016,10,21,7,45,648.0,52.0,0.8,16.5,217.5,293.09,223.89
2016,10,21,8,0,704.0,57.0,0.9,17.0,266.0,355.18,276.96
2016,10,21,8,15,738.5,61.0,0.85,18.0,312.0,410.53,322.29
2016,10,21,8,30,773.0,65.0,0.8,19.0,358.0,467.51,366.83
2016,10,21,8,45,798.5,67.0,0.75,20.0,401.0,518.57,405.04
2016,10,21,9,0,824.0,69.0,0.7,21.0,444.0,569.67,441.58
2016,10,21,9,15,841.0,71.5,0.8,22.0,481.5,612.65,472.37
2016,10,21,9,30,858.0,74.0,0.9,23.0,519.0,657.13,503.26
2016,10,21,9,45,868.5,76.5,1.05,24.0,550.5,695.54,528.09
2016,10,21,10,0,879.0,79.0,1.2,25.0,582.0,731.72,551.09
2016,10,21,10,15,887.5,80.0,1.2,25.0,607.0,762.28,570.6
2016,10,21,10,30,896.0,81.0,1.2,25.0,632.0,790.1,588.21
2016,10,21,10,45,900.5,82.5,1.3,25.5,649.0,812.39,602.15
2016,10,21,11,0,905.0,84.0,1.4,26.0,666.0,831.48,614.02
2016,10,21,11,15,907.5,84.5,1.5,26.0,675.5,844.48,623.17
2016,10,21,11,30,910.0,85.0,1.6,26.0,685.0,854.05,630.2
2016,10,21,11,45,908.5,85.5,1.7,26.5,686.5,856.78,631.62
2016,10,21,12,0,907.0,86.0,1.8,27.0,688.0,855.98,630.86
2016,10,21,12,15,904.5,86.0,1.9,27.0,681.5,850.26,628.2
2016,10,21,12,30,902.0,86.0,2.0,27.0,675.0,841.07,623.34
2016,10,21,12,45,893.0,87.0,2.1,27.0,660.0,824.32,613.47
2016,10,21,13,0,884.0,88.0,2.2,27.0,645.0,804.44,601.52
2016,10,21,13,15,876.5,87.0,2.25,27.0,623.5,780.49,586.39
2016,10,21,13,30,869.0,86.0,2.3,27.0,602.0,753.66,569.25
2016,10,21,13,45,753.5,112.0,2.35,27.0,543.5,681.75,520.31
2016,10,21,14,0,638.0,138.0,2.4,27.0,485.0,606.92,466.05
2016,10,21,14,15,628.5,130.0,2.45,26.5,454.0,570.06,440.81
2016,10,21,14,30,619.0,122.0,2.5,26.0,423.0,531.84,413.6
2016,10,21,14,45,540.0,127.5,2.55,26.0,374.0,463.15,361.39
2016,10,21,15,0,461.0,133.0,2.6,26.0,325.0,402.78,314.54
2016,10,21,15,15,439.0,122.0,2.45,25.0,288.5,358.61,280.54
2016,10,21,15,30,417.0,111.0,2.3,24.0,252.0,315.43,246.19
2016,10,21,15,45,517.5,83.5,2.2,23.5,231.0,306.9,236.53
2016,10,21,16,0,618.0,56.0,2.1,23.0,210.0,285.55,214.19
2016,10,21,16,15,548.0,49.0,1.9,22.0,163.5,223.52,161.36
2016,10,21,16,30,478.0,42.0,1.7,21.0,117.0,168.22,113.91
2016,10,21,16,45,357.5,31.5,1.5,20.0,76.0,107.03,63.63
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,55.8,1.96
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,19.51,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,17.5,1.2,12.5,35.0,42.81,1.71
2016,10,22,7,0,324.0,35.0,1.3,13.0,70.0,104.9,65.38
2016,10,22,7,15,404.0,46.0,1.4,13.5,113.0,155.03,109.3
2016,10,22,7,30,484.0,57.0,1.5,14.0,156.0,213.62,160.17
2016,10,22,7,45,544.0,63.5,1.6,14.5,201.5,268.36,208.53
2016,10,22,8,0,604.0,70.0,1.7,15.0,247.0,328.31,260.41
2016,10,22,8,15,658.5,68.5,1.65,15.5,291.0,381.76,305.83
2016,10,22,8,30,713.0,67.0,1.6,16.0,335.0,437.79,351.97
2016,10,22,8,45,533.0,118.5,1.6,16.5,332.0,426.51,343.13
2016,10,22,9,0,353.0,170.0,1.6,17.0,329.0,393.44,315.88
2016,10,22,9,15,603.5,125.0,1.55,17.5,424.0,525.31,419.8
2016,10,22,9,30,854.0,80.0,1.5,18.0,519.0,662.21,522.55
2016,10,22,9,45,854.5,86.5,1.5,18.5,549.0,698.22,545.63
2016,10,22,10,0,855.0,93.0,1.5,19.0,579.0,731.41,566.82
2016,10,22,10,15,733.0,132.5,1.5,19.5,562.0,708.63,548.4
2016,10,22,10,30,611.0,172.0,1.5,20.0,545.0,674.14,520.62
2016,10,22,10,45,602.5,181.0,1.5,20.5,557.5,689.14,530.04
2016,10,22,11,0,594.0,190.0,1.5,21.0,570.0,701.47,537.0
2016,10,22,11,15,743.5,144.5,1.55,21.0,627.5,781.95,594.82
2016,10,22,11,30,893.0,99.0,1.6,21.0,685.0,852.75,642.54
2016,10,22,11,45,766.0,141.5,1.65,21.5,644.5,805.94,609.14
2016,10,22,12,0,639.0,184.0,1.7,22.0,604.0,746.74,567.53
2016,10,22,12,15,564.0,208.5,1.75,22.0,577.5,705.27,537.93
2016,10,22,12,30,489.0,233.0,1.8,22.0,551.0,665.94,509.15
2016,10,22,12,45,566.5,200.0,1.85,22.5,560.5,686.4,525.6
2016,10,22,13,0,644.0,167.0,1.9,23.0,570.0,706.18,540.79
2016,10,22,13,15,655.0,156.0,1.95,23.0,554.0,689.88,530.08
2016,10,22,13,30,666.0,145.0,2.0,23.0,538.0,670.62,517.43
2016,10,22,13,45,642.0,143.5,2.1,23.0,507.5,633.4,491.27
2016,10,22,14,0,618.0,142.0,2.2,23.0,477.0,595.22,464.01
2016,10,22,14,15,582.0,142.0,2.2,22.5,441.0,550.06,431.31
2016,10,22,14,30,546.0,142.0,2.2,22.0,405.0,502.79,396.41
2016,10,22,14,45,531.5,131.0,2.25,21.5,369.0,460.3,364.79
2016,10,22,15,0,517.0,120.0,2.3,21.0,333.0,417.53,331.94
2016,10,22,15,15,480.5,114.5,2.25,20.0,294.5,369.75,294.38
2016,10,22,15,30,444.0,109.0,2.2,19.0,256.0,324.16,257.47
2016,10,22,15,45,411.5,95.5,2.2,18.5,215.5,274.1,215.61
2016,10,22,16,0,379.0,82.0,2.2,18.0,175.0,226.57,174.78
2016,10,22,16,15,330.0,67.0,2.0,17.5,135.0,175.38,130.57
2016,10,22,16,30,281.0,52.0,1.8,17.0,95.0,129.11,90.45
2016,10,22,16,45,193.0,36.5,1.6,16.5,61.0,80.37,49.43
2016,10,22,17,0,105.0,21.0,1.4,16.0,27.0,37.43,0.0
2016,10,22,17,15,52.5,10.5,1.3,15.5,13.5,14.27,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.5,1.1,12.5,35.0,43.68,0.0
2016,10,23,7,0,361.0,33.0,1.1,13.0,70.0,109.28,66.69
2016,10,23,7,15,455.0,42.0,1.3,13.5,115.0,162.55,113.36
2016,10,23,7,30,549.0,51.0,1.5,14.0,160.0,225.7,168.03
2016,10,23,7,45,608.5,56.5,1.7,15.0,208.0,282.29,218.07
2016,10,23,8,0,668.0,62.0,1.9,16.0,256.0,343.95,271.3
2016,10,23,8,15,706.0,66.5,1.95,16.5,302.0,398.28,317.84
2016,10,23,8,30,744.0,71.0,2.0,17.0,348.0,455.8,365.39
2016,10,23,8,45,770.5,74.5,2.1,18.0,391.0,507.6,406.46
2016,10,23,9,0,797.0,78.0,2.2,19.0,434.0,559.6,446.27
2016,10,23,9,15,816.0,80.5,2.3,19.5,471.5,605.67,481.29
2016,10,23,9,30,835.0,83.0,2.4,20.0,509.0,650.67,514.66
2016,10,23,9,45,854.0,83.0,2.55,20.5,542.0,691.5,543.79
2016,10,23,10,0,873.0,83.0,2.7,21.0,575.0,726.77,567.75
2016,10,23,10,15,882.0,84.5,2.8,21.5,600.0,757.94,588.36
2016,10,23,10,30,891.0,86.0,2.9,22.0,625.0,786.42,606.97
2016,10,23,10,45,777.5,125.5,3.0,22.5,605.5,764.92,590.2
2016,10,23,11,0,664.0,165.0,3.1,23.0,586.0,729.34,563.6
2016,10,23,11,15,636.5,178.0,3.15,23.0,586.5,728.78,562.77
2016,10,23,11,30,609.0,191.0,3.2,23.0,587.0,724.99,559.41
2016,10,23,11,45,606.0,192.5,3.3,23.5,588.0,726.47,559.71
2016,10,23,12,0,603.0,194.0,3.4,24.0,589.0,725.44,558.21
2016,10,23,12,15,749.0,142.5,3.45,24.0,628.0,787.24,604.02
2016,10,23,12,30,895.0,91.0,3.5,24.0,667.0,834.92,637.64
2016,10,23,12,45,884.0,92.5,3.55,24.0,651.0,817.24,625.59
2016,10,23,13,0,873.0,94.0,3.6,24.0,635.0,796.51,611.92
2016,10,23,13,15,864.0,92.5,3.6,24.0,613.0,775.47,597.83
2016,10,23,13,30,855.0,91.0,3.6,24.0,591.0,747.09,578.51
2016,10,23,13,45,843.0,89.0,3.65,24.0,561.5,713.38,555.5
2016,10,23,14,0,831.0,87.0,3.7,24.0,532.0,677.43,530.68
2016,10,23,14,15,814.0,84.5,3.7,23.5,497.0,635.64,500.94
2016,10,23,14,30,797.0,82.0,3.7,23.0,462.0,592.44,469.02
2016,10,23,14,45,772.0,79.5,3.75,23.0,421.0,543.45,431.05
2016,10,23,15,0,747.0,77.0,3.8,23.0,380.0,494.27,391.94
2016,10,23,15,15,714.0,72.5,3.75,22.5,336.0,439.13,347.68
2016,10,23,15,30,681.0,68.0,3.7,22.0,292.0,386.47,303.99
2016,10,23,15,45,627.0,63.5,3.65,21.5,244.5,325.9,252.93
2016,10,23,16,0,573.0,59.0,3.6,21.0,197.0,269.46,204.06
2016,10,23,16,15,498.5,51.0,3.35,20.0,151.5,207.88,151.2
2016,10,23,16,30,424.0,43.0,3.1,19.0,106.0,153.57,104.37
2016,10,23,16,45,212.0,35.5,2.9,18.0,67.0,82.37,49.13
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,28.23,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,14.97,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,30.58,18.28
2016,10,24,7,15,8.5,50.5,3.25,14.5,52.0,52.37,37.56
2016,10,24,7,30,17.0,70.0,3.5,15.0,73.0,77.01,58.68
2016,10,24,7,45,24.5,89.0,3.8,15.5,95.0,100.1,78.44
2016,10,24,8,0,32.0,108.0,4.1,16.0,117.0,123.98,98.63
2016,10,24,8,15,38.0,126.0,4.25,16.0,139.0,146.84,117.9
2016,10,24,8,30,44.0,144.0,4.4,16.0,161.0,170.28,137.44
2016,10,24,8,45,26.5,149.5,4.6,16.5,160.0,167.8,134.88
2016,10,24,9,0,9.0,155.0,4.8,17.0,159.0,159.37,127.23
2016,10,24,9,15,8.0,163.5,4.75,17.0,167.5,167.41,133.52
2016,10,24,9,30,7.0,172.0,4.7,17.0,176.0,175.42,139.72
2016,10,24,9,45,3.5,151.5,4.7,17.5,153.5,151.66,119.76
2016,10,24,10,0,0.0,131.0,4.7,18.0,131.0,128.16,100.11
2016,10,24,10,15,10.0,177.5,4.65,18.0,184.0,183.0,144.71
2016,10,24,10,30,20.0,224.0,4.6,18.0,237.0,239.11,189.63
2016,10,24,10,45,10.5,199.0,4.6,18.5,206.0,205.68,162.05
2016,10,24,11,0,1.0,174.0,4.6,19.0,175.0,172.34,134.67
2016,10,24,11,15,0.5,152.5,4.55,19.0,153.0,149.98,116.67
2016,10,24,11,30,0.0,131.0,4.5,19.0,131.0,127.86,98.81
2016,10,24,11,45,0.0,144.0,4.45,19.5,144.0,140.94,109.13
2016,10,24,12,0,0.0,157.0,4.4,20.0,157.0,154.1,119.43
2016,10,24,12,15,0.0,137.0,4.4,20.0,137.0,133.89,103.26
2016,10,24,12,30,0.0,117.0,4.4,20.0,117.0,113.85,87.21
2016,10,24,12,45,0.0,114.5,4.45,20.5,114.5,111.37,85.12
2016,10,24,13,0,0.0,112.0,4.5,21.0,112.0,108.89,83.05
2016,10,24,13,15,12.0,167.5,4.55,21.0,174.5,174.28,136.03
2016,10,24,13,30,24.0,223.0,4.6,21.0,237.0,240.92,189.3
2016,10,24,13,45,23.5,212.0,4.65,21.0,225.5,228.76,179.86
2016,10,24,14,0,23.0,201.0,4.7,21.0,214.0,216.61,170.54
2016,10,24,14,15,11.5,156.5,4.65,20.5,163.0,162.26,127.35
2016,10,24,14,30,0.0,112.0,4.6,20.0,112.0,109.42,84.7
2016,10,24,14,45,0.0,119.0,4.6,20.0,119.0,116.83,91.01
2016,10,24,15,0,0.0,126.0,4.6,20.0,126.0,124.52,97.51
2016,10,24,15,15,0.0,111.0,4.4,19.5,111.0,109.52,85.52
2016,10,24,15,30,0.0,96.0,4.2,19.0,96.0,94.55,73.41
2016,10,24,15,45,0.0,80.0,4.05,19.0,80.0,78.59,60.13
2016,10,24,16,0,0.0,64.0,3.9,19.0,64.0,62.65,46.69
2016,10,24,16,15,0.0,48.5,3.65,18.5,48.5,47.25,33.62
2016,10,24,16,30,0.0,33.0,3.4,18.0,33.0,31.87,20.43
2016,10,24,16,45,0.0,20.5,3.15,17.5,20.5,19.79,9.26
2016,10,24,17,0,0.0,8.0,2.9,17.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,2.9,16.5,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,72.5,16.5,2.3,14.5,23.5,27.08,0.0
2016,10,25,7,0,145.0,33.0,2.5,15.0,47.0,67.83,40.99
2016,10,25,7,15,190.5,49.5,2.7,15.5,79.5,104.66,74.03
2016,10,25,7,30,236.0,66.0,2.9,16.0,112.0,146.41,110.16
2016,10,25,7,45,261.0,83.0,3.1,16.5,146.5,182.21,141.99
2016,10,25,8,0,286.0,100.0,3.3,17.0,181.0,223.82,178.14
2016,10,25,8,15,299.5,117.0,3.45,17.5,215.0,262.32,211.09
2016,10,25,8,30,313.0,134.0,3.6,18.0,249.0,301.53,243.79
2016,10,25,8,45,206.5,160.0,3.75,18.5,239.5,281.34,227.24
2016,10,25,9,0,100.0,186.0,3.9,19.0,230.0,250.95,201.32
2016,10,25,9,15,50.0,103.0,3.95,19.5,125.0,133.99,105.99
2016,10,25,9,30,0.0,20.0,4.0,20.0,20.0,19.31,10.4
2016,10,25,9,45,0.0,30.5,4.1,20.5,30.5,29.46,18.75
2016,10,25,10,0,0.0,41.0,4.2,21.0,41.0,39.62,27.01
2016,10,25,10,15,0.0,69.5,4.15,21.0,69.5,67.21,49.51
2016,10,25,10,30,0.0,98.0,4.1,21.0,98.0,94.98,71.95
2016,10,25,10,45,49.5,192.5,4.1,21.0,223.5,235.64,185.76
2016,10,25,11,0,99.0,287.0,4.1,21.0,349.0,379.35,297.99
2016,10,25,11,15,207.0,284.0,4.05,21.0,416.5,472.84,371.71
2016,10,25,11,30,315.0,281.0,4.0,21.0,484.0,568.07,445.23
2016,10,25,11,45,304.0,284.5,4.0,21.5,480.5,564.13,440.61
2016,10,25,12,0,293.0,288.0,4.0,22.0,477.0,558.93,435.6
2016,10,25,12,15,211.0,292.0,3.95,22.0,427.5,486.41,379.49
2016,10,25,12,30,129.0,296.0,3.9,22.0,378.0,423.08,329.67
2016,10,25,12,45,140.0,290.0,3.85,22.5,377.0,423.68,330.22
2016,10,25,13,0,151.0,284.0,3.8,23.0,376.0,423.5,329.95
2016,10,25,13,15,245.5,261.0,3.7,23.0,405.0,475.09,371.55
2016,10,25,13,30,340.0,238.0,3.6,23.0,434.0,513.51,402.58
2016,10,25,13,45,341.5,224.0,3.55,23.0,412.5,489.95,385.05
2016,10,25,14,0,343.0,210.0,3.5,23.0,391.0,465.17,366.69
2016,10,25,14,15,171.5,113.5,3.4,22.5,204.0,235.89,188.15
2016,10,25,14,30,0.0,17.0,3.3,22.0,17.0,16.41,7.9
2016,10,25,14,45,0.0,15.0,3.25,22.0,15.0,14.47,6.37
2016,10,25,15,0,0.0,13.0,3.2,22.0,13.0,12.54,4.78
2016,10,25,15,15,0.0,11.5,3.0,21.5,11.5,11.09,3.61
2016,10,25,15,30,0.0,10.0,2.8,21.0,10.0,9.64,2.42
2016,10,25,15,45,0.0,8.0,2.6,21.0,8.0,7.71,0.8
2016,10,25,16,0,0.0,6.0,2.4,21.0,6.0,5.78,0.0
2016,10,25,16,15,0.0,4.5,2.1,20.0,4.5,4.34,0.0
2016,10,25,16,30,0.0,3.0,1.8,19.0,3.0,2.89,0.0
2016,10,25,16,45,0.0,1.5,1.5,18.5,1.5,1.44,0.0
2016,10,25,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,40.57,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,106.05,60.05
2016,10,26,7,15,483.5,35.0,1.5,14.5,108.0,159.12,108.17
2016,10,26,7,30,579.0,43.0,1.7,15.0,152.0,221.15,162.06
2016,10,26,7,45,637.0,47.5,1.9,16.0,199.0,277.14,211.94
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,337.91,264.8
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.0,392.94,312.35
2016,10,26,8,30,768.0,60.0,2.3,18.0,336.0,449.8,359.86
2016,10,26,8,45,794.0,62.5,2.4,19.0,378.5,500.77,400.65
2016,10,26,9,0,820.0,65.0,2.5,20.0,421.0,551.85,440.11
2016,10,26,9,15,837.5,67.0,2.6,20.5,458.0,593.86,472.46
2016,10,26,9,30,855.0,69.0,2.7,21.0,495.0,637.43,505.07
2016,10,26,9,45,867.5,71.0,2.8,21.5,526.5,676.09,532.24
2016,10,26,10,0,880.0,73.0,2.9,22.0,558.0,712.67,557.03
2016,10,26,10,15,889.5,74.0,2.95,22.5,582.5,743.58,577.28
2016,10,26,10,30,899.0,75.0,3.0,23.0,607.0,771.82,595.51
2016,10,26,10,45,901.5,77.5,3.15,23.5,624.5,793.44,609.53
2016,10,26,11,0,904.0,80.0,3.3,24.0,642.0,811.81,621.33
2016,10,26,11,15,908.5,80.0,3.35,24.0,652.0,825.61,630.71
2016,10,26,11,30,913.0,80.0,3.4,24.0,662.0,836.03,637.87
2016,10,26,11,45,911.0,82.0,3.5,24.5,664.0,839.95,639.68
2016,10,26,12,0,909.0,84.0,3.6,25.0,666.0,840.34,639.2
2016,10,26,12,15,908.5,83.5,3.65,25.0,660.5,835.61,636.31
2016,10,26,12,30,908.0,83.0,3.7,25.0,655.0,827.39,631.15
2016,10,26,12,45,901.0,83.5,3.8,25.0,641.0,811.71,621.1
2016,10,26,13,0,894.0,84.0,3.9,25.0,627.0,792.83,608.88
2016,10,26,13,15,887.0,83.0,3.9,25.0,605.5,769.19,592.9
2016,10,26,13,30,880.0,82.0,3.9,25.0,584.0,742.64,574.86
2016,10,26,13,45,868.5,80.5,3.95,25.0,555.5,709.6,552.24
2016,10,26,14,0,857.0,79.0,4.0,25.0,527.0,677.82,530.4
2016,10,26,14,15,841.0,77.0,3.95,24.5,491.5,636.64,500.79
2016,10,26,14,30,825.0,75.0,3.9,24.0,456.0,593.92,468.98
2016,10,26,14,45,803.0,72.0,3.85,23.5,416.0,545.37,431.86
2016,10,26,15,0,781.0,69.0,3.8,23.0,376.0,496.34,393.25
2016,10,26,15,15,748.5,65.0,3.6,22.5,331.0,440.94,348.28
2016,10,26,15,30,716.0,61.0,3.4,22.0,286.0,386.68,302.85
2016,10,26,15,45,669.0,56.0,3.25,21.5,239.5,327.2,252.19
2016,10,26,16,0,622.0,51.0,3.1,21.0,193.0,272.25,203.93
2016,10,26,16,15,543.5,44.0,2.7,20.0,146.5,208.92,149.37
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,153.25,101.19
2016,10,26,16,45,327.0,26.0,1.9,18.0,61.5,91.12,47.3
2016,10,26,17,0,189.0,15.0,1.5,17.0,23.0,37.16,0.0
2016,10,26,17,15,94.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,2.8,17.0,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,3.0,18.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,3.0,18.5,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,10,27,8,45,0.0,6.0,3.0,19.5,6.0,5.79,0.0
2016,10,27,9,0,0.0,7.0,3.0,20.0,7.0,6.75,0.0
2016,10,27,9,15,0.0,78.5,3.0,20.0,78.5,75.91,57.36
2016,10,27,9,30,0.0,150.0,3.0,20.0,150.0,148.23,116.01
2016,10,27,9,45,8.0,174.5,3.05,20.5,179.0,178.77,140.12
2016,10,27,10,0,16.0,199.0,3.1,21.0,208.0,209.96,164.51
2016,10,27,10,15,18.0,209.5,3.05,21.0,220.0,222.5,174.11
2016,10,27,10,30,20.0,220.0,3.0,21.0,232.0,235.14,183.81
2016,10,27,10,45,10.5,198.0,2.95,21.5,204.5,204.83,159.18
2016,10,27,11,0,1.0,176.0,2.9,22.0,177.0,174.58,134.66
2016,10,27,11,15,0.5,118.5,3.05,21.5,119.0,115.79,88.2
2016,10,27,11,30,0.0,61.0,3.2,21.0,61.0,59.0,42.57
2016,10,27,11,45,0.0,61.0,3.35,21.0,61.0,59.0,42.6
2016,10,27,12,0,0.0,61.0,3.5,21.0,61.0,59.0,42.6
2016,10,27,12,15,0.0,74.5,3.55,20.5,74.5,72.08,53.34
2016,10,27,12,30,0.0,88.0,3.6,20.0,88.0,85.16,64.1
2016,10,27,12,45,0.0,128.0,3.7,19.5,128.0,124.95,96.51
2016,10,27,13,0,0.0,168.0,3.8,19.0,168.0,165.69,129.56
2016,10,27,13,15,0.0,139.5,3.7,19.0,139.5,136.69,106.31
2016,10,27,13,30,0.0,111.0,3.6,19.0,111.0,108.02,83.25
2016,10,27,13,45,0.0,101.0,3.55,19.0,101.0,98.07,75.3
2016,10,27,14,0,0.0,91.0,3.5,19.0,91.0,88.15,67.33
2016,10,27,14,15,0.0,103.5,3.35,19.0,103.5,100.76,77.84
2016,10,27,14,30,0.0,116.0,3.2,19.0,116.0,113.63,88.54
2016,10,27,14,45,0.0,77.5,3.1,19.5,77.5,74.94,56.75
2016,10,27,15,0,0.0,39.0,3.0,20.0,39.0,37.66,25.85
2016,10,27,15,15,0.0,34.0,2.75,19.5,34.0,32.82,21.93
2016,10,27,15,30,0.0,29.0,2.5,19.0,29.0,27.99,17.94
2016,10,27,15,45,0.0,24.0,2.25,19.0,24.0,23.15,13.85
2016,10,27,16,0,0.0,19.0,2.0,19.0,19.0,18.32,9.72
2016,10,27,16,15,0.0,14.0,1.7,18.5,14.0,13.5,5.58
2016,10,27,16,30,0.0,9.0,1.4,18.0,9.0,8.67,1.41
2016,10,27,16,45,0.0,5.5,1.1,18.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,0.6,15.5,13.0,12.78,0.0
2016,10,28,7,0,0.0,26.0,0.6,16.0,26.0,25.56,12.82
2016,10,28,7,15,8.0,45.0,0.7,16.0,46.5,46.76,32.43
2016,10,28,7,30,16.0,64.0,0.8,16.0,67.0,70.62,52.9
2016,10,28,7,45,27.0,83.0,0.9,16.5,90.0,94.84,73.39
2016,10,28,8,0,38.0,102.0,1.0,17.0,113.0,120.18,94.61
2016,10,28,8,15,45.0,120.5,1.1,17.0,135.5,144.29,114.76
2016,10,28,8,30,52.0,139.0,1.2,17.0,158.0,169.05,135.17
2016,10,28,8,45,242.0,141.5,1.35,17.0,243.0,283.96,229.46
2016,10,28,9,0,432.0,144.0,1.5,17.0,328.0,411.49,331.42
2016,10,28,9,15,288.0,180.0,1.6,17.0,307.0,373.87,300.33
2016,10,28,9,30,144.0,216.0,1.7,17.0,286.0,324.7,259.72
2016,10,28,9,45,100.5,223.0,1.8,17.5,273.5,300.37,239.49
2016,10,28,10,0,57.0,230.0,1.9,18.0,261.0,279.7,221.66
2016,10,28,10,15,70.0,245.0,1.95,18.5,285.0,306.82,242.54
2016,10,28,10,30,83.0,260.0,2.0,19.0,309.0,334.43,263.4
2016,10,28,10,45,42.0,216.5,2.05,19.5,241.0,255.82,200.8
2016,10,28,11,0,1.0,173.0,2.1,20.0,173.0,171.55,133.02
2016,10,28,11,15,9.5,202.0,2.2,20.0,208.0,208.26,162.43
2016,10,28,11,30,18.0,231.0,2.3,20.0,243.0,245.45,191.69
2016,10,28,11,45,9.0,179.0,2.45,20.5,185.0,184.07,142.92
2016,10,28,12,0,0.0,127.0,2.6,21.0,127.0,123.91,94.76
2016,10,28,12,15,0.0,139.5,2.7,21.0,139.5,136.52,104.96
2016,10,28,12,30,0.0,152.0,2.8,21.0,152.0,149.23,115.13
2016,10,28,12,45,0.0,132.5,2.95,21.0,132.5,129.51,99.48
2016,10,28,13,0,0.0,113.0,3.1,21.0,113.0,109.95,83.92
2016,10,28,13,15,11.0,162.5,3.15,21.0,168.5,168.5,131.33
2016,10,28,13,30,22.0,212.0,3.2,21.0,224.0,228.14,178.93
2016,10,28,13,45,31.5,210.0,3.3,21.0,226.5,239.5,188.31
2016,10,28,14,0,41.0,208.0,3.4,21.0,229.0,243.35,191.9
2016,10,28,14,15,20.5,112.5,3.4,20.5,123.0,126.19,98.43
