Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,14,30,0.0,17.0,3.4,20.0,17.0,16.41,8.03
2016,10,28,14,45,365.0,44.5,3.45,20.0,184.5,262.11,214.76
2016,10,28,15,0,730.0,72.0,3.5,20.0,352.0,468.24,376.37
2016,10,28,15,15,696.5,68.0,3.3,19.5,309.0,414.87,331.21
2016,10,28,15,30,663.0,64.0,3.1,19.0,266.0,364.13,288.0
2016,10,28,15,45,618.0,57.5,2.95,19.0,221.5,306.72,238.04
2016,10,28,16,0,573.0,51.0,2.8,19.0,177.0,252.63,189.85
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.5,191.04,136.7
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,137.49,90.34
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,67.81,31.77
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,29.53,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,81.49,42.33
2016,10,29,7,15,358.0,39.5,2.2,15.5,91.0,131.87,89.1
2016,10,29,7,30,462.0,50.0,2.4,16.0,132.0,192.63,140.74
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.5,248.19,189.71
2016,10,29,8,0,602.0,63.0,2.9,17.0,223.0,309.98,243.49
2016,10,29,8,15,334.5,101.5,3.05,17.0,193.0,263.12,211.2
2016,10,29,8,30,67.0,140.0,3.2,17.0,163.0,177.5,142.56
2016,10,29,8,45,34.0,140.0,3.35,17.5,152.0,161.9,129.51
2016,10,29,9,0,1.0,140.0,3.5,18.0,141.0,139.55,110.36
2016,10,29,9,15,0.5,108.0,3.6,18.5,108.5,105.83,82.32
2016,10,29,9,30,0.0,76.0,3.7,19.0,76.0,73.49,55.43
2016,10,29,9,45,425.0,77.5,3.85,19.5,306.5,382.5,313.65
2016,10,29,10,0,850.0,79.0,4.0,20.0,537.0,690.43,551.43
2016,10,29,10,15,505.5,172.5,4.0,20.0,448.0,567.62,452.44
2016,10,29,10,30,161.0,266.0,4.0,20.0,359.0,407.69,322.32
2016,10,29,10,45,161.5,274.0,4.0,20.5,370.0,419.86,331.33
2016,10,29,11,0,162.0,282.0,4.0,21.0,381.0,431.5,339.28
2016,10,29,11,15,162.5,286.5,3.95,21.0,387.0,438.66,344.45
2016,10,29,11,30,163.0,291.0,3.9,21.0,393.0,445.26,349.23
2016,10,29,11,45,164.0,292.0,3.85,21.5,394.5,447.73,350.31
2016,10,29,12,0,165.0,293.0,3.8,22.0,396.0,449.62,351.0
2016,10,29,12,15,531.0,187.5,3.7,22.0,515.5,643.17,505.27
2016,10,29,12,30,897.0,82.0,3.6,22.0,635.0,808.54,626.64
2016,10,29,12,45,891.5,81.5,3.55,22.0,621.0,793.11,614.67
2016,10,29,13,0,886.0,81.0,3.5,22.0,607.0,774.48,601.8
2016,10,29,13,15,878.0,80.0,3.4,22.0,585.5,750.36,584.83
2016,10,29,13,30,870.0,79.0,3.3,22.0,564.0,723.42,565.87
2016,10,29,13,45,859.0,77.5,3.25,22.0,535.5,691.16,543.24
2016,10,29,14,0,848.0,76.0,3.2,22.0,507.0,660.17,521.35
2016,10,29,14,15,831.0,73.5,3.1,21.5,472.0,618.34,490.43
2016,10,29,14,30,814.0,71.0,3.0,21.0,437.0,575.09,457.73
2016,10,29,14,45,789.5,68.5,2.9,21.0,397.0,526.47,419.2
2016,10,29,15,0,765.0,66.0,2.8,21.0,357.0,477.61,379.54
2016,10,29,15,15,731.0,62.5,2.55,20.5,313.0,423.2,334.89
2016,10,29,15,30,697.0,59.0,2.3,20.0,269.0,370.09,289.99
2016,10,29,15,45,644.0,54.0,2.1,20.0,223.0,309.84,238.05
2016,10,29,16,0,591.0,49.0,1.9,20.0,177.0,254.81,189.44
2016,10,29,16,15,508.5,42.0,1.7,19.0,132.0,192.83,136.41
2016,10,29,16,30,426.0,35.0,1.5,18.0,87.0,138.97,89.94
2016,10,29,16,45,276.5,23.5,1.3,17.5,51.5,76.14,31.87
2016,10,29,17,0,127.0,12.0,1.1,17.0,16.0,25.97,0.0
2016,10,29,17,15,63.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,101.5,15.0,3.35,14.5,23.0,26.75,0.0
2016,10,30,7,0,203.0,30.0,3.6,15.0,46.0,72.69,36.09
2016,10,30,7,15,308.5,42.0,3.75,15.0,86.0,121.87,82.64
2016,10,30,7,30,414.0,54.0,3.9,15.0,126.0,182.08,133.95
2016,10,30,7,45,474.5,63.0,4.05,15.5,169.0,234.53,180.6
2016,10,30,8,0,535.0,72.0,4.2,16.0,212.0,292.34,231.43
2016,10,30,8,15,299.0,105.0,4.4,16.0,186.0,245.72,198.54
2016,10,30,8,30,63.0,138.0,4.6,16.0,160.0,173.41,140.05
2016,10,30,8,45,31.5,94.5,4.85,16.5,105.5,111.45,88.49
2016,10,30,9,0,0.0,51.0,5.1,17.0,51.0,49.27,35.89
2016,10,30,9,15,0.0,35.0,5.25,17.5,35.0,33.8,22.78
2016,10,30,9,30,0.0,19.0,5.4,18.0,19.0,18.34,9.73
2016,10,30,9,45,0.0,15.0,5.6,18.5,15.0,14.48,6.45
2016,10,30,10,0,0.0,11.0,5.8,19.0,11.0,10.62,3.19
2016,10,30,10,15,0.0,11.0,5.85,19.0,11.0,10.62,3.18
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,10.62,3.17
2016,10,30,10,45,67.0,145.5,5.95,19.0,186.0,205.24,164.54
2016,10,30,11,0,134.0,280.0,6.0,19.0,361.0,407.15,325.43
2016,10,30,11,15,352.5,235.5,5.95,19.0,453.0,540.52,434.77
2016,10,30,11,30,571.0,191.0,5.9,19.0,545.0,677.88,544.33
2016,10,30,11,45,291.0,201.5,5.9,19.5,382.5,457.17,367.89
2016,10,30,12,0,11.0,212.0,5.9,20.0,220.0,220.03,172.56
2016,10,30,12,15,20.0,226.5,5.85,20.0,239.5,242.46,191.02
2016,10,30,12,30,29.0,241.0,5.8,20.0,259.0,273.27,215.71
2016,10,30,12,45,14.5,198.5,5.75,20.0,207.5,208.67,164.1
2016,10,30,13,0,0.0,156.0,5.7,20.0,156.0,153.56,119.63
2016,10,30,13,15,0.0,90.0,5.55,19.5,90.0,87.08,66.06
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,23.18,13.61
2016,10,30,13,45,0.0,62.0,5.3,19.0,62.0,59.94,44.12
2016,10,30,14,0,0.0,100.0,5.2,19.0,100.0,97.19,74.9
2016,10,30,14,15,379.0,93.5,5.05,19.0,262.0,349.72,287.65
2016,10,30,14,30,758.0,87.0,4.9,19.0,424.0,556.92,452.63
2016,10,30,14,45,729.5,83.5,4.75,19.0,384.0,508.83,412.25
2016,10,30,15,0,701.0,80.0,4.6,19.0,344.0,459.27,370.97
2016,10,30,15,15,663.0,75.5,4.3,18.5,300.5,404.72,325.23
2016,10,30,15,30,625.0,71.0,4.0,18.0,257.0,352.01,279.96
2016,10,30,15,45,565.0,65.0,3.75,18.0,211.5,291.62,227.38
2016,10,30,16,0,505.0,59.0,3.5,18.0,166.0,236.03,178.15
2016,10,30,16,15,413.0,50.0,3.15,17.0,122.5,173.88,125.04
2016,10,30,16,30,321.0,41.0,2.8,16.0,79.0,120.86,79.7
2016,10,30,16,45,181.0,26.5,2.45,15.5,46.0,62.21,23.69
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,16.28,0.0
2016,10,30,17,15,20.5,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.0,13.5,0.95,11.5,23.5,28.28,0.0
2016,10,31,7,0,258.0,27.0,0.9,12.0,47.0,78.11,35.84
2016,10,31,7,15,371.0,37.5,1.1,12.5,88.5,131.18,88.09
2016,10,31,7,30,484.0,48.0,1.3,13.0,130.0,194.53,142.1
2016,10,31,7,45,555.5,54.0,1.5,13.5,176.0,250.73,191.94
2016,10,31,8,0,627.0,60.0,1.7,14.0,222.0,313.24,246.64
2016,10,31,8,15,670.0,64.5,1.75,14.5,267.0,367.65,293.97
2016,10,31,8,30,713.0,69.0,1.8,15.0,312.0,423.24,340.89
2016,10,31,8,45,746.5,71.5,1.85,15.5,354.5,475.23,383.61
2016,10,31,9,0,780.0,74.0,1.9,16.0,397.0,528.04,425.63
2016,10,31,9,15,800.5,76.5,1.9,16.5,434.0,573.47,460.57
2016,10,31,9,30,821.0,79.0,1.9,17.0,471.0,618.0,493.81
2016,10,31,9,45,778.0,92.0,1.95,17.5,482.5,630.65,502.19
2016,10,31,10,0,735.0,105.0,2.0,18.0,494.0,640.24,508.04
2016,10,31,10,15,597.5,156.0,2.0,18.0,482.0,616.24,487.38
2016,10,31,10,30,460.0,207.0,2.0,18.0,470.0,580.2,457.65
2016,10,31,10,45,321.5,242.0,2.0,18.0,428.5,513.86,405.33
2016,10,31,11,0,183.0,277.0,2.0,18.0,387.0,441.71,347.66
2016,10,31,11,15,181.0,282.5,2.05,18.0,392.5,448.25,352.9
2016,10,31,11,30,179.0,288.0,2.1,18.0,398.0,454.11,357.19
2016,10,31,11,45,529.5,190.0,2.2,18.5,517.0,643.92,507.08
2016,10,31,12,0,880.0,92.0,2.3,19.0,636.0,811.35,628.22
2016,10,31,12,15,550.0,185.5,2.4,19.0,524.0,652.76,511.3
2016,10,31,12,30,220.0,279.0,2.5,19.0,412.0,474.72,372.57
2016,10,31,12,45,181.5,274.0,2.65,19.0,382.0,436.79,344.42
2016,10,31,13,0,143.0,269.0,2.8,19.0,352.0,399.29,315.44
2016,10,31,13,15,141.5,259.5,2.9,19.0,339.5,384.98,305.03
2016,10,31,13,30,140.0,250.0,3.0,19.0,327.0,370.3,294.15
2016,10,31,13,45,70.0,191.0,3.1,19.0,229.5,245.49,195.43
2016,10,31,14,0,0.0,132.0,3.2,19.0,132.0,129.71,101.17
2016,10,31,14,15,0.0,122.5,3.25,18.5,122.5,120.22,93.99
2016,10,31,14,30,0.0,113.0,3.3,18.0,113.0,110.77,86.63
2016,10,31,14,45,366.5,92.5,3.35,18.0,229.0,311.85,255.26
2016,10,31,15,0,733.0,72.0,3.4,18.0,345.0,463.35,374.5
2016,10,31,15,15,695.5,68.0,3.3,17.5,301.0,409.76,329.0
2016,10,31,15,30,658.0,64.0,3.2,17.0,257.0,356.56,283.45
2016,10,31,15,45,600.0,58.5,3.1,17.0,211.5,296.16,230.71
2016,10,31,16,0,542.0,53.0,3.0,17.0,166.0,240.34,180.98
2016,10,31,16,15,451.5,44.5,2.7,16.0,122.0,177.61,126.96
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,123.89,80.39
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,58.6,18.27
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,13.0,1.1,11.5,22.0,26.33,0.0
2016,11,1,7,0,237.0,26.0,1.1,12.0,44.0,72.54,30.02
2016,11,1,7,15,352.0,36.5,1.3,12.5,84.5,125.09,83.43
2016,11,1,7,30,467.0,47.0,1.5,13.0,125.0,187.64,136.72
2016,11,1,7,45,540.5,53.5,1.7,13.5,171.0,243.91,186.56
2016,11,1,8,0,614.0,60.0,1.9,14.0,217.0,306.74,241.55
2016,11,1,8,15,658.5,64.5,1.9,14.5,261.5,361.0,288.82
2016,11,1,8,30,703.0,69.0,1.9,15.0,306.0,417.98,336.85
2016,11,1,8,45,521.5,111.0,1.95,15.5,299.0,398.84,323.07
2016,11,1,9,0,340.0,153.0,2.0,16.0,292.0,359.26,291.3
2016,11,1,9,15,576.5,116.5,2.0,16.0,378.5,483.3,391.76
2016,11,1,9,30,813.0,80.0,2.0,16.0,465.0,611.63,492.07
2016,11,1,9,45,832.0,81.0,2.0,16.5,497.0,651.91,520.89
2016,11,1,10,0,851.0,82.0,2.0,17.0,529.0,690.59,547.68
2016,11,1,10,15,861.0,83.5,2.0,17.0,554.0,721.49,568.95
2016,11,1,10,30,871.0,85.0,2.0,17.0,579.0,745.57,585.25
2016,11,1,10,45,879.0,85.5,2.0,17.5,596.5,768.34,599.53
2016,11,1,11,0,887.0,86.0,2.0,18.0,614.0,788.14,611.66
2016,11,1,11,15,890.5,86.5,2.0,18.0,623.5,801.31,620.33
2016,11,1,11,30,894.0,87.0,2.0,18.0,633.0,811.17,626.85
2016,11,1,11,45,893.0,88.0,2.05,18.0,634.5,814.64,629.48
2016,11,1,12,0,892.0,89.0,2.1,18.0,636.0,814.68,629.92
2016,11,1,12,15,890.0,88.5,2.1,18.0,630.0,808.82,625.96
2016,11,1,12,30,888.0,88.0,2.1,18.0,624.0,799.6,619.83
2016,11,1,12,45,879.5,88.5,2.15,18.5,609.0,783.17,607.99
2016,11,1,13,0,871.0,89.0,2.2,19.0,594.0,768.13,597.27
2016,11,1,13,15,862.5,88.0,2.15,19.0,572.5,743.88,580.45
2016,11,1,13,30,854.0,87.0,2.1,19.0,551.0,716.87,561.71
2016,11,1,13,45,841.0,85.0,2.1,19.0,522.5,683.04,538.31
2016,11,1,14,0,828.0,83.0,2.1,19.0,494.0,647.08,512.26
2016,11,1,14,15,810.0,80.5,2.05,18.5,459.0,605.52,481.68
2016,11,1,14,30,792.0,78.0,2.0,18.0,424.0,562.65,449.33
2016,11,1,14,45,764.0,75.5,1.95,18.0,383.5,513.23,410.24
2016,11,1,15,0,736.0,73.0,1.9,18.0,343.0,463.88,370.2
2016,11,1,15,15,698.5,68.5,1.8,17.5,299.5,409.85,325.9
2016,11,1,15,30,661.0,64.0,1.7,17.0,256.0,356.08,280.49
2016,11,1,15,45,601.5,58.5,1.6,17.0,210.0,295.19,227.98
2016,11,1,16,0,542.0,53.0,1.5,17.0,164.0,238.99,178.49
2016,11,1,16,15,450.0,44.5,1.4,16.0,120.0,176.12,124.93
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,122.39,78.51
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,51.79,11.16
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.5,0.9,9.5,21.0,26.34,0.0
2016,11,2,7,0,250.0,25.0,0.9,10.0,42.0,72.74,26.25
2016,11,2,7,15,364.5,35.5,1.1,10.5,83.5,126.03,83.8
2016,11,2,7,30,479.0,46.0,1.3,11.0,125.0,188.76,137.83
2016,11,2,7,45,546.5,53.5,1.55,12.0,170.0,244.53,187.48
2016,11,2,8,0,614.0,61.0,1.8,13.0,215.0,306.26,241.58
2016,11,2,8,15,658.5,66.0,1.9,13.5,260.0,360.93,289.53
2016,11,2,8,30,703.0,71.0,2.0,14.0,305.0,418.33,338.35
2016,11,2,8,45,736.5,74.5,2.15,14.5,347.5,469.14,380.84
2016,11,2,9,0,770.0,78.0,2.3,15.0,390.0,522.39,424.01
2016,11,2,9,15,791.0,80.5,2.3,15.5,427.0,567.58,459.28
2016,11,2,9,30,812.0,83.0,2.3,16.0,464.0,611.92,492.9
2016,11,2,9,45,841.0,80.5,2.35,17.0,498.0,654.77,524.0
2016,11,2,10,0,870.0,78.0,2.4,18.0,532.0,692.73,549.72
2016,11,2,10,15,879.5,79.5,2.3,18.5,556.5,723.47,569.31
2016,11,2,10,30,889.0,81.0,2.2,19.0,581.0,751.59,586.76
2016,11,2,10,45,896.0,81.5,2.15,19.5,598.5,773.88,600.21
2016,11,2,11,0,903.0,82.0,2.1,20.0,616.0,793.12,611.48
2016,11,2,11,15,906.5,82.5,2.0,20.0,625.5,806.43,619.36
2016,11,2,11,30,910.0,83.0,1.9,20.0,635.0,816.39,624.99
2016,11,2,11,45,910.5,83.0,1.8,20.5,636.5,819.97,625.09
2016,11,2,12,0,911.0,83.0,1.7,21.0,638.0,820.07,622.96
2016,11,2,12,15,908.5,82.5,1.55,21.0,631.5,813.75,617.21
2016,11,2,12,30,906.0,82.0,1.4,21.0,625.0,804.0,609.26
2016,11,2,12,45,902.5,81.0,1.3,21.5,611.0,789.56,597.62
2016,11,2,13,0,899.0,80.0,1.2,22.0,597.0,771.84,583.94
2016,11,2,13,15,891.0,78.5,1.1,22.0,575.5,747.1,566.67
2016,11,2,13,30,883.0,77.0,1.0,22.0,554.0,719.5,547.53
2016,11,2,13,45,870.0,76.0,0.9,22.0,525.0,686.38,524.53
2016,11,2,14,0,857.0,75.0,0.8,22.0,496.0,654.58,501.78
2016,11,2,14,15,839.5,72.5,0.8,22.0,461.0,612.51,471.62
2016,11,2,14,30,822.0,70.0,0.8,22.0,426.0,569.04,439.73
2016,11,2,14,45,796.5,67.5,0.85,22.0,385.5,520.04,403.23
2016,11,2,15,0,771.0,65.0,0.9,22.0,345.0,470.84,365.3
2016,11,2,15,15,735.0,61.0,0.85,21.0,301.0,415.28,321.95
2016,11,2,15,30,699.0,57.0,0.8,20.0,257.0,361.18,278.07
2016,11,2,15,45,643.5,52.0,0.8,19.5,210.5,300.68,227.54
2016,11,2,16,0,588.0,47.0,0.8,19.0,164.0,245.78,180.15
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.0,182.36,126.68
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,127.76,79.33
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,52.52,6.03
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.5,0.95,9.5,20.5,26.43,0.0
2016,11,3,7,0,274.0,23.0,0.9,10.0,41.0,73.73,21.3
2016,11,3,7,15,390.0,33.0,1.1,11.0,82.0,128.2,83.83
2016,11,3,7,30,506.0,43.0,1.3,12.0,123.0,191.78,138.57
2016,11,3,7,45,575.0,49.5,1.5,13.0,169.0,248.06,188.61
2016,11,3,8,0,644.0,56.0,1.7,14.0,215.0,310.39,243.12
2016,11,3,8,15,687.5,60.5,1.7,14.5,260.0,363.92,289.99
2016,11,3,8,30,731.0,65.0,1.7,15.0,305.0,421.44,338.54
2016,11,3,8,45,762.0,68.0,1.75,15.5,347.5,473.02,381.11
2016,11,3,9,0,793.0,71.0,1.8,16.0,390.0,525.17,422.78
2016,11,3,9,15,814.0,73.5,1.8,16.5,427.0,571.06,458.19
2016,11,3,9,30,835.0,76.0,1.8,17.0,464.0,616.05,491.86
2016,11,3,9,45,854.5,76.5,1.8,18.0,496.5,656.57,520.38
2016,11,3,10,0,874.0,77.0,1.8,19.0,529.0,691.67,543.27
2016,11,3,10,15,883.5,78.5,1.7,19.5,553.5,722.45,562.37
2016,11,3,10,30,893.0,80.0,1.6,20.0,578.0,750.6,579.27
2016,11,3,10,45,899.0,80.5,1.55,20.5,595.0,772.17,591.8
2016,11,3,11,0,905.0,81.0,1.5,21.0,612.0,790.65,602.18
2016,11,3,11,15,908.0,81.5,1.4,21.5,621.5,803.57,608.18
2016,11,3,11,30,911.0,82.0,1.3,22.0,631.0,813.13,611.92
2016,11,3,11,45,910.5,82.5,1.2,22.5,632.5,816.49,611.52
2016,11,3,12,0,910.0,83.0,1.1,23.0,634.0,816.38,608.92
2016,11,3,12,15,907.5,83.0,1.0,23.0,627.5,810.65,603.87
2016,11,3,12,30,905.0,83.0,0.9,23.0,621.0,801.51,596.69
2016,11,3,12,45,897.5,83.0,0.8,23.5,606.0,785.18,583.72
2016,11,3,13,0,890.0,83.0,0.7,24.0,591.0,765.72,568.87
2016,11,3,13,15,881.5,81.5,0.65,24.0,569.5,740.84,552.36
2016,11,3,13,30,873.0,80.0,0.6,24.0,548.0,713.17,534.03
2016,11,3,13,45,859.0,79.0,0.55,24.0,519.0,683.47,514.3
2016,11,3,14,0,845.0,78.0,0.5,24.0,490.0,647.64,489.31
2016,11,3,14,15,827.0,75.5,0.5,23.5,455.0,605.74,460.7
2016,11,3,14,30,809.0,73.0,0.5,23.0,420.0,562.49,430.27
2016,11,3,14,45,781.0,70.5,0.55,23.0,379.5,512.73,393.74
2016,11,3,15,0,753.0,68.0,0.6,23.0,339.0,462.99,355.94
2016,11,3,15,15,716.0,64.0,0.6,22.5,295.0,407.87,313.05
2016,11,3,15,30,679.0,60.0,0.6,22.0,251.0,354.32,269.77
2016,11,3,15,45,622.0,54.5,0.65,21.5,205.5,295.33,221.2
2016,11,3,16,0,565.0,49.0,0.7,21.0,160.0,239.36,173.71
2016,11,3,16,15,472.5,40.5,0.8,20.0,116.0,175.78,120.91
2016,11,3,16,30,380.0,32.0,0.9,19.0,72.0,121.43,74.2
2016,11,3,16,45,190.0,16.0,1.0,18.5,36.0,49.97,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,12.5,19.0,23.98,0.0
2016,11,4,7,0,234.0,23.0,1.0,13.0,38.0,66.19,12.93
2016,11,4,7,15,354.0,34.0,1.15,13.5,78.5,120.54,77.59
2016,11,4,7,30,474.0,45.0,1.3,14.0,119.0,184.01,131.79
2016,11,4,7,45,547.5,51.5,1.45,15.0,164.5,239.96,180.85
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,302.4,234.78
2016,11,4,8,15,666.5,63.5,1.45,16.5,255.0,358.01,282.48
2016,11,4,8,30,712.0,69.0,1.3,17.0,300.0,416.44,330.64
2016,11,4,8,45,743.5,72.5,1.2,17.5,342.0,466.34,370.68
2016,11,4,9,0,775.0,76.0,1.1,18.0,384.0,518.48,410.78
2016,11,4,9,15,796.5,78.5,1.05,18.5,421.0,563.94,444.67
2016,11,4,9,30,818.0,81.0,1.0,19.0,458.0,608.56,476.78
2016,11,4,9,45,833.5,83.0,0.95,20.0,489.5,647.57,502.82
2016,11,4,10,0,849.0,85.0,0.9,21.0,521.0,684.77,526.42
2016,11,4,10,15,859.5,86.5,0.85,21.5,545.0,715.82,545.12
2016,11,4,10,30,870.0,88.0,0.8,22.0,569.0,744.33,561.84
2016,11,4,10,45,876.5,89.0,0.75,22.5,586.5,766.56,574.08
2016,11,4,11,0,883.0,90.0,0.7,23.0,604.0,785.77,584.26
2016,11,4,11,15,886.0,90.5,0.65,23.0,613.0,793.86,588.18
2016,11,4,11,30,889.0,91.0,0.6,23.0,622.0,803.25,593.18
2016,11,4,11,45,889.0,91.0,0.55,23.5,623.5,806.36,592.97
2016,11,4,12,0,889.0,91.0,0.5,24.0,625.0,806.09,590.75
2016,11,4,12,15,886.0,90.5,0.6,24.0,618.5,799.51,588.3
2016,11,4,12,30,883.0,90.0,0.7,24.0,612.0,789.61,583.77
2016,11,4,12,45,739.0,126.0,0.85,24.5,555.5,717.16,536.76
2016,11,4,13,0,595.0,162.0,1.0,25.0,499.0,637.12,481.42
2016,11,4,13,15,723.5,124.0,1.1,25.0,519.0,677.54,513.82
2016,11,4,13,30,852.0,86.0,1.2,25.0,539.0,706.57,535.58
2016,11,4,13,45,838.5,84.0,1.3,25.0,510.0,672.69,513.46
2016,11,4,14,0,825.0,82.0,1.4,25.0,481.0,636.71,488.76
2016,11,4,14,15,806.0,79.5,1.4,24.5,446.5,594.93,459.3
2016,11,4,14,30,787.0,77.0,1.4,24.0,412.0,551.92,428.09
2016,11,4,14,45,760.5,74.0,1.45,24.0,372.0,503.34,391.22
2016,11,4,15,0,734.0,71.0,1.5,24.0,332.0,454.74,353.14
2016,11,4,15,15,696.0,66.5,1.35,23.0,288.5,401.06,310.55
2016,11,4,15,30,658.0,62.0,1.2,22.0,245.0,347.68,266.78
2016,11,4,15,45,600.5,55.5,1.05,21.5,199.5,287.18,215.98
2016,11,4,16,0,543.0,49.0,0.9,21.0,154.0,231.22,167.89
2016,11,4,16,15,450.0,40.5,0.95,20.0,111.0,168.91,115.97
2016,11,4,16,30,357.0,32.0,1.0,19.0,68.0,115.89,70.0
2016,11,4,16,45,178.5,16.0,1.05,18.0,34.0,47.58,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.5,1.05,11.5,17.5,23.14,0.0
2016,11,5,7,0,241.0,21.0,1.0,12.0,35.0,64.43,5.34
2016,11,5,7,15,359.0,31.5,1.15,12.5,75.0,118.25,75.15
2016,11,5,7,30,477.0,42.0,1.3,13.0,115.0,180.53,128.98
2016,11,5,7,45,544.0,49.5,1.5,14.0,159.5,235.31,177.53
2016,11,5,8,0,611.0,57.0,1.7,15.0,204.0,296.0,230.5
2016,11,5,8,15,656.0,62.0,1.7,15.5,248.0,350.19,277.73
2016,11,5,8,30,701.0,67.0,1.7,16.0,292.0,407.16,325.76
2016,11,5,8,45,727.5,72.0,1.75,17.0,333.0,455.58,365.2
2016,11,5,9,0,754.0,77.0,1.8,18.0,374.0,505.84,404.57
2016,11,5,9,15,775.0,80.0,1.75,18.5,410.0,550.67,438.88
2016,11,5,9,30,796.0,83.0,1.7,19.0,446.0,594.7,471.49
2016,11,5,9,45,813.5,84.5,1.7,19.5,477.5,633.68,499.74
2016,11,5,10,0,831.0,86.0,1.7,20.0,509.0,671.04,526.13
2016,11,5,10,15,841.0,87.5,1.7,20.0,532.5,701.23,546.68
2016,11,5,10,30,851.0,89.0,1.7,20.0,556.0,728.92,565.37
2016,11,5,10,45,859.5,89.0,1.7,20.5,573.5,751.13,579.05
2016,11,5,11,0,868.0,89.0,1.7,21.0,591.0,770.44,590.69
2016,11,5,11,15,870.5,89.5,1.75,21.0,599.5,782.64,599.04
2016,11,5,11,30,873.0,90.0,1.8,21.0,608.0,786.86,602.03
2016,11,5,11,45,744.0,128.5,1.85,21.5,571.0,739.8,568.28
2016,11,5,12,0,615.0,167.0,1.9,22.0,534.0,680.83,524.91
2016,11,5,12,15,577.0,178.0,1.95,22.0,519.5,657.09,508.09
2016,11,5,12,30,539.0,189.0,2.0,22.0,505.0,635.3,492.11
2016,11,5,12,45,529.0,187.5,2.1,22.0,492.0,619.53,481.39
2016,11,5,13,0,519.0,186.0,2.2,22.0,479.0,601.99,469.2
2016,11,5,13,15,502.5,183.0,2.25,22.0,458.0,576.48,450.77
2016,11,5,13,30,486.0,180.0,2.3,22.0,437.0,549.8,431.31
2016,11,5,13,45,474.0,172.0,2.35,22.0,411.0,519.77,409.28
2016,11,5,14,0,462.0,164.0,2.4,22.0,385.0,488.78,386.19
2016,11,5,14,15,460.0,151.0,2.35,21.5,358.0,457.71,363.27
2016,11,5,14,30,458.0,138.0,2.3,21.0,331.0,425.36,338.8
2016,11,5,14,45,483.0,119.0,2.3,21.0,305.0,399.8,318.62
2016,11,5,15,0,508.0,100.0,2.3,21.0,279.0,370.86,294.89
2016,11,5,15,15,473.0,92.0,2.15,20.5,242.0,323.47,255.89
2016,11,5,15,30,438.0,84.0,2.0,20.0,205.0,278.18,217.71
2016,11,5,15,45,398.5,72.0,1.85,19.5,166.5,229.27,175.92
2016,11,5,16,0,359.0,60.0,1.7,19.0,128.0,183.61,136.12
2016,11,5,16,15,293.5,46.5,1.55,18.0,91.5,133.16,93.25
2016,11,5,16,30,228.0,33.0,1.4,17.0,55.0,89.48,54.41
2016,11,5,16,45,114.0,16.5,1.25,16.5,27.5,37.14,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,42.0,10.0,0.8,14.0,12.5,14.21,0.0
2016,11,6,7,0,84.0,20.0,0.8,14.0,25.0,35.8,0.0
2016,11,6,7,15,154.0,35.5,0.85,14.5,54.5,78.13,49.98
2016,11,6,7,30,224.0,51.0,0.9,15.0,84.0,121.64,87.64
2016,11,6,7,45,258.5,66.5,0.95,15.5,118.0,161.18,122.32
2016,11,6,8,0,293.0,82.0,1.0,16.0,152.0,203.91,159.32
2016,11,6,8,15,315.5,97.0,1.2,16.5,185.5,244.03,193.92
2016,11,6,8,30,338.0,112.0,1.4,17.0,219.0,285.64,228.97
2016,11,6,8,45,354.5,125.5,1.6,17.5,251.5,323.86,260.56
2016,11,6,9,0,371.0,139.0,1.8,18.0,284.0,362.59,291.83
2016,11,6,9,15,383.5,152.0,1.8,18.0,314.0,398.75,320.57
2016,11,6,9,30,396.0,165.0,1.8,18.0,344.0,434.71,348.56
2016,11,6,9,45,226.5,188.5,1.85,18.5,292.5,356.79,285.25
2016,11,6,10,0,57.0,212.0,1.9,19.0,241.0,260.25,205.93
2016,11,6,10,15,65.0,225.0,1.9,19.5,259.5,281.27,222.27
2016,11,6,10,30,73.0,238.0,1.9,20.0,278.0,302.56,238.22
2016,11,6,10,45,97.5,250.0,1.9,20.5,305.5,335.16,263.19
2016,11,6,11,0,122.0,262.0,1.9,21.0,333.0,376.64,294.46
2016,11,6,11,15,192.5,262.5,1.9,21.0,375.5,432.59,338.19
2016,11,6,11,30,263.0,263.0,1.9,21.0,418.0,497.91,387.97
2016,11,6,11,45,266.5,262.0,1.9,21.0,419.5,500.45,389.49
2016,11,6,12,0,270.0,261.0,1.9,21.0,421.0,501.98,390.7
2016,11,6,12,15,269.5,258.0,1.9,21.0,417.0,497.1,387.18
2016,11,6,12,30,269.0,255.0,1.9,21.0,413.0,491.2,382.95
2016,11,6,12,45,300.0,244.0,1.9,21.5,415.5,499.09,389.08
2016,11,6,13,0,331.0,233.0,1.9,22.0,418.0,505.04,393.63
2016,11,6,13,15,328.5,224.0,1.9,22.0,402.0,486.82,380.33
2016,11,6,13,30,326.0,215.0,1.9,22.0,386.0,467.56,366.3
2016,11,6,13,45,329.0,201.5,1.9,22.0,366.0,445.97,350.56
2016,11,6,14,0,332.0,188.0,1.9,22.0,346.0,423.16,333.67
2016,11,6,14,15,260.0,182.0,1.8,21.5,300.0,361.73,286.19
2016,11,6,14,30,188.0,176.0,1.7,21.0,254.0,298.31,236.66
2016,11,6,14,45,183.0,159.0,1.65,21.0,229.5,269.98,214.43
2016,11,6,15,0,178.0,142.0,1.6,21.0,205.0,241.64,191.62
2016,11,6,15,15,168.5,124.0,1.4,20.5,177.5,210.21,166.07
2016,11,6,15,30,159.0,106.0,1.2,20.0,150.0,179.32,140.42
2016,11,6,15,45,142.5,87.5,1.05,19.5,121.5,146.0,112.38
2016,11,6,16,0,126.0,69.0,0.9,19.0,93.0,114.08,85.11
2016,11,6,16,15,96.5,51.0,0.85,18.5,66.0,80.93,57.03
2016,11,6,16,30,67.0,33.0,0.8,18.0,39.0,50.64,30.06
2016,11,6,16,45,33.5,16.5,0.8,17.5,19.5,22.32,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,21.99,0.0
2016,11,7,7,15,97.5,36.0,0.8,14.5,50.0,63.61,40.14
2016,11,7,7,30,195.0,50.0,0.9,15.0,78.0,112.54,80.91
2016,11,7,7,45,226.5,66.5,1.0,15.5,110.5,146.61,111.0
2016,11,7,8,0,258.0,83.0,1.1,16.0,143.0,187.23,146.25
2016,11,7,8,15,277.0,99.0,1.05,16.5,175.5,224.82,178.49
2016,11,7,8,30,296.0,115.0,1.0,17.0,208.0,263.67,210.87
2016,11,7,8,45,308.5,130.0,1.0,18.0,238.5,299.22,239.37
2016,11,7,9,0,321.0,145.0,1.0,19.0,269.0,335.11,267.2
2016,11,7,9,15,417.5,141.5,0.95,19.5,319.0,405.92,322.17
2016,11,7,9,30,514.0,138.0,0.9,20.0,369.0,476.39,375.29
2016,11,7,9,45,531.0,144.5,0.9,21.0,397.5,511.45,399.58
2016,11,7,10,0,548.0,151.0,0.9,22.0,426.0,545.82,422.99
2016,11,7,10,15,549.0,159.0,0.8,22.5,445.5,569.73,438.1
2016,11,7,10,30,550.0,167.0,0.7,23.0,465.0,591.76,451.49
2016,11,7,10,45,525.0,181.5,0.65,23.5,473.0,599.78,454.73
2016,11,7,11,0,500.0,196.0,0.6,24.0,481.0,604.95,456.01
2016,11,7,11,15,482.5,205.5,0.6,24.0,484.0,607.77,457.32
2016,11,7,11,30,465.0,215.0,0.6,24.0,487.0,608.34,457.1
2016,11,7,11,45,499.5,203.5,0.65,24.5,496.5,624.29,468.59
2016,11,7,12,0,534.0,192.0,0.7,25.0,506.0,638.26,478.49
2016,11,7,12,15,436.5,217.0,0.75,25.0,472.0,588.14,442.08
2016,11,7,12,30,339.0,242.0,0.8,25.0,438.0,529.44,399.8
2016,11,7,12,45,413.5,218.0,0.9,25.0,451.5,562.88,426.54
2016,11,7,13,0,488.0,194.0,1.0,25.0,465.0,584.98,444.41
2016,11,7,13,15,462.5,191.5,1.05,25.0,440.5,554.26,422.58
2016,11,7,13,30,437.0,189.0,1.1,25.0,416.0,522.88,400.45
2016,11,7,13,45,522.0,156.0,1.15,25.0,412.5,531.84,409.25
2016,11,7,14,0,607.0,123.0,1.2,25.0,409.0,537.58,414.88
2016,11,7,14,15,571.5,121.0,1.2,24.5,374.5,493.28,382.48
2016,11,7,14,30,536.0,119.0,1.2,24.0,340.0,446.82,348.17
2016,11,7,14,45,512.0,111.5,1.2,24.0,306.0,404.7,315.69
2016,11,7,15,0,488.0,104.0,1.2,24.0,272.0,363.11,282.76
2016,11,7,15,15,460.5,93.0,1.05,23.5,235.0,316.89,245.55
2016,11,7,15,30,433.0,82.0,0.9,23.0,198.0,272.12,208.53
2016,11,7,15,45,390.0,70.0,0.8,22.5,160.0,222.47,167.11
2016,11,7,16,0,347.0,58.0,0.7,22.0,122.0,176.42,127.95
2016,11,7,16,15,275.5,45.0,0.7,21.5,86.0,126.0,86.04
2016,11,7,16,30,204.0,32.0,0.7,21.0,50.0,83.04,47.77
2016,11,7,16,45,102.0,16.0,0.75,20.5,25.0,34.1,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
