Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,14.0,13.5,18.29,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,50.64,0.0
2016,11,8,7,15,309.5,28.5,0.9,14.5,63.5,102.49,61.26
2016,11,8,7,30,431.0,39.0,1.0,15.0,100.0,161.93,113.11
2016,11,8,7,45,504.5,46.5,1.1,16.0,143.0,215.65,159.88
2016,11,8,8,0,578.0,54.0,1.2,17.0,186.0,276.01,211.72
2016,11,8,8,15,624.0,59.0,1.1,17.5,228.5,328.49,256.83
2016,11,8,8,30,670.0,64.0,1.0,18.0,271.0,383.91,302.75
2016,11,8,8,45,702.0,67.5,0.9,18.5,311.0,431.75,341.25
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,481.91,379.88
2016,11,8,9,15,756.0,73.5,0.7,19.5,386.5,525.66,412.18
2016,11,8,9,30,778.0,76.0,0.6,20.0,422.0,568.75,442.68
2016,11,8,9,45,797.0,77.0,0.55,21.0,452.5,607.26,468.41
2016,11,8,10,0,816.0,78.0,0.5,22.0,483.0,644.3,492.18
2016,11,8,10,15,826.5,79.5,0.45,22.0,506.5,674.27,511.23
2016,11,8,10,30,837.0,81.0,0.4,22.0,530.0,701.85,528.31
2016,11,8,10,45,841.5,82.5,0.35,22.5,546.5,722.43,539.48
2016,11,8,11,0,846.0,84.0,0.3,23.0,563.0,740.08,548.69
2016,11,8,11,15,849.5,84.5,0.3,23.5,572.0,748.2,552.4
2016,11,8,11,30,853.0,85.0,0.3,24.0,581.0,757.69,557.23
2016,11,8,11,45,851.5,86.0,0.3,24.5,582.0,760.69,557.87
2016,11,8,12,0,850.0,87.0,0.3,25.0,583.0,765.17,559.69
2016,11,8,12,15,847.5,86.5,0.35,25.0,577.0,759.21,556.66
2016,11,8,12,30,845.0,86.0,0.4,25.0,571.0,750.06,551.79
2016,11,8,12,45,838.0,86.0,0.45,25.5,557.0,734.97,542.04
2016,11,8,13,0,831.0,86.0,0.5,26.0,543.0,716.94,530.44
2016,11,8,13,15,822.0,84.5,0.55,26.0,522.5,692.95,515.88
2016,11,8,13,30,813.0,83.0,0.6,26.0,502.0,666.4,499.5
2016,11,8,13,45,799.5,81.0,0.65,26.0,474.5,633.88,478.3
2016,11,8,14,0,786.0,79.0,0.7,26.0,447.0,599.41,454.65
2016,11,8,14,15,767.5,76.5,0.7,26.0,414.0,559.62,426.09
2016,11,8,14,30,749.0,74.0,0.7,26.0,381.0,518.7,395.99
2016,11,8,14,45,723.0,70.5,0.75,26.0,343.0,471.82,361.04
2016,11,8,15,0,697.0,67.0,0.8,26.0,305.0,424.98,324.94
2016,11,8,15,15,658.5,62.5,0.7,25.5,263.5,373.28,283.84
2016,11,8,15,30,620.0,58.0,0.6,25.0,222.0,322.06,241.93
2016,11,8,15,45,560.5,52.0,0.55,24.5,179.0,264.03,194.16
2016,11,8,16,0,501.0,46.0,0.5,24.0,136.0,210.78,149.28
2016,11,8,16,15,406.0,37.0,0.6,23.0,95.5,150.64,100.17
2016,11,8,16,30,311.0,28.0,0.7,22.0,55.0,100.14,54.88
2016,11,8,16,45,155.5,14.0,0.85,21.0,27.5,36.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,14.86,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,40.1,0.0
2016,11,9,7,15,246.0,30.5,0.95,13.5,58.5,90.85,53.78
2016,11,9,7,30,360.0,44.0,1.1,14.0,94.0,147.74,103.95
2016,11,9,7,45,439.5,53.0,1.25,15.0,136.5,201.23,150.15
2016,11,9,8,0,519.0,62.0,1.4,16.0,179.0,262.01,202.19
2016,11,9,8,15,568.5,68.5,1.4,16.5,221.5,314.75,247.78
2016,11,9,8,30,618.0,75.0,1.4,17.0,264.0,370.85,294.85
2016,11,9,8,45,657.0,79.0,1.45,17.5,305.0,421.92,336.9
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,474.52,378.9
2016,11,9,9,15,720.0,86.0,1.55,18.5,381.5,518.53,413.21
2016,11,9,9,30,744.0,89.0,1.6,19.0,417.0,562.14,446.31
2016,11,9,9,45,777.0,87.0,1.7,20.0,450.5,603.24,476.38
2016,11,9,10,0,810.0,85.0,1.8,21.0,484.0,645.73,506.67
2016,11,9,10,15,821.0,86.5,1.7,21.5,508.0,675.88,526.29
2016,11,9,10,30,832.0,88.0,1.6,22.0,532.0,703.68,543.33
2016,11,9,10,45,839.5,89.0,1.55,22.5,549.0,725.8,556.54
2016,11,9,11,0,847.0,90.0,1.5,23.0,566.0,745.09,567.72
2016,11,9,11,15,850.5,90.5,1.4,23.0,575.0,757.81,574.94
2016,11,9,11,30,854.0,91.0,1.3,23.0,584.0,767.38,580.06
2016,11,9,11,45,854.0,91.5,1.25,23.5,585.5,771.04,580.64
2016,11,9,12,0,854.0,92.0,1.2,24.0,587.0,771.43,579.18
2016,11,9,12,15,851.0,91.5,1.15,24.0,580.5,765.11,574.44
2016,11,9,12,30,848.0,91.0,1.1,24.0,574.0,755.58,567.72
2016,11,9,12,45,848.0,88.0,1.05,24.5,561.5,742.31,557.52
2016,11,9,13,0,848.0,85.0,1.0,25.0,549.0,725.88,545.33
2016,11,9,13,15,838.5,83.5,0.9,25.0,527.5,701.29,528.15
2016,11,9,13,30,829.0,82.0,0.8,25.0,506.0,674.1,509.27
2016,11,9,13,45,813.0,81.0,0.75,25.5,478.0,640.73,485.1
2016,11,9,14,0,797.0,80.0,0.7,26.0,450.0,605.49,458.81
2016,11,9,14,15,777.5,77.5,0.65,25.5,416.0,564.84,430.02
2016,11,9,14,30,758.0,75.0,0.6,25.0,382.0,523.08,399.68
2016,11,9,14,45,727.5,72.0,0.6,25.0,343.0,474.13,362.86
2016,11,9,15,0,697.0,69.0,0.6,25.0,304.0,427.13,326.36
2016,11,9,15,15,657.5,64.0,0.55,24.5,262.5,373.13,283.85
2016,11,9,15,30,618.0,59.0,0.5,24.0,221.0,321.11,241.51
2016,11,9,15,45,557.0,53.0,0.5,24.0,177.5,262.81,193.23
2016,11,9,16,0,496.0,47.0,0.5,24.0,134.0,209.41,148.04
2016,11,9,16,15,399.5,37.5,0.6,23.0,93.5,148.84,98.63
2016,11,9,16,30,303.0,28.0,0.7,22.0,53.0,97.71,52.05
2016,11,9,16,45,151.5,14.0,0.8,21.5,26.5,35.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.5,8.0,0.9,14.0,11.0,7.86,0.0
2016,11,10,7,0,149.0,16.0,0.9,14.0,22.0,37.65,0.0
2016,11,10,7,15,269.5,28.0,1.15,14.5,57.5,92.51,52.51
2016,11,10,7,30,390.0,40.0,1.4,15.0,93.0,150.4,104.4
2016,11,10,7,45,465.5,48.5,1.65,16.0,135.0,203.3,150.51
2016,11,10,8,0,541.0,57.0,1.9,17.0,177.0,263.08,202.1
2016,11,10,8,15,590.0,63.0,1.9,17.5,219.5,315.86,248.04
2016,11,10,8,30,639.0,69.0,1.9,18.0,262.0,371.91,295.42
2016,11,10,8,45,609.0,82.5,1.95,18.5,287.0,400.34,320.07
2016,11,10,9,0,579.0,96.0,2.0,19.0,312.0,424.63,340.29
2016,11,10,9,15,388.0,141.0,2.0,19.5,292.0,385.11,308.39
2016,11,10,9,30,197.0,186.0,2.0,20.0,272.0,320.49,255.5
2016,11,10,9,45,332.0,176.5,2.0,21.0,334.0,408.31,324.87
2016,11,10,10,0,467.0,167.0,2.0,22.0,396.0,504.85,398.02
2016,11,10,10,15,353.0,199.5,1.95,22.5,377.5,466.55,365.81
2016,11,10,10,30,239.0,232.0,1.9,23.0,359.0,421.83,329.12
2016,11,10,10,45,276.0,234.0,1.85,23.5,385.0,463.45,360.09
2016,11,10,11,0,313.0,236.0,1.8,24.0,411.0,497.37,384.54
2016,11,10,11,15,447.5,203.0,1.7,24.0,457.5,574.33,442.78
2016,11,10,11,30,582.0,170.0,1.6,24.0,504.0,643.95,494.19
2016,11,10,11,45,579.0,172.0,1.5,24.5,505.0,646.05,493.27
2016,11,10,12,0,576.0,174.0,1.4,25.0,506.0,645.87,491.33
2016,11,10,12,15,539.0,184.5,1.3,25.0,492.5,626.97,476.51
2016,11,10,12,30,502.0,195.0,1.2,25.0,479.0,606.3,460.59
2016,11,10,12,45,377.5,216.5,1.1,25.5,427.5,522.97,397.93
2016,11,10,13,0,253.0,238.0,1.0,26.0,376.0,450.78,342.74
2016,11,10,13,15,392.5,199.0,0.95,26.0,403.0,501.09,382.65
2016,11,10,13,30,532.0,160.0,0.9,26.0,430.0,553.03,421.49
2016,11,10,13,45,513.0,154.5,0.85,26.0,403.0,520.28,397.04
2016,11,10,14,0,494.0,149.0,0.8,26.0,376.0,486.83,372.58
2016,11,10,14,15,489.0,137.0,0.7,26.0,348.0,454.19,348.26
2016,11,10,14,30,484.0,125.0,0.6,26.0,320.0,420.39,322.61
2016,11,10,14,45,462.0,116.0,0.5,26.0,287.5,379.94,291.35
2016,11,10,15,0,440.0,107.0,0.4,26.0,255.0,340.0,259.88
2016,11,10,15,15,415.0,95.0,0.35,25.5,219.0,296.19,225.5
2016,11,10,15,30,390.0,83.0,0.3,25.0,183.0,253.7,191.15
2016,11,10,15,45,351.0,69.5,0.3,25.0,146.5,206.25,152.09
2016,11,10,16,0,312.0,56.0,0.3,25.0,110.0,162.05,115.02
2016,11,10,16,15,245.5,42.0,0.4,24.0,76.5,114.08,75.95
2016,11,10,16,30,179.0,28.0,0.5,23.0,43.0,72.15,37.19
2016,11,10,16,45,89.5,14.0,0.6,22.5,21.5,26.48,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,142.0,30.5,1.35,15.0,49.0,68.54,38.07
2016,11,11,7,30,284.0,43.0,1.6,16.0,80.0,125.49,87.07
2016,11,11,7,45,339.5,55.5,1.85,17.0,117.5,170.51,126.32
2016,11,11,8,0,395.0,68.0,2.1,18.0,155.0,220.75,169.66
2016,11,11,8,15,432.0,79.0,2.05,18.5,192.5,266.71,209.49
2016,11,11,8,30,469.0,90.0,2.0,19.0,230.0,315.28,250.45
2016,11,11,8,45,504.0,96.0,2.0,19.5,265.5,359.51,287.1
2016,11,11,9,0,539.0,102.0,2.0,20.0,301.0,408.21,326.19
2016,11,11,9,15,541.0,114.0,2.05,20.5,331.0,443.49,353.82
2016,11,11,9,30,543.0,126.0,2.1,21.0,361.0,474.6,377.61
2016,11,11,9,45,526.0,141.0,2.2,22.0,382.0,498.26,394.25
2016,11,11,10,0,509.0,156.0,2.3,23.0,403.0,519.17,408.34
2016,11,11,10,15,441.5,181.5,2.35,23.0,403.0,514.23,403.37
2016,11,11,10,30,374.0,207.0,2.4,23.0,403.0,496.7,389.07
2016,11,11,10,45,264.5,230.0,2.5,23.5,371.0,449.92,351.2
2016,11,11,11,0,155.0,253.0,2.6,24.0,339.0,390.29,303.3
2016,11,11,11,15,103.0,247.0,2.65,24.0,304.5,337.49,262.28
2016,11,11,11,30,51.0,241.0,2.7,24.0,270.0,291.7,225.94
2016,11,11,11,45,51.0,242.0,2.75,24.5,271.0,292.92,226.58
2016,11,11,12,0,51.0,243.0,2.8,25.0,272.0,294.05,227.03
2016,11,11,12,15,101.5,250.5,2.75,25.0,307.5,340.85,264.13
2016,11,11,12,30,152.0,258.0,2.7,25.0,343.0,395.18,306.18
2016,11,11,12,45,87.5,232.0,2.7,25.0,281.0,308.11,238.76
2016,11,11,13,0,23.0,206.0,2.7,25.0,219.0,223.74,172.51
2016,11,11,13,15,47.5,211.5,2.6,24.5,236.5,254.65,197.85
2016,11,11,13,30,72.0,217.0,2.5,24.0,254.0,277.25,216.38
2016,11,11,13,45,68.5,206.0,2.45,24.0,239.5,261.41,204.17
2016,11,11,14,0,65.0,195.0,2.4,24.0,225.0,245.67,192.09
2016,11,11,14,15,62.5,180.5,2.3,23.5,207.5,226.67,177.72
2016,11,11,14,30,60.0,166.0,2.2,23.0,190.0,207.78,163.26
2016,11,11,14,45,56.0,149.5,2.15,22.5,170.0,185.95,146.24
2016,11,11,15,0,52.0,133.0,2.1,22.0,150.0,164.4,129.16
2016,11,11,15,15,45.5,115.0,1.9,21.5,128.5,140.34,109.69
2016,11,11,15,30,39.0,97.0,1.7,21.0,107.0,116.84,90.37
2016,11,11,15,45,28.5,78.5,1.55,20.5,85.5,91.95,69.69
2016,11,11,16,0,18.0,60.0,1.4,20.0,64.0,68.04,49.66
2016,11,11,16,15,9.0,42.0,1.3,19.5,44.0,44.42,29.72
2016,11,11,16,30,0.0,24.0,1.2,19.0,24.0,23.58,10.06
2016,11,11,16,45,0.0,12.0,1.15,18.5,12.0,11.8,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,34.13,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,54.0,88.39,45.54
2016,11,12,7,30,405.0,37.0,0.9,15.0,89.0,149.02,101.71
2016,11,12,7,45,482.5,45.0,1.0,16.0,131.0,202.2,148.01
2016,11,12,8,0,560.0,53.0,1.1,17.0,173.0,262.45,199.66
2016,11,12,8,15,610.0,58.0,1.05,17.5,215.0,315.01,245.06
2016,11,12,8,30,660.0,63.0,1.0,18.0,257.0,370.89,291.76
2016,11,12,8,45,695.0,66.5,1.0,18.5,297.5,419.13,331.38
2016,11,12,9,0,730.0,70.0,1.0,19.0,338.0,470.1,371.72
2016,11,12,9,15,753.5,73.0,0.95,19.0,373.5,514.73,406.42
2016,11,12,9,30,777.0,76.0,0.9,19.0,409.0,558.85,439.68
2016,11,12,9,45,800.5,76.0,0.9,19.5,440.5,598.74,468.57
2016,11,12,10,0,824.0,76.0,0.9,20.0,472.0,637.42,495.83
2016,11,12,10,15,835.0,77.5,0.85,20.5,496.0,667.76,515.37
2016,11,12,10,30,846.0,79.0,0.8,21.0,520.0,695.73,532.31
2016,11,12,10,45,855.0,79.5,0.75,21.5,537.0,714.25,542.51
2016,11,12,11,0,864.0,80.0,0.7,22.0,554.0,734.11,553.64
2016,11,12,11,15,867.5,80.5,0.75,22.5,563.5,746.91,561.35
2016,11,12,11,30,871.0,81.0,0.8,23.0,573.0,756.56,567.07
2016,11,12,11,45,871.5,81.0,0.85,23.5,575.0,760.12,568.83
2016,11,12,12,0,872.0,81.0,0.9,24.0,577.0,760.4,568.57
2016,11,12,12,15,672.0,140.5,1.0,24.0,520.5,679.94,514.4
2016,11,12,12,30,472.0,200.0,1.1,24.0,464.0,586.61,446.71
2016,11,12,12,45,417.5,207.5,1.25,24.0,436.5,548.93,420.79
2016,11,12,13,0,363.0,215.0,1.4,24.0,409.0,503.33,388.13
2016,11,12,13,15,385.0,201.0,1.45,24.0,400.0,496.27,384.27
2016,11,12,13,30,407.0,187.0,1.5,24.0,391.0,494.78,383.91
2016,11,12,13,45,409.5,175.0,1.6,24.0,370.5,472.39,368.0
2016,11,12,14,0,412.0,163.0,1.7,24.0,350.0,448.46,350.72
2016,11,12,14,15,400.5,153.0,1.7,23.5,323.5,416.89,327.42
2016,11,12,14,30,389.0,143.0,1.7,23.0,297.0,384.87,303.25
2016,11,12,14,45,549.0,103.5,1.7,23.0,297.0,412.13,324.31
2016,11,12,15,0,709.0,64.0,1.7,23.0,297.0,421.43,329.45
2016,11,12,15,15,668.5,59.5,1.6,22.5,255.0,367.48,284.99
2016,11,12,15,30,628.0,55.0,1.5,22.0,213.0,317.06,242.35
2016,11,12,15,45,564.5,49.0,1.45,21.5,170.0,258.0,192.33
2016,11,12,16,0,501.0,43.0,1.4,21.0,127.0,204.08,145.74
2016,11,12,16,15,398.5,34.0,1.4,20.0,87.5,143.05,94.68
2016,11,12,16,30,296.0,25.0,1.4,19.0,48.0,90.71,43.01
2016,11,12,16,45,148.0,12.5,1.4,18.0,24.0,32.93,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,13.0,18.0,32.26,0.0
2016,11,13,7,15,272.0,25.0,0.65,13.5,52.5,86.25,41.78
2016,11,13,7,30,405.0,37.0,0.7,14.0,87.0,147.96,100.63
2016,11,13,7,45,479.5,45.5,0.75,14.5,128.5,200.56,146.97
2016,11,13,8,0,554.0,54.0,0.8,15.0,170.0,259.94,198.4
2016,11,13,8,15,604.5,59.5,0.75,15.0,212.5,312.84,244.58
2016,11,13,8,30,655.0,65.0,0.7,15.0,255.0,369.1,292.23
2016,11,13,8,45,687.5,69.5,0.65,15.5,295.0,418.5,332.58
2016,11,13,9,0,720.0,74.0,0.6,16.0,335.0,468.86,372.12
2016,11,13,9,15,744.0,77.0,0.55,16.5,370.5,511.59,404.54
2016,11,13,9,30,768.0,80.0,0.5,17.0,406.0,555.62,436.71
2016,11,13,9,45,786.5,82.0,0.5,17.5,437.0,594.31,464.46
2016,11,13,10,0,805.0,84.0,0.5,18.0,468.0,631.56,490.45
2016,11,13,10,15,817.5,85.5,0.55,18.5,492.0,662.45,511.97
2016,11,13,10,30,830.0,87.0,0.6,19.0,516.0,691.09,530.69
2016,11,13,10,45,840.0,87.0,0.65,20.0,533.5,713.77,544.12
2016,11,13,11,0,850.0,87.0,0.7,21.0,551.0,733.71,555.64
2016,11,13,11,15,854.0,87.5,0.75,21.0,561.0,746.84,564.68
2016,11,13,11,30,858.0,88.0,0.8,21.0,571.0,756.85,571.79
2016,11,13,11,45,859.5,88.0,0.85,21.5,572.5,761.19,574.09
2016,11,13,12,0,861.0,88.0,0.9,22.0,574.0,762.26,574.36
2016,11,13,12,15,858.5,88.0,0.95,22.0,568.0,757.05,571.6
2016,11,13,12,30,856.0,88.0,1.0,22.0,562.0,748.61,566.81
2016,11,13,12,45,675.5,134.5,1.05,22.5,503.5,660.92,505.08
2016,11,13,13,0,495.0,181.0,1.1,23.0,445.0,568.09,436.38
2016,11,13,13,15,487.0,176.5,1.1,23.0,428.0,547.97,422.78
2016,11,13,13,30,479.0,172.0,1.1,23.0,411.0,526.4,407.29
2016,11,13,13,45,642.0,124.5,1.1,23.0,425.5,571.32,442.59
2016,11,13,14,0,805.0,77.0,1.1,23.0,440.0,599.39,464.28
2016,11,13,14,15,785.5,74.5,1.05,23.0,406.5,558.93,433.36
2016,11,13,14,30,766.0,72.0,1.0,23.0,373.0,517.35,401.56
2016,11,13,14,45,737.5,68.5,1.0,23.0,334.5,469.14,364.31
2016,11,13,15,0,709.0,65.0,1.0,23.0,296.0,421.11,326.1
2016,11,13,15,15,668.0,60.5,0.9,22.5,254.0,368.63,283.5
2016,11,13,15,30,627.0,56.0,0.8,22.0,212.0,316.7,240.14
2016,11,13,15,45,563.5,50.0,0.7,21.5,169.0,257.85,190.68
2016,11,13,16,0,500.0,44.0,0.6,21.0,126.0,204.1,144.62
2016,11,13,16,15,396.5,34.5,0.7,20.0,86.5,142.54,93.65
2016,11,13,16,30,293.0,25.0,0.8,19.0,47.0,89.35,40.0
2016,11,13,16,45,146.5,12.5,0.9,18.5,23.5,32.54,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,0.6,13.0,16.0,31.64,0.0
2016,11,14,7,15,281.5,23.5,0.55,13.5,50.5,85.33,37.73
2016,11,14,7,30,419.0,35.0,0.5,14.0,85.0,148.25,99.71
2016,11,14,7,45,498.0,42.5,0.5,14.5,127.0,201.51,146.54
2016,11,14,8,0,577.0,50.0,0.5,15.0,169.0,261.96,198.55
2016,11,14,8,15,627.5,55.5,0.45,15.5,212.0,315.69,244.74
2016,11,14,8,30,678.0,61.0,0.4,16.0,255.0,372.78,292.08
2016,11,14,8,45,339.0,72.0,0.4,16.5,169.0,249.12,198.77
2016,11,14,9,0,0.0,83.0,0.4,17.0,83.0,80.93,61.97
2016,11,14,9,15,0.0,87.5,0.4,17.5,87.5,85.24,65.78
2016,11,14,9,30,0.0,92.0,0.4,18.0,92.0,89.6,69.1
2016,11,14,9,45,0.0,110.5,0.45,18.5,110.5,108.3,84.08
2016,11,14,10,0,0.0,129.0,0.5,19.0,129.0,127.13,98.93
2016,11,14,10,15,0.0,135.5,0.5,19.5,135.5,133.61,103.69
2016,11,14,10,30,0.0,142.0,0.5,20.0,142.0,140.13,108.51
2016,11,14,10,45,6.0,167.0,0.55,20.5,170.5,170.31,132.21
2016,11,14,11,0,12.0,192.0,0.6,21.0,199.0,200.97,155.87
2016,11,14,11,15,14.5,199.0,0.55,21.0,207.0,210.21,162.77
2016,11,14,11,30,17.0,206.0,0.5,21.0,215.0,219.52,169.81
2016,11,14,11,45,17.0,206.5,0.45,21.5,216.0,220.05,169.69
2016,11,14,12,0,17.0,207.0,0.4,22.0,217.0,220.58,169.65
2016,11,14,12,15,16.5,205.0,0.4,22.5,214.5,218.08,167.43
2016,11,14,12,30,16.0,203.0,0.4,23.0,212.0,215.6,165.28
2016,11,14,12,45,436.5,143.0,0.45,23.5,374.0,489.17,378.83
2016,11,14,13,0,857.0,83.0,0.5,24.0,536.0,718.72,539.99
2016,11,14,13,15,847.5,81.5,0.55,24.0,515.0,694.37,521.66
2016,11,14,13,30,838.0,80.0,0.6,24.0,494.0,667.4,504.83
2016,11,14,13,45,825.0,78.0,0.7,24.0,466.5,635.13,483.64
2016,11,14,14,0,812.0,76.0,0.8,24.0,439.0,600.81,460.2
2016,11,14,14,15,792.0,73.5,0.85,23.5,405.5,559.95,431.63
2016,11,14,14,30,772.0,71.0,0.9,23.0,372.0,517.98,401.26
2016,11,14,14,45,744.0,67.5,0.95,23.0,333.5,469.94,364.51
2016,11,14,15,0,716.0,64.0,1.0,23.0,295.0,422.02,326.61
2016,11,14,15,15,674.5,59.5,0.95,22.0,253.0,367.61,283.26
2016,11,14,15,30,633.0,55.0,0.9,21.0,211.0,316.88,241.22
2016,11,14,15,45,568.5,49.0,0.85,20.5,167.5,257.59,191.21
2016,11,14,16,0,504.0,43.0,0.8,20.0,124.0,203.47,144.62
2016,11,14,16,15,398.5,33.5,0.85,19.0,84.5,141.47,92.82
2016,11,14,16,30,293.0,24.0,0.9,18.0,45.0,87.64,36.74
2016,11,14,16,45,146.5,12.0,0.95,17.0,22.5,31.88,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,11.0,16.0,36.7,0.0
2016,11,15,7,15,332.0,20.5,1.1,11.5,50.5,89.23,34.88
2016,11,15,7,30,473.0,30.0,1.3,12.0,85.0,153.05,102.15
2016,11,15,7,45,546.5,36.5,1.55,13.0,127.0,206.2,150.39
2016,11,15,8,0,620.0,43.0,1.8,14.0,169.0,265.82,203.19
2016,11,15,8,15,666.0,47.0,1.9,14.5,211.0,318.01,250.14
2016,11,15,8,30,712.0,51.0,2.0,15.0,253.0,373.0,298.19
2016,11,15,8,45,742.5,54.0,2.1,15.5,292.0,421.85,340.17
2016,11,15,9,0,773.0,57.0,2.2,16.0,331.0,471.34,381.35
2016,11,15,9,15,793.5,59.5,2.3,16.5,366.0,514.98,416.82
2016,11,15,9,30,814.0,62.0,2.4,17.0,401.0,557.82,450.66
2016,11,15,9,45,803.5,71.5,2.5,17.5,427.0,588.37,473.96
2016,11,15,10,0,793.0,81.0,2.6,18.0,453.0,615.63,494.19
2016,11,15,10,15,804.0,82.5,2.65,18.0,476.0,645.12,516.8
2016,11,15,10,30,815.0,84.0,2.7,18.0,499.0,672.34,536.68
2016,11,15,10,45,818.5,86.0,2.8,18.5,515.0,692.33,550.1
2016,11,15,11,0,822.0,88.0,2.9,19.0,531.0,709.47,561.48
2016,11,15,11,15,826.0,88.5,2.95,19.0,540.0,722.32,570.61
2016,11,15,11,30,830.0,89.0,3.0,19.0,549.0,732.15,577.68
2016,11,15,11,45,831.5,88.5,3.15,19.5,551.0,735.87,579.81
2016,11,15,12,0,833.0,88.0,3.3,20.0,553.0,736.45,579.78
2016,11,15,12,15,830.5,88.0,3.4,20.0,547.0,731.44,576.69
2016,11,15,12,30,828.0,88.0,3.5,20.0,541.0,723.32,571.45
2016,11,15,12,45,419.5,137.0,3.65,20.0,366.5,468.9,376.78
2016,11,15,13,0,11.0,186.0,3.8,20.0,192.0,194.06,152.26
2016,11,15,13,15,23.5,191.0,3.85,19.5,203.0,208.28,164.99
2016,11,15,13,30,36.0,196.0,3.9,19.0,214.0,229.29,182.63
2016,11,15,13,45,55.0,192.0,3.95,19.0,217.5,236.95,189.43
2016,11,15,14,0,74.0,188.0,4.0,19.0,221.0,243.58,195.34
2016,11,15,14,15,37.0,159.0,3.95,18.5,175.5,187.49,149.87
2016,11,15,14,30,0.0,130.0,3.9,18.0,130.0,129.7,102.47
2016,11,15,14,45,0.0,117.0,3.85,18.0,117.0,116.61,91.89
2016,11,15,15,0,0.0,104.0,3.8,18.0,104.0,103.59,81.18
2016,11,15,15,15,0.0,89.0,3.65,17.5,89.0,88.47,68.72
2016,11,15,15,30,0.0,74.0,3.5,17.0,74.0,73.38,56.09
2016,11,15,15,45,0.0,59.0,3.35,16.5,59.0,58.32,43.27
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,43.24,30.27
2016,11,15,16,15,0.0,29.5,2.85,15.5,29.5,28.64,17.43
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,14.47,2.32
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,7.37,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.5,6.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,137.0,12.0,1.6,9.0,14.0,30.05,0.0
2016,11,16,7,15,293.0,22.5,1.95,9.5,49.0,84.03,28.46
2016,11,16,7,30,449.0,33.0,2.3,10.0,84.0,151.12,101.58
2016,11,16,7,45,536.0,40.0,2.65,11.0,127.5,207.1,152.48
2016,11,16,8,0,623.0,47.0,3.0,12.0,171.0,269.27,207.81
2016,11,16,8,15,673.5,51.5,3.25,12.5,215.0,323.89,257.58
2016,11,16,8,30,724.0,56.0,3.5,13.0,259.0,381.65,308.91
2016,11,16,8,45,757.5,59.5,3.75,13.5,300.0,432.98,353.94
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,485.14,398.38
2016,11,16,9,15,813.5,65.5,4.05,14.0,377.5,530.55,436.78
2016,11,16,9,30,836.0,68.0,4.1,14.0,414.0,575.23,473.67
2016,11,16,9,45,850.0,70.5,4.15,14.5,444.5,613.59,503.85
2016,11,16,10,0,864.0,73.0,4.2,15.0,475.0,650.09,531.92
2016,11,16,10,15,874.5,74.0,4.2,15.0,499.0,676.52,552.33
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,704.14,572.48
2016,11,16,10,45,889.5,77.0,4.2,15.5,540.0,725.96,587.06
2016,11,16,11,0,894.0,79.0,4.2,16.0,557.0,744.75,599.44
2016,11,16,11,15,897.5,79.5,4.2,16.0,566.5,757.95,608.76
2016,11,16,11,30,901.0,80.0,4.2,16.0,576.0,767.89,615.8
2016,11,16,11,45,898.5,81.0,4.25,16.0,577.0,770.6,617.8
2016,11,16,12,0,896.0,82.0,4.3,16.0,578.0,769.94,617.59
2016,11,16,12,15,893.0,81.5,4.25,16.0,572.0,763.84,612.9
2016,11,16,12,30,890.0,81.0,4.2,16.0,566.0,754.45,606.02
2016,11,16,12,45,883.0,81.0,4.2,16.0,552.0,739.5,595.3
2016,11,16,13,0,876.0,81.0,4.2,16.0,538.0,725.75,585.62
2016,11,16,13,15,866.5,79.5,4.15,15.5,517.0,701.23,568.73
2016,11,16,13,30,857.0,78.0,4.1,15.0,496.0,674.03,549.78
2016,11,16,13,45,838.0,77.5,4.1,15.0,467.0,639.31,522.72
2016,11,16,14,0,819.0,77.0,4.1,15.0,438.0,602.79,493.78
2016,11,16,14,15,798.5,74.5,4.0,15.0,404.5,561.64,460.46
2016,11,16,14,30,778.0,72.0,3.9,15.0,371.0,519.38,425.57
2016,11,16,14,45,744.0,69.5,3.85,15.0,331.5,469.36,383.76
2016,11,16,15,0,710.0,67.0,3.8,15.0,292.0,421.63,342.75
2016,11,16,15,15,666.5,62.5,3.5,14.5,250.0,366.91,295.47
2016,11,16,15,30,623.0,58.0,3.2,14.0,208.0,314.44,248.9
2016,11,16,15,45,550.0,51.5,2.95,13.5,164.0,252.45,194.26
2016,11,16,16,0,477.0,45.0,2.7,13.0,120.0,196.45,144.27
2016,11,16,16,15,366.0,35.0,2.4,12.0,81.0,134.31,90.39
2016,11,16,16,30,255.0,25.0,2.1,11.0,42.0,80.2,29.3
2016,11,16,16,45,127.5,12.5,1.85,10.5,21.0,29.53,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,17.0,0.8,7.0,38.5,60.0,14.78
2016,11,17,7,30,399.0,34.0,0.9,7.0,77.0,139.26,93.85
2016,11,17,7,45,494.5,41.0,1.0,7.5,120.0,194.95,144.35
2016,11,17,8,0,590.0,48.0,1.1,8.0,163.0,259.43,201.36
2016,11,17,8,15,642.0,53.0,1.2,8.5,206.0,313.25,250.09
2016,11,17,8,30,694.0,58.0,1.3,9.0,249.0,368.94,299.32
2016,11,17,8,45,735.5,60.0,1.4,10.0,290.5,421.03,343.83
2016,11,17,9,0,777.0,62.0,1.5,11.0,332.0,474.6,388.05
2016,11,17,9,15,800.5,65.0,1.6,11.5,368.5,520.51,425.64
2016,11,17,9,30,824.0,68.0,1.7,12.0,405.0,565.81,461.72
2016,11,17,9,45,845.0,68.5,1.85,12.5,437.0,605.76,493.17
2016,11,17,10,0,866.0,69.0,2.0,13.0,469.0,640.6,520.23
2016,11,17,10,15,877.0,70.5,2.05,13.5,493.5,671.63,542.77
2016,11,17,10,30,888.0,72.0,2.1,14.0,518.0,700.21,562.34
2016,11,17,10,45,896.5,72.0,2.2,14.5,535.5,722.62,577.59
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,742.12,590.73
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,755.82,599.8
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,766.26,606.6
2016,11,17,11,45,914.5,72.5,2.2,15.5,574.5,770.32,608.16
2016,11,17,12,0,916.0,72.0,2.2,16.0,577.0,770.97,607.46
2016,11,17,12,15,914.0,72.0,2.2,16.0,571.0,766.18,604.14
2016,11,17,12,30,912.0,72.0,2.2,16.0,565.0,758.02,598.56
2016,11,17,12,45,906.5,71.0,2.25,16.5,551.5,742.83,587.28
2016,11,17,13,0,901.0,70.0,2.3,17.0,538.0,724.49,573.83
2016,11,17,13,15,892.5,69.0,2.25,17.0,517.0,701.04,557.15
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,674.81,538.44
2016,11,17,13,45,870.5,66.5,2.2,17.0,468.5,642.17,514.44
2016,11,17,14,0,857.0,65.0,2.2,17.0,441.0,607.39,487.78
2016,11,17,14,15,838.5,63.0,2.1,16.5,407.0,570.42,459.14
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,528.66,426.16
2016,11,17,14,45,793.0,58.0,1.95,16.0,334.5,480.35,386.61
2016,11,17,15,0,766.0,55.0,1.9,16.0,296.0,431.96,345.9
2016,11,17,15,15,726.5,51.5,1.65,15.5,253.5,377.91,299.67
2016,11,17,15,30,687.0,48.0,1.4,15.0,211.0,325.59,253.58
2016,11,17,15,45,625.5,42.5,1.15,14.5,167.5,265.79,200.9
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,210.68,151.48
2016,11,17,16,15,456.5,29.0,0.95,13.5,84.0,147.32,96.3
2016,11,17,16,30,349.0,21.0,1.0,13.0,44.0,91.81,29.09
2016,11,17,16,45,174.5,10.5,1.05,12.5,22.0,33.77,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
