Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.5,1.75,7.0,37.5,58.8,8.59
2016,11,18,7,30,414.0,31.0,2.0,8.0,75.0,138.63,91.76
2016,11,18,7,45,505.0,39.0,2.25,9.0,118.5,194.44,142.99
2016,11,18,8,0,596.0,47.0,2.5,10.0,162.0,258.71,200.02
2016,11,18,8,15,650.5,52.5,2.45,10.5,205.5,312.41,248.89
2016,11,18,8,30,705.0,58.0,2.4,11.0,249.0,371.61,301.11
2016,11,18,8,45,741.5,61.5,2.4,12.0,291.0,423.36,345.48
2016,11,18,9,0,778.0,65.0,2.4,13.0,333.0,476.2,389.12
2016,11,18,9,15,802.0,68.0,2.65,14.0,370.0,522.39,426.78
2016,11,18,9,30,826.0,71.0,2.9,15.0,407.0,567.98,462.88
2016,11,18,9,45,844.5,72.5,3.15,16.0,438.5,607.58,493.43
2016,11,18,10,0,863.0,74.0,3.4,17.0,470.0,645.6,522.01
2016,11,18,10,15,873.5,75.5,3.5,17.5,494.0,676.42,545.0
2016,11,18,10,30,884.0,77.0,3.6,18.0,518.0,704.76,564.78
2016,11,18,10,45,889.0,78.5,3.75,18.5,534.5,722.31,576.51
2016,11,18,11,0,894.0,80.0,3.9,19.0,551.0,740.92,589.1
2016,11,18,11,15,896.0,80.5,3.95,19.0,560.0,753.06,597.71
2016,11,18,11,30,898.0,81.0,4.0,19.0,569.0,761.94,604.08
2016,11,18,11,45,894.5,82.0,4.1,19.5,569.5,764.0,604.62
2016,11,18,12,0,891.0,83.0,4.2,20.0,570.0,762.71,602.87
2016,11,18,12,15,886.5,82.5,4.25,20.0,563.5,755.64,598.0
2016,11,18,12,30,882.0,82.0,4.3,20.0,557.0,745.33,590.89
2016,11,18,12,45,874.5,81.5,4.35,20.0,542.5,734.06,583.22
2016,11,18,13,0,867.0,81.0,4.4,20.0,528.0,715.29,570.14
2016,11,18,13,15,857.0,79.5,4.4,20.0,507.0,690.77,552.55
2016,11,18,13,30,847.0,78.0,4.4,20.0,486.0,663.63,532.74
2016,11,18,13,45,832.0,76.5,4.4,20.0,458.5,630.82,507.49
2016,11,18,14,0,817.0,75.0,4.4,20.0,431.0,596.04,480.29
2016,11,18,14,15,797.5,72.5,4.2,19.5,397.5,555.78,448.62
2016,11,18,14,30,778.0,70.0,4.0,19.0,364.0,514.35,415.42
2016,11,18,14,45,750.0,66.5,3.8,19.0,326.0,466.58,375.65
2016,11,18,15,0,722.0,63.0,3.6,19.0,288.0,418.9,335.01
2016,11,18,15,15,679.5,58.5,3.15,18.0,246.0,364.36,288.85
2016,11,18,15,30,637.0,54.0,2.7,17.0,204.0,313.66,244.51
2016,11,18,15,45,571.5,47.5,2.3,16.5,161.0,253.93,192.01
2016,11,18,16,0,506.0,41.0,1.9,16.0,118.0,199.44,143.47
2016,11,18,16,15,392.0,31.5,1.75,15.0,79.0,136.13,88.96
2016,11,18,16,30,278.0,22.0,1.6,14.0,40.0,80.5,22.02
2016,11,18,16,45,139.0,11.0,1.5,13.0,20.0,29.38,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,174.5,15.5,4.4,13.0,33.5,52.18,0.5
2016,11,19,7,30,349.0,31.0,4.4,13.0,67.0,122.68,78.94
2016,11,19,7,45,439.0,39.0,4.45,13.0,107.0,174.66,126.63
2016,11,19,8,0,529.0,47.0,4.5,13.0,147.0,235.08,180.36
2016,11,19,8,15,583.5,52.0,4.45,13.5,187.5,286.61,227.15
2016,11,19,8,30,638.0,57.0,4.4,14.0,228.0,341.95,276.28
2016,11,19,8,45,325.0,90.5,4.35,14.5,178.0,259.35,212.23
2016,11,19,9,0,12.0,124.0,4.3,15.0,128.0,130.76,104.83
2016,11,19,9,15,15.0,137.0,4.3,15.0,142.5,145.9,117.57
2016,11,19,9,30,18.0,150.0,4.3,15.0,157.0,161.31,130.24
2016,11,19,9,45,9.0,116.5,4.3,15.5,120.0,120.24,95.65
2016,11,19,10,0,0.0,83.0,4.3,16.0,83.0,80.34,61.96
2016,11,19,10,15,0.0,107.5,4.3,16.0,107.5,105.03,82.42
2016,11,19,10,30,0.0,132.0,4.3,16.0,132.0,130.05,102.95
2016,11,19,10,45,0.0,127.5,4.3,16.5,127.5,125.25,98.66
2016,11,19,11,0,0.0,123.0,4.3,17.0,123.0,120.53,94.5
2016,11,19,11,15,0.0,140.0,4.25,17.0,140.0,137.92,108.67
2016,11,19,11,30,0.0,157.0,4.2,17.0,157.0,155.49,122.91
2016,11,19,11,45,1.5,165.5,4.2,17.0,166.5,165.44,130.99
2016,11,19,12,0,3.0,174.0,4.2,17.0,176.0,175.48,139.17
2016,11,19,12,15,1.5,136.5,4.15,17.0,137.5,135.35,106.49
2016,11,19,12,30,0.0,99.0,4.1,17.0,99.0,96.14,74.36
2016,11,19,12,45,1.5,134.0,4.1,17.0,134.5,132.89,104.69
2016,11,19,13,0,3.0,169.0,4.1,17.0,170.0,170.65,135.59
2016,11,19,13,15,1.5,161.5,4.05,17.0,162.0,161.93,128.53
2016,11,19,13,30,0.0,154.0,4.0,17.0,154.0,153.32,121.63
2016,11,19,13,45,0.0,89.0,4.0,17.0,89.0,86.37,66.67
2016,11,19,14,0,0.0,24.0,4.0,17.0,24.0,23.17,13.91
2016,11,19,14,15,0.0,55.0,3.85,16.5,55.0,53.14,39.29
2016,11,19,14,30,0.0,86.0,3.7,16.0,86.0,83.86,65.25
2016,11,19,14,45,0.0,76.5,3.6,16.0,76.5,74.42,57.38
2016,11,19,15,0,0.0,67.0,3.5,16.0,67.0,65.0,49.49
2016,11,19,15,15,0.0,57.0,3.3,15.5,57.0,55.1,41.18
2016,11,19,15,30,0.0,47.0,3.1,15.0,47.0,45.4,32.92
2016,11,19,15,45,0.0,36.5,2.95,15.0,36.5,35.25,24.1
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,25.09,15.23
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,16.4,7.42
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,1.5,16.5,1.1,12.5,16.5,16.24,0.0
2016,11,20,7,30,3.0,33.0,1.2,13.0,33.0,34.01,20.82
2016,11,20,7,45,16.5,50.5,1.35,14.0,53.0,57.92,41.92
2016,11,20,8,0,30.0,68.0,1.5,15.0,73.0,81.48,62.04
2016,11,20,8,15,38.5,85.5,1.6,15.0,94.0,104.4,81.86
2016,11,20,8,30,47.0,103.0,1.7,15.0,115.0,128.07,102.13
2016,11,20,8,45,53.5,119.0,1.8,15.0,135.0,149.79,120.57
2016,11,20,9,0,60.0,135.0,1.9,15.0,155.0,172.03,139.2
2016,11,20,9,15,32.0,137.0,1.9,15.0,147.5,160.08,129.07
2016,11,20,9,30,4.0,139.0,1.9,15.0,140.0,141.47,113.19
2016,11,20,9,45,114.0,165.5,1.9,15.5,216.5,248.65,202.31
2016,11,20,10,0,224.0,192.0,1.9,16.0,293.0,351.41,285.03
2016,11,20,10,15,214.0,204.0,1.9,16.0,305.0,363.7,293.83
2016,11,20,10,30,204.0,216.0,1.9,16.0,317.0,374.88,302.1
2016,11,20,10,45,186.5,225.5,1.95,16.5,320.0,376.91,302.57
2016,11,20,11,0,169.0,235.0,2.0,17.0,323.0,377.79,302.14
2016,11,20,11,15,115.0,233.0,2.0,17.0,293.5,337.93,269.73
2016,11,20,11,30,61.0,231.0,2.0,17.0,264.0,288.44,229.65
2016,11,20,11,45,42.5,220.0,2.0,17.0,243.0,262.36,208.76
2016,11,20,12,0,24.0,209.0,2.0,17.0,222.0,228.39,181.4
2016,11,20,12,15,34.5,214.5,2.0,16.5,233.0,250.21,199.54
2016,11,20,12,30,45.0,220.0,2.0,16.0,244.0,264.05,211.21
2016,11,20,12,45,22.5,132.5,2.0,16.0,144.5,150.95,120.02
2016,11,20,13,0,0.0,45.0,2.0,16.0,45.0,43.48,30.91
2016,11,20,13,15,0.0,50.0,1.9,16.0,50.0,48.32,35.08
2016,11,20,13,30,0.0,55.0,1.8,16.0,55.0,53.15,39.18
2016,11,20,13,45,0.0,81.0,1.7,16.0,81.0,78.34,60.3
2016,11,20,14,0,0.0,107.0,1.6,16.0,107.0,104.93,82.47
2016,11,20,14,15,0.0,61.0,1.4,15.5,61.0,58.95,44.3
2016,11,20,14,30,0.0,15.0,1.2,15.0,15.0,14.47,6.73
2016,11,20,14,45,0.0,13.0,1.05,15.0,13.0,12.54,5.1
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,10.61,3.45
2016,11,20,15,15,0.0,9.5,0.8,14.5,9.5,9.16,2.22
2016,11,20,15,30,0.0,8.0,0.7,14.0,8.0,7.71,0.96
2016,11,20,15,45,0.0,6.0,0.6,14.0,6.0,5.78,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.85,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,2.41,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,15.0,1.25,9.5,32.0,50.57,0.0
2016,11,21,7,30,354.0,30.0,1.4,10.0,64.0,120.96,75.88
2016,11,21,7,45,449.5,38.0,1.6,11.0,104.5,174.14,125.36
2016,11,21,8,0,545.0,46.0,1.8,12.0,145.0,236.3,179.67
2016,11,21,8,15,601.5,51.5,2.0,12.5,187.0,289.53,227.65
2016,11,21,8,30,658.0,57.0,2.2,13.0,229.0,346.74,278.11
2016,11,21,8,45,702.0,59.5,2.4,13.5,270.0,396.75,321.89
2016,11,21,9,0,746.0,62.0,2.6,14.0,311.0,450.28,367.33
2016,11,21,9,15,374.5,99.5,2.65,14.0,225.0,320.07,263.63
2016,11,21,9,30,3.0,137.0,2.7,14.0,139.0,138.86,111.33
2016,11,21,9,45,409.0,106.5,2.8,14.5,290.0,374.16,310.17
2016,11,21,10,0,815.0,76.0,2.9,15.0,441.0,610.26,498.3
2016,11,21,10,15,827.5,77.5,2.95,15.0,465.0,641.16,521.13
2016,11,21,10,30,840.0,79.0,3.0,15.0,489.0,669.84,543.03
2016,11,21,10,45,848.0,80.0,3.05,15.5,506.5,692.36,558.36
2016,11,21,11,0,856.0,81.0,3.1,16.0,524.0,712.12,571.61
2016,11,21,11,15,860.5,82.0,3.1,16.0,534.0,726.42,581.7
2016,11,21,11,30,865.0,83.0,3.1,16.0,544.0,737.64,589.62
2016,11,21,11,45,865.5,83.0,3.1,16.5,546.5,741.58,591.19
2016,11,21,12,0,866.0,83.0,3.1,17.0,549.0,742.27,590.55
2016,11,21,12,15,864.0,83.0,3.05,17.0,543.5,737.88,587.19
2016,11,21,12,30,862.0,83.0,3.0,17.0,538.0,730.29,581.64
2016,11,21,12,45,863.5,80.0,3.0,17.0,526.5,718.57,573.43
2016,11,21,13,0,865.0,77.0,3.0,17.0,515.0,703.66,562.97
2016,11,21,13,15,856.0,75.5,2.95,17.0,495.0,680.16,545.94
2016,11,21,13,30,847.0,74.0,2.9,17.0,475.0,654.01,526.57
2016,11,21,13,45,833.0,72.5,2.9,17.0,448.0,622.18,502.14
2016,11,21,14,0,819.0,71.0,2.9,17.0,421.0,588.33,475.7
2016,11,21,14,15,799.0,69.0,2.8,16.5,388.0,548.65,444.7
2016,11,21,14,30,779.0,67.0,2.7,16.0,355.0,507.82,412.01
2016,11,21,14,45,748.0,64.0,2.65,16.0,317.0,459.45,371.88
2016,11,21,15,0,717.0,61.0,2.6,16.0,279.0,411.37,330.96
2016,11,21,15,15,673.5,56.5,2.25,15.5,238.0,357.03,284.12
2016,11,21,15,30,630.0,52.0,1.9,15.0,197.0,306.6,239.33
2016,11,21,15,45,559.5,46.0,1.55,14.5,154.5,246.53,186.52
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,192.17,138.11
2016,11,21,16,15,371.5,30.5,1.15,13.0,74.0,129.41,83.62
2016,11,21,16,30,254.0,21.0,1.1,12.0,36.0,73.86,9.25
2016,11,21,16,45,127.0,10.5,1.1,11.5,18.0,27.07,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,9.5,30.0,46.47,0.0
2016,11,22,7,30,302.0,32.0,1.1,10.0,60.0,110.43,68.22
2016,11,22,7,45,397.0,41.5,1.2,10.5,99.5,162.32,116.91
2016,11,22,8,0,492.0,51.0,1.3,11.0,139.0,223.18,169.99
2016,11,22,8,15,551.0,57.5,1.3,11.5,180.5,275.94,216.96
2016,11,22,8,30,610.0,64.0,1.3,12.0,222.0,332.95,266.52
2016,11,22,8,45,594.5,72.5,1.35,12.5,247.0,362.04,293.11
2016,11,22,9,0,579.0,81.0,1.4,13.0,272.0,388.38,316.32
2016,11,22,9,15,592.0,89.5,1.4,13.5,303.5,427.16,348.09
2016,11,22,9,30,605.0,98.0,1.4,14.0,335.0,465.19,378.18
2016,11,22,9,45,556.0,118.5,1.45,14.5,350.0,477.93,387.49
2016,11,22,10,0,507.0,139.0,1.5,15.0,365.0,483.44,390.89
2016,11,22,10,15,545.0,138.0,1.5,15.0,392.0,520.41,419.86
2016,11,22,10,30,583.0,137.0,1.5,15.0,419.0,560.68,450.57
2016,11,22,10,45,558.0,150.5,1.55,15.5,428.0,566.24,453.4
2016,11,22,11,0,533.0,164.0,1.6,16.0,437.0,572.27,456.65
2016,11,22,11,15,503.0,175.5,1.6,16.0,437.5,569.77,454.01
2016,11,22,11,30,473.0,187.0,1.6,16.0,438.0,564.72,449.51
2016,11,22,11,45,506.5,178.5,1.6,16.5,448.0,581.94,462.22
2016,11,22,12,0,540.0,170.0,1.6,17.0,458.0,597.29,473.25
2016,11,22,12,15,477.5,184.5,1.55,16.5,437.5,565.91,449.17
2016,11,22,12,30,415.0,199.0,1.5,16.0,417.0,533.13,424.2
2016,11,22,12,45,401.0,196.5,1.5,16.0,403.0,515.73,411.28
2016,11,22,13,0,387.0,194.0,1.5,16.0,389.0,489.19,391.42
2016,11,22,13,15,446.5,172.5,1.5,16.0,389.0,506.82,406.13
2016,11,22,13,30,506.0,151.0,1.5,16.0,389.0,512.38,411.33
2016,11,22,13,45,485.5,145.0,1.5,16.0,363.0,479.83,386.16
2016,11,22,14,0,465.0,139.0,1.5,16.0,337.0,446.75,360.48
2016,11,22,14,15,473.0,125.5,1.4,15.5,313.5,421.47,341.06
2016,11,22,14,30,481.0,112.0,1.3,15.0,290.0,394.23,319.45
2016,11,22,14,45,451.0,106.0,1.2,15.0,258.5,354.28,286.35
2016,11,22,15,0,421.0,100.0,1.1,15.0,227.0,315.44,253.59
2016,11,22,15,15,392.0,88.5,1.0,14.5,193.0,272.34,217.23
2016,11,22,15,30,363.0,77.0,0.9,14.0,159.0,230.91,181.4
2016,11,22,15,45,324.5,63.0,0.85,13.5,124.5,185.52,141.88
2016,11,22,16,0,286.0,49.0,0.8,13.0,90.0,143.3,104.5
2016,11,22,16,15,208.0,35.0,0.85,12.5,59.0,95.46,62.45
2016,11,22,16,30,130.0,21.0,0.9,12.0,28.0,50.61,2.24
2016,11,22,16,45,65.0,10.5,0.95,12.0,14.0,18.86,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,17.0,1.1,9.5,28.0,41.93,0.0
2016,11,23,7,30,249.0,34.0,1.1,10.0,56.0,100.7,61.2
2016,11,23,7,45,336.5,46.0,1.1,10.5,94.5,149.49,107.78
2016,11,23,8,0,424.0,58.0,1.1,11.0,133.0,207.18,157.91
2016,11,23,8,15,489.5,66.0,1.25,11.5,174.0,260.83,205.21
2016,11,23,8,30,555.0,74.0,1.4,12.0,215.0,319.36,255.96
2016,11,23,8,45,594.5,80.0,1.55,12.5,254.0,368.47,298.43
2016,11,23,9,0,634.0,86.0,1.7,13.0,293.0,419.3,341.24
2016,11,23,9,15,383.5,125.0,1.75,13.0,254.5,351.46,287.98
2016,11,23,9,30,133.0,164.0,1.8,13.0,216.0,254.48,208.24
2016,11,23,9,45,446.5,129.0,1.85,13.5,322.5,419.88,345.28
2016,11,23,10,0,760.0,94.0,1.9,14.0,429.0,593.82,482.11
2016,11,23,10,15,581.0,136.5,1.95,14.0,401.0,543.6,440.66
2016,11,23,10,30,402.0,179.0,2.0,14.0,373.0,480.6,389.87
2016,11,23,10,45,611.0,138.0,2.05,14.5,444.5,591.07,477.92
2016,11,23,11,0,820.0,97.0,2.1,15.0,516.0,700.31,560.71
2016,11,23,11,15,646.0,141.5,2.15,15.0,475.5,637.15,510.73
2016,11,23,11,30,472.0,186.0,2.2,15.0,435.0,561.79,451.4
2016,11,23,11,45,467.5,188.0,2.25,15.0,435.5,562.8,452.77
2016,11,23,12,0,463.0,190.0,2.3,15.0,436.0,561.96,452.21
2016,11,23,12,15,649.0,142.5,2.35,15.0,483.5,646.82,520.1
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,720.71,576.62
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,704.49,564.67
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,685.5,551.44
2016,11,23,13,15,802.5,94.5,2.55,15.0,484.0,662.04,534.28
2016,11,23,13,30,792.0,93.0,2.6,15.0,464.0,636.13,514.8
2016,11,23,13,45,778.0,90.5,2.7,15.0,437.0,604.65,490.92
2016,11,23,14,0,764.0,88.0,2.8,15.0,410.0,573.64,466.8
2016,11,23,14,15,741.5,84.5,2.8,14.5,377.5,532.64,434.87
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,490.84,401.46
2016,11,23,14,45,688.5,76.5,2.8,14.0,307.5,443.39,361.89
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,396.38,321.65
2016,11,23,15,15,610.5,66.5,2.4,13.5,229.0,341.89,274.43
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,290.04,228.45
2016,11,23,15,45,488.5,53.5,1.7,12.5,146.5,230.2,175.93
2016,11,23,16,0,414.0,46.0,1.4,12.0,105.0,176.44,128.29
2016,11,23,16,15,293.5,34.0,1.3,11.0,68.5,114.34,74.35
2016,11,23,16,30,173.0,22.0,1.2,10.0,32.0,59.42,0.12
2016,11,23,16,45,86.5,11.0,1.15,9.5,16.0,22.16,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,118.0,17.0,0.55,6.0,27.5,36.11,0.0
2016,11,24,7,30,236.0,34.0,0.6,6.0,55.0,97.09,58.2
2016,11,24,7,45,345.0,45.5,0.65,6.5,95.0,150.04,108.98
2016,11,24,8,0,454.0,57.0,0.7,7.0,135.0,214.42,164.72
2016,11,24,8,15,519.0,64.5,0.8,7.5,177.0,268.59,212.99
2016,11,24,8,30,584.0,72.0,0.9,8.0,219.0,327.53,264.53
2016,11,24,8,45,637.5,76.0,1.0,8.5,261.0,381.89,311.46
2016,11,24,9,0,691.0,80.0,1.1,9.0,303.0,438.97,359.41
2016,11,24,9,15,720.5,83.5,1.15,9.5,339.5,485.09,397.29
2016,11,24,9,30,750.0,87.0,1.2,10.0,376.0,531.27,434.16
2016,11,24,9,45,775.5,88.5,1.3,10.5,408.5,572.49,466.66
2016,11,24,10,0,801.0,90.0,1.4,11.0,441.0,610.4,496.02
2016,11,24,10,15,815.0,92.0,1.4,11.5,466.0,642.57,519.57
2016,11,24,10,30,829.0,94.0,1.4,12.0,491.0,672.61,541.05
2016,11,24,10,45,839.0,95.0,1.4,13.0,509.0,696.44,556.49
2016,11,24,11,0,849.0,96.0,1.4,14.0,527.0,717.59,569.05
2016,11,24,11,15,853.5,96.5,1.2,14.5,537.0,731.41,575.22
2016,11,24,11,30,858.0,97.0,1.0,15.0,547.0,742.15,578.95
2016,11,24,11,45,860.0,97.0,0.85,15.5,549.5,747.35,579.25
2016,11,24,12,0,862.0,97.0,0.7,16.0,552.0,749.33,577.28
2016,11,24,12,15,859.0,96.5,0.6,16.0,546.5,743.87,572.04
2016,11,24,12,30,856.0,96.0,0.5,16.0,541.0,735.22,564.78
2016,11,24,12,45,850.0,95.0,0.4,16.0,528.0,720.75,553.64
2016,11,24,13,0,844.0,94.0,0.3,16.0,515.0,703.31,540.66
2016,11,24,13,15,833.5,92.5,0.35,16.0,494.5,679.41,525.09
2016,11,24,13,30,823.0,91.0,0.4,16.0,474.0,652.95,507.11
2016,11,24,13,45,806.5,89.0,0.5,16.0,446.5,619.79,484.52
2016,11,24,14,0,790.0,87.0,0.6,16.0,419.0,584.79,459.9
2016,11,24,14,15,767.5,84.0,0.55,16.0,385.5,545.99,430.06
2016,11,24,14,30,745.0,81.0,0.5,16.0,352.0,503.98,397.21
2016,11,24,14,45,711.5,77.0,0.5,16.0,313.5,454.73,358.5
2016,11,24,15,0,678.0,73.0,0.5,16.0,275.0,406.07,319.1
2016,11,24,15,15,630.0,67.5,0.5,15.5,233.5,350.63,273.85
2016,11,24,15,30,582.0,62.0,0.5,15.0,192.0,297.8,229.26
2016,11,24,15,45,508.5,54.0,0.5,14.5,149.5,236.97,177.69
2016,11,24,16,0,435.0,46.0,0.5,14.0,107.0,182.09,130.26
2016,11,24,16,15,312.0,34.0,0.55,13.0,69.5,118.47,75.68
2016,11,24,16,30,189.0,22.0,0.6,12.0,32.0,62.14,0.0
2016,11,24,16,45,94.5,11.0,0.7,11.5,16.0,23.18,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,49.5,15.5,1.05,6.5,19.5,23.25,0.0
2016,11,25,7,30,99.0,31.0,1.0,7.0,39.0,59.93,34.05
2016,11,25,7,45,150.5,47.0,1.0,7.5,68.5,96.48,70.31
2016,11,25,8,0,202.0,63.0,1.0,8.0,98.0,137.23,106.23
2016,11,25,8,15,231.5,79.0,1.2,8.5,129.0,174.78,139.84
2016,11,25,8,30,261.0,95.0,1.4,9.0,160.0,214.67,175.08
2016,11,25,8,45,282.0,109.5,1.6,10.0,190.5,251.11,206.59
2016,11,25,9,0,303.0,124.0,1.8,11.0,221.0,288.71,238.3
2016,11,25,9,15,329.0,132.0,1.75,11.5,248.0,322.39,266.33
2016,11,25,9,30,355.0,140.0,1.7,12.0,275.0,357.16,294.61
2016,11,25,9,45,339.5,155.0,1.7,12.5,293.0,376.16,309.28
2016,11,25,10,0,324.0,170.0,1.7,13.0,311.0,393.22,322.02
2016,11,25,10,15,329.5,180.0,1.7,13.5,330.0,416.29,339.54
2016,11,25,10,30,335.0,190.0,1.7,14.0,349.0,438.57,356.11
2016,11,25,10,45,342.0,196.0,1.75,14.5,364.0,456.42,369.3
2016,11,25,11,0,349.0,202.0,1.8,15.0,379.0,473.34,381.66
2016,11,25,11,15,334.5,209.5,1.8,15.0,381.5,475.58,382.81
2016,11,25,11,30,320.0,217.0,1.8,15.0,384.0,476.33,382.91
2016,11,25,11,45,304.5,221.0,1.8,15.5,380.5,471.02,377.74
2016,11,25,12,0,289.0,225.0,1.8,16.0,377.0,464.52,371.72
2016,11,25,12,15,276.5,224.5,1.75,16.0,368.5,454.04,363.36
2016,11,25,12,30,264.0,224.0,1.7,16.0,360.0,442.67,354.36
2016,11,25,12,45,282.0,215.5,1.7,16.0,357.5,443.0,355.25
2016,11,25,13,0,300.0,207.0,1.7,16.0,355.0,441.89,354.94
2016,11,25,13,15,213.5,205.0,1.65,16.0,308.5,368.22,296.39
2016,11,25,13,30,127.0,203.0,1.6,16.0,262.0,305.33,245.66
2016,11,25,13,45,109.0,190.5,1.55,16.0,239.0,277.08,223.34
2016,11,25,14,0,91.0,178.0,1.5,16.0,216.0,242.94,196.0
2016,11,25,14,15,158.0,162.0,1.3,15.5,222.0,267.39,216.94
2016,11,25,14,30,225.0,146.0,1.1,15.0,228.0,286.68,232.72
2016,11,25,14,45,207.0,134.0,0.9,14.5,203.0,256.18,207.46
2016,11,25,15,0,189.0,122.0,0.7,14.0,178.0,221.41,178.64
2016,11,25,15,15,173.5,105.0,0.7,13.5,150.5,188.62,151.25
2016,11,25,15,30,158.0,88.0,0.7,13.0,123.0,161.2,127.63
2016,11,25,15,45,138.5,70.0,0.75,13.0,96.0,127.63,98.36
2016,11,25,16,0,119.0,52.0,0.8,13.0,69.0,95.66,70.15
2016,11,25,16,15,59.5,36.0,0.85,12.5,44.5,55.43,35.57
2016,11,25,16,30,0.0,20.0,0.9,12.0,20.0,19.86,0.0
2016,11,25,16,45,0.0,10.0,0.95,11.5,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.15,10.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,2.3,10.0,10.0,9.64,0.92
2016,11,26,7,45,0.0,18.0,2.5,10.5,18.0,17.36,8.75
2016,11,26,8,0,0.0,26.0,2.7,11.0,26.0,25.09,15.67
2016,11,26,8,15,0.0,35.0,2.8,11.0,35.0,33.79,23.38
2016,11,26,8,30,0.0,44.0,2.9,11.0,44.0,42.5,31.04
2016,11,26,8,45,0.0,52.5,3.0,11.0,52.5,50.72,38.22
2016,11,26,9,0,0.0,61.0,3.1,11.0,61.0,58.95,45.32
2016,11,26,9,15,0.0,69.0,3.05,11.0,69.0,66.74,51.97
2016,11,26,9,30,0.0,77.0,3.0,11.0,77.0,74.67,58.67
2016,11,26,9,45,0.0,89.5,2.95,11.0,89.5,87.21,69.25
2016,11,26,10,0,0.0,102.0,2.9,11.0,102.0,99.81,79.81
2016,11,26,10,15,0.0,125.0,2.9,11.0,125.0,123.38,99.54
2016,11,26,10,30,0.0,148.0,2.9,11.0,148.0,147.23,119.33
2016,11,26,10,45,0.0,127.0,2.9,11.0,127.0,125.02,100.59
2016,11,26,11,0,0.0,106.0,2.9,11.0,106.0,103.38,82.36
2016,11,26,11,15,101.0,169.0,3.05,11.0,221.5,254.39,210.77
2016,11,26,11,30,202.0,232.0,3.2,11.0,337.0,399.62,329.75
2016,11,26,11,45,208.5,233.0,3.4,11.0,341.5,406.28,334.82
2016,11,26,12,0,215.0,234.0,3.6,11.0,346.0,412.29,339.99
2016,11,26,12,15,231.0,229.5,3.7,11.0,349.0,418.09,345.19
2016,11,26,12,30,247.0,225.0,3.8,11.0,352.0,431.28,356.17
2016,11,26,12,45,311.5,208.5,3.95,11.5,364.5,455.42,376.6
2016,11,26,13,0,376.0,192.0,4.1,12.0,377.0,476.92,394.68
2016,11,26,13,15,188.5,172.0,4.05,12.0,265.0,313.42,259.92
2016,11,26,13,30,1.0,152.0,4.0,12.0,153.0,152.36,123.14
2016,11,26,13,45,0.5,86.0,4.0,12.0,86.5,83.75,65.87
2016,11,26,14,0,0.0,20.0,4.0,12.0,20.0,19.3,10.97
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,12.54,5.19
2016,11,26,14,30,0.0,6.0,3.6,11.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.5,3.45,11.0,5.5,5.3,0.0
2016,11,26,15,0,0.0,5.0,3.3,11.0,5.0,4.82,0.0
2016,11,26,15,15,0.0,4.0,3.15,11.0,4.0,3.85,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.89,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,15.5,2.5,10.0,23.0,29.92,0.0
2016,11,27,7,30,187.0,31.0,2.6,10.0,46.0,80.19,40.57
2016,11,27,7,45,318.0,41.0,2.75,10.5,85.0,135.87,95.74
2016,11,27,8,0,449.0,51.0,2.9,11.0,124.0,203.16,153.43
2016,11,27,8,15,516.5,58.0,3.1,11.0,165.0,256.72,201.92
2016,11,27,8,30,584.0,65.0,3.3,11.0,206.0,315.34,254.41
2016,11,27,8,45,641.5,67.5,3.5,11.5,247.5,369.21,302.01
2016,11,27,9,0,699.0,70.0,3.7,12.0,289.0,426.13,351.11
2016,11,27,9,15,728.5,73.5,3.7,12.0,325.0,472.23,390.83
2016,11,27,9,30,758.0,77.0,3.7,12.0,361.0,516.34,428.08
2016,11,27,9,45,661.0,99.0,3.75,12.5,362.0,510.99,423.42
2016,11,27,10,0,564.0,121.0,3.8,13.0,363.0,494.92,409.68
2016,11,27,10,15,702.0,101.0,3.7,13.0,419.0,576.56,476.15
2016,11,27,10,30,840.0,81.0,3.6,13.0,475.0,659.16,541.62
2016,11,27,10,45,850.0,81.5,3.55,13.5,493.0,682.63,557.94
2016,11,27,11,0,860.0,82.0,3.5,14.0,511.0,703.41,571.83
2016,11,27,11,15,864.5,82.5,3.35,14.0,521.0,717.45,581.26
2016,11,27,11,30,869.0,83.0,3.2,14.0,531.0,728.41,588.42
2016,11,27,11,45,870.0,83.5,3.1,14.5,534.0,733.68,590.55
2016,11,27,12,0,871.0,84.0,3.0,15.0,537.0,735.72,590.4
2016,11,27,12,15,868.0,83.5,2.95,15.0,531.5,730.48,586.35
2016,11,27,12,30,865.0,83.0,2.9,15.0,526.0,722.04,580.1
2016,11,27,12,45,737.5,107.5,2.85,15.0,478.5,653.77,528.53
2016,11,27,13,0,610.0,132.0,2.8,15.0,431.0,582.61,472.68
2016,11,27,13,15,533.5,144.5,2.65,15.0,399.0,530.65,431.51
2016,11,27,13,30,457.0,157.0,2.5,15.0,367.0,483.38,393.36
2016,11,27,13,45,465.0,145.5,2.45,15.0,348.5,464.21,378.63
2016,11,27,14,0,473.0,134.0,2.4,15.0,330.0,443.08,361.88
2016,11,27,14,15,430.5,129.0,2.3,14.5,296.5,398.48,326.22
2016,11,27,14,30,388.0,124.0,2.2,14.0,263.0,355.3,291.2
2016,11,27,14,45,356.0,116.5,2.1,14.0,233.5,316.47,258.66
2016,11,27,15,0,324.0,109.0,2.0,14.0,204.0,273.55,222.34
2016,11,27,15,15,298.0,95.0,1.75,13.5,172.5,233.76,188.24
2016,11,27,15,30,272.0,81.0,1.5,13.0,141.0,195.62,154.87
2016,11,27,15,45,233.5,65.5,1.25,12.5,109.0,153.48,117.99
2016,11,27,16,0,195.0,50.0,1.0,12.0,77.0,118.7,87.01
2016,11,27,16,15,97.5,36.0,1.0,11.5,49.5,67.67,43.49
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,22.24,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
