Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.5,2.8,12.0,12.5,12.29,0.0
2016,11,28,7,30,0.0,25.0,3.0,12.0,25.0,25.06,9.44
2016,11,28,7,45,24.5,42.5,3.25,12.0,46.0,51.85,35.91
2016,11,28,8,0,49.0,60.0,3.5,12.0,67.0,78.99,59.58
2016,11,28,8,15,63.0,78.0,3.6,12.0,91.0,105.23,82.68
2016,11,28,8,30,77.0,96.0,3.7,12.0,115.0,136.91,110.31
2016,11,28,8,45,90.0,113.0,3.85,12.0,138.5,164.23,134.1
2016,11,28,9,0,103.0,130.0,4.0,12.0,162.0,192.53,158.45
2016,11,28,9,15,114.5,143.5,4.05,12.0,183.0,216.79,179.18
2016,11,28,9,30,126.0,157.0,4.1,12.0,204.0,241.71,200.23
2016,11,28,9,45,148.5,170.0,4.2,12.5,230.0,272.99,226.1
2016,11,28,10,0,171.0,183.0,4.3,13.0,256.0,305.31,252.52
2016,11,28,10,15,123.5,191.5,4.3,13.0,246.0,288.51,237.73
2016,11,28,10,30,76.0,200.0,4.3,13.0,236.0,261.76,214.7
2016,11,28,10,45,305.5,178.0,4.35,13.5,329.0,408.94,338.68
2016,11,28,11,0,535.0,156.0,4.4,14.0,422.0,557.27,459.05
2016,11,28,11,15,481.5,173.0,4.4,14.0,416.0,544.97,447.56
2016,11,28,11,30,428.0,190.0,4.4,14.0,410.0,529.62,434.33
2016,11,28,11,45,214.0,171.0,4.4,14.0,281.0,347.23,286.0
2016,11,28,12,0,0.0,152.0,4.4,14.0,152.0,150.71,120.36
2016,11,28,12,15,0.0,150.5,4.35,14.0,150.5,149.18,119.35
2016,11,28,12,30,0.0,149.0,4.3,14.0,149.0,147.69,118.17
2016,11,28,12,45,350.0,140.0,4.3,14.0,311.0,412.91,343.16
2016,11,28,13,0,700.0,131.0,4.3,14.0,473.0,642.52,527.44
2016,11,28,13,15,687.5,128.5,4.2,14.0,453.5,618.89,507.3
2016,11,28,13,30,675.0,126.0,4.1,14.0,434.0,593.25,486.86
2016,11,28,13,45,444.5,149.5,4.1,14.0,347.5,455.3,375.3
2016,11,28,14,0,214.0,173.0,4.1,14.0,261.0,317.49,261.52
2016,11,28,14,15,141.0,159.5,4.0,14.0,215.5,254.71,209.45
2016,11,28,14,30,68.0,146.0,3.9,14.0,170.0,190.5,155.57
2016,11,28,14,45,61.0,132.0,3.85,14.0,152.0,169.84,138.3
2016,11,28,15,0,54.0,118.0,3.8,14.0,134.0,149.69,121.18
2016,11,28,15,15,46.0,100.5,3.35,13.5,113.0,125.53,100.66
2016,11,28,15,30,38.0,83.0,2.9,13.0,92.0,102.03,80.45
2016,11,28,15,45,29.5,65.5,2.5,12.5,71.5,79.02,60.48
2016,11,28,16,0,21.0,48.0,2.1,12.0,51.0,56.71,40.97
2016,11,28,16,15,10.5,31.0,1.85,11.0,32.5,35.11,21.2
2016,11,28,16,30,0.0,14.0,1.6,10.0,14.0,13.51,0.0
2016,11,28,16,45,0.0,7.0,1.4,9.5,7.0,6.88,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,11.0,1.6,5.5,25.0,41.75,0.0
2016,11,29,7,30,406.0,22.0,1.8,6.0,50.0,111.32,46.41
2016,11,29,7,45,508.0,29.0,2.05,7.0,90.5,167.98,115.74
2016,11,29,8,0,610.0,36.0,2.3,8.0,131.0,231.63,173.57
2016,11,29,8,15,668.0,40.5,2.35,8.0,173.5,286.04,224.51
2016,11,29,8,30,726.0,45.0,2.4,8.0,216.0,344.38,278.05
2016,11,29,8,45,763.0,48.0,2.45,8.5,256.0,395.33,324.12
2016,11,29,9,0,800.0,51.0,2.5,9.0,296.0,447.46,369.74
2016,11,29,9,15,824.0,53.0,2.4,9.5,332.5,489.7,405.76
2016,11,29,9,30,848.0,55.0,2.3,10.0,369.0,533.95,442.0
2016,11,29,9,45,864.5,57.0,2.2,10.5,400.0,572.98,472.87
2016,11,29,10,0,881.0,59.0,2.1,11.0,431.0,610.37,501.44
2016,11,29,10,15,892.0,60.0,2.05,11.5,455.5,641.18,524.41
2016,11,29,10,30,903.0,61.0,2.0,12.0,480.0,669.57,544.63
2016,11,29,10,45,909.5,62.0,2.0,12.5,497.5,692.29,559.77
2016,11,29,11,0,916.0,63.0,2.0,13.0,515.0,712.07,572.69
2016,11,29,11,15,919.0,63.5,2.05,13.5,525.0,725.71,581.44
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,736.09,587.93
2016,11,29,11,45,921.5,64.5,2.2,14.5,537.5,740.64,590.61
2016,11,29,12,0,921.0,65.0,2.3,15.0,540.0,741.8,590.97
2016,11,29,12,15,918.5,65.0,2.35,15.0,535.0,737.57,588.28
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,729.99,583.3
2016,11,29,12,45,850.5,74.0,2.45,15.0,497.5,685.55,551.08
2016,11,29,13,0,785.0,83.0,2.5,15.0,465.0,643.57,520.63
2016,11,29,13,15,823.5,77.0,2.5,15.0,463.5,648.9,525.29
2016,11,29,13,30,862.0,71.0,2.5,15.0,462.0,649.86,525.93
2016,11,29,13,45,845.5,69.5,2.55,15.0,435.0,617.0,500.56
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,582.19,473.37
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,543.13,442.71
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,502.86,410.24
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,456.02,371.04
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,409.18,330.73
2016,11,29,15,15,689.0,53.0,2.15,13.0,229.0,355.46,284.35
2016,11,29,15,30,645.0,49.0,1.8,12.0,188.0,303.79,238.42
2016,11,29,15,45,576.5,42.5,1.5,11.5,146.5,243.97,185.1
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,191.57,137.46
2016,11,29,16,15,384.5,27.0,1.15,10.0,68.0,127.98,79.81
2016,11,29,16,30,261.0,18.0,1.1,9.0,31.0,70.66,0.0
2016,11,29,16,45,130.5,9.0,1.1,8.5,15.5,25.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,8.0,9.5,9.34,0.0
2016,11,30,7,30,0.0,19.0,0.8,8.0,19.0,18.39,3.62
2016,11,30,7,45,1.5,36.0,0.75,8.5,36.0,36.65,24.39
2016,11,30,8,0,3.0,53.0,0.7,9.0,53.0,54.65,40.72
2016,11,30,8,15,11.5,69.5,0.85,9.5,72.0,74.51,58.04
2016,11,30,8,30,20.0,86.0,1.0,10.0,91.0,98.45,78.72
2016,11,30,8,45,25.0,101.5,1.15,10.5,109.0,117.69,95.23
2016,11,30,9,0,30.0,117.0,1.3,11.0,127.0,137.37,111.87
2016,11,30,9,15,35.0,131.0,1.35,11.0,143.5,155.73,127.37
2016,11,30,9,30,40.0,145.0,1.4,11.0,160.0,174.48,143.03
2016,11,30,9,45,176.5,155.0,1.5,11.5,228.0,271.4,224.51
2016,11,30,10,0,313.0,165.0,1.6,12.0,296.0,377.36,310.89
2016,11,30,10,15,165.0,168.0,1.6,12.0,237.5,287.44,236.23
2016,11,30,10,30,17.0,171.0,1.6,12.0,179.0,183.36,148.5
2016,11,30,10,45,55.5,193.5,1.6,12.5,220.5,241.18,196.49
2016,11,30,11,0,94.0,216.0,1.6,13.0,262.0,294.02,239.06
2016,11,30,11,15,202.0,214.0,1.6,13.0,315.5,376.27,306.43
2016,11,30,11,30,310.0,212.0,1.6,13.0,369.0,460.7,373.74
2016,11,30,11,45,276.0,218.5,1.65,13.5,359.0,445.26,359.9
2016,11,30,12,0,242.0,225.0,1.7,14.0,349.0,420.23,339.48
2016,11,30,12,15,174.0,225.0,1.85,14.0,314.0,371.07,300.19
2016,11,30,12,30,106.0,225.0,2.0,14.0,279.0,313.93,254.06
2016,11,30,12,45,445.0,161.5,2.15,14.0,378.5,502.55,410.21
2016,11,30,13,0,784.0,98.0,2.3,14.0,478.0,658.54,533.86
2016,11,30,13,15,441.5,147.0,2.35,13.5,359.5,469.96,384.22
2016,11,30,13,30,99.0,196.0,2.4,13.0,241.0,271.75,221.71
2016,11,30,13,45,90.5,184.0,2.45,13.0,223.5,251.14,205.69
2016,11,30,14,0,82.0,172.0,2.5,13.0,206.0,230.81,189.13
2016,11,30,14,15,236.5,146.5,2.4,12.5,233.0,300.31,248.56
2016,11,30,14,30,391.0,121.0,2.3,12.0,260.0,352.81,291.98
2016,11,30,14,45,354.5,115.5,2.2,12.0,231.0,314.06,258.69
2016,11,30,15,0,318.0,110.0,2.1,12.0,202.0,271.67,222.46
2016,11,30,15,15,291.0,96.0,1.9,11.5,170.5,231.87,188.12
2016,11,30,15,30,264.0,82.0,1.7,11.0,139.0,193.81,154.61
2016,11,30,15,45,209.0,67.5,1.55,11.0,106.5,148.0,114.58
2016,11,30,16,0,154.0,53.0,1.4,11.0,74.0,107.14,78.92
2016,11,30,16,15,77.0,36.5,1.3,11.0,47.0,60.75,38.42
2016,11,30,16,30,0.0,20.0,1.2,11.0,20.0,20.01,0.0
2016,11,30,16,45,0.0,10.0,1.2,11.0,10.0,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,34.97,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,94.51,28.37
2016,12,1,7,45,444.0,29.5,1.5,7.5,82.5,149.91,101.39
2016,12,1,8,0,561.0,37.0,1.6,8.0,122.0,214.93,159.83
2016,12,1,8,15,624.0,42.5,1.9,8.5,164.0,269.63,210.22
2016,12,1,8,30,687.0,48.0,2.2,9.0,206.0,328.8,263.81
2016,12,1,8,45,730.5,51.5,2.55,9.5,247.0,381.37,311.39
2016,12,1,9,0,774.0,55.0,2.9,10.0,288.0,435.73,359.32
2016,12,1,9,15,800.5,57.5,2.95,10.5,324.5,481.66,398.74
2016,12,1,9,30,827.0,60.0,3.0,11.0,361.0,527.27,436.72
2016,12,1,9,45,841.0,63.5,3.15,11.5,392.0,566.18,468.59
2016,12,1,10,0,855.0,67.0,3.3,12.0,423.0,603.35,498.31
2016,12,1,10,15,868.0,68.5,3.35,12.0,448.0,635.61,524.26
2016,12,1,10,30,881.0,70.0,3.4,12.0,473.0,661.71,545.17
2016,12,1,10,45,889.5,71.0,3.45,12.5,491.5,685.45,562.19
2016,12,1,11,0,898.0,72.0,3.5,13.0,510.0,706.39,576.62
2016,12,1,11,15,902.5,72.5,3.55,13.0,520.5,721.0,587.33
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,732.45,595.79
2016,12,1,11,45,908.0,73.0,3.65,13.5,534.0,737.57,598.5
2016,12,1,12,0,909.0,73.0,3.7,14.0,537.0,739.38,598.88
2016,12,1,12,15,907.0,73.0,3.65,14.0,532.5,735.72,596.0
2016,12,1,12,30,905.0,73.0,3.6,14.0,528.0,728.76,590.8
2016,12,1,12,45,900.0,72.0,3.55,14.5,515.5,715.29,579.75
2016,12,1,13,0,895.0,71.0,3.5,15.0,503.0,698.71,566.53
2016,12,1,13,15,886.0,70.0,3.45,15.0,483.5,676.46,550.14
2016,12,1,13,30,877.0,69.0,3.4,15.0,464.0,651.48,530.93
2016,12,1,13,45,862.0,67.5,3.4,15.0,437.5,623.27,508.61
2016,12,1,14,0,847.0,66.0,3.4,15.0,411.0,589.14,481.4
2016,12,1,14,15,826.5,63.5,3.3,14.5,378.0,548.92,449.43
2016,12,1,14,30,806.0,61.0,3.2,14.0,345.0,507.47,415.65
2016,12,1,14,45,776.0,58.5,3.1,14.0,307.5,460.38,375.69
2016,12,1,15,0,746.0,56.0,3.0,14.0,270.0,413.38,334.77
2016,12,1,15,15,702.0,51.5,2.6,13.0,229.0,358.79,287.47
2016,12,1,15,30,658.0,47.0,2.2,12.0,188.0,306.24,240.6
2016,12,1,15,45,588.5,41.0,1.85,11.5,146.5,246.21,186.88
2016,12,1,16,0,519.0,35.0,1.5,11.0,105.0,191.48,137.13
2016,12,1,16,15,259.5,32.5,1.5,10.0,67.5,104.76,65.86
2016,12,1,16,30,0.0,30.0,1.5,9.0,30.0,32.3,0.0
2016,12,1,16,45,0.0,15.0,1.5,8.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,10.0,2.3,4.5,21.5,36.9,0.0
2016,12,2,7,30,372.0,20.0,2.5,5.0,43.0,98.61,22.41
2016,12,2,7,45,479.5,27.5,2.75,6.0,82.0,155.55,104.63
2016,12,2,8,0,587.0,35.0,3.0,7.0,121.0,219.09,163.27
2016,12,2,8,15,648.0,40.0,3.15,7.5,163.0,273.55,214.23
2016,12,2,8,30,709.0,45.0,3.3,8.0,205.0,332.28,268.11
2016,12,2,8,45,745.0,49.0,3.45,9.0,245.5,382.97,314.03
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,434.84,359.45
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,480.72,399.35
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,526.24,437.83
2016,12,2,9,45,846.0,61.0,4.1,11.5,389.5,564.19,469.37
2016,12,2,10,0,859.0,64.0,4.3,12.0,420.0,596.85,496.3
2016,12,2,10,15,871.0,65.5,4.25,12.5,444.5,628.38,520.75
2016,12,2,10,30,883.0,67.0,4.2,13.0,469.0,657.63,542.81
2016,12,2,10,45,890.5,68.5,4.2,13.5,487.0,681.36,559.71
2016,12,2,11,0,898.0,70.0,4.2,14.0,505.0,702.27,574.0
2016,12,2,11,15,902.5,70.5,4.15,14.0,516.0,716.94,584.42
2016,12,2,11,30,907.0,71.0,4.1,14.0,527.0,728.46,592.6
2016,12,2,11,45,908.0,71.0,4.1,14.5,530.0,733.67,595.19
2016,12,2,12,0,909.0,71.0,4.1,15.0,533.0,735.56,595.43
2016,12,2,12,15,907.0,70.5,4.1,15.0,528.5,731.41,592.37
2016,12,2,12,30,905.0,70.0,4.1,15.0,524.0,723.96,586.99
2016,12,2,12,45,899.5,69.5,4.2,15.0,511.5,710.83,577.76
2016,12,2,13,0,894.0,69.0,4.3,15.0,499.0,694.61,566.46
2016,12,2,13,15,884.5,68.0,4.35,15.0,479.5,672.15,550.14
2016,12,2,13,30,875.0,67.0,4.4,15.0,460.0,647.0,530.94
2016,12,2,13,45,859.0,66.0,4.45,15.0,433.5,615.27,505.88
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,584.97,481.32
2016,12,2,14,15,822.5,63.0,4.3,14.5,374.5,545.55,449.2
2016,12,2,14,30,802.0,61.0,4.1,14.0,342.0,504.92,415.39
2016,12,2,14,45,769.5,58.5,3.95,14.0,304.5,456.84,374.28
2016,12,2,15,0,737.0,56.0,3.8,14.0,267.0,409.04,332.43
2016,12,2,15,15,692.5,51.5,3.35,13.0,226.5,354.7,285.14
2016,12,2,15,30,648.0,47.0,2.9,12.0,186.0,302.45,238.35
2016,12,2,15,45,575.0,41.5,2.45,11.5,144.0,242.32,184.42
2016,12,2,16,0,502.0,36.0,2.0,11.0,102.0,190.02,136.62
2016,12,2,16,15,376.5,27.0,1.9,10.0,65.5,126.4,78.26
2016,12,2,16,30,251.0,18.0,1.8,9.0,29.0,68.9,0.0
2016,12,2,16,45,125.5,9.0,1.7,8.5,14.5,25.39,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,5.5,19.0,31.47,0.0
2016,12,3,7,30,302.0,20.0,1.5,6.0,38.0,85.28,11.39
2016,12,3,7,45,414.5,28.5,1.65,7.0,75.5,141.75,94.31
2016,12,3,8,0,527.0,37.0,1.8,8.0,113.0,202.11,149.42
2016,12,3,8,15,591.0,42.0,1.95,8.5,153.5,254.77,197.95
2016,12,3,8,30,655.0,47.0,2.1,9.0,194.0,312.02,249.73
2016,12,3,8,45,697.0,50.5,2.25,9.5,233.5,362.38,295.24
2016,12,3,9,0,739.0,54.0,2.4,10.0,273.0,414.5,341.02
2016,12,3,9,15,766.5,57.0,2.4,10.5,309.0,460.1,380.01
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,505.57,417.69
2016,12,3,9,45,810.5,63.0,2.4,11.5,375.0,544.29,448.92
2016,12,3,10,0,827.0,66.0,2.4,12.0,405.0,581.53,478.12
2016,12,3,10,15,840.0,67.5,2.45,12.5,430.0,613.1,502.48
2016,12,3,10,30,853.0,69.0,2.5,13.0,455.0,642.51,524.68
2016,12,3,10,45,863.0,69.5,2.6,13.5,473.0,662.36,539.25
2016,12,3,11,0,873.0,70.0,2.7,14.0,491.0,683.43,553.98
2016,12,3,11,15,877.5,70.5,2.75,14.0,502.0,697.86,564.5
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,709.24,572.87
2016,12,3,11,45,884.0,71.0,2.9,14.5,516.0,715.11,576.43
2016,12,3,12,0,886.0,71.0,3.0,15.0,519.0,717.78,577.74
2016,12,3,12,15,884.5,70.5,3.0,15.0,515.0,714.13,575.08
2016,12,3,12,30,883.0,70.0,3.0,15.0,511.0,707.26,570.18
2016,12,3,12,45,878.0,69.5,3.0,15.5,499.5,694.8,560.17
2016,12,3,13,0,873.0,69.0,3.0,16.0,488.0,679.3,548.03
2016,12,3,13,15,864.5,68.0,2.95,16.0,469.0,657.97,532.38
2016,12,3,13,30,856.0,67.0,2.9,16.0,450.0,633.97,513.89
2016,12,3,13,45,843.5,65.5,2.9,16.5,424.5,608.03,492.54
2016,12,3,14,0,831.0,64.0,2.9,17.0,399.0,576.12,466.38
2016,12,3,14,15,811.5,61.5,2.7,16.5,368.0,537.16,435.39
2016,12,3,14,30,792.0,59.0,2.5,16.0,337.0,496.97,402.67
2016,12,3,14,45,762.5,56.5,2.35,16.0,300.5,450.86,363.84
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,404.83,324.14
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.0,351.94,278.87
2016,12,3,15,30,647.0,46.0,1.6,14.0,184.0,301.01,233.95
2016,12,3,15,45,574.0,40.5,1.3,13.5,142.5,241.02,181.02
2016,12,3,16,0,501.0,35.0,1.0,13.0,101.0,186.6,132.29
2016,12,3,16,15,378.0,26.0,1.0,12.5,65.0,125.81,76.67
2016,12,3,16,30,255.0,17.0,1.0,12.0,29.0,68.68,0.0
2016,12,3,16,45,127.5,8.5,1.05,11.5,14.5,25.21,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,10.5,0.45,8.5,17.0,26.83,0.0
2016,12,4,7,30,234.0,21.0,0.4,9.0,34.0,72.18,1.14
2016,12,4,7,45,350.5,30.5,0.4,9.5,70.5,127.51,83.19
2016,12,4,8,0,467.0,40.0,0.4,10.0,107.0,188.89,137.75
2016,12,4,8,15,536.0,46.5,0.45,10.0,147.0,241.7,184.96
2016,12,4,8,30,605.0,53.0,0.5,10.0,187.0,299.83,236.08
2016,12,4,8,45,653.5,57.0,0.6,10.5,227.0,351.24,280.96
2016,12,4,9,0,702.0,61.0,0.7,11.0,267.0,403.3,325.3
2016,12,4,9,15,731.0,64.5,0.8,11.5,302.5,448.89,363.44
2016,12,4,9,30,760.0,68.0,0.9,12.0,338.0,494.53,400.56
2016,12,4,9,45,749.0,78.5,1.05,13.0,364.0,524.83,424.28
2016,12,4,10,0,738.0,89.0,1.2,14.0,390.0,554.68,446.87
2016,12,4,10,15,653.0,109.0,1.2,14.0,387.5,543.64,437.99
2016,12,4,10,30,568.0,129.0,1.2,14.0,385.0,525.68,423.75
2016,12,4,10,45,599.0,126.0,1.25,14.5,405.5,554.76,446.02
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,582.63,466.65
2016,12,4,11,15,616.0,130.0,1.3,15.0,432.0,588.68,470.62
2016,12,4,11,30,602.0,137.0,1.3,15.0,438.0,592.07,472.77
2016,12,4,11,45,707.0,115.5,1.3,15.5,470.5,646.07,513.36
2016,12,4,12,0,812.0,94.0,1.3,16.0,503.0,694.69,548.01
2016,12,4,12,15,684.5,122.5,1.4,16.0,465.5,637.49,505.45
2016,12,4,12,30,557.0,151.0,1.5,16.0,428.0,571.69,455.94
2016,12,4,12,45,556.0,147.5,1.6,16.0,418.5,561.67,449.64
2016,12,4,13,0,555.0,144.0,1.7,16.0,409.0,549.63,441.2
2016,12,4,13,15,444.5,159.5,1.75,16.0,366.5,484.23,390.0
2016,12,4,13,30,334.0,175.0,1.8,16.0,324.0,413.61,334.33
2016,12,4,13,45,303.0,168.5,1.9,16.0,298.0,379.32,307.7
2016,12,4,14,0,272.0,162.0,2.0,16.0,272.0,345.67,280.94
2016,12,4,14,15,301.0,145.0,1.8,15.5,257.5,334.71,272.68
2016,12,4,14,30,330.0,128.0,1.6,15.0,243.0,321.08,261.67
2016,12,4,14,45,289.5,123.0,1.45,15.0,216.0,284.06,230.52
2016,12,4,15,0,249.0,118.0,1.3,15.0,189.0,249.47,201.16
2016,12,4,15,15,220.5,103.0,1.2,14.0,158.5,210.93,169.06
2016,12,4,15,30,192.0,88.0,1.1,13.0,128.0,174.41,137.99
2016,12,4,15,45,161.0,70.0,1.0,12.5,99.0,135.7,104.5
2016,12,4,16,0,130.0,52.0,0.9,12.0,70.0,99.59,72.93
2016,12,4,16,15,65.0,35.0,0.9,11.5,44.0,56.33,34.99
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,17.79,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.0,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,16.4,7.27
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,25.1,15.51
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,34.76,24.16
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,44.44,32.75
2016,12,5,8,45,0.0,55.5,1.3,10.5,55.5,53.74,40.84
2016,12,5,9,0,0.0,65.0,1.3,11.0,65.0,63.16,48.92
2016,12,5,9,15,0.0,74.0,1.3,11.0,74.0,72.09,56.56
2016,12,5,9,30,0.0,83.0,1.3,11.0,83.0,81.05,64.15
2016,12,5,9,45,4.0,114.0,1.3,11.5,116.0,115.38,93.01
2016,12,5,10,0,8.0,145.0,1.3,12.0,149.0,150.53,122.01
2016,12,5,10,15,20.0,161.0,1.3,12.0,170.0,174.9,142.17
2016,12,5,10,30,32.0,177.0,1.3,12.0,191.0,206.79,168.33
2016,12,5,10,45,16.0,162.0,1.35,12.5,169.0,173.1,139.89
2016,12,5,11,0,0.0,147.0,1.4,13.0,147.0,146.17,117.06
2016,12,5,11,15,0.0,144.5,1.45,13.0,144.5,143.35,114.74
2016,12,5,11,30,0.0,142.0,1.5,13.0,142.0,140.61,112.44
2016,12,5,11,45,8.0,164.0,1.6,13.0,168.5,169.41,136.36
2016,12,5,12,0,16.0,186.0,1.7,13.0,195.0,198.65,160.39
2016,12,5,12,15,18.5,187.0,1.7,13.0,197.0,201.52,162.73
2016,12,5,12,30,21.0,188.0,1.7,13.0,199.0,204.4,165.18
2016,12,5,12,45,34.0,192.5,1.75,13.0,209.0,225.89,183.09
2016,12,5,13,0,47.0,197.0,1.8,13.0,219.0,239.88,194.83
2016,12,5,13,15,71.0,194.5,1.75,13.0,227.0,252.74,205.89
2016,12,5,13,30,95.0,192.0,1.7,13.0,235.0,264.67,216.09
2016,12,5,13,45,85.0,180.0,1.65,13.0,217.0,243.27,198.62
2016,12,5,14,0,75.0,168.0,1.6,13.0,199.0,222.25,181.47
2016,12,5,14,15,67.0,156.5,1.55,12.5,182.5,203.4,166.32
2016,12,5,14,30,59.0,145.0,1.5,12.0,166.0,185.01,151.35
2016,12,5,14,45,54.0,129.5,1.45,12.0,147.0,163.93,133.72
2016,12,5,15,0,49.0,114.0,1.4,12.0,128.0,143.2,116.16
2016,12,5,15,15,41.0,97.5,1.25,11.5,108.0,120.41,96.8
2016,12,5,15,30,33.0,81.0,1.1,11.0,88.0,98.28,77.74
2016,12,5,15,45,21.0,63.5,0.95,11.0,67.5,74.29,56.88
2016,12,5,16,0,9.0,46.0,0.8,11.0,47.0,49.27,35.18
2016,12,5,16,15,4.5,29.0,0.75,10.5,29.5,30.13,17.21
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,14.0,1.15,4.5,14.0,13.76,0.0
2016,12,6,7,30,0.0,28.0,1.2,5.0,28.0,29.72,0.0
2016,12,6,7,45,183.5,35.5,1.25,6.0,60.5,92.05,60.46
2016,12,6,8,0,367.0,43.0,1.3,7.0,93.0,161.3,119.41
2016,12,6,8,15,422.5,52.5,1.5,7.5,129.0,207.96,162.02
2016,12,6,8,30,478.0,62.0,1.7,8.0,165.0,258.96,207.97
2016,12,6,8,45,518.0,68.5,1.9,9.0,200.5,304.17,248.3
2016,12,6,9,0,558.0,75.0,2.1,10.0,236.0,351.44,289.33
2016,12,6,9,15,587.5,79.0,2.25,10.0,267.5,392.43,325.37
2016,12,6,9,30,617.0,83.0,2.4,10.0,299.0,433.91,361.08
2016,12,6,9,45,650.5,84.0,2.55,10.5,330.0,474.44,394.73
2016,12,6,10,0,684.0,85.0,2.7,11.0,361.0,514.97,427.7
2016,12,6,10,15,638.0,103.0,2.75,11.0,373.0,525.08,435.59
2016,12,6,10,30,592.0,121.0,2.8,11.0,385.0,530.35,439.44
2016,12,6,10,45,649.0,111.0,2.85,11.5,411.0,569.25,470.34
2016,12,6,11,0,706.0,101.0,2.9,12.0,437.0,607.39,500.02
2016,12,6,11,15,799.0,87.5,2.9,12.0,476.0,662.95,543.63
2016,12,6,11,30,892.0,74.0,2.9,12.0,515.0,715.56,582.89
2016,12,6,11,45,890.5,75.0,2.95,12.5,518.0,720.44,585.15
2016,12,6,12,0,889.0,76.0,3.0,13.0,521.0,722.07,585.44
2016,12,6,12,15,887.0,75.5,3.0,13.0,516.5,718.35,582.7
2016,12,6,12,30,885.0,75.0,3.0,13.0,512.0,711.42,577.71
2016,12,6,12,45,878.5,74.5,3.05,13.0,500.0,698.21,568.34
2016,12,6,13,0,872.0,74.0,3.1,13.0,488.0,686.13,559.93
2016,12,6,13,15,862.0,73.0,3.15,12.5,469.0,663.99,544.58
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,639.22,526.35
2016,12,6,13,45,835.5,71.0,3.25,12.0,424.0,607.94,501.67
2016,12,6,14,0,819.0,70.0,3.3,12.0,398.0,574.71,474.97
2016,12,6,14,15,798.0,67.5,3.25,12.0,366.5,535.54,442.73
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,495.23,408.85
2016,12,6,14,45,741.0,62.5,3.2,12.0,298.0,446.63,367.56
2016,12,6,15,0,705.0,60.0,3.2,12.0,261.0,398.57,325.7
2016,12,6,15,15,659.5,55.5,2.8,11.5,221.0,345.36,278.73
2016,12,6,15,30,614.0,51.0,2.4,11.0,181.0,296.43,234.28
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,236.44,180.76
2016,12,6,16,0,461.0,39.0,1.7,10.0,99.0,182.46,131.98
2016,12,6,16,15,333.5,29.0,1.6,9.0,63.5,119.25,74.21
2016,12,6,16,30,206.0,19.0,1.5,8.0,28.0,62.17,0.0
2016,12,6,16,45,103.0,9.5,1.4,7.5,14.0,23.15,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,11.3,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,23.62,0.0
2016,12,7,7,45,117.5,34.5,0.45,5.0,50.0,71.36,46.05
2016,12,7,8,0,235.0,46.0,0.4,5.0,77.0,126.26,94.32
2016,12,7,8,15,265.0,60.5,0.5,5.0,107.5,163.3,128.48
2016,12,7,8,30,295.0,75.0,0.6,5.0,138.0,202.71,164.34
2016,12,7,8,45,315.0,88.5,0.75,5.5,167.5,238.93,196.92
2016,12,7,9,0,335.0,102.0,0.9,6.0,197.0,276.13,229.61
2016,12,7,9,15,351.5,112.5,0.95,6.5,224.0,309.04,257.84
2016,12,7,9,30,368.0,123.0,1.0,7.0,251.0,342.24,285.61
2016,12,7,9,45,358.0,137.0,1.1,7.5,271.0,364.47,303.8
2016,12,7,10,0,348.0,151.0,1.2,8.0,291.0,377.91,314.64
2016,12,7,10,15,373.0,157.0,1.2,8.0,315.5,409.16,340.11
2016,12,7,10,30,398.0,163.0,1.2,8.0,340.0,448.32,371.16
2016,12,7,10,45,452.0,158.5,1.3,8.5,367.5,487.23,402.11
2016,12,7,11,0,506.0,154.0,1.4,9.0,395.0,526.37,432.87
2016,12,7,11,15,322.5,187.5,1.45,9.0,342.0,435.45,358.63
2016,12,7,11,30,139.0,221.0,1.5,9.0,289.0,340.32,279.64
2016,12,7,11,45,110.5,219.5,1.6,9.0,274.5,311.04,256.22
2016,12,7,12,0,82.0,218.0,1.7,9.0,260.0,289.28,238.17
2016,12,7,12,15,41.0,168.0,1.85,9.0,189.0,203.35,167.29
2016,12,7,12,30,0.0,118.0,2.0,9.0,118.0,115.74,93.28
2016,12,7,12,45,0.0,89.5,2.15,9.5,89.5,86.77,68.82
2016,12,7,13,0,0.0,61.0,2.3,10.0,61.0,58.96,45.1
2016,12,7,13,15,46.0,126.0,2.4,10.0,146.5,159.28,131.43
2016,12,7,13,30,92.0,191.0,2.5,10.0,232.0,261.64,217.02
2016,12,7,13,45,46.0,144.0,2.6,10.0,164.5,177.99,146.74
2016,12,7,14,0,0.0,97.0,2.7,10.0,97.0,94.99,76.04
2016,12,7,14,15,0.0,89.0,2.65,10.0,89.0,87.0,69.43
2016,12,7,14,30,0.0,81.0,2.6,10.0,81.0,79.04,62.7
2016,12,7,14,45,0.0,72.0,2.6,10.0,72.0,70.08,55.05
2016,12,7,15,0,0.0,63.0,2.6,10.0,63.0,61.15,47.35
2016,12,7,15,15,0.0,53.5,2.5,9.5,53.5,51.73,39.22
2016,12,7,15,30,0.0,44.0,2.4,9.0,44.0,42.5,31.14
2016,12,7,15,45,0.0,34.0,2.3,9.0,34.0,32.83,22.52
2016,12,7,16,0,0.0,24.0,2.2,9.0,24.0,23.16,13.85
2016,12,7,16,15,0.0,15.5,2.2,8.5,15.5,14.95,5.85
2016,12,7,16,30,0.0,7.0,2.2,8.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.2,8.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,13.0,9.0,8.85,0.0
2016,12,8,7,30,0.0,18.0,4.2,13.0,18.0,17.85,0.0
2016,12,8,7,45,67.0,32.5,4.2,13.5,41.5,53.68,32.14
2016,12,8,8,0,134.0,47.0,4.2,14.0,65.0,94.59,68.34
2016,12,8,8,15,158.5,63.5,4.15,14.0,91.5,127.05,97.36
2016,12,8,8,30,183.0,80.0,4.1,14.0,118.0,161.5,127.91
2016,12,8,8,45,198.0,95.5,4.1,14.5,144.5,192.66,155.31
2016,12,8,9,0,213.0,111.0,4.1,15.0,171.0,224.69,182.91
2016,12,8,9,15,224.5,124.5,4.0,15.0,195.5,253.39,207.58
2016,12,8,9,30,236.0,138.0,3.9,15.0,220.0,282.43,232.09
