Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,9,45,400.5,124.0,3.85,15.0,278.0,373.18,307.91
2016,12,8,10,0,565.0,110.0,3.8,15.0,336.0,469.75,387.12
2016,12,8,10,15,431.5,144.5,3.7,15.0,323.5,438.24,360.26
2016,12,8,10,30,298.0,179.0,3.6,15.0,311.0,394.24,323.22
2016,12,8,10,45,206.5,194.0,3.55,15.5,287.0,349.09,285.11
2016,12,8,11,0,115.0,209.0,3.5,16.0,263.0,307.59,249.32
2016,12,8,11,15,215.5,205.5,3.4,16.0,310.5,373.88,304.43
2016,12,8,11,30,316.0,202.0,3.3,16.0,358.0,450.06,365.87
2016,12,8,11,45,313.5,205.0,3.2,16.0,360.5,453.47,367.9
2016,12,8,12,0,311.0,208.0,3.1,16.0,363.0,455.75,369.36
2016,12,8,12,15,325.0,203.0,3.0,16.0,364.0,459.33,372.32
2016,12,8,12,30,339.0,198.0,2.9,16.0,365.0,461.66,374.27
2016,12,8,12,45,299.0,199.5,2.85,16.5,344.0,432.82,350.3
2016,12,8,13,0,259.0,201.0,2.8,17.0,323.0,403.8,326.3
2016,12,8,13,15,309.0,185.0,2.7,16.5,325.5,414.41,336.33
2016,12,8,13,30,359.0,169.0,2.6,16.0,328.0,422.21,343.79
2016,12,8,13,45,244.5,170.0,2.55,16.0,275.5,344.57,280.5
2016,12,8,14,0,130.0,171.0,2.5,16.0,223.0,265.04,215.22
2016,12,8,14,15,124.5,158.5,2.35,16.0,205.0,244.48,198.64
2016,12,8,14,30,119.0,146.0,2.2,16.0,187.0,224.02,181.76
2016,12,8,14,45,115.0,130.5,2.1,16.0,166.5,200.91,162.56
2016,12,8,15,0,111.0,115.0,2.0,16.0,146.0,177.9,143.13
2016,12,8,15,15,101.0,98.5,1.8,15.5,123.5,151.33,120.66
2016,12,8,15,30,91.0,82.0,1.6,15.0,101.0,125.44,98.39
2016,12,8,15,45,75.0,64.5,1.45,15.0,78.0,97.08,73.78
2016,12,8,16,0,59.0,47.0,1.3,15.0,55.0,70.0,50.14
2016,12,8,16,15,29.5,31.0,1.25,14.5,35.0,39.96,23.47
2016,12,8,16,30,0.0,15.0,1.2,14.0,15.0,14.48,0.0
2016,12,8,16,45,0.0,7.5,1.15,14.0,7.5,7.37,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,22.6,0.0
2016,12,9,7,45,163.0,31.5,1.3,13.5,52.5,81.68,48.84
2016,12,9,8,0,326.0,41.0,1.4,14.0,83.0,145.29,103.6
2016,12,9,8,15,373.0,52.0,1.6,14.5,117.0,188.39,142.32
2016,12,9,8,30,420.0,63.0,1.8,15.0,151.0,235.23,183.7
2016,12,9,8,45,461.5,70.5,2.05,15.5,185.5,279.47,222.62
2016,12,9,9,0,503.0,78.0,2.3,16.0,220.0,326.06,262.73
2016,12,9,9,15,525.5,85.0,2.4,16.0,250.5,364.74,296.11
2016,12,9,9,30,548.0,92.0,2.5,16.0,281.0,403.63,328.93
2016,12,9,9,45,419.5,124.5,2.6,16.5,277.0,383.61,312.59
2016,12,9,10,0,291.0,157.0,2.7,17.0,273.0,350.12,284.7
2016,12,9,10,15,220.5,174.5,2.75,17.0,265.5,327.13,265.77
2016,12,9,10,30,150.0,192.0,2.8,17.0,258.0,306.94,248.44
2016,12,9,10,45,194.0,197.0,2.9,17.5,286.5,344.12,278.42
2016,12,9,11,0,238.0,202.0,3.0,18.0,315.0,390.27,314.78
2016,12,9,11,15,270.5,203.0,2.9,18.0,333.5,416.72,335.66
2016,12,9,11,30,303.0,204.0,2.8,18.0,352.0,442.96,356.28
2016,12,9,11,45,229.0,213.0,2.75,18.0,325.5,394.71,317.17
2016,12,9,12,0,155.0,222.0,2.7,18.0,299.0,353.45,283.31
2016,12,9,12,15,153.5,221.0,2.6,18.0,296.5,351.03,281.44
2016,12,9,12,30,152.0,220.0,2.5,18.0,294.0,348.15,279.08
2016,12,9,12,45,151.5,214.5,2.45,18.0,287.5,340.3,272.98
2016,12,9,13,0,151.0,209.0,2.4,18.0,281.0,332.02,266.56
2016,12,9,13,15,149.5,201.0,2.25,18.0,270.0,319.75,256.88
2016,12,9,13,30,148.0,193.0,2.1,18.0,259.0,307.14,246.89
2016,12,9,13,45,146.5,182.0,2.0,18.0,244.0,290.7,233.91
2016,12,9,14,0,145.0,171.0,1.9,18.0,229.0,273.97,220.59
2016,12,9,14,15,142.0,157.5,1.7,17.5,210.5,253.21,204.19
2016,12,9,14,30,139.0,144.0,1.5,17.0,192.0,232.33,187.44
2016,12,9,14,45,134.0,128.5,1.35,17.0,171.0,208.03,167.34
2016,12,9,15,0,129.0,113.0,1.2,17.0,150.0,183.83,147.01
2016,12,9,15,15,118.5,97.0,1.1,16.5,127.0,156.9,124.39
2016,12,9,15,30,108.0,81.0,1.0,16.0,104.0,130.66,101.94
2016,12,9,15,45,91.0,64.0,0.9,16.0,80.5,101.79,76.97
2016,12,9,16,0,74.0,47.0,0.8,16.0,57.0,74.28,53.0
2016,12,9,16,15,37.0,31.5,0.75,15.5,36.5,45.33,27.2
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,15.55,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,7.71,0.94
2016,12,10,9,15,0.0,9.5,3.95,15.0,9.5,9.16,2.18
2016,12,10,9,30,0.0,11.0,4.0,15.0,11.0,10.61,3.42
2016,12,10,9,45,0.0,22.5,4.1,15.5,22.5,21.71,12.86
2016,12,10,10,0,0.0,34.0,4.2,16.0,34.0,32.83,22.22
2016,12,10,10,15,0.0,62.0,4.15,16.0,62.0,59.92,45.03
2016,12,10,10,30,0.0,90.0,4.1,16.0,90.0,87.51,68.05
2016,12,10,10,45,0.0,111.5,4.05,16.0,111.5,109.41,86.15
2016,12,10,11,0,0.0,133.0,4.0,16.0,133.0,131.61,104.39
2016,12,10,11,15,0.0,85.5,3.85,16.0,85.5,82.76,63.83
2016,12,10,11,30,0.0,38.0,3.7,16.0,38.0,36.71,25.31
2016,12,10,11,45,0.0,62.5,3.6,16.0,62.5,60.42,45.19
2016,12,10,12,0,0.0,87.0,3.5,16.0,87.0,84.22,65.02
2016,12,10,12,15,0.0,92.0,3.35,16.0,92.0,89.26,69.19
2016,12,10,12,30,0.0,97.0,3.2,16.0,97.0,94.33,73.41
2016,12,10,12,45,0.0,56.5,3.05,16.0,56.5,54.6,40.34
2016,12,10,13,0,0.0,16.0,2.9,16.0,16.0,15.44,7.42
2016,12,10,13,15,0.0,49.5,2.8,16.0,49.5,47.83,34.77
2016,12,10,13,30,0.0,83.0,2.7,16.0,83.0,80.4,62.09
2016,12,10,13,45,0.0,75.0,2.6,16.0,75.0,72.52,55.55
2016,12,10,14,0,0.0,67.0,2.5,16.0,67.0,64.76,49.13
2016,12,10,14,15,0.0,61.5,2.35,16.0,61.5,59.43,44.72
2016,12,10,14,30,0.0,56.0,2.2,16.0,56.0,54.11,40.29
2016,12,10,14,45,0.0,50.0,2.05,16.0,50.0,48.3,35.41
2016,12,10,15,0,0.0,44.0,1.9,16.0,44.0,42.49,30.49
2016,12,10,15,15,0.0,37.0,1.8,15.5,37.0,35.72,24.75
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,28.95,18.93
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,22.19,13.02
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,15.43,7.09
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,9.64,1.64
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,13.76,0.0
2016,12,11,7,45,33.0,29.5,0.75,7.5,33.5,41.81,23.36
2016,12,11,8,0,66.0,45.0,0.7,8.0,53.0,69.54,50.54
2016,12,11,8,15,79.5,62.0,0.75,8.0,75.5,95.4,73.96
2016,12,11,8,30,93.0,79.0,0.8,8.0,98.0,122.3,98.01
2016,12,11,8,45,101.5,95.5,0.9,8.5,120.0,147.59,120.32
2016,12,11,9,0,110.0,112.0,1.0,9.0,142.0,173.44,142.69
2016,12,11,9,15,116.0,126.5,1.1,9.0,162.0,196.2,162.36
2016,12,11,9,30,122.0,141.0,1.2,9.0,182.0,219.21,181.94
2016,12,11,9,45,157.5,153.0,1.3,9.5,211.5,255.85,212.5
2016,12,11,10,0,193.0,165.0,1.4,10.0,241.0,294.37,244.16
2016,12,11,10,15,107.0,165.5,1.5,10.5,208.0,246.68,203.53
2016,12,11,10,30,21.0,166.0,1.6,11.0,175.0,181.05,147.6
2016,12,11,10,45,241.0,164.0,1.75,11.5,276.0,344.19,285.2
2016,12,11,11,0,461.0,162.0,1.9,12.0,377.0,502.23,412.13
2016,12,11,11,15,311.5,189.5,1.9,12.0,336.5,428.71,350.97
2016,12,11,11,30,162.0,217.0,1.9,12.0,296.0,351.32,286.87
2016,12,11,11,45,169.0,219.0,1.95,12.5,302.0,359.34,293.31
2016,12,11,12,0,176.0,221.0,2.0,13.0,308.0,366.91,298.93
2016,12,11,12,15,194.0,218.0,1.95,13.0,313.0,375.84,306.3
2016,12,11,12,30,212.0,215.0,1.9,13.0,318.0,384.04,313.07
2016,12,11,12,45,117.0,197.5,1.9,13.5,254.0,296.8,241.43
2016,12,11,13,0,22.0,180.0,1.9,14.0,190.0,196.7,158.43
2016,12,11,13,15,15.5,169.0,1.95,13.5,176.0,180.53,145.79
2016,12,11,13,30,9.0,158.0,2.0,13.0,162.0,164.63,133.02
2016,12,11,13,45,4.5,145.5,2.05,13.0,147.5,148.69,119.93
2016,12,11,14,0,0.0,133.0,2.1,13.0,133.0,133.03,107.01
2016,12,11,14,15,0.0,122.0,2.0,12.5,122.0,121.85,98.01
2016,12,11,14,30,0.0,111.0,1.9,12.0,111.0,110.74,88.96
2016,12,11,14,45,0.0,99.0,1.85,12.0,99.0,98.61,78.79
2016,12,11,15,0,0.0,87.0,1.8,12.0,87.0,86.54,68.54
2016,12,11,15,15,0.0,73.5,1.5,11.5,73.5,72.89,56.93
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,59.26,45.18
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,45.65,33.21
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,32.0,21.13
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,20.27,9.97
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,6.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2016,12,12,7,45,89.5,29.0,1.1,7.5,40.0,56.62,31.2
2016,12,12,8,0,179.0,42.0,1.2,8.0,64.0,104.3,75.72
2016,12,12,8,15,206.5,58.0,1.25,8.0,92.5,134.75,104.12
2016,12,12,8,30,234.0,74.0,1.3,8.0,121.0,171.73,137.57
2016,12,12,8,45,253.0,88.0,1.4,8.5,149.0,204.88,167.32
2016,12,12,9,0,272.0,102.0,1.5,9.0,177.0,239.15,197.4
2016,12,12,9,15,286.0,114.5,1.4,9.5,202.5,270.16,223.9
2016,12,12,9,30,300.0,127.0,1.3,10.0,228.0,301.53,249.96
2016,12,12,9,45,425.0,118.5,1.25,10.5,277.0,377.76,312.5
2016,12,12,10,0,550.0,110.0,1.2,11.0,326.0,456.99,375.66
2016,12,12,10,15,566.5,115.0,1.1,11.0,349.5,487.88,399.23
2016,12,12,10,30,583.0,120.0,1.0,11.0,373.0,517.68,421.74
2016,12,12,10,45,531.0,138.5,0.95,11.5,376.5,513.17,416.3
2016,12,12,11,0,479.0,157.0,0.9,12.0,380.0,508.17,410.52
2016,12,12,11,15,488.5,159.5,0.95,12.0,392.0,523.98,423.05
2016,12,12,11,30,498.0,162.0,1.0,12.0,404.0,538.22,434.1
2016,12,12,11,45,344.5,190.5,1.05,12.5,359.0,457.41,369.4
2016,12,12,12,0,191.0,219.0,1.1,13.0,314.0,375.04,302.68
2016,12,12,12,15,159.5,218.0,1.1,13.0,297.0,351.6,284.28
2016,12,12,12,30,128.0,217.0,1.1,13.0,280.0,327.87,265.11
2016,12,12,12,45,178.5,210.0,1.15,13.0,295.0,353.56,286.9
2016,12,12,13,0,229.0,203.0,1.2,13.0,310.0,377.68,306.95
2016,12,12,13,15,235.0,194.0,1.15,13.0,300.5,375.76,305.25
2016,12,12,13,30,241.0,185.0,1.1,13.0,291.0,364.95,296.82
2016,12,12,13,45,149.5,174.5,1.1,13.0,239.0,283.92,231.32
2016,12,12,14,0,58.0,164.0,1.1,13.0,187.0,207.83,168.8
2016,12,12,14,15,54.5,151.5,1.0,12.5,172.0,190.85,155.47
2016,12,12,14,30,51.0,139.0,0.9,12.0,157.0,174.06,141.87
2016,12,12,14,45,47.0,124.5,0.85,12.0,140.0,154.9,125.89
2016,12,12,15,0,43.0,110.0,0.8,12.0,123.0,136.02,109.95
2016,12,12,15,15,36.0,94.5,0.75,11.5,104.0,115.01,92.18
2016,12,12,15,30,29.0,79.0,0.7,11.0,85.0,94.58,74.64
2016,12,12,15,45,19.0,62.0,0.65,11.0,66.0,71.93,54.96
2016,12,12,16,0,9.0,45.0,0.6,11.0,47.0,48.09,34.27
2016,12,12,16,15,4.5,29.0,0.6,10.5,30.0,30.06,17.41
2016,12,12,16,30,0.0,13.0,0.6,10.0,13.0,12.55,0.0
2016,12,12,16,45,0.0,6.5,0.65,10.0,6.5,6.39,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,10.5,5.0,4.91,0.0
2016,12,13,7,30,0.0,10.0,1.1,11.0,10.0,9.83,0.0
2016,12,13,7,45,15.5,26.0,1.2,11.5,28.0,30.72,14.49
2016,12,13,8,0,31.0,42.0,1.3,12.0,46.0,53.17,37.1
2016,12,13,8,15,47.0,59.0,1.35,12.0,67.5,77.79,58.77
2016,12,13,8,30,63.0,76.0,1.4,12.0,89.0,103.69,81.42
2016,12,13,8,45,73.5,92.5,1.5,12.5,110.5,128.07,102.58
2016,12,13,9,0,84.0,109.0,1.6,13.0,132.0,158.12,128.15
2016,12,13,9,15,91.5,124.0,1.55,13.0,152.0,181.19,147.77
2016,12,13,9,30,99.0,139.0,1.5,13.0,172.0,204.69,167.44
2016,12,13,9,45,87.0,151.0,1.45,13.5,182.0,208.14,169.88
2016,12,13,10,0,75.0,163.0,1.4,14.0,192.0,216.44,176.1
2016,12,13,10,15,170.0,171.0,1.4,14.0,243.0,291.27,238.06
2016,12,13,10,30,265.0,179.0,1.4,14.0,294.0,371.42,302.72
2016,12,13,10,45,238.5,190.5,1.4,14.5,297.5,372.53,301.96
2016,12,13,11,0,212.0,202.0,1.4,15.0,301.0,364.05,294.22
2016,12,13,11,15,362.5,180.0,1.4,15.0,353.5,452.03,365.44
2016,12,13,11,30,513.0,158.0,1.4,15.0,406.0,543.67,436.96
2016,12,13,11,45,256.5,147.5,1.4,15.0,271.5,346.4,281.22
2016,12,13,12,0,0.0,137.0,1.4,15.0,137.0,135.48,106.88
2016,12,13,12,15,0.0,147.0,1.3,15.0,147.0,145.99,115.98
2016,12,13,12,30,0.0,157.0,1.2,15.0,157.0,156.66,124.64
2016,12,13,12,45,0.0,153.0,1.15,15.0,153.0,152.56,121.31
2016,12,13,13,0,0.0,149.0,1.1,15.0,149.0,148.51,118.1
2016,12,13,13,15,0.0,132.0,1.05,15.0,132.0,130.78,103.69
2016,12,13,13,30,0.0,115.0,1.0,15.0,115.0,113.22,89.39
2016,12,13,13,45,19.5,136.5,0.95,15.0,144.5,148.31,118.88
2016,12,13,14,0,39.0,158.0,0.9,15.0,174.0,189.63,152.85
2016,12,13,14,15,36.0,146.5,0.8,14.5,160.0,174.64,140.71
2016,12,13,14,30,33.0,135.0,0.7,14.0,146.0,159.85,128.84
2016,12,13,14,45,28.5,121.0,0.65,14.0,130.0,141.63,113.78
2016,12,13,15,0,24.0,107.0,0.6,14.0,114.0,123.77,98.87
2016,12,13,15,15,17.5,91.5,0.55,13.5,96.0,100.09,79.09
2016,12,13,15,30,11.0,76.0,0.5,13.0,78.0,81.15,63.03
2016,12,13,15,45,5.5,59.5,0.45,13.0,60.5,61.95,46.47
2016,12,13,16,0,0.0,43.0,0.4,13.0,43.0,43.17,30.19
2016,12,13,16,15,0.0,27.5,0.4,13.0,27.5,27.2,15.24
2016,12,13,16,30,0.0,12.0,0.4,13.0,12.0,11.58,0.0
2016,12,13,16,45,0.0,6.0,0.45,13.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.9,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.1,12.0,7.0,6.88,0.0
2016,12,14,7,45,0.0,19.0,2.3,12.5,19.0,18.34,6.19
2016,12,14,8,0,0.0,31.0,2.5,13.0,31.0,30.24,19.06
2016,12,14,8,15,0.0,45.5,2.55,13.0,45.5,45.02,32.18
2016,12,14,8,30,0.0,60.0,2.6,13.0,60.0,59.73,45.07
2016,12,14,8,45,0.0,74.5,2.65,13.5,74.5,74.43,57.74
2016,12,14,9,0,0.0,89.0,2.7,14.0,89.0,89.15,70.23
2016,12,14,9,15,0.0,102.5,2.75,14.0,103.0,102.82,81.8
2016,12,14,9,30,0.0,116.0,2.8,14.0,117.0,116.55,93.28
2016,12,14,9,45,82.5,140.5,2.85,14.5,173.0,193.35,158.0
2016,12,14,10,0,165.0,165.0,2.9,15.0,229.0,277.48,227.44
2016,12,14,10,15,179.0,175.5,2.9,15.0,249.0,301.83,247.13
2016,12,14,10,30,193.0,186.0,2.9,15.0,269.0,326.43,267.03
2016,12,14,10,45,187.5,195.0,2.95,15.5,278.5,336.67,274.48
2016,12,14,11,0,182.0,204.0,3.0,16.0,288.0,346.16,281.28
2016,12,14,11,15,91.0,155.5,3.0,16.0,197.5,230.54,187.02
2016,12,14,11,30,0.0,107.0,3.0,16.0,107.0,104.54,81.73
2016,12,14,11,45,0.0,121.0,3.0,16.0,121.0,118.89,93.69
2016,12,14,12,0,0.0,135.0,3.0,16.0,135.0,133.4,105.6
2016,12,14,12,15,0.0,138.0,3.0,16.0,138.0,136.55,108.17
2016,12,14,12,30,0.0,141.0,3.0,16.0,141.0,139.76,110.82
2016,12,14,12,45,75.5,174.5,3.0,16.0,209.5,234.21,189.98
2016,12,14,13,0,151.0,208.0,3.0,16.0,278.0,330.88,268.78
2016,12,14,13,15,75.5,168.0,2.95,16.0,203.0,225.54,182.6
2016,12,14,13,30,0.0,128.0,2.9,16.0,128.0,126.84,100.41
2016,12,14,13,45,0.0,128.0,2.9,16.0,128.0,127.2,100.98
2016,12,14,14,0,0.0,128.0,2.9,16.0,128.0,127.69,101.51
2016,12,14,14,15,0.0,117.5,2.75,15.5,117.5,117.03,92.98
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,106.44,84.42
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,94.84,74.76
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,83.29,65.04
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,70.16,53.99
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,57.07,42.8
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,43.98,31.4
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,30.91,19.94
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.79,9.56
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,9.0,4.25,14.0,9.0,8.67,0.0
2016,12,15,8,0,0.0,15.0,4.3,14.0,15.0,14.46,6.09
2016,12,15,8,15,0.0,22.5,4.2,14.0,22.5,21.71,12.54
2016,12,15,8,30,0.0,30.0,4.1,14.0,30.0,28.95,18.91
2016,12,15,8,45,0.0,37.5,4.05,14.0,37.5,36.21,25.25
2016,12,15,9,0,0.0,45.0,4.0,14.0,45.0,43.46,31.53
2016,12,15,9,15,0.0,51.5,4.05,14.0,51.5,49.75,36.93
2016,12,15,9,30,0.0,58.0,4.1,14.0,58.0,56.04,42.28
2016,12,15,9,45,0.0,66.0,4.15,14.5,66.0,63.79,48.72
2016,12,15,10,0,0.0,74.0,4.2,15.0,74.0,71.57,55.12
2016,12,15,10,15,0.0,66.0,4.2,15.0,66.0,63.79,48.49
2016,12,15,10,30,0.0,58.0,4.2,15.0,58.0,56.05,41.9
2016,12,15,10,45,0.0,57.0,4.2,15.5,57.0,55.08,40.95
2016,12,15,11,0,0.0,56.0,4.2,16.0,56.0,54.12,40.01
2016,12,15,11,15,0.0,78.0,4.15,16.0,78.0,75.43,57.8
2016,12,15,11,30,0.0,100.0,4.1,16.0,100.0,97.41,76.04
2016,12,15,11,45,0.0,101.0,4.1,16.0,101.0,98.4,76.81
2016,12,15,12,0,0.0,102.0,4.1,16.0,102.0,99.4,77.63
2016,12,15,12,15,0.0,117.0,4.1,16.0,117.0,114.76,90.34
2016,12,15,12,30,0.0,132.0,4.1,16.0,132.0,130.34,103.22
2016,12,15,12,45,0.0,110.5,4.2,16.0,110.5,108.17,84.94
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,86.33,66.88
2016,12,15,13,15,0.0,86.0,4.45,16.0,86.0,83.36,64.49
2016,12,15,13,30,0.0,83.0,4.6,16.0,83.0,80.41,62.1
2016,12,15,13,45,0.0,67.0,4.75,16.0,67.0,64.76,49.07
2016,12,15,14,0,0.0,51.0,4.9,16.0,51.0,49.27,36.09
2016,12,15,14,15,0.0,47.0,4.9,16.0,47.0,45.4,32.88
2016,12,15,14,30,0.0,43.0,4.9,16.0,43.0,41.52,29.64
2016,12,15,14,45,0.0,38.0,4.95,16.0,38.0,36.69,25.56
2016,12,15,15,0,0.0,33.0,5.0,16.0,33.0,31.85,21.44
2016,12,15,15,15,0.0,28.0,4.9,16.0,28.0,27.02,17.29
2016,12,15,15,30,0.0,23.0,4.8,16.0,23.0,22.19,13.11
2016,12,15,15,45,0.0,18.0,4.7,16.0,18.0,17.36,8.89
2016,12,15,16,0,0.0,13.0,4.6,16.0,13.0,12.53,4.66
2016,12,15,16,15,0.0,8.5,4.5,15.5,8.5,8.19,0.61
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,3.7,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,3.8,8.0,5.0,4.91,0.0
2016,12,16,7,45,0.0,15.5,3.9,8.5,15.5,14.96,3.4
2016,12,16,8,0,0.0,26.0,4.0,9.0,26.0,25.1,15.04
2016,12,16,8,15,0.0,38.5,4.15,9.0,38.5,37.45,26.23
2016,12,16,8,30,0.0,51.0,4.3,9.0,51.0,50.01,37.43
2016,12,16,8,45,0.0,63.5,4.5,9.5,63.5,62.56,48.45
2016,12,16,9,0,0.0,76.0,4.7,10.0,76.0,75.14,59.34
2016,12,16,9,15,0.0,87.5,4.75,10.0,87.5,86.67,69.32
2016,12,16,9,30,0.0,99.0,4.8,10.0,99.0,98.25,79.23
2016,12,16,9,45,0.0,109.0,4.85,10.5,109.0,108.28,87.56
2016,12,16,10,0,0.0,119.0,4.9,11.0,119.0,118.37,95.84
2016,12,16,10,15,141.0,148.5,4.9,11.0,209.0,247.19,206.86
2016,12,16,10,30,282.0,178.0,4.9,11.0,299.0,380.14,318.55
2016,12,16,10,45,288.0,184.5,4.9,11.0,312.5,397.09,332.15
2016,12,16,11,0,294.0,191.0,4.9,11.0,326.0,413.35,345.39
2016,12,16,11,15,586.0,134.5,4.85,11.0,413.5,563.76,471.91
2016,12,16,11,30,878.0,78.0,4.8,11.0,501.0,705.49,586.61
2016,12,16,11,45,878.0,79.0,4.8,11.0,505.0,712.38,590.99
2016,12,16,12,0,878.0,80.0,4.8,11.0,509.0,716.06,593.72
2016,12,16,12,15,877.0,79.5,4.7,11.0,506.5,714.08,591.73
2016,12,16,12,30,876.0,79.0,4.6,11.0,504.0,708.9,587.39
2016,12,16,12,45,872.5,78.0,4.6,11.0,494.0,698.23,579.41
2016,12,16,13,0,869.0,77.0,4.6,11.0,484.0,684.49,569.14
2016,12,16,13,15,860.5,76.0,4.55,11.0,466.5,664.44,553.22
2016,12,16,13,30,852.0,75.0,4.5,11.0,449.0,641.67,534.75
2016,12,16,13,45,836.5,74.0,4.5,11.0,424.0,611.99,510.69
2016,12,16,14,0,821.0,73.0,4.5,11.0,399.0,580.25,484.57
2016,12,16,14,15,801.0,70.5,4.4,10.5,368.5,542.45,453.64
2016,12,16,14,30,781.0,68.0,4.3,10.0,338.0,503.37,420.9
2016,12,16,14,45,750.0,65.0,4.2,10.0,302.0,457.22,380.82
2016,12,16,15,0,719.0,62.0,4.1,10.0,266.0,411.14,339.89
2016,12,16,15,15,674.0,57.5,3.75,9.5,226.5,360.1,294.28
2016,12,16,15,30,629.0,53.0,3.4,9.0,187.0,309.09,247.81
2016,12,16,15,45,560.0,46.0,3.05,9.0,146.5,249.75,193.78
2016,12,16,16,0,491.0,39.0,2.7,9.0,106.0,195.61,143.89
2016,12,16,16,15,245.5,35.5,2.55,8.5,69.0,108.43,71.38
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,34.93,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.2,0.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.2,1.0,19.0,18.68,0.0
2016,12,17,7,45,259.0,25.5,1.3,2.0,54.5,90.0,40.54
2016,12,17,8,0,518.0,32.0,1.4,3.0,90.0,178.15,125.87
2016,12,17,8,15,595.0,38.5,1.55,3.5,132.0,234.29,179.05
2016,12,17,8,30,672.0,45.0,1.7,4.0,174.0,296.38,235.96
2016,12,17,8,45,719.5,49.0,1.9,5.0,215.5,349.53,284.79
2016,12,17,9,0,767.0,53.0,2.1,6.0,257.0,404.94,334.19
2016,12,17,9,15,797.5,56.0,2.2,6.5,294.5,452.98,376.67
2016,12,17,9,30,828.0,59.0,2.3,7.0,332.0,501.12,417.95
2016,12,17,9,45,849.0,61.5,2.4,7.5,365.0,543.26,453.28
2016,12,17,10,0,870.0,64.0,2.5,8.0,398.0,584.18,486.7
2016,12,17,10,15,884.0,65.5,2.5,8.0,424.5,614.68,511.77
2016,12,17,10,30,898.0,67.0,2.5,8.0,451.0,646.34,537.13
2016,12,17,10,45,906.0,68.5,2.55,8.5,471.0,671.77,556.42
2016,12,17,11,0,914.0,70.0,2.6,9.0,491.0,694.41,572.87
2016,12,17,11,15,919.0,70.5,2.6,9.0,503.0,710.92,584.8
2016,12,17,11,30,924.0,71.0,2.6,9.0,515.0,724.29,594.46
2016,12,17,11,45,924.5,71.5,2.6,9.5,519.5,731.29,598.33
2016,12,17,12,0,925.0,72.0,2.6,10.0,524.0,734.96,599.85
2016,12,17,12,15,923.5,72.0,2.55,10.0,521.0,733.3,598.29
2016,12,17,12,30,922.0,72.0,2.5,10.0,518.0,728.3,594.39
2016,12,17,12,45,912.0,73.0,2.5,10.0,507.0,715.32,584.92
2016,12,17,13,0,902.0,74.0,2.5,10.0,496.0,699.29,573.28
2016,12,17,13,15,893.5,73.0,2.4,10.0,478.0,682.98,560.64
2016,12,17,13,30,885.0,72.0,2.3,10.0,460.0,659.72,541.99
2016,12,17,13,45,871.0,70.5,2.25,10.0,435.0,629.78,518.25
2016,12,17,14,0,857.0,69.0,2.2,10.0,410.0,597.61,492.38
2016,12,17,14,15,837.5,66.5,2.05,9.5,378.5,559.19,461.48
2016,12,17,14,30,818.0,64.0,1.9,9.0,347.0,519.33,428.7
2016,12,17,14,45,789.0,61.0,1.75,9.0,310.5,473.02,389.19
2016,12,17,15,0,760.0,58.0,1.6,9.0,274.0,426.55,348.59
2016,12,17,15,15,716.5,54.0,1.4,8.5,234.0,373.03,301.8
2016,12,17,15,30,673.0,50.0,1.2,8.0,194.0,321.23,255.26
2016,12,17,15,45,603.5,44.0,1.05,7.5,152.0,260.75,201.26
2016,12,17,16,0,534.0,38.0,0.9,7.0,110.0,207.74,152.75
2016,12,17,16,15,267.0,36.0,0.95,6.5,72.0,114.56,76.15
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,37.58,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,1.0,17.0,46.35,0.0
2016,12,18,7,45,363.0,21.5,1.5,1.5,52.0,105.38,44.1
2016,12,18,8,0,512.0,31.0,1.7,2.0,87.0,174.72,123.29
2016,12,18,8,15,590.5,37.0,1.7,2.5,129.0,230.36,176.37
2016,12,18,8,30,669.0,43.0,1.7,3.0,171.0,292.11,233.08
2016,12,18,8,45,720.0,47.0,1.7,3.5,212.5,346.41,283.19
2016,12,18,9,0,771.0,51.0,1.7,4.0,254.0,403.31,334.11
2016,12,18,9,15,802.5,54.0,1.7,4.5,292.5,451.96,376.9
2016,12,18,9,30,834.0,57.0,1.7,5.0,331.0,500.8,418.42
2016,12,18,9,45,854.0,59.5,1.75,6.0,364.0,542.62,452.49
2016,12,18,10,0,874.0,62.0,1.8,7.0,397.0,579.86,481.94
2016,12,18,10,15,889.0,64.0,1.8,7.0,424.5,615.01,510.31
2016,12,18,10,30,904.0,66.0,1.8,7.0,452.0,648.1,536.44
2016,12,18,10,45,914.5,67.0,1.85,7.5,472.5,674.77,556.56
2016,12,18,11,0,925.0,68.0,1.9,8.0,493.0,698.73,573.83
2016,12,18,11,15,931.0,68.5,1.9,8.0,506.0,716.17,586.27
2016,12,18,11,30,937.0,69.0,1.9,8.0,519.0,730.46,596.46
2016,12,18,11,45,939.0,69.5,1.95,8.5,524.0,738.7,601.56
2016,12,18,12,0,941.0,70.0,2.0,9.0,529.0,743.58,604.31
2016,12,18,12,15,939.5,69.5,2.05,9.0,526.5,741.43,603.07
2016,12,18,12,30,938.0,69.0,2.1,9.0,524.0,735.89,599.48
2016,12,18,12,45,933.5,68.5,2.2,9.5,513.0,724.92,591.23
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,710.7,580.63
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,690.11,565.97
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,666.62,548.25
2016,12,18,13,45,898.5,65.0,2.5,10.0,441.0,637.29,525.67
2016,12,18,14,0,885.0,64.0,2.6,10.0,416.0,605.65,500.74
2016,12,18,14,15,865.5,62.0,2.5,9.5,384.5,570.58,472.46
2016,12,18,14,30,846.0,60.0,2.4,9.0,353.0,530.53,439.56
2016,12,18,14,45,817.5,57.0,2.3,9.0,316.5,483.61,399.53
2016,12,18,15,0,789.0,54.0,2.2,9.0,280.0,436.42,358.26
2016,12,18,15,15,747.0,50.5,1.9,8.0,239.0,383.04,311.6
2016,12,18,15,30,705.0,47.0,1.6,7.0,198.0,331.2,264.89
2016,12,18,15,45,638.0,41.5,1.35,6.5,156.0,270.73,210.13
2016,12,18,16,0,571.0,36.0,1.1,6.0,114.0,214.94,158.65
2016,12,18,16,15,452.0,27.5,1.1,5.5,75.0,148.84,97.87
