Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,16,30,333.0,19.0,1.1,5.0,36.0,89.78,3.96
2016,12,18,16,45,166.5,9.5,1.15,4.5,18.0,33.84,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,19,7,30,172.0,12.0,1.3,1.0,16.0,39.28,0.0
2016,12,19,7,45,316.0,22.0,1.45,2.0,49.0,96.97,37.86
2016,12,19,8,0,460.0,32.0,1.6,3.0,82.0,163.98,115.25
2016,12,19,8,15,540.5,39.0,1.65,3.5,122.5,218.38,166.73
2016,12,19,8,30,621.0,46.0,1.7,4.0,163.0,277.3,220.62
2016,12,19,8,45,672.5,50.0,1.75,4.5,204.0,329.82,269.02
2016,12,19,9,0,724.0,54.0,1.8,5.0,245.0,385.05,318.49
2016,12,19,9,15,756.5,57.5,1.85,5.5,282.0,432.98,360.8
2016,12,19,9,30,789.0,61.0,1.9,6.0,319.0,481.31,402.13
2016,12,19,9,45,811.5,63.0,2.0,6.5,351.5,522.52,436.81
2016,12,19,10,0,834.0,65.0,2.1,7.0,384.0,562.72,469.79
2016,12,19,10,15,848.5,67.0,2.2,7.5,410.5,596.8,497.15
2016,12,19,10,30,863.0,69.0,2.3,8.0,437.0,628.88,522.36
2016,12,19,10,45,871.5,70.5,2.4,9.0,456.5,654.27,540.93
2016,12,19,11,0,880.0,72.0,2.5,10.0,476.0,676.99,557.08
2016,12,19,11,15,886.0,73.0,2.45,10.0,488.5,690.44,566.48
2016,12,19,11,30,892.0,74.0,2.4,10.0,501.0,704.95,576.73
2016,12,19,11,45,893.5,74.5,2.4,10.5,506.0,712.65,581.13
2016,12,19,12,0,895.0,75.0,2.4,11.0,511.0,717.15,583.27
2016,12,19,12,15,893.5,75.0,2.4,11.0,508.5,715.72,582.17
2016,12,19,12,30,892.0,75.0,2.4,11.0,506.0,711.06,578.82
2016,12,19,12,45,887.0,74.5,2.45,11.0,496.0,700.21,571.25
2016,12,19,13,0,882.0,74.0,2.5,11.0,486.0,690.43,564.6
2016,12,19,13,15,703.0,104.5,2.45,11.0,425.5,596.19,490.19
2016,12,19,13,30,524.0,135.0,2.4,11.0,365.0,498.54,411.87
2016,12,19,13,45,538.5,123.5,2.35,11.0,349.0,482.95,400.08
2016,12,19,14,0,553.0,112.0,2.3,11.0,333.0,468.02,387.9
2016,12,19,14,15,674.5,88.5,2.1,10.5,337.0,495.09,409.71
2016,12,19,14,30,796.0,65.0,1.9,10.0,341.0,510.24,420.6
2016,12,19,14,45,767.5,61.5,1.75,10.0,305.5,464.46,381.3
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,418.55,341.37
2016,12,19,15,15,695.5,54.0,1.4,9.0,230.5,365.89,296.06
2016,12,19,15,30,652.0,50.0,1.2,8.0,191.0,315.0,250.91
2016,12,19,15,45,583.0,44.0,1.05,7.5,150.0,257.66,199.57
2016,12,19,16,0,514.0,38.0,0.9,7.0,109.0,203.46,150.31
2016,12,19,16,15,395.5,29.0,0.9,6.5,72.0,139.61,92.57
2016,12,19,16,30,277.0,20.0,0.9,6.0,35.0,81.88,7.66
2016,12,19,16,45,138.5,10.0,0.95,6.0,17.5,30.41,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,2.0,14.0,32.8,0.0
2016,12,20,7,45,280.5,21.5,1.4,3.0,45.5,88.33,31.48
2016,12,20,8,0,422.0,32.0,1.5,4.0,77.0,153.49,107.1
2016,12,20,8,15,503.0,39.0,1.5,4.5,116.0,206.15,156.63
2016,12,20,8,30,584.0,46.0,1.5,5.0,155.0,265.59,210.4
2016,12,20,8,45,633.5,50.5,1.55,5.5,194.5,314.05,255.08
2016,12,20,9,0,683.0,55.0,1.6,6.0,234.0,367.34,302.68
2016,12,20,9,15,716.0,58.5,1.55,6.5,270.0,413.96,343.37
2016,12,20,9,30,749.0,62.0,1.5,7.0,306.0,461.11,383.13
2016,12,20,9,45,776.0,63.0,1.5,8.0,338.0,502.36,416.45
2016,12,20,10,0,803.0,64.0,1.5,9.0,370.0,542.97,448.16
2016,12,20,10,15,818.0,66.0,1.55,9.5,396.0,576.56,474.54
2016,12,20,10,30,833.0,68.0,1.6,10.0,422.0,608.29,498.91
2016,12,20,10,45,843.0,69.0,1.65,11.0,441.5,633.53,516.92
2016,12,20,11,0,853.0,70.0,1.7,12.0,461.0,656.25,532.66
2016,12,20,11,15,859.0,71.0,1.7,12.0,473.5,669.42,541.97
2016,12,20,11,30,865.0,72.0,1.7,12.0,486.0,683.75,552.19
2016,12,20,11,45,867.0,72.0,1.75,12.5,491.0,691.14,556.67
2016,12,20,12,0,869.0,72.0,1.8,13.0,496.0,695.42,559.01
2016,12,20,12,15,868.0,72.0,1.85,13.0,494.0,694.45,558.64
2016,12,20,12,30,867.0,72.0,1.9,13.0,492.0,690.35,556.1
2016,12,20,12,45,857.5,73.0,1.95,13.5,481.5,682.7,550.03
2016,12,20,13,0,848.0,74.0,2.0,14.0,471.0,667.83,538.69
2016,12,20,13,15,839.5,73.0,2.05,14.0,454.0,648.5,524.66
2016,12,20,13,30,831.0,72.0,2.1,14.0,437.0,626.51,508.1
2016,12,20,13,45,817.5,70.5,2.15,14.0,413.5,598.32,486.48
2016,12,20,14,0,804.0,69.0,2.2,14.0,390.0,568.04,462.79
2016,12,20,14,15,784.0,67.0,2.05,13.5,360.5,531.6,433.79
2016,12,20,14,30,764.0,65.0,1.9,13.0,331.0,493.91,403.11
2016,12,20,14,45,737.0,61.5,1.75,13.0,296.5,450.02,366.09
2016,12,20,15,0,710.0,58.0,1.6,13.0,262.0,405.96,328.08
2016,12,20,15,15,667.5,54.0,1.45,12.0,223.5,354.89,284.68
2016,12,20,15,30,625.0,50.0,1.3,11.0,185.0,305.55,241.43
2016,12,20,15,45,562.0,43.5,1.15,10.5,146.0,250.8,192.7
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,198.74,145.65
2016,12,20,16,15,384.5,28.5,1.0,9.5,70.5,136.98,90.41
2016,12,20,16,30,270.0,20.0,1.0,9.0,34.0,81.16,11.56
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.0,30.09,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.0,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,7.0,11.0,10.81,0.0
2016,12,21,7,45,140.5,23.0,1.15,7.5,38.0,59.96,18.41
2016,12,21,8,0,281.0,35.0,1.3,8.0,65.0,119.98,82.79
2016,12,21,8,15,343.5,46.0,1.4,8.5,99.0,164.6,124.0
2016,12,21,8,30,406.0,57.0,1.5,9.0,133.0,214.63,168.62
2016,12,21,8,45,444.5,66.5,1.6,9.5,167.5,258.57,208.24
2016,12,21,9,0,483.0,76.0,1.7,10.0,202.0,304.79,248.98
2016,12,21,9,15,509.0,84.0,1.75,10.5,234.0,345.46,284.26
2016,12,21,9,30,535.0,92.0,1.8,11.0,266.0,386.7,319.08
2016,12,21,9,45,559.0,97.5,1.9,11.5,295.5,424.49,350.42
2016,12,21,10,0,583.0,103.0,2.0,12.0,325.0,462.11,380.92
2016,12,21,10,15,605.0,104.0,2.0,12.5,348.5,493.17,405.42
2016,12,21,10,30,627.0,105.0,2.0,13.0,372.0,523.3,428.7
2016,12,21,10,45,628.0,112.0,2.05,13.5,389.5,545.36,445.17
2016,12,21,11,0,629.0,119.0,2.1,14.0,407.0,565.24,459.71
2016,12,21,11,15,731.0,98.0,2.1,14.0,441.5,619.94,502.89
2016,12,21,11,30,833.0,77.0,2.1,14.0,476.0,671.63,542.3
2016,12,21,11,45,836.0,77.0,2.1,14.5,481.5,679.66,546.6
2016,12,21,12,0,839.0,77.0,2.1,15.0,487.0,684.67,549.12
2016,12,21,12,15,838.5,77.0,2.1,15.0,485.0,684.16,548.71
2016,12,21,12,30,838.0,77.0,2.1,15.0,483.0,680.59,546.18
2016,12,21,12,45,835.5,76.0,2.15,15.0,474.0,671.42,539.94
2016,12,21,13,0,833.0,75.0,2.2,15.0,465.0,659.28,531.59
2016,12,21,13,15,825.0,74.0,2.15,15.0,449.0,640.59,517.34
2016,12,21,13,30,817.0,73.0,2.1,15.0,433.0,619.27,500.75
2016,12,21,13,45,807.5,70.5,2.1,15.0,410.0,592.8,480.29
2016,12,21,14,0,798.0,68.0,2.1,15.0,387.0,564.09,457.73
2016,12,21,14,15,779.5,66.0,2.0,15.0,358.0,528.75,429.09
2016,12,21,14,30,761.0,64.0,1.9,15.0,329.0,492.06,398.84
2016,12,21,14,45,736.0,60.5,1.85,15.0,295.5,449.34,363.33
2016,12,21,15,0,711.0,57.0,1.8,15.0,262.0,406.3,326.65
2016,12,21,15,15,670.0,53.0,1.6,14.0,224.0,355.85,283.87
2016,12,21,15,30,629.0,49.0,1.4,13.0,186.0,307.01,241.18
2016,12,21,15,45,566.0,43.0,1.2,12.0,147.0,252.49,193.22
2016,12,21,16,0,503.0,37.0,1.0,11.0,108.0,200.75,146.87
2016,12,21,16,15,392.0,28.5,1.05,10.5,71.5,139.49,92.32
2016,12,21,16,30,281.0,20.0,1.1,10.0,35.0,84.06,16.24
2016,12,21,16,45,140.5,10.0,1.15,9.5,17.5,31.15,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.5,1.55,6.0,6.5,0.0,0.0
2016,12,22,7,30,121.0,11.0,1.5,6.0,13.0,29.58,0.0
2016,12,22,7,45,268.5,22.0,1.5,6.5,45.0,85.02,24.48
2016,12,22,8,0,416.0,33.0,1.5,7.0,77.0,151.65,103.82
2016,12,22,8,15,501.5,40.5,1.45,7.5,117.0,205.81,154.2
2016,12,22,8,30,587.0,48.0,1.4,8.0,157.0,267.18,208.83
2016,12,22,8,45,642.5,52.5,1.35,8.5,197.5,320.04,256.32
2016,12,22,9,0,698.0,57.0,1.3,9.0,238.0,374.21,303.7
2016,12,22,9,15,731.5,60.5,1.25,9.5,275.0,421.76,344.47
2016,12,22,9,30,765.0,64.0,1.2,10.0,312.0,469.84,384.22
2016,12,22,9,45,789.5,66.5,1.15,10.5,344.5,512.1,418.08
2016,12,22,10,0,814.0,69.0,1.1,11.0,377.0,553.56,450.18
2016,12,22,10,15,829.0,70.5,1.15,11.5,403.5,587.09,476.05
2016,12,22,10,30,844.0,72.0,1.2,12.0,430.0,618.7,499.92
2016,12,22,10,45,854.0,73.5,1.25,13.0,450.0,644.95,518.32
2016,12,22,11,0,864.0,75.0,1.3,14.0,470.0,668.66,534.45
2016,12,22,11,15,870.0,75.5,1.35,14.0,483.0,685.79,547.08
2016,12,22,11,30,876.0,76.0,1.4,14.0,496.0,699.96,557.36
2016,12,22,11,45,878.0,76.5,1.5,14.5,501.0,708.28,562.91
2016,12,22,12,0,880.0,77.0,1.6,15.0,506.0,713.42,566.28
2016,12,22,12,15,879.0,77.0,1.65,15.0,504.0,712.67,566.11
2016,12,22,12,30,878.0,77.0,1.7,15.0,502.0,708.7,563.76
2016,12,22,12,45,876.5,75.5,1.75,15.5,493.0,699.45,556.64
2016,12,22,13,0,875.0,74.0,1.8,16.0,484.0,687.06,547.35
2016,12,22,13,15,867.0,73.0,1.7,16.0,467.0,667.86,532.81
2016,12,22,13,30,859.0,72.0,1.6,16.0,450.0,645.87,515.63
2016,12,22,13,45,847.0,70.0,1.55,16.0,426.5,617.61,493.91
2016,12,22,14,0,835.0,68.0,1.5,16.0,403.0,587.08,470.14
2016,12,22,14,15,815.5,66.0,1.3,15.5,373.0,550.2,440.96
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,511.92,410.06
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,466.84,372.78
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,421.58,334.52
2016,12,22,15,15,696.5,54.0,0.75,14.5,232.5,369.36,291.02
2016,12,22,15,30,654.0,50.0,0.7,14.0,193.0,318.8,247.56
2016,12,22,15,45,584.5,44.5,0.7,13.5,152.5,261.5,198.18
2016,12,22,16,0,515.0,39.0,0.7,13.0,112.0,207.39,150.61
2016,12,22,16,15,402.0,30.0,0.7,12.5,74.5,144.31,95.33
2016,12,22,16,30,289.0,21.0,0.7,12.0,37.0,87.44,21.0
2016,12,22,16,45,144.5,10.5,0.75,11.5,18.5,32.48,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,24.5,18.0,4.8,8.5,20.5,24.7,3.22
2016,12,23,8,0,49.0,36.0,4.9,9.0,41.0,53.86,36.29
2016,12,23,8,15,66.5,53.0,4.95,9.0,63.5,80.02,60.3
2016,12,23,8,30,84.0,70.0,5.0,9.0,86.0,107.55,84.96
2016,12,23,8,45,94.5,86.5,5.05,9.5,108.0,133.15,107.83
2016,12,23,9,0,105.0,103.0,5.1,10.0,130.0,159.49,131.05
2016,12,23,9,15,111.0,119.0,5.0,10.0,151.5,183.81,152.44
2016,12,23,9,30,117.0,135.0,4.9,10.0,173.0,208.39,173.72
2016,12,23,9,45,122.5,148.0,4.85,10.5,191.5,229.37,191.35
2016,12,23,10,0,128.0,161.0,4.8,11.0,210.0,250.47,208.79
2016,12,23,10,15,64.0,137.0,4.6,11.0,161.5,180.69,149.48
2016,12,23,10,30,0.0,113.0,4.4,11.0,113.0,111.34,89.57
2016,12,23,10,45,0.0,106.0,4.2,11.5,106.0,103.86,83.03
2016,12,23,11,0,0.0,99.0,4.0,12.0,99.0,96.55,76.61
2016,12,23,11,15,0.0,105.0,4.0,12.0,105.0,102.59,81.64
2016,12,23,11,30,0.0,111.0,4.0,12.0,111.0,108.67,86.69
2016,12,23,11,45,0.0,102.5,4.0,12.5,102.5,99.93,79.15
2016,12,23,12,0,0.0,94.0,4.0,13.0,94.0,91.29,71.74
2016,12,23,12,15,0.0,98.5,4.25,12.5,98.5,95.85,75.72
2016,12,23,12,30,0.0,103.0,4.5,12.0,103.0,100.44,79.76
2016,12,23,12,45,106.0,154.5,4.75,12.0,204.0,240.28,199.56
2016,12,23,13,0,212.0,206.0,5.0,12.0,305.0,370.3,308.0
2016,12,23,13,15,106.0,148.0,5.0,12.0,197.5,230.59,191.26
2016,12,23,13,30,0.0,90.0,5.0,12.0,90.0,87.48,68.97
2016,12,23,13,45,0.0,65.0,5.0,12.0,65.0,62.83,48.19
2016,12,23,14,0,0.0,40.0,5.0,12.0,40.0,38.63,27.57
2016,12,23,14,15,0.0,37.0,4.85,11.5,37.0,35.72,25.18
2016,12,23,14,30,0.0,34.0,4.7,11.0,34.0,32.82,22.77
2016,12,23,14,45,0.0,30.5,4.55,11.0,30.5,29.44,19.86
2016,12,23,15,0,0.0,27.0,4.4,11.0,27.0,26.05,16.93
2016,12,23,15,15,0.0,23.0,4.05,10.5,23.0,22.19,13.6
2016,12,23,15,30,0.0,19.0,3.7,10.0,19.0,18.32,10.22
2016,12,23,15,45,0.0,15.0,3.35,9.5,15.0,14.46,6.8
2016,12,23,16,0,0.0,11.0,3.0,9.0,11.0,10.6,3.36
2016,12,23,16,15,0.0,7.0,2.75,8.5,7.0,6.74,0.0
2016,12,23,16,30,0.0,3.0,2.5,8.0,3.0,2.89,0.0
2016,12,23,16,45,0.0,1.5,2.3,8.0,1.5,1.47,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,15.5,1.6,5.5,37.5,65.79,13.66
2016,12,24,8,0,427.0,31.0,1.7,6.0,75.0,151.14,102.79
2016,12,24,8,15,512.0,38.0,1.9,6.5,114.5,204.85,153.57
2016,12,24,8,30,597.0,45.0,2.1,7.0,154.0,263.63,206.88
2016,12,24,8,45,654.0,49.0,2.35,7.5,195.0,317.15,256.0
2016,12,24,9,0,711.0,53.0,2.6,8.0,236.0,373.94,306.96
2016,12,24,9,15,744.5,56.0,2.65,8.0,273.0,421.42,349.67
2016,12,24,9,30,778.0,59.0,2.7,8.0,310.0,469.44,391.72
2016,12,24,9,45,806.0,60.5,2.8,8.5,343.5,512.94,428.51
2016,12,24,10,0,834.0,62.0,2.9,9.0,377.0,555.85,463.86
2016,12,24,10,15,849.0,63.5,2.95,9.0,404.0,590.03,492.18
2016,12,24,10,30,864.0,65.0,3.0,9.0,431.0,618.57,515.67
2016,12,24,10,45,875.5,65.5,3.1,9.5,451.5,645.02,536.29
2016,12,24,11,0,887.0,66.0,3.2,10.0,472.0,668.97,554.31
2016,12,24,11,15,893.5,67.0,3.2,10.0,485.5,687.43,567.91
2016,12,24,11,30,900.0,68.0,3.2,10.0,499.0,702.9,579.28
2016,12,24,11,45,903.0,68.0,3.25,10.0,504.5,711.66,585.84
2016,12,24,12,0,906.0,68.0,3.3,10.0,510.0,717.19,590.1
2016,12,24,12,15,905.5,68.0,3.3,10.0,508.5,717.01,589.91
2016,12,24,12,30,905.0,68.0,3.3,10.0,507.0,713.54,587.38
2016,12,24,12,45,893.5,70.0,3.3,10.0,496.5,701.58,578.49
2016,12,24,13,0,882.0,72.0,3.3,10.0,486.0,686.62,567.43
2016,12,24,13,15,874.5,71.0,3.25,10.0,469.5,667.97,553.38
2016,12,24,13,30,867.0,70.0,3.2,10.0,453.0,650.4,539.23
2016,12,24,13,45,856.0,68.0,3.15,10.0,429.5,622.77,517.02
2016,12,24,14,0,845.0,66.0,3.1,10.0,406.0,592.77,492.63
2016,12,24,14,15,826.5,64.0,2.95,10.0,376.5,556.32,462.29
2016,12,24,14,30,808.0,62.0,2.8,10.0,347.0,518.37,430.16
2016,12,24,14,45,782.0,59.0,2.65,10.0,312.0,474.24,392.36
2016,12,24,15,0,756.0,56.0,2.5,10.0,277.0,429.71,353.34
2016,12,24,15,15,715.5,52.0,2.15,9.0,238.0,377.72,308.09
2016,12,24,15,30,675.0,48.0,1.8,8.0,199.0,327.18,262.8
2016,12,24,15,45,611.5,42.5,1.45,7.5,158.0,268.9,210.06
2016,12,24,16,0,548.0,37.0,1.1,7.0,117.0,214.98,160.46
2016,12,24,16,15,435.5,29.0,1.1,6.5,79.0,151.04,103.13
2016,12,24,16,30,323.0,21.0,1.1,6.0,41.0,96.14,32.63
2016,12,24,16,45,161.5,10.5,1.1,5.5,20.5,35.69,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,15.5,1.25,4.5,36.5,64.48,11.41
2016,12,25,8,0,418.0,31.0,1.3,5.0,73.0,148.34,100.8
2016,12,25,8,15,504.0,38.0,1.5,5.5,113.0,201.84,151.48
2016,12,25,8,30,590.0,45.0,1.7,6.0,153.0,262.69,206.46
2016,12,25,8,45,643.5,50.0,1.9,6.5,193.0,313.44,253.3
2016,12,25,9,0,697.0,55.0,2.1,7.0,233.0,369.4,303.54
2016,12,25,9,15,731.0,58.5,2.15,7.5,270.5,417.21,345.79
2016,12,25,9,30,765.0,62.0,2.2,8.0,308.0,465.63,387.29
2016,12,25,9,45,785.0,65.0,2.25,8.5,340.0,506.19,421.33
2016,12,25,10,0,805.0,68.0,2.3,9.0,372.0,545.72,453.59
2016,12,25,10,15,820.5,70.0,2.3,9.5,399.0,580.11,480.78
2016,12,25,10,30,836.0,72.0,2.3,10.0,426.0,612.66,505.87
2016,12,25,10,45,847.0,73.0,2.3,10.5,446.0,639.09,525.7
2016,12,25,11,0,858.0,74.0,2.3,11.0,466.0,663.06,543.27
2016,12,25,11,15,559.0,139.5,2.3,11.0,398.0,545.93,448.76
2016,12,25,11,30,260.0,205.0,2.3,11.0,330.0,412.25,338.78
2016,12,25,11,45,267.5,206.5,2.35,11.0,336.5,421.11,346.74
2016,12,25,12,0,275.0,208.0,2.4,11.0,343.0,429.11,353.25
2016,12,25,12,15,322.5,199.5,2.4,11.0,356.5,452.66,372.9
2016,12,25,12,30,370.0,191.0,2.4,11.0,370.0,474.93,391.33
2016,12,25,12,45,614.5,133.0,2.4,11.0,425.0,587.78,483.71
2016,12,25,13,0,859.0,75.0,2.4,11.0,480.0,679.43,556.49
2016,12,25,13,15,850.0,74.0,2.35,11.0,463.0,660.06,540.95
2016,12,25,13,30,841.0,73.0,2.3,11.0,446.0,638.0,523.59
2016,12,25,13,45,828.0,71.5,2.25,11.0,422.5,610.3,501.64
2016,12,25,14,0,815.0,70.0,2.2,11.0,399.0,580.41,477.65
2016,12,25,14,15,795.5,67.5,2.05,11.0,369.5,543.67,447.43
2016,12,25,14,30,776.0,65.0,1.9,11.0,340.0,505.58,415.58
2016,12,25,14,45,751.0,61.5,1.8,11.0,305.5,462.47,379.27
2016,12,25,15,0,726.0,58.0,1.7,11.0,271.0,418.98,341.74
2016,12,25,15,15,685.0,54.0,1.55,10.0,233.0,367.9,298.18
2016,12,25,15,30,644.0,50.0,1.4,9.0,195.0,318.36,254.58
2016,12,25,15,45,583.0,44.0,1.25,8.5,155.0,261.66,203.93
2016,12,25,16,0,522.0,38.0,1.1,8.0,115.0,211.29,157.85
2016,12,25,16,15,413.5,30.0,1.2,7.0,78.0,149.54,103.0
2016,12,25,16,30,305.0,22.0,1.3,6.0,41.0,94.38,35.81
2016,12,25,16,45,152.5,11.0,1.4,5.5,20.5,35.05,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,2.0,37.0,65.45,9.75
2016,12,26,8,0,456.0,28.0,1.5,3.0,74.0,151.75,102.79
2016,12,26,8,15,539.0,34.5,1.55,3.5,114.0,205.79,154.83
2016,12,26,8,30,622.0,41.0,1.6,4.0,154.0,266.69,210.45
2016,12,26,8,45,671.0,45.5,1.65,4.5,194.5,318.58,258.56
2016,12,26,9,0,720.0,50.0,1.7,5.0,235.0,373.14,307.76
2016,12,26,9,15,753.0,53.5,1.7,5.5,272.0,421.33,350.37
2016,12,26,9,30,786.0,57.0,1.7,6.0,309.0,470.06,392.02
2016,12,26,9,45,803.0,60.5,1.75,7.0,341.5,510.31,425.07
2016,12,26,10,0,820.0,64.0,1.8,8.0,374.0,549.32,456.03
2016,12,26,10,15,835.5,66.0,1.8,8.5,401.0,584.18,483.43
2016,12,26,10,30,851.0,68.0,1.8,9.0,428.0,617.18,508.68
2016,12,26,10,45,858.5,70.0,1.85,9.5,448.0,642.93,528.09
2016,12,26,11,0,866.0,72.0,1.9,10.0,468.0,666.04,545.17
2016,12,26,11,15,872.5,72.5,1.8,10.5,481.0,683.94,556.49
2016,12,26,11,30,879.0,73.0,1.7,11.0,494.0,694.66,562.16
2016,12,26,11,45,880.0,74.0,1.65,11.5,500.0,703.25,566.74
2016,12,26,12,0,881.0,75.0,1.6,12.0,506.0,708.69,569.06
2016,12,26,12,15,880.0,74.5,1.55,12.0,504.0,707.78,567.88
2016,12,26,12,30,879.0,74.0,1.5,12.0,502.0,703.67,564.53
2016,12,26,12,45,875.0,73.5,1.45,12.0,493.0,694.33,557.48
2016,12,26,13,0,871.0,73.0,1.4,12.0,484.0,686.09,551.39
2016,12,26,13,15,862.5,72.0,1.35,12.0,467.5,666.98,537.32
2016,12,26,13,30,854.0,71.0,1.3,12.0,451.0,645.11,520.44
2016,12,26,13,45,841.5,69.5,1.3,12.0,427.5,617.54,499.46
2016,12,26,14,0,829.0,68.0,1.3,12.0,404.0,587.7,476.39
2016,12,26,14,15,810.0,65.5,1.2,12.0,374.5,550.93,446.84
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,512.72,415.62
2016,12,26,14,45,763.0,60.5,1.05,12.0,310.0,468.75,379.49
2016,12,26,15,0,735.0,58.0,1.0,12.0,275.0,424.53,342.23
2016,12,26,15,15,694.5,54.0,1.0,11.0,236.5,373.3,299.75
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,323.54,256.93
2016,12,26,15,45,589.5,44.5,1.0,9.0,157.5,265.62,206.47
2016,12,26,16,0,525.0,39.0,1.0,8.0,117.0,214.35,160.45
2016,12,26,16,15,418.5,30.5,1.05,7.5,79.5,152.2,105.21
2016,12,26,16,30,312.0,22.0,1.1,7.0,42.0,96.8,40.05
2016,12,26,16,45,156.0,11.0,1.15,6.5,21.0,35.9,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.5,0.65,3.5,34.5,60.29,6.99
2016,12,27,8,0,383.0,31.0,0.6,4.0,69.0,138.68,93.84
2016,12,27,8,15,469.0,39.0,0.65,4.5,108.0,191.48,143.47
2016,12,27,8,30,555.0,47.0,0.7,5.0,147.0,251.75,197.25
2016,12,27,8,45,614.0,51.5,0.75,5.5,187.5,304.49,244.77
2016,12,27,9,0,673.0,56.0,0.8,6.0,228.0,359.03,292.82
2016,12,27,9,15,707.5,59.5,0.8,6.5,265.0,406.23,333.62
2016,12,27,9,30,742.0,63.0,0.8,7.0,302.0,454.16,373.66
2016,12,27,9,45,768.0,65.0,0.85,8.0,334.5,496.2,407.47
2016,12,27,10,0,794.0,67.0,0.9,9.0,367.0,537.63,439.73
2016,12,27,10,15,810.0,69.0,1.0,9.5,394.0,572.17,467.01
2016,12,27,10,30,826.0,71.0,1.1,10.0,421.0,604.96,492.4
2016,12,27,10,45,836.0,73.0,1.2,11.0,441.5,631.87,511.95
2016,12,27,11,0,846.0,75.0,1.3,12.0,462.0,656.34,529.28
2016,12,27,11,15,852.5,75.5,1.4,12.0,475.0,674.06,542.99
2016,12,27,11,30,859.0,76.0,1.5,12.0,488.0,688.92,554.29
2016,12,27,11,45,861.0,77.0,1.65,12.5,494.0,698.23,561.0
2016,12,27,12,0,863.0,78.0,1.8,13.0,500.0,704.43,565.49
2016,12,27,12,15,862.0,78.0,1.85,13.0,498.5,704.2,565.62
2016,12,27,12,30,861.0,78.0,1.9,13.0,497.0,700.81,563.59
2016,12,27,12,45,853.0,78.5,1.95,13.0,487.5,690.01,556.19
2016,12,27,13,0,845.0,79.0,2.0,13.0,478.0,676.24,546.7
2016,12,27,13,15,837.0,78.0,1.95,13.0,462.0,657.9,532.87
2016,12,27,13,30,829.0,77.0,1.9,13.0,446.0,636.85,516.51
2016,12,27,13,45,677.0,99.5,1.9,13.0,390.5,551.57,449.58
2016,12,27,14,0,525.0,122.0,1.9,13.0,335.0,464.5,380.47
2016,12,27,14,15,512.0,114.0,1.8,12.5,310.0,433.35,356.24
2016,12,27,14,30,499.0,106.0,1.7,12.0,285.0,401.37,330.43
2016,12,27,14,45,470.5,101.0,1.6,12.0,256.0,364.22,299.18
2016,12,27,15,0,442.0,96.0,1.5,12.0,227.0,327.75,267.94
2016,12,27,15,15,414.5,85.5,1.35,11.0,195.0,286.51,233.06
2016,12,27,15,30,387.0,75.0,1.2,10.0,163.0,246.53,198.3
2016,12,27,15,45,346.0,63.0,1.05,9.5,130.0,201.6,158.54
2016,12,27,16,0,305.0,51.0,0.9,9.0,97.0,159.75,120.94
2016,12,27,16,15,234.5,37.5,0.95,8.5,66.0,111.92,78.64
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,67.84,29.98
2016,12,27,16,45,82.0,12.0,1.05,7.5,17.5,25.14,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.5,1.7,3.0,36.5,65.47,6.22
2016,12,28,8,0,451.0,29.0,1.9,4.0,73.0,150.31,100.9
2016,12,28,8,15,535.0,35.5,1.95,4.5,113.5,204.45,153.17
2016,12,28,8,30,619.0,42.0,2.0,5.0,154.0,265.5,208.88
2016,12,28,8,45,673.0,46.0,2.05,5.5,195.0,318.71,258.08
2016,12,28,9,0,727.0,50.0,2.1,6.0,236.0,375.01,308.77
2016,12,28,9,15,760.0,53.0,2.1,6.5,273.5,423.02,351.39
2016,12,28,9,30,793.0,56.0,2.1,7.0,311.0,471.54,393.07
2016,12,28,9,45,820.5,57.0,2.15,8.0,344.5,514.95,428.82
2016,12,28,10,0,848.0,58.0,2.2,9.0,378.0,554.43,460.42
2016,12,28,10,15,862.5,59.5,2.25,9.5,405.5,588.83,487.86
2016,12,28,10,30,877.0,61.0,2.3,10.0,433.0,621.28,513.13
2016,12,28,10,45,887.5,62.0,2.35,11.0,453.5,648.37,532.76
2016,12,28,11,0,898.0,63.0,2.4,12.0,474.0,672.89,549.51
2016,12,28,11,15,904.0,63.5,2.4,12.0,487.5,691.02,562.52
2016,12,28,11,30,910.0,64.0,2.4,12.0,501.0,706.12,573.34
2016,12,28,11,45,912.5,64.5,2.4,12.5,507.0,715.64,579.01
2016,12,28,12,0,915.0,65.0,2.4,13.0,513.0,721.9,582.37
2016,12,28,12,15,914.0,65.0,2.4,13.0,512.0,721.81,582.22
2016,12,28,12,30,913.0,65.0,2.4,13.0,511.0,718.39,579.79
2016,12,28,12,45,906.5,65.5,2.45,13.5,501.5,708.46,571.88
2016,12,28,13,0,900.0,66.0,2.5,14.0,492.0,695.39,561.78
2016,12,28,13,15,892.5,65.0,2.5,14.0,475.5,676.84,548.41
2016,12,28,13,30,885.0,64.0,2.5,14.0,459.0,655.41,532.66
2016,12,28,13,45,873.5,62.5,2.5,14.0,436.0,628.15,511.53
2016,12,28,14,0,862.0,61.0,2.5,14.0,413.0,598.49,488.19
2016,12,28,14,15,844.5,59.0,2.35,13.5,383.5,562.6,459.78
2016,12,28,14,30,827.0,57.0,2.2,13.0,354.0,528.24,431.79
2016,12,28,14,45,802.0,54.5,2.1,13.0,319.0,484.7,395.33
2016,12,28,15,0,777.0,52.0,2.0,13.0,284.0,440.62,357.54
2016,12,28,15,15,739.5,48.5,1.75,12.0,245.5,389.66,314.11
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,339.86,270.28
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.0,283.0,219.46
2016,12,28,16,0,585.0,36.0,1.0,10.0,125.0,229.97,171.09
2016,12,28,16,15,484.5,28.5,1.05,9.5,86.5,167.16,115.35
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,111.5,52.41
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,41.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.5,2.2,5.5,36.0,63.29,4.27
2016,12,29,8,0,420.0,31.0,2.3,6.0,72.0,146.86,98.21
2016,12,29,8,15,508.0,38.0,2.25,6.5,112.5,200.85,149.78
2016,12,29,8,30,596.0,45.0,2.2,7.0,153.0,262.41,205.3
2016,12,29,8,45,647.5,50.5,2.2,7.5,193.5,313.21,252.1
2016,12,29,9,0,699.0,56.0,2.2,8.0,234.0,369.14,302.04
2016,12,29,9,15,734.5,60.0,2.2,8.5,272.5,418.5,345.4
2016,12,29,9,30,770.0,64.0,2.2,9.0,311.0,468.62,388.02
2016,12,29,9,45,775.0,71.0,2.25,9.5,341.5,506.04,419.35
2016,12,29,10,0,780.0,78.0,2.3,10.0,372.0,541.5,448.16
2016,12,29,10,15,797.5,80.0,2.3,10.5,399.5,576.83,476.04
2016,12,29,10,30,815.0,82.0,2.3,11.0,427.0,610.5,501.9
2016,12,29,10,45,830.0,82.5,2.3,12.0,449.0,638.97,522.28
2016,12,29,11,0,845.0,83.0,2.3,13.0,471.0,665.18,540.46
2016,12,29,11,15,851.5,84.0,2.25,13.5,484.5,683.71,553.13
2016,12,29,11,30,858.0,85.0,2.2,14.0,498.0,699.37,562.93
2016,12,29,11,45,862.5,85.0,2.15,14.5,504.5,709.5,568.65
2016,12,29,12,0,867.0,85.0,2.1,15.0,511.0,716.52,572.19
2016,12,29,12,15,865.5,85.0,2.05,15.0,509.5,716.15,571.48
2016,12,29,12,30,864.0,85.0,2.0,15.0,508.0,712.59,568.62
2016,12,29,12,45,868.0,81.5,1.95,15.5,500.5,705.69,562.4
2016,12,29,13,0,872.0,78.0,1.9,16.0,493.0,695.54,553.96
2016,12,29,13,15,863.5,77.0,1.85,16.0,476.0,676.67,540.22
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,655.0,523.68
2016,12,29,13,45,840.5,74.5,1.75,16.0,435.5,626.32,501.69
2016,12,29,14,0,826.0,73.0,1.7,16.0,412.0,595.45,477.73
2016,12,29,14,15,806.5,71.0,1.55,16.0,382.5,559.14,448.64
2016,12,29,14,30,787.0,69.0,1.4,16.0,353.0,521.39,417.93
2016,12,29,14,45,757.5,66.0,1.25,16.0,317.5,476.19,380.88
2016,12,29,15,0,728.0,63.0,1.1,16.0,282.0,430.83,342.9
2016,12,29,15,15,687.0,59.0,1.05,15.0,243.0,379.48,300.94
2016,12,29,15,30,646.0,55.0,1.0,14.0,204.0,331.73,260.37
2016,12,29,15,45,578.5,49.0,1.0,13.0,163.0,272.28,209.73
2016,12,29,16,0,511.0,43.0,1.0,12.0,122.0,217.65,162.0
2016,12,29,16,15,405.0,34.0,1.05,11.5,84.0,155.03,107.73
2016,12,29,16,30,299.0,25.0,1.1,11.0,46.0,100.18,50.0
2016,12,29,16,45,149.5,12.5,1.15,10.5,23.0,37.23,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,4.5,16.5,1.05,8.5,17.0,16.8,0.0
2016,12,30,8,0,9.0,33.0,1.0,9.0,34.0,35.58,22.44
2016,12,30,8,15,26.0,50.0,1.25,9.5,54.5,60.8,44.91
2016,12,30,8,30,43.0,67.0,1.5,10.0,75.0,85.79,66.7
2016,12,30,8,45,51.5,84.0,1.75,11.0,96.0,108.94,86.84
2016,12,30,9,0,60.0,101.0,2.0,12.0,117.0,132.76,107.25
2016,12,30,9,15,66.5,116.5,2.0,12.5,136.5,154.5,125.75
2016,12,30,9,30,73.0,132.0,2.0,13.0,156.0,176.68,144.3
2016,12,30,9,45,80.0,146.5,2.05,13.5,175.0,198.35,162.14
2016,12,30,10,0,87.0,161.0,2.1,14.0,194.0,220.39,180.02
2016,12,30,10,15,91.0,171.5,2.15,14.5,208.5,236.25,192.61
2016,12,30,10,30,95.0,182.0,2.2,15.0,223.0,252.2,205.12
2016,12,30,10,45,94.5,192.0,2.3,15.5,234.0,264.69,214.67
2016,12,30,11,0,94.0,202.0,2.4,16.0,245.0,276.99,223.98
2016,12,30,11,15,94.5,208.0,2.4,16.0,252.5,285.11,230.31
2016,12,30,11,30,95.0,214.0,2.4,16.0,260.0,293.07,236.5
2016,12,30,11,45,47.5,184.5,2.45,16.5,207.5,226.44,181.72
2016,12,30,12,0,0.0,155.0,2.5,17.0,155.0,154.35,121.96
2016,12,30,12,15,0.0,154.5,2.5,17.0,154.5,153.81,121.66
2016,12,30,12,30,0.0,154.0,2.5,17.0,154.0,153.32,121.28
2016,12,30,12,45,0.0,151.0,2.5,17.0,151.0,150.25,118.83
2016,12,30,13,0,0.0,148.0,2.5,17.0,148.0,147.23,116.46
2016,12,30,13,15,408.5,113.5,2.5,16.5,297.5,411.67,338.29
2016,12,30,13,30,817.0,79.0,2.5,16.0,447.0,634.85,514.27
2016,12,30,13,45,803.5,77.5,2.5,16.0,424.0,607.64,491.47
2016,12,30,14,0,790.0,76.0,2.5,16.0,401.0,578.29,468.54
2016,12,30,14,15,771.0,73.5,2.45,15.5,372.5,542.7,440.99
2016,12,30,14,30,752.0,71.0,2.4,15.0,344.0,505.75,411.7
2016,12,30,14,45,722.0,68.5,2.4,15.0,309.5,461.98,375.65
2016,12,30,15,0,692.0,66.0,2.4,15.0,275.0,420.2,340.23
2016,12,30,15,15,651.5,61.5,2.1,14.0,237.5,369.92,297.75
2016,12,30,15,30,611.0,57.0,1.8,13.0,200.0,321.23,255.43
2016,12,30,15,45,542.5,51.0,1.55,12.5,160.0,262.79,204.3
2016,12,30,16,0,474.0,45.0,1.3,12.0,120.0,209.29,156.79
2016,12,30,16,15,373.0,35.5,1.35,11.5,83.0,148.97,104.44
2016,12,30,16,30,272.0,26.0,1.4,11.0,46.0,96.39,50.61
2016,12,30,16,45,136.0,13.0,1.45,10.5,23.0,35.76,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
